Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  23:00:00,108.824979033,19.9673889415,5.51346019133,28.1119062767,2.06121554724,15.9888894789,102.70373412,91.1300385994,2.97173041782,8.60196510274
 01/15  24:00:00,115.064999291,23.9816333319,6.99189019078,22.7682729684,2.06121554724,15.9888894789,117.360905078,114.36917466,2.97173041782,0.02
 01/16  01:00:00,110.450798895,19.9673889415,5.91001143412,29.3714767364,2.06121554724,15.9888894789,94.6705272527,91.6787968349,2.97173041782,0.02
 01/16  02:00:00,114.971976309,23.9816333319,8.19146815186,23.373533626,2.06121554724,15.9888894789,117.832817189,114.841086772,2.97173041782,0.02
 01/16  03:00:00,109.7196444,19.9673889415,7.225173157,29.5486077368,2.06121554724,15.9888894789,94.8551380039,91.8634075861,2.97173041782,0.02
 01/16  04:00:00,116.5250484,23.9816333319,9.79220063978,23.3551766693,2.06121554724,15.9888894789,117.648194032,114.656463614,2.97173041782,0.02
 01/16  05:00:00,111.408604296,19.9673889415,8.76222074335,29.1218597884,2.06121554724,15.9888894789,94.5577408547,91.5660104369,2.97173041782,0.02
 01/16  06:00:00,116.516274299,23.9816333319,12.0779152026,22.7484817644,2.06121554724,15.9888894789,117.231398049,114.239667631,2.97173041782,0.02
 01/16  07:00:00,108.999170563,19.9673889415,9.58362141441,28.4461732183,2.06121554724,15.9888894789,94.4944662358,91.5027358179,2.97173041782,0.02
 01/16  08:00:00,108.308180098,23.9816333319,11.8486675584,22.3834574537,2.06121554724,15.9888894789,117.406023603,114.414293185,2.97173041782,0.02
 01/16  09:00:00,116.195222037,19.9673889415,9.47799618868,23.9453692239,4.12243109448,41.7362269337,92.0150933738,87.0422093441,4.9528840297,0.02
 01/16  10:00:00,119.364001006,23.9816333319,12.1724835304,17.4816277929,4.12243109448,41.7362269337,111.194276191,106.221392161,4.9528840297,0.02
 01/16  11:00:00,111.252009344,19.9673889415,9.62884082498,21.2880687553,4.12243109448,41.7362269337,89.8919463011,84.9190622714,4.9528840297,0.02
 01/16  12:00:00,116.163598481,23.9816333319,11.9411132643,16.3754847263,4.12243109448,41.7362269337,110.473890176,105.501006146,4.9528840297,0.02
 01/16  13:00:00,108.702605515,19.9673889415,9.26513923915,19.5649798663,4.12243109448,41.7362269337,89.2351817258,84.2622976961,4.9528840297,0.02
 01/16  14:00:00,114.515768114,23.9816333319,11.4504656372,15.2254162828,4.12243109448,41.7362269337,109.737509415,104.764625385,4.9528840297,0.02
 01/16  15:00:00,107.565896904,19.9673889415,9.08016920488,18.6482626122,4.12243109448,41.7362269337,89.0057793189,84.0328952892,4.9528840297,0.02
 01/16  16:00:00,112.953232619,23.9816333319,11.4479999528,14.5038577652,4.12243109448,41.7362269337,109.261618766,104.288734736,4.9528840297,0.02
 01/16  17:00:00,93.9651465142,19.9673889415,8.89686937481,18.6440756529,4.12243109448,24.8785346261,89.1627352005,84.1898511708,4.9528840297,0.02
 01/16  18:00:00,100.52730113,23.9816333319,10.7201734313,17.8669896541,2.06121554724,15.9888894789,114.050416231,111.058685813,2.97173041782,0.02
 01/16  19:00:00,96.3382934925,19.9673889415,8.29362015927,23.547054161,2.06121554724,15.9888894789,93.4801036965,90.4883732787,2.97173041782,0.02
 01/16  20:00:00,101.115463351,23.9816333319,10.1779063231,19.4363107033,2.06121554724,15.9888894789,116.635079887,113.643349469,2.97173041782,0.02
 01/16  21:00:00,98.2630494714,19.9673889415,7.72929791526,25.546081903,2.06121554724,15.9888894789,94.4209215435,91.4291911257,2.97173041782,0.02
 01/16  22:00:00,103.835347962,23.9816333319,9.24739979785,20.9208284972,2.06121554724,15.9888894789,117.644532562,114.652802144,2.97173041782,0.02
 01/16  23:00:00,101.22983983,19.9673889415,6.76762886044,27.3583179584,2.06121554724,15.9888894789,95.0294494478,92.03771903,2.97173041782,0.02
 01/16  24:00:00,106.86393615,23.9816333319,8.04570185894,22.3351617015,2.06121554724,15.9888894789,118.340258251,115.348527833,2.97173041782,0.02
 01/17  01:00:00,105.845436773,19.9673889415,5.82338597839,28.2025931377,4.12243109448,15.9888894789,103.295629045,91.7219367035,2.97173041782,8.60196192388
 01/17  02:00:00,109.807906763,23.9816333319,6.72757612636,22.7846597439,4.12243109448,15.9888894789,117.674682083,114.682951665,2.97173041782,0.02
 01/17  03:00:00,108.001379305,19.9673889415,4.54532045508,29.6880056024,4.12243109448,15.9888894789,94.9738006236,91.9820702058,2.97173041782,0.02
 01/17  04:00:00,115.484434109,23.9816333319,4.61455014014,24.2260193642,4.12243109448,15.9888894789,118.075874529,115.084144111,2.97173041782,0.02
 01/17  05:00:00,142.715058575,28.8648580289,5.76897874735,25.8690228839,12.3672932834,24.9413748627,135.070079652,130.097195623,4.9528840297,0.02
 01/17  06:00:00,180.01903325,28.4303678756,9.48001802893,60.9458647048,12.3672932834,24.9413748627,205.014405046,200.041521016,4.9528840297,0.02
 01/17  07:00:00,242.772486356,29.2993481823,9.5314578222,64.3742043026,24.7345865669,70.7195625826,197.912074969,187.98630691,9.90576805939,0.02
 01/17  08:00:00,253.623208318,29.2993481823,9.18942094565,47.0636066606,37.1018798503,92.3937384068,179.70817773,169.782409671,9.90576805939,0.02
 01/17  09:00:00,248.11509693,29.2997115937,8.59487613312,40.5373204156,37.1018798503,104.434947198,174.587665767,164.661897708,9.90576805939,0.02
 01/17  10:00:00,253.006209134,29.3012925135,8.68562108624,35.2427310371,37.1018798503,116.476155989,178.39975576,159.85955924,9.90576805939,8.63442846082
 01/17  11:00:00,245.946485002,29.302775166,10.57838241,30.6596941181,37.1018798503,116.476155989,160.093602772,150.167834713,9.90576805939,0.02
 01/17  12:00:00,241.501717885,29.3072243347,10.7514506294,26.894535191,37.1018798503,116.476155989,163.046751932,144.496440076,9.90576805939,8.64454379616
 01/17  13:00:00,228.655994479,29.3124231652,10.6887698577,23.6881981296,37.1018798503,104.434947198,161.091923449,142.547647685,9.90576805939,8.63850770454
 01/17  14:00:00,235.632196812,29.3171977192,11.1426477354,20.8798215869,37.1018798503,116.476155989,147.807688927,137.881920868,9.90576805939,0.02
 01/17  15:00:00,233.28489546,29.3226351637,11.4946552268,18.4814875397,37.1018798503,116.476155989,153.010019259,134.462108261,9.90576805939,8.64214293881
 01/17  16:00:00,231.520361468,29.3283700728,11.7484826399,16.5322404932,37.1018798503,116.476155989,140.72034567,130.79457761,9.90576805939,0.02
 01/17  17:00:00,235.102478013,29.333594711,11.3922963163,16.0766286186,37.1018798503,116.476155989,149.443914846,130.903650962,9.90576805939,8.63449582443
 01/17  18:00:00,246.193194243,29.3430759774,10.5009046892,16.166020189,37.1018798503,116.476155989,143.51072626,133.5849582,9.90576805939,0.02
 01/17  19:00:00,148.593902245,26.6924072622,6.05343018438,0.0,24.7345865669,47.5788473902,93.8882110556,88.9153270259,4.9528840297,0.02
 01/17  20:00:00,149.531310571,26.6924072622,4.61099913568,0.0,24.7345865669,47.5788473902,104.735355066,91.1716055838,4.9528840297,8.61086545298
 01/17  21:00:00,130.881892359,26.6924072622,3.45755543442,0.0,12.3672932834,38.6892022431,109.338071483,106.346341065,2.97173041782,0.02
 01/17  22:00:00,112.254602075,22.5704982391,2.27981611798,3.58618930474,12.3672932834,27.0668015668,93.9100802837,90.9183498659,2.97173041782,0.02
 01/17  23:00:00,90.3697517111,19.5328987882,1.17119253724,8.5666478537,4.12243109448,15.9888894789,83.049561392,80.0578309742,2.97173041782,0.02
 01/17  24:00:00,108.437361212,24.4161234852,0.568478404595,13.5160841581,4.12243109448,15.9888894789,105.86808683,102.876356412,2.97173041782,0.02
 01/18  01:00:00,96.6119754735,19.5328987882,0.0854640486368,13.0679189993,4.12243109448,15.9888894789,87.7638863405,84.7721559227,2.97173041782,0.02
 01/18  02:00:00,114.841976987,24.4161234852,0.109070632993,17.7197138039,4.12243109448,15.9888894789,111.568131712,108.576401294,2.97173041782,0.02
 01/18  03:00:00,100.784919328,19.5328987882,0.0481040295306,16.2504795654,4.12243109448,15.9888894789,90.8236527422,87.8319223244,2.97173041782,0.02
 01/18  04:00:00,118.985307948,24.4161234852,0.0656982518104,21.0480376017,4.12243109448,15.9888894789,115.290951672,112.299221254,2.97173041782,0.02
 01/18  05:00:00,140.654858787,28.4303678756,0.0,15.3166437114,12.3672932834,24.9413748627,132.906245839,127.933361809,4.9528840297,0.02
 01/18  06:00:00,188.974414409,28.8662444702,2.65345970818,61.2702918104,12.3672932834,24.9413748627,195.693043212,190.720159182,4.9528840297,0.02
 01/18  07:00:00,235.186708345,29.3078024373,2.84880727261,49.4844281997,24.7345865669,70.7195625826,208.844223151,198.918455091,9.90576805939,0.02
 01/18  08:00:00,249.631855582,29.3354949951,2.50668993325,37.5320214557,37.1018798503,92.3937384068,194.415390276,184.489622216,9.90576805939,0.02
 01/18  09:00:00,244.638704091,29.3500304615,2.59923483094,33.0384384533,37.1018798503,104.434947198,196.43228368,177.895617319,9.90576805939,8.63089830181
 01/18  10:00:00,251.413308638,29.3592247688,3.13760460972,28.7958423023,37.1018798503,116.476155989,181.215979998,171.290211939,9.90576805939,0.02
 01/18  11:00:00,246.272137911,29.3710664238,4.68380908146,25.0648573432,37.1018798503,116.476155989,180.589375097,162.04108034,9.90576805939,8.6425266981
 01/18  12:00:00,242.785317222,29.3842251165,6.58029788556,21.9038839267,37.1018798503,116.476155989,169.93791294,151.387629993,9.90576805939,8.64451488709
 01/18  13:00:00,228.554318337,29.3968464587,8.24200729941,19.4543250739,37.1018798503,104.434947198,153.00872229,143.08295423,9.90576805939,0.02
 01/18  14:00:00,235.949307468,29.40891792,9.58524645237,17.6295567555,37.1018798503,116.476155989,154.908694724,136.358320675,9.90576805939,8.64460598982
 01/18  15:00:00,232.521508926,29.4189948464,11.039264813,15.9303045438,37.1018798503,116.476155989,139.774116251,129.848348191,9.90576805939,0.02
 01/18  16:00:00,228.757647597,29.4326783737,12.0372907308,15.0436555775,37.1018798503,116.476155989,143.47400816,124.927917356,9.90576805939,8.64032274502
 01/18  17:00:00,230.217160032,29.4533138696,13.2399465829,14.3799418766,37.1018798503,116.476155989,138.655810864,120.115565943,9.90576805939,8.63447686119
 01/18  18:00:00,237.81801023,29.4696499608,13.9477381355,13.99157178,37.1018798503,116.476155989,126.110784752,116.185016693,9.90576805939,0.02
 01/18  19:00:00,140.891936819,27.3441424922,10.9560135166,0.0322971038332,24.7345865669,47.5788473902,89.8310611489,84.8581771192,4.9528840297,0.02
 01/18  20:00:00,143.33260104,28.4303678756,10.8273035581,0.504026954465,24.7345865669,47.5788473902,93.5499846159,88.5771005862,4.9528840297,0.02
 01/18  21:00:00,120.399576125,26.6924072622,11.0558904507,0.0,12.3672932834,38.6892022431,106.246702641,103.254972223,2.97173041782,0.02
 01/18  22:00:00,99.8678058942,21.5711708864,9.41407986864,0.246766613613,12.3672932834,27.0668015668,90.90507617,87.9133457522,2.97173041782,0.02
 01/18  23:00:00,77.7700329036,19.0984086348,7.6802328668,3.29947058423,4.12243109448,15.9888894789,80.4438252001,77.4520947823,2.97173041782,0.02
 01/18  24:00:00,93.6386724219,24.4161234852,9.56319433838,7.99241946154,4.12243109448,15.9888894789,111.076649278,99.504721294,2.97173041782,8.60019756613
 01/19  01:00:00,83.0330710341,19.5328987882,7.47680132189,7.69137459308,4.12243109448,15.9888894789,83.2260316153,80.2343011975,2.97173041782,0.02
 01/19  02:00:00,99.2779018369,24.4161234852,9.482289244,10.9900781893,4.12243109448,15.9888894789,104.59978065,101.608050232,2.97173041782,0.02
 01/19  03:00:00,87.3575108615,19.5328987882,7.21892459232,9.83846856506,4.12243109448,15.9888894789,84.7940147268,81.802284309,2.97173041782,0.02
 01/19  04:00:00,101.816836063,24.4161234852,8.57618415292,13.2968357409,4.12243109448,15.9888894789,106.252902162,103.261171744,2.97173041782,0.02
 01/19  05:00:00,123.931964014,28.4303678756,9.22497633111,8.87902008253,12.3672932834,24.9413748627,119.991227087,115.018343057,4.9528840297,0.02
 01/19  06:00:00,167.928371749,28.8722036227,12.615569366,47.1539738406,12.3672932834,24.9413748627,188.650493123,183.677609093,4.9528840297,0.02
 01/19  07:00:00,214.085812991,29.3436902336,12.1944002233,35.8611767706,24.7345865669,70.7195625826,171.777516176,161.851748116,9.90576805939,0.02
 01/19  08:00:00,231.553351768,29.3928678599,11.0972312713,26.1617166134,37.1018798503,92.3937384068,156.932926222,147.007158162,9.90576805939,0.02
 01/19  09:00:00,230.092314195,29.4167013387,10.6448411549,23.4995735691,37.1018798503,104.434947198,152.686403307,142.760635248,9.90576805939,0.02
 01/19  10:00:00,240.380634145,29.4317362402,10.9400657778,21.3101472586,37.1018798503,116.476155989,156.739859138,138.198512283,9.90576805939,8.63557879565
 01/19  11:00:00,238.087745261,29.4426586168,11.5043035921,19.1400775624,37.1018798503,116.476155989,151.623369861,133.075122884,9.90576805939,8.64247891749
 01/19  12:00:00,235.845486021,29.4516596913,12.0496471331,17.2524036981,37.1018798503,116.476155989,138.386126723,128.460358664,9.90576805939,0.02
 01/19  13:00:00,221.839542853,29.4674360269,12.8989958587,15.5100784694,37.1018798503,104.434947198,141.805183739,123.260928078,9.90576805939,8.63848760155
 01/19  14:00:00,230.960892948,29.4986804441,14.053454097,13.9238987963,37.1018798503,116.476155989,126.585665891,116.659897832,9.90576805939,0.02
 01/19  15:00:00,231.903417097,29.5292960173,15.1614362765,12.6338546107,37.1018798503,116.476155989,128.82502668,110.276814797,9.90576805939,8.64244382309
 01/19  16:00:00,231.834165106,29.556373347,15.6003314864,11.8909188005,37.1018798503,116.476155989,125.244142004,106.699426622,9.90576805939,8.6389473229
 01/19  17:00:00,236.408978423,29.5782851908,15.5958407339,11.5491641146,37.1018798503,116.476155989,115.494130577,105.568362518,9.90576805939,0.02
 01/19  18:00:00,247.864960327,29.5973082652,15.8711943675,11.3623001339,37.1018798503,116.476155989,113.795166006,103.869397947,9.90576805939,0.02
 01/19  19:00:00,147.132066475,27.70621762,11.8934657512,0.0190832059286,24.7345865669,47.5788473902,95.407110916,81.8433528561,4.9528840297,8.61087403022
 01/19  20:00:00,145.296807975,28.2855378245,11.1331858306,0.194763444159,24.7345865669,47.5788473902,92.2421718882,87.2692878585,4.9528840297,0.02
 01/19  21:00:00,124.291159687,27.1268974155,10.6284980715,0.388920301897,12.3672932834,38.6892022431,104.994903332,102.003172914,2.97173041782,0.02
 01/19  22:00:00,100.959065989,21.5711708864,8.27769565532,0.231255818836,12.3672932834,27.0668015668,90.4665064251,87.4747760073,2.97173041782,0.02
 01/19  23:00:00,78.2674470655,19.0115106042,6.55591768735,2.73985327983,4.12243109448,15.9888894789,80.165709894,77.1739794762,2.97173041782,0.02
 01/19  24:00:00,95.4565908597,24.4161234852,8.16430844375,7.62230272733,4.12243109448,15.9888894789,102.30975364,99.3180232219,2.97173041782,0.02
 01/20  01:00:00,83.9267925627,19.5328987882,6.35373192612,7.49413407619,4.12243109448,15.9888894789,83.2005874384,80.2088570205,2.97173041782,0.02
 01/20  02:00:00,97.7255739963,24.4161234852,8.072290806,10.8252911744,4.12243109448,15.9888894789,104.82961117,101.837880752,2.97173041782,0.02
 01/20  03:00:00,85.234327649,19.5328987882,6.48404560384,9.7376379058,4.12243109448,15.9888894789,85.0203176774,82.0285872595,2.97173041782,0.02
 01/20  04:00:00,99.7976843054,24.4161234852,8.41730323465,13.1306321792,4.12243109448,15.9888894789,106.689821988,103.69809157,2.97173041782,0.02
 01/20  05:00:00,120.01592776,28.4303678756,9.54099378124,8.72177232798,12.3672932834,24.9413748627,120.501340605,115.528456575,4.9528840297,0.02
 01/20  06:00:00,161.130150905,28.8741828262,13.1127137522,45.1491362408,12.3672932834,24.9413748627,188.592579471,183.619695441,4.9528840297,0.02
 01/20  07:00:00,207.816002802,29.3573636524,13.3414066512,33.9484125336,24.7345865669,70.7195625826,167.78978461,157.864016551,9.90576805939,0.02
 01/20  08:00:00,226.686395186,29.4184977092,13.3491983105,24.5092595765,37.1018798503,92.3937384068,148.201598633,138.275830573,9.90576805939,0.02
 01/20  09:00:00,225.176624804,29.4404540193,13.0606100981,21.5188634704,37.1018798503,104.434947198,151.109280533,132.572803274,9.90576805939,8.63070919971
 01/20  10:00:00,233.121268018,29.4538232818,12.850623541,19.0887990721,37.1018798503,116.476155989,139.74767407,129.821906011,9.90576805939,0.02
 01/20  11:00:00,230.546600708,29.4680208164,12.5009000098,16.8603498447,37.1018798503,116.476155989,145.973742244,127.425322313,9.90576805939,8.64265187144
 01/20  12:00:00,232.261094328,29.4936930266,12.6121133844,15.2502688107,37.1018798503,116.476155989,143.082341443,124.531882616,9.90576805939,8.64469076787
 01/20  13:00:00,222.746402701,29.5256425591,12.5161066486,14.0679249558,37.1018798503,104.434947198,131.80889771,121.883129651,9.90576805939,0.02
 01/20  14:00:00,232.700780033,29.5565345717,12.255672675,13.2543398712,37.1018798503,116.476155989,139.48034553,120.929835091,9.90576805939,8.64474237901
 01/20  15:00:00,232.754813949,29.5830839816,11.9660649897,12.6376511677,37.1018798503,116.476155989,138.596694022,120.04843218,9.90576805939,8.642493783
 01/20  16:00:00,232.153479078,29.6028165815,11.7592082442,12.4099680156,37.1018798503,116.476155989,129.764406628,119.838638569,9.90576805939,0.02
 01/20  17:00:00,235.510963555,29.6154508741,11.4108832017,12.5230359991,37.1018798503,116.476155989,138.761374701,120.221042321,9.90576805939,8.63456432015
 01/20  18:00:00,250.557742463,29.6239275249,10.8732673235,12.8137486157,37.1018798503,116.476155989,131.519118793,121.593350734,9.90576805939,0.02
 01/20  19:00:00,155.102433434,27.8510476711,6.98204617437,0.138163481005,24.7345865669,47.5788473902,89.5998456264,84.6269615967,4.9528840297,0.02
 01/20  20:00:00,155.457774668,28.2855378245,5.70616279173,0.679112179653,24.7345865669,47.5788473902,93.0666045099,88.0937204802,4.9528840297,0.02
 01/20  21:00:00,133.90478804,27.1268974155,5.17890263112,0.684752903779,12.3672932834,38.6892022431,106.018981014,103.027250596,2.97173041782,0.02
 01/20  22:00:00,113.801261873,22.6573962698,5.05896511312,3.29020045315,12.3672932834,27.0668015668,99.5278005206,87.9493618864,2.97173041782,8.60670821632
 01/20  23:00:00,90.3914737398,19.5328987882,4.33748592615,7.03269634717,4.12243109448,15.9888894789,80.3868789669,77.3951485491,2.97173041782,0.02
 01/20  24:00:00,107.157971173,24.4161234852,5.10905401753,10.973106038,4.12243109448,15.9888894789,102.655715347,99.6639849289,2.97173041782,0.02
 01/21  01:00:00,93.4814290807,19.5328987882,3.52372539445,10.5147671112,4.12243109448,15.9888894789,83.6341632931,80.6424328753,2.97173041782,0.02
 01/21  02:00:00,110.926138789,24.4161234852,4.30701637322,14.4359233549,4.12243109448,15.9888894789,105.540102175,102.548371757,2.97173041782,0.02
 01/21  03:00:00,96.9119590012,19.5328987882,3.11583882491,13.1081655381,4.12243109448,15.9888894789,85.5826474507,82.5909170329,2.97173041782,0.02
 01/21  04:00:00,113.6857271,24.4161234852,3.29544721999,17.2211452532,4.12243109448,15.9888894789,107.701682167,104.709951749,2.97173041782,0.02
 01/21  05:00:00,121.944195581,28.4303678756,2.94714343814,15.242607443,4.12243109448,16.0517297156,127.800366398,124.80863598,2.97173041782,0.02
 01/21  06:00:00,126.468887454,28.8648580289,2.902191209,19.3233935183,4.12243109448,16.0517297156,128.900996096,125.909265678,2.97173041782,0.02
 01/21  07:00:00,154.500681511,29.2993481823,2.90095016837,23.3358109134,4.12243109448,39.6058045677,152.113348388,149.12161797,2.97173041782,0.02
 01/21  08:00:00,228.591234492,29.2993481823,6.71818386599,65.2096049685,12.3672932834,65.3531420225,209.725623718,204.752739689,4.9528840297,0.02
 01/21  09:00:00,210.115122832,29.2993481823,7.5812510064,54.4332729749,12.3672932834,68.2430321324,203.254700303,198.281816274,4.9528840297,0.02
 01/21  10:00:00,228.991395098,29.3015708352,8.14167219058,44.5168655664,16.4897243779,93.1370602926,189.561438945,181.616824497,7.92461444751,0.02
 01/21  11:00:00,224.346528255,29.3071056155,9.04978115416,40.2136875679,16.4897243779,93.1370602926,189.571629486,173.029787982,7.92461444751,8.61722705703
 01/21  12:00:00,220.5613337,29.3106746271,9.5542696704,36.7512771519,16.4897243779,93.1370602926,175.617406675,167.672792228,7.92461444751,0.02
 01/21  13:00:00,209.12060181,29.3125301984,9.83705791309,34.0950074848,16.4897243779,83.9857416113,172.381640055,164.437025608,7.92461444751,0.02
 01/21  14:00:00,206.671890103,29.3136805534,9.76568657169,31.9899531438,16.4897243779,83.9857416113,170.770552435,162.825937987,7.92461444751,0.02
 01/21  15:00:00,205.678154211,29.3145249589,9.20767920158,30.8312471408,16.4897243779,83.9857416113,171.670426012,163.725811564,7.92461444751,0.02
 01/21  16:00:00,159.297288611,29.2993481823,5.27209413039,3.63324422422,12.3672932834,70.6512738906,129.721249323,116.156432456,4.9528840297,8.61193283704
 01/21  17:00:00,165.002513489,29.2993481823,4.44330156947,7.36765136735,12.3672932834,70.6512738906,124.397913513,119.425029483,4.9528840297,0.02
 01/21  18:00:00,167.056794082,29.2993481823,4.2220665957,9.67830815977,12.3672932834,58.1284167478,129.238293374,124.265409344,4.9528840297,0.02
 01/21  19:00:00,130.814097412,28.2855378245,3.69767250401,6.71192640968,12.3672932834,24.9413748627,112.568157911,107.595273881,4.9528840297,0.02
 01/21  20:00:00,135.420272159,28.8648580289,3.12610266625,10.8240560378,12.3672932834,24.9413748627,114.32018665,109.34730262,4.9528840297,0.02
 01/21  21:00:00,120.276957004,28.4303678756,2.90230622168,12.8090499375,4.12243109448,16.0517297156,122.72217199,119.730441572,2.97173041782,0.02
 01/21  22:00:00,110.861465876,23.5263765765,2.58867935341,17.2917003219,4.12243109448,15.9888894789,102.832404741,99.840674323,2.97173041782,0.02
 01/21  23:00:00,99.4276764396,19.5328987882,1.93566199657,15.7792291604,4.12243109448,15.9888894789,87.2287329718,84.237002554,2.97173041782,0.02
 01/21  24:00:00,116.648593975,24.4161234852,2.30809310613,20.4302051384,4.12243109448,15.9888894789,109.873523883,106.881793465,2.97173041782,0.02
 01/22  01:00:00,100.755102378,19.5328987882,1.72298903641,18.9478736858,2.06121554724,15.9888894789,89.6544288596,86.6626984418,2.97173041782,0.02
 01/22  02:00:00,118.928874642,24.4161234852,2.00564858521,24.257392281,2.06121554724,15.9888894789,113.055797741,110.064067323,2.97173041782,0.02
 01/22  03:00:00,103.598711092,19.5328987882,1.36445147313,21.3140314623,2.06121554724,15.9888894789,91.4238956636,88.4321652457,2.97173041782,0.02
 01/22  04:00:00,122.404341744,24.4161234852,1.78502656154,26.8997358196,2.06121554724,15.9888894789,114.778632541,111.786902123,2.97173041782,0.02
 01/22  05:00:00,105.991002364,19.5328987882,1.12850749091,23.3093549273,2.06121554724,15.9888894789,92.7553356886,89.7636052707,2.97173041782,0.02
 01/22  06:00:00,125.070539206,24.4161234852,1.01978578153,29.2695944994,2.06121554724,15.9888894789,116.347469165,113.355738748,2.97173041782,0.02
 01/22  07:00:00,107.751098367,19.5328987882,0.774834582515,24.9076134154,2.06121554724,15.9888894789,93.8307102802,90.8389798624,2.97173041782,0.02
 01/22  08:00:00,121.830528949,24.4161234852,1.22736648838,30.8385493284,2.06121554724,15.9888894789,117.399700195,114.407969777,2.97173041782,0.02
 01/22  09:00:00,118.738342245,19.5328987882,1.23727773967,22.48675884,4.12243109448,41.7362269337,101.020464762,87.4656125925,4.9528840297,8.60196814021
 01/22  10:00:00,134.603587735,24.4161234852,1.87823932519,26.4677770598,4.12243109448,41.7362269337,112.54407123,107.571187201,4.9528840297,0.02
 01/22  11:00:00,115.907690058,19.5328987882,1.5523650902,20.7736824875,4.12243109448,41.7362269337,90.1248507999,85.1519667702,4.9528840297,0.02
 01/22  12:00:00,132.679962699,24.4161234852,2.24003881481,24.0981697355,4.12243109448,41.7362269337,110.370050631,105.397166601,4.9528840297,0.02
 01/22  13:00:00,113.934769888,19.5328987882,1.9219198026,18.2337968101,4.12243109448,41.7362269337,88.4132137563,83.4403297266,4.9528840297,0.02
 01/22  14:00:00,130.891722217,24.4161234852,2.96455430033,22.141897716,4.12243109448,41.7362269337,109.291518505,104.318634475,4.9528840297,0.02
 01/22  15:00:00,114.221225236,19.5328987882,2.63321129118,17.9940591311,4.12243109448,41.7362269337,88.9486788909,83.9757948612,4.9528840297,0.02
 01/22  16:00:00,132.631789108,24.4161234852,3.6155258206,22.3620434821,4.12243109448,41.7362269337,110.169011575,105.196127545,4.9528840297,0.02
 01/22  17:00:00,101.007865458,19.5328987882,2.44575252524,18.8677918036,4.12243109448,24.8785346261,89.9462666232,84.9733825935,4.9528840297,0.02
 01/22  18:00:00,121.778649822,24.4161234852,2.7279347145,27.2634791165,2.06121554724,15.9888894789,115.426396051,112.434665633,2.97173041782,0.02
 01/22  19:00:00,104.339820435,19.5328987882,1.826906923,23.5865744884,2.06121554724,15.9888894789,94.538665727,91.5469353092,2.97173041782,0.02
 01/22  20:00:00,126.034665894,24.4161234852,1.84127040539,30.2064994646,2.06121554724,15.9888894789,118.152837472,115.161107054,2.97173041782,0.02
 01/22  21:00:00,109.933754659,19.5328987882,0.666476184664,26.1061775219,2.06121554724,15.9888894789,95.6135679771,92.6218375593,2.97173041782,0.02
 01/22  22:00:00,129.660840903,24.4161234852,0.0671114956241,32.9904344664,2.06121554724,15.9888894789,120.311357565,117.319627147,2.97173041782,0.02
 01/22  23:00:00,112.489423305,19.5328987882,0.0,28.2723951959,2.06121554724,15.9888894789,101.405739473,98.414009055,2.97173041782,0.02
 01/22  24:00:00,133.62556983,24.4161234852,0.0,35.5091341402,2.06121554724,15.9888894789,131.600287857,128.608557439,2.97173041782,0.02
 01/23  01:00:00,117.358078759,19.5328987882,0.0,29.6498311764,4.12243109448,15.9888894789,112.024091377,109.032360959,2.97173041782,0.02
 01/23  02:00:00,140.732609087,24.4161234852,0.0,37.8902270623,4.12243109448,15.9888894789,156.122645443,153.130915025,2.97173041782,0.02
 01/23  03:00:00,122.247902387,19.5328987882,0.0,32.6501686201,4.12243109448,15.9888894789,134.052124851,131.060394434,2.97173041782,0.02
 01/23  04:00:00,145.053073232,24.4161234852,0.0,41.0364100347,4.12243109448,15.9888894789,173.977139672,170.985409254,2.97173041782,0.02
 01/23  05:00:00,163.905048392,28.4303678756,0.0,29.899504628,12.3672932834,24.9413748627,205.916070506,200.943186477,4.9528840297,0.02
 01/23  06:00:00,221.75071651,28.8648580289,0.0,87.3229691939,12.3672932834,24.9413748627,256.295096026,251.322211997,4.9528840297,0.02
 01/23  07:00:00,274.880857939,29.2993481823,0.0,83.743452965,24.7345865669,70.7195625826,280.051239583,270.125471524,9.90576805939,0.02
 01/23  08:00:00,283.470461169,29.2993481823,0.0,66.2242298552,37.1018798503,92.3937384068,261.134600412,251.208832353,9.90576805939,0.02
 01/23  09:00:00,275.69409466,29.3003329871,0.0,58.0796568885,37.1018798503,104.434947198,256.585238164,238.047297379,9.90576805939,8.63217272558
 01/23  10:00:00,278.446059462,29.3071807515,0.0,49.6683101628,37.1018798503,116.476155989,233.378970706,223.453202646,9.90576805939,0.02
 01/23  11:00:00,268.583985119,29.3172139499,0.0,41.3078060879,37.1018798503,116.476155989,222.999555238,204.450975838,9.90576805939,8.64281134023
 01/23  12:00:00,263.1526408,29.3221806395,0.0,36.2985653837,37.1018798503,116.476155989,207.027492172,188.476904363,9.90576805939,8.64481974996
 01/23  13:00:00,248.791201337,29.3301008649,0.673930310431,32.4176739469,37.1018798503,104.434947198,190.652634173,180.726866114,9.90576805939,0.02
 01/23  14:00:00,255.6789916,29.3380501819,1.51310262096,29.2430252078,37.1018798503,116.476155989,193.945304549,175.394611162,9.90576805939,8.64492532766
 01/23  15:00:00,253.688417653,29.3449183214,1.76586480411,27.3337998298,37.1018798503,116.476155989,191.127504171,172.578958412,9.90576805939,8.6427776991
 01/23  16:00:00,252.658823336,29.3512580276,2.41016649892,25.7945003704,37.1018798503,116.476155989,178.961124893,169.035356834,9.90576805939,0.02
 01/23  17:00:00,254.730203966,29.3599979269,2.87269819249,24.9049103806,37.1018798503,116.476155989,184.243300883,165.702819535,9.90576805939,8.63471328864
 01/23  18:00:00,265.85825771,29.3728518215,2.86533361279,24.4064493319,37.1018798503,116.476155989,174.548261023,164.622492964,9.90576805939,0.02
 01/23  19:00:00,157.030608954,26.6924072622,0.120221427399,0.0,24.7345865669,47.5788473902,103.748906569,98.776022539,4.9528840297,0.02
 01/23  20:00:00,159.442825715,27.5613875689,0.0,1.94416694863,24.7345865669,47.5788473902,105.078807144,100.105923114,4.9528840297,0.02
 01/23  21:00:00,146.820042223,28.4303678756,0.0,8.39409196349,12.3672932834,38.6892022431,116.664340626,113.672610208,2.97173041782,0.02
 01/23  22:00:00,126.68805787,23.5263765765,0.172308929203,13.544396707,12.3672932834,27.0668015668,105.91675633,94.3383000035,2.97173041782,8.60672590888
 01/23  23:00:00,98.8730218183,19.5328987882,0.103828809317,13.7873679651,4.12243109448,15.9888894789,85.9842490876,82.9925186698,2.97173041782,0.02
 01/23  24:00:00,118.478807468,24.4161234852,0.153493994816,19.9901173535,4.12243109448,15.9888894789,110.871959928,107.880229511,2.97173041782,0.02
 01/24  01:00:00,103.196760152,19.5328987882,0.040351326848,17.1626780086,4.12243109448,15.9888894789,92.2756357022,89.2839052844,2.97173041782,0.02
 01/24  02:00:00,124.205699286,24.4161234852,0.0111128627209,24.1720334431,4.12243109448,15.9888894789,121.738053707,118.746323289,2.97173041782,0.02
 01/24  03:00:00,107.827656361,19.5328987882,0.0,20.5738985957,4.12243109448,15.9888894789,103.935876959,100.944146542,2.97173041782,0.02
 01/24  04:00:00,130.914807767,24.4161234852,0.0,28.6095329628,4.12243109448,15.9888894789,136.859533158,133.86780274,2.97173041782,0.02
 01/24  05:00:00,151.253020091,28.4303678756,0.0,19.5947548197,12.3672932834,24.9413748627,160.546836184,155.573952154,4.9528840297,0.02
 01/24  06:00:00,199.405132104,28.8695123409,0.0,68.5452268446,12.3672932834,24.9413748627,208.770028505,203.797144475,4.9528840297,0.02
 01/24  07:00:00,245.449717532,29.3082146267,0.0,58.0683050979,24.7345865669,70.7195625826,228.480267106,218.554499046,9.90576805939,0.02
 01/24  08:00:00,256.116501471,29.3461352938,0.0,44.3246425067,37.1018798503,92.3937384068,207.991317546,198.065549486,9.90576805939,0.02
 01/24  09:00:00,253.54402195,29.3596138532,0.663201952614,38.727757126,37.1018798503,104.434947198,204.719670573,186.181706153,9.90576805939,8.63219636022
 01/24  10:00:00,259.74188015,29.3731307097,1.8033976428,33.3670622445,37.1018798503,116.476155989,187.152390368,177.226622309,9.90576805939,0.02
 01/24  11:00:00,253.344046671,29.3862906237,3.24835375121,28.3515860425,37.1018798503,116.476155989,185.876411541,167.327735681,9.90576805939,8.64290780032
 01/24  12:00:00,248.580944968,29.3974573414,4.6029649748,24.4777046451,37.1018798503,116.476155989,168.525929948,158.600161888,9.90576805939,0.02
 01/24  13:00:00,234.102855763,29.4068513207,5.69764675445,20.3743489683,37.1018798503,104.434947198,168.651287563,150.106561271,9.90576805939,8.638958232
 01/24  14:00:00,243.271810035,29.417635978,6.16021806033,18.3854639401,37.1018798503,116.476155989,164.689497346,146.138869234,9.90576805939,8.64486005258
 01/24  15:00:00,240.391800198,29.4329066697,5.8698660688,15.3744421997,37.1018798503,116.476155989,153.401494957,143.475726898,9.90576805939,0.02
 01/24  16:00:00,240.348873434,29.4494004953,5.96024016389,14.0995983227,37.1018798503,116.476155989,160.080667595,141.534279612,9.90576805939,8.64061992389
 01/24  17:00:00,242.180750994,29.4471603015,5.86814777581,15.1277527299,37.1018798503,116.476155989,153.15248471,143.226716651,9.90576805939,0.02
 01/24  18:00:00,254.097845184,29.4616379074,5.65400829323,15.7148047874,37.1018798503,116.476155989,163.371812299,144.842870607,9.90576805939,8.62317363291
 01/24  19:00:00,156.622763348,27.3441424922,2.34281334894,0.201906248918,24.7345865669,47.5788473902,92.7770157609,87.8041317312,4.9528840297,0.02
 01/24  20:00:00,159.074539514,28.4303678756,1.97038967979,1.37766856379,24.7345865669,47.5788473902,94.1544538027,89.181569773,4.9528840297,0.02
 01/24  21:00:00,138.081131496,27.5613875689,1.5483386285,2.38985778022,12.3672932834,38.6892022431,107.131053902,104.139323485,2.97173041782,0.02
 01/24  22:00:00,118.154415137,23.0918864231,1.39793767072,6.40802489523,12.3672932834,27.0668015668,91.8580488412,88.8663184233,2.97173041782,0.02
 01/24  23:00:00,96.8703830767,19.9673889415,0.950641379908,12.4079593539,4.12243109448,15.9888894789,81.0182510814,78.0265206636,2.97173041782,0.02
 01/24  24:00:00,107.944068425,23.9816333319,1.12425856269,11.9064510453,4.12243109448,15.9888894789,103.834037993,100.842307575,2.97173041782,0.02
 01/25  01:00:00,102.878967361,19.9673889415,0.185334086207,17.5933070865,4.12243109448,15.9888894789,85.7035591271,82.7118287093,2.97173041782,0.02
 01/25  02:00:00,114.944635114,23.9816333319,0.0345174016052,15.5367795286,4.12243109448,15.9888894789,115.690192363,112.698461945,2.97173041782,0.02
 01/25  03:00:00,109.521391998,19.9673889415,0.0,21.8459083857,4.12243109448,15.9888894789,99.1930082248,96.201277807,2.97173041782,0.02
 01/25  04:00:00,119.459047381,23.9816333319,0.0,18.467437601,4.12243109448,15.9888894789,129.377564409,126.385833991,2.97173041782,0.02
 01/25  05:00:00,152.787118422,28.8648580289,0.0,21.7411466777,12.3672932834,24.9413748627,154.129795868,149.156911838,4.9528840297,0.02
 01/25  06:00:00,181.931351995,28.4358809611,0.0,51.244028316,12.3672932834,24.9413748627,205.698939667,200.726055637,4.9528840297,0.02
 01/25  07:00:00,242.440225084,29.3403359901,0.0,53.8114847126,24.7345865669,70.7195625826,227.982764102,218.056996043,9.90576805939,0.02
 01/25  08:00:00,253.354176359,29.384155154,0.0,40.6027945943,37.1018798503,92.3937384068,219.286456184,200.77026936,9.90576805939,8.6104187642
 01/25  09:00:00,250.799927209,29.4064668011,0.0,35.6848243411,37.1018798503,104.434947198,200.628641333,190.702873274,9.90576805939,0.02
 01/25  10:00:00,256.579003638,29.4197814249,0.189126938415,30.3624617137,37.1018798503,116.476155989,198.947778061,180.405486075,9.90576805939,8.63652392649
 01/25  11:00:00,253.312687083,29.4297758302,1.59725555409,27.2101488091,37.1018798503,116.476155989,181.260901036,171.335132976,9.90576805939,0.02
 01/25  12:00:00,251.817938718,29.4381560429,3.60856449857,24.5622807421,37.1018798503,116.476155989,179.868647003,161.317970317,9.90576805939,8.64490862647
 01/25  13:00:00,239.178569143,29.4465319105,4.56736679936,22.3947453248,37.1018798503,104.434947198,164.497589487,154.571821427,9.90576805939,0.02
 01/25  14:00:00,248.647836199,29.4557456388,4.5648448273,21.3756618001,37.1018798503,116.476155989,171.918735553,153.367816003,9.90576805939,8.64515148985
 01/25  15:00:00,247.002779823,29.4633065794,4.56748073361,19.7344295728,37.1018798503,116.476155989,169.862634949,151.315335658,9.90576805939,8.64153123195
 01/25  16:00:00,246.000201967,29.4701312418,4.56629564401,18.855878327,37.1018798503,116.476155989,159.720346177,149.794578118,9.90576805939,0.02
 01/25  17:00:00,249.089338665,29.4761635664,4.2163285192,18.7462646379,37.1018798503,116.476155989,168.747291237,150.20817247,9.90576805939,8.63335070791
 01/25  18:00:00,262.486949398,29.4820834434,3.32629448617,19.4215605861,37.1018798503,116.476155989,163.550044123,153.624276064,9.90576805939,0.02
 01/25  19:00:00,162.484112289,27.8510476711,0.102643045686,1.26056683019,24.7345865669,47.5788473902,104.106292945,99.1334089149,4.9528840297,0.02
 01/25  20:00:00,165.029582412,27.9958777222,0.0,2.34686497143,24.7345865669,47.5788473902,115.882614549,110.909730519,4.9528840297,0.02
 01/25  21:00:00,154.171406005,28.8648580289,0.0,10.5392234217,12.3672932834,38.6892022431,143.268639491,131.685991365,2.97173041782,8.61091770747
 01/25  22:00:00,128.098870965,23.0918864231,0.0,11.5221490737,12.3672932834,27.0668015668,116.701476546,113.709746128,2.97173041782,0.02
 01/25  23:00:00,107.500287087,19.9673889415,0.0,18.3950998918,4.12243109448,15.9888894789,105.655747412,102.664016994,2.97173041782,0.02
 01/25  24:00:00,120.224850932,23.9816333319,0.0,17.8505334438,4.12243109448,15.9888894789,140.326781389,137.335050971,2.97173041782,0.02
 01/26  01:00:00,113.416839018,19.9673889415,0.0,23.1650028058,4.12243109448,15.9888894789,119.608250708,116.61652029,2.97173041782,0.02
 01/26  02:00:00,125.500530952,23.9816333319,0.0,21.4438689711,4.12243109448,15.9888894789,156.569748537,153.578018119,2.97173041782,0.02
 01/26  03:00:00,118.62036,19.9673889415,0.0,27.7082751468,4.12243109448,15.9888894789,131.506813813,128.515083395,2.97173041782,0.02
 01/26  04:00:00,129.336374177,23.9816333319,0.0,25.264733473,4.12243109448,15.9888894789,166.962301032,163.970570615,2.97173041782,0.02
 01/26  05:00:00,162.649161053,28.8648580289,0.0,27.6032710735,12.3672932834,24.9413748627,201.921117227,196.948233198,4.9528840297,0.02
 01/26  06:00:00,192.681731878,28.4421259445,0.0,58.0294883244,12.3672932834,24.9413748627,255.514902843,250.542018813,4.9528840297,0.02
 01/26  07:00:00,269.812302703,29.3001520863,0.0,77.343724221,24.7345865669,70.7195625826,288.310224123,278.384456064,9.90576805939,0.02
 01/26  08:00:00,282.933025599,29.3116592615,0.0,65.6464677924,37.1018798503,92.3937384068,285.445374107,275.519606047,9.90576805939,0.02
 01/26  09:00:00,276.668618842,29.3223170144,0.0,56.8462560668,37.1018798503,104.434947198,284.097390538,265.559333518,9.90576805939,8.63228896078
 01/26  10:00:00,276.272266022,29.3389032677,0.0,45.9194761911,37.1018798503,116.476155989,257.404005938,247.478237879,9.90576805939,0.02
 01/26  11:00:00,266.27021082,29.3715953375,0.0,36.759241162,37.1018798503,116.476155989,247.366754804,228.81799489,9.90576805939,8.64299185461
 01/26  12:00:00,257.358556374,29.4228844951,0.0,28.5250788529,37.1018798503,116.476155989,223.060967868,213.135199809,9.90576805939,0.02
 01/26  13:00:00,239.948573334,29.5169806605,0.0,22.5059730192,37.1018798503,104.434947198,217.292268352,198.74728743,9.90576805939,8.63921286343
 01/26  14:00:00,247.731276512,29.567422789,0.0,20.1365632001,37.1018798503,116.476155989,204.536351311,185.985598243,9.90576805939,8.64498500955
 01/26  15:00:00,245.802911051,29.5869138354,0.0,18.0561474797,37.1018798503,116.476155989,184.371682533,174.445914474,9.90576805939,0.02
 01/26  16:00:00,243.653575065,29.5738410806,0.0,16.5995571011,37.1018798503,116.476155989,186.683661874,168.137105116,9.90576805939,8.64078869836
 01/26  17:00:00,247.58546648,29.5367454906,0.0,16.8825283289,37.1018798503,116.476155989,192.131607335,182.205839275,9.90576805939,0.02
 01/26  18:00:00,265.229622309,29.4867064971,0.0,20.2508453398,37.1018798503,116.476155989,223.661750863,205.132733891,9.90576805939,8.62324891175
 01/26  19:00:00,167.489892973,27.8510476711,0.0,1.46336572171,24.7345865669,47.5788473902,151.851536572,146.878652543,4.9528840297,0.02
 01/26  20:00:00,171.784553902,28.4303678756,0.0,4.43652411105,24.7345865669,47.5788473902,163.047844888,158.074960858,4.9528840297,0.02
 01/26  21:00:00,160.085352516,28.8648580289,0.0,12.4648449764,12.3672932834,38.6892022431,181.515615698,178.52388528,2.97173041782,0.02
 01/26  22:00:00,133.336065359,23.0918864231,0.0,13.8201657732,12.3672932834,27.0668015668,156.007543505,153.015813087,2.97173041782,0.02
 01/26  23:00:00,112.943975003,19.9673889415,0.0,21.5147439257,4.12243109448,15.9888894789,138.207090363,135.215359945,2.97173041782,0.02
 01/26  24:00:00,125.660343102,23.9816333319,0.0,20.8465443526,4.12243109448,15.9888894789,173.511640627,170.519910209,2.97173041782,0.02
 01/27  01:00:00,118.88273229,19.9673889415,0.0,27.3405413057,4.12243109448,15.9888894789,143.48057087,140.488840452,2.97173041782,0.02
 01/27  02:00:00,130.17426109,23.9816333319,0.0,25.18190135,4.12243109448,15.9888894789,180.894792702,177.903062284,2.97173041782,0.02
 01/27  03:00:00,123.860331473,19.9673889415,0.0,32.2253741194,4.12243109448,15.9888894789,158.123995273,146.550293395,2.97173041782,8.60197146002
 01/27  04:00:00,134.872599257,23.9816333319,0.0,29.3903979246,4.12243109448,15.9888894789,196.48042514,193.488694722,2.97173041782,0.02
 01/27  05:00:00,168.880155866,28.8648580289,0.0,32.2527717563,12.3672932834,24.9413748627,237.447932612,232.475048583,4.9528840297,0.02
 01/27  06:00:00,197.919353581,28.4420673149,0.0,62.2837509582,12.3672932834,24.9413748627,283.780927725,278.808043695,4.9528840297,0.02
 01/27  07:00:00,275.574533408,29.2997304384,0.0,83.1536284315,24.7345865669,70.7195625826,295.661040366,285.735272307,9.90576805939,0.02
 01/27  08:00:00,281.64452679,29.3194103662,0.0,65.5052470948,37.1018798503,92.3937384068,276.807539759,266.881771699,9.90576805939,0.02
 01/27  09:00:00,277.008446121,29.3335652164,0.0,57.9824451251,37.1018798503,104.434947198,264.394596181,254.468828122,9.90576805939,0.02
 01/27  10:00:00,280.047106101,29.3589512692,0.0,50.4998909671,37.1018798503,116.476155989,259.900681795,241.358278311,9.90576805939,8.63663542543
 01/27  11:00:00,268.592916627,29.4094789599,0.0,41.3890088615,37.1018798503,116.476155989,233.100475945,223.174707886,9.90576805939,0.02
 01/27  12:00:00,260.724403438,29.442486037,0.0,34.7437962975,37.1018798503,116.476155989,220.329367352,201.778531902,9.90576805939,8.64506739024
 01/27  13:00:00,246.604041347,29.4495967435,0.0,31.3299007383,37.1018798503,104.434947198,202.592410495,184.047739926,9.90576805939,8.63890250951
 01/27  14:00:00,254.368385635,29.4567895186,0.0,28.6152345397,37.1018798503,116.476155989,185.81712401,175.891355951,9.90576805939,0.02
 01/27  15:00:00,252.104491513,29.4625472183,0.669094321847,26.1883754374,37.1018798503,116.476155989,187.812766302,169.264051916,9.90576805939,8.64294632657
 01/27  16:00:00,250.327966805,29.4680849523,1.52437499364,24.2937657054,37.1018798503,116.476155989,174.67867011,164.752902051,9.90576805939,0.02
 01/27  17:00:00,249.499002508,29.4747842517,1.77180531955,23.2773904428,37.1018798503,116.476155989,181.008170353,162.467468726,9.90576805939,8.63493356754
 01/27  18:00:00,265.735911981,29.4807725668,1.76917004493,23.0822993499,37.1018798503,116.476155989,171.90451211,161.97874405,9.90576805939,0.02
 01/27  19:00:00,163.75921834,27.8510476711,0.0399526904364,2.01079506787,24.7345865669,47.5788473902,117.619371999,112.646487969,4.9528840297,0.02
 01/27  20:00:00,168.253513635,28.1407077733,0.0,4.44558919598,24.7345865669,47.5788473902,153.199314056,139.635394159,4.9528840297,8.61103586748
 01/27  21:00:00,160.330454625,28.8648580289,0.0,14.1842487777,12.3672932834,38.6892022431,177.263054849,174.271324431,2.97173041782,0.02
 01/27  22:00:00,133.214066448,23.0918864231,0.0,14.7539971466,12.3672932834,27.0668015668,151.681923503,148.690193086,2.97173041782,0.02
 01/27  23:00:00,113.062983975,19.9673889415,0.0,22.4233087391,4.12243109448,15.9888894789,134.494258429,131.502528012,2.97173041782,0.02
 01/27  24:00:00,126.136859179,23.9816333319,0.0,21.717579208,4.12243109448,15.9888894789,177.448960625,174.457230207,2.97173041782,0.02
 01/28  01:00:00,119.163927965,19.9673889415,0.0,28.3197919028,4.12243109448,15.9888894789,146.7830334,143.791302982,2.97173041782,0.02
 01/28  02:00:00,130.195422563,23.9816333319,0.0,26.147598867,4.12243109448,15.9888894789,185.144482458,182.15275204,2.97173041782,0.02
 01/28  03:00:00,123.869173485,19.9673889415,0.0,32.865445932,4.12243109448,15.9888894789,147.312368512,144.320638094,2.97173041782,0.02
 01/28  04:00:00,133.894986489,23.9816333319,0.0,29.5418362512,4.12243109448,15.9888894789,183.386102687,180.394372269,2.97173041782,0.02
 01/28  05:00:00,155.395694122,28.8648580289,0.0,36.9913063043,4.12243109448,16.0517297156,221.675103171,218.683372753,2.97173041782,0.02
 01/28  06:00:00,150.53800767,28.4303678756,0.0,32.4443740216,4.12243109448,16.0517297156,224.812866119,221.821135701,2.97173041782,0.02
 01/28  07:00:00,206.619864735,29.2993481823,0.0,63.8593744512,4.12243109448,39.6058045677,273.592807501,270.601077083,2.97173041782,0.02
 01/28  08:00:00,275.8285923,29.2993481823,0.0,112.08033981,12.3672932834,65.3531420225,291.772891189,286.800007159,4.9528840297,0.02
 01/28  09:00:00,253.009370106,29.2993481823,0.0,93.8659642821,12.3672932834,68.2430321324,291.790672534,286.817788505,4.9528840297,0.02
 01/28  10:00:00,264.156555091,29.2993481823,0.0,73.8453092076,16.4897243779,93.1370602926,299.085506661,282.544548791,7.92461444751,8.61634342344
 01/28  11:00:00,246.951684849,29.2993481823,0.0,60.2363640162,16.4897243779,93.1370602926,245.356426253,237.411811805,7.92461444751,0.02
 01/28  12:00:00,235.660484731,29.2995919328,1.97135737403,50.6933181044,16.4897243779,93.1370602926,209.147801955,201.203187508,7.92461444751,0.02
 01/28  13:00:00,220.712721863,29.3004041313,4.33855665007,43.745133053,16.4897243779,83.9857416113,194.151038381,186.206423934,7.92461444751,0.02
 01/28  14:00:00,217.266278445,29.3009128566,5.6989260833,39.5071814257,16.4897243779,83.9857416113,194.751491678,178.212788465,7.92461444751,8.61408876548
 01/28  15:00:00,214.741177127,29.3012537188,6.51224798041,36.4970557163,16.4897243779,83.9857416113,181.313644882,173.369030435,7.92461444751,0.02
 01/28  16:00:00,162.977645714,29.2993481823,3.72898624751,4.70911907399,12.3672932834,70.6512738906,126.023168776,121.050284747,4.9528840297,0.02
 01/28  17:00:00,166.651514781,29.2993481823,3.35538361199,9.27019267458,12.3672932834,70.6512738906,128.787814765,123.814930735,4.9528840297,0.02
 01/28  18:00:00,170.904875411,29.2993481823,3.12170377369,11.9553999952,12.3672932834,58.1284167478,134.148756159,129.17587213,4.9528840297,0.02
 01/28  19:00:00,134.822491526,28.6041639369,2.94749698899,10.2331897697,12.3672932834,24.9413748627,114.075217938,109.102333908,4.9528840297,0.02
 01/28  20:00:00,135.136343986,28.4303678756,2.91777347748,10.4480039509,12.3672932834,24.9413748627,115.349614404,110.376730374,4.9528840297,0.02
 01/28  21:00:00,126.779584624,28.8648580289,2.90151867797,18.4402642792,4.12243109448,16.0517297156,123.65879298,120.667062562,2.97173041782,0.02
 01/28  22:00:00,109.824807136,23.0918864231,2.54187182678,16.4159117597,4.12243109448,15.9888894789,111.686542462,100.112838783,2.97173041782,8.60197326088
 01/28  23:00:00,107.279574557,19.9673889415,2.34836877821,22.5034706222,4.12243109448,15.9888894789,87.8457579958,84.854027578,2.97173041782,0.02
 01/28  24:00:00,115.299776091,23.9816333319,3.24578068543,18.6528779683,4.12243109448,15.9888894789,110.470783831,107.479053413,2.97173041782,0.02
 01/29  01:00:00,107.963855336,19.9673889415,2.46584255442,25.8220689079,2.06121554724,15.9888894789,90.0382280797,87.0464976619,2.97173041782,0.02
 01/29  02:00:00,114.288829737,23.9816333319,3.46229664192,21.1203916045,2.06121554724,15.9888894789,113.441686947,110.449956529,2.97173041782,0.02
 01/29  03:00:00,108.208320287,19.9673889415,3.01954264965,27.6643881317,2.06121554724,15.9888894789,91.6190498102,88.6273193924,2.97173041782,0.02
 01/29  04:00:00,113.327358663,23.9816333319,4.33689839597,22.1731922967,2.06121554724,15.9888894789,114.848477941,111.856747523,2.97173041782,0.02
 01/29  05:00:00,108.671371455,19.9673889415,3.55238460168,28.6893706848,2.06121554724,15.9888894789,92.559779361,89.5680489432,2.97173041782,0.02
 01/29  06:00:00,113.930133969,23.9816333319,4.80363750078,22.9529276361,2.06121554724,15.9888894789,115.746768902,112.755038484,2.97173041782,0.02
 01/29  07:00:00,108.384766859,19.9673889415,3.93635515957,29.5765262889,2.06121554724,15.9888894789,93.3697717979,90.3780413801,2.97173041782,0.02
 01/29  08:00:00,106.009166892,23.9816333319,4.9892981952,23.5188421896,2.06121554724,15.9888894789,116.573982927,113.582252509,2.97173041782,0.02
 01/29  09:00:00,118.853925759,19.9673889415,4.15369846621,25.938240234,4.12243109448,41.7362269337,91.2811107857,86.308226756,4.9528840297,0.02
 01/29  10:00:00,121.323941102,23.9816333319,6.32010063154,18.000789563,4.12243109448,41.7362269337,109.680869782,104.707985753,4.9528840297,0.02
 01/29  11:00:00,112.383723106,19.9673889415,5.85210707451,20.6248559017,4.12243109448,41.7362269337,87.5747525909,82.6018685612,4.9528840297,0.02
