Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  12:00:00,116.71875516,23.9816333319,8.91480574131,13.9946144736,4.12243109448,41.7362269337,105.601560295,100.628676265,4.9528840297,0.02
 01/29  13:00:00,105.760002127,19.9673889415,8.47034238086,14.5057781161,4.12243109448,41.7362269337,83.6347186743,78.6618346446,4.9528840297,0.02
 01/29  14:00:00,112.270450299,23.9816333319,11.8399942825,10.5307644763,4.12243109448,41.7362269337,102.877855411,97.9049713811,4.9528840297,0.02
 01/29  15:00:00,101.872031137,19.9673889415,9.70756816953,12.3684042432,4.12243109448,41.7362269337,83.983962477,79.0110784473,4.9528840297,0.02
 01/29  16:00:00,107.96179632,23.9816333319,12.4293606059,9.78906465673,4.12243109448,41.7362269337,104.353294647,99.3804106173,4.9528840297,0.02
 01/29  17:00:00,83.110199441,19.9673889415,9.66804852551,12.7874947334,4.12243109448,24.8785346261,85.7055622898,80.7326782601,4.9528840297,0.02
 01/29  18:00:00,96.7057234712,23.9816333319,12.0011172963,13.4713616653,2.06121554724,15.9888894789,110.657583454,107.665853036,2.97173041782,0.02
 01/29  19:00:00,91.5316236072,19.9673889415,9.50065145476,18.2369420331,2.06121554724,15.9888894789,91.2119713053,88.2202408875,2.97173041782,0.02
 01/29  20:00:00,96.5060889254,23.9816333319,11.6852607499,15.4833650034,2.06121554724,15.9888894789,114.503113651,111.511383233,2.97173041782,0.02
 01/29  21:00:00,90.2858909457,19.9673889415,9.04881708045,20.628256945,2.06121554724,15.9888894789,92.5238545812,89.5321241634,2.97173041782,0.02
 01/29  22:00:00,95.2208253051,23.9816333319,10.8534627556,17.1970455122,2.06121554724,15.9888894789,115.471973646,112.480243228,2.97173041782,0.02
 01/29  23:00:00,91.5113313559,19.9673889415,8.52082137775,22.5258979865,2.06121554724,15.9888894789,93.3853760193,90.3936456015,2.97173041782,0.02
 01/29  24:00:00,98.5050581648,23.9816333319,9.0963694397,18.7309968504,2.06121554724,15.9888894789,116.337586985,113.345856567,2.97173041782,0.02
 01/30  01:00:00,98.4902174143,19.9673889415,6.1032822588,24.0235506254,4.12243109448,15.9888894789,101.851250718,90.2780239683,2.97173041782,8.6014963321
 01/30  02:00:00,102.648733128,23.9816333319,8.20271414053,19.323138126,4.12243109448,15.9888894789,115.767733924,112.776003506,2.97173041782,0.02
 01/30  03:00:00,99.184979441,19.9673889415,7.04004190376,24.7662520959,4.12243109448,15.9888894789,93.3232312566,90.3315008388,2.97173041782,0.02
 01/30  04:00:00,104.498720725,23.9816333319,9.09605887034,19.9468404823,4.12243109448,15.9888894789,115.906230139,112.914499721,2.97173041782,0.02
 01/30  05:00:00,130.959425415,28.8648580289,10.6959497431,20.4057783133,12.3672932834,24.9413748627,132.411585263,127.438701234,4.9528840297,0.02
 01/30  06:00:00,167.677693115,28.4303678756,14.2684417178,54.8934296017,12.3672932834,24.9413748627,201.610000354,196.637116325,4.9528840297,0.02
 01/30  07:00:00,224.743591993,29.2993481823,14.7941017178,55.4494477121,24.7345865669,70.7195625826,177.433313729,167.50754567,9.90576805939,0.02
 01/30  08:00:00,230.860542183,29.3002060223,14.9954062495,38.9631638327,37.1018798503,92.3937384068,155.949356562,146.023588503,9.90576805939,0.02
 01/30  09:00:00,225.937543346,29.3033316327,15.9337079166,32.3294416332,37.1018798503,104.434947198,145.64496073,135.719192671,9.90576805939,0.02
 01/30  10:00:00,233.382839433,29.309885968,16.2744992334,27.668362199,37.1018798503,116.476155989,147.508195898,128.965636386,9.90576805939,8.63679145308
 01/30  11:00:00,226.307160287,29.3154614322,16.641800999,23.3907754498,37.1018798503,116.476155989,142.863980057,124.315026403,9.90576805939,8.64318559424
 01/30  12:00:00,224.283869895,29.3199803758,17.4067403458,19.7984010028,37.1018798503,116.476155989,127.860196957,117.934428897,9.90576805939,0.02
 01/30  13:00:00,214.793087239,29.3245788149,17.6472085782,16.7065897414,37.1018798503,104.434947198,131.846321417,113.301484089,9.90576805939,8.63906926805
 01/30  14:00:00,223.444752513,29.3340032701,17.6419004821,14.5142621989,37.1018798503,116.476155989,120.535893195,110.610125136,9.90576805939,0.02
 01/30  15:00:00,221.167891474,29.3436734244,17.3133168342,13.0351432628,37.1018798503,116.476155989,127.930429618,109.381563764,9.90576805939,8.64309779496
 01/30  16:00:00,218.082409793,29.3532038532,17.0786528375,11.9492052238,37.1018798503,116.476155989,127.47936208,108.932625795,9.90576805939,8.64096822516
 01/30  17:00:00,214.556644126,29.3730781862,16.7995416062,11.5538678252,37.1018798503,116.476155989,118.925893604,109.000125545,9.90576805939,0.02
 01/30  18:00:00,227.840053127,29.3960726594,16.6029028405,11.3044122749,37.1018798503,116.476155989,118.976916469,109.05114841,9.90576805939,0.02
 01/30  19:00:00,134.601057323,26.6924072622,13.0471523494,0.0,24.7345865669,47.5788473902,97.8557354682,84.2918244233,4.9528840297,8.61102701517
 01/30  20:00:00,135.925778627,27.5613875689,12.4049647006,0.0175863336303,24.7345865669,47.5788473902,93.8416023203,88.8687182906,4.9528840297,0.02
 01/30  21:00:00,115.705191018,27.1268974155,12.3496099375,0.0910965786115,12.3672932834,38.6892022431,106.879825423,103.888095005,2.97173041782,0.02
 01/30  22:00:00,93.4132760764,20.464178901,10.3976855973,0.0,12.3672932834,27.0668015668,89.1828296606,86.1910992428,2.97173041782,0.02
 01/30  23:00:00,68.9967053685,17.7949381748,8.76284992913,0.0,4.12243109448,15.9888894789,80.8651526865,77.8734222687,2.97173041782,0.02
 01/30  24:00:00,76.6354354635,22.2436727185,11.9437272255,0.0,4.12243109448,15.9888894789,103.197509074,100.205778656,2.97173041782,0.02
 01/31  01:00:00,65.2886251836,17.7949381748,10.0488164735,0.0,4.12243109448,15.9888894789,84.1570656726,81.1653352547,2.97173041782,0.02
 01/31  02:00:00,73.6623697335,22.2436727185,12.2742784339,0.0,4.12243109448,15.9888894789,104.593529791,101.601799373,2.97173041782,0.02
 01/31  03:00:00,73.3526333989,19.2722046962,9.15262292127,4.32747879166,4.12243109448,15.9888894789,84.4704337147,81.4787032969,2.97173041782,0.02
 01/31  04:00:00,90.6483431532,24.4161234852,10.477736477,8.38340685514,4.12243109448,15.9888894789,107.151201735,104.159471317,2.97173041782,0.02
 01/31  05:00:00,112.202538929,28.1407077733,10.9319490648,4.32670538522,12.3672932834,24.9413748627,120.407718596,115.434834566,4.9528840297,0.02
 01/31  06:00:00,153.217355788,28.8819430405,13.9484853492,39.9226811968,12.3672932834,24.9413748627,189.126668298,184.153784268,4.9528840297,0.02
 01/31  07:00:00,200.570262518,29.3605971796,13.5851330301,29.5361860987,24.7345865669,70.7195625826,167.609168018,157.683399958,9.90576805939,0.02
 01/31  08:00:00,216.305719308,29.4057132917,14.0339541074,21.0926533126,37.1018798503,92.3937384068,155.648857161,137.132605525,9.90576805939,8.61048357616
 01/31  09:00:00,219.390473359,29.4331067329,14.1935082313,18.5772753929,37.1018798503,104.434947198,138.996470137,129.070702078,9.90576805939,0.02
 01/31  10:00:00,230.69020045,29.4587078338,13.6003603844,16.742754763,37.1018798503,116.476155989,145.460479397,126.91889964,9.90576805939,8.63581169768
 01/31  11:00:00,229.54625487,29.4771448085,13.0607222327,14.9983399275,37.1018798503,116.476155989,135.26258447,125.336816411,9.90576805939,0.02
 01/31  12:00:00,228.99469272,29.4934406432,12.4971542013,14.0952168691,37.1018798503,116.476155989,143.563327448,125.012333869,9.90576805939,8.64522551881
 01/31  13:00:00,216.343099405,29.5165552344,12.2510665775,12.8732722429,37.1018798503,104.434947198,133.771962789,123.84619473,9.90576805939,0.02
 01/31  14:00:00,229.902884079,29.5513084487,11.3190131132,11.7182077696,37.1018798503,116.476155989,142.282597904,123.731522025,9.90576805939,8.6453078197
 01/31  15:00:00,231.121957321,29.6211151851,10.6605699465,9.08437379639,37.1018798503,116.476155989,138.900918149,120.352070956,9.90576805939,8.64307913373
 01/31  16:00:00,232.07225697,29.6448229997,10.0211868484,8.49593204246,37.1018798503,116.476155989,129.523690568,119.597922508,9.90576805939,0.02
 01/31  17:00:00,234.725679182,29.6348713048,8.56999661437,9.35928214121,37.1018798503,116.476155989,144.485859919,125.94507296,9.90576805939,8.6350188987
 01/31  18:00:00,251.552910937,29.6232233172,6.86441722641,10.9255449705,37.1018798503,116.476155989,143.787008618,133.861240558,9.90576805939,0.02
 01/31  19:00:00,157.596582682,27.8510476711,1.51613561679,0.137615327871,24.7345865669,47.5788473902,90.5467874487,85.573903419,4.9528840297,0.02
 01/31  20:00:00,160.006065623,28.2855378245,0.0,0.784513484389,24.7345865669,47.5788473902,96.9536208852,91.9807368555,4.9528840297,0.02
 01/31  21:00:00,143.769888297,27.9958777222,0.0,2.80702464793,12.3672932834,38.6892022431,124.756689512,113.175703019,2.97173041782,8.60925607516
 01/31  22:00:00,121.694072103,23.0918864231,0.0291756969215,5.85497109312,12.3672932834,27.0668015668,101.853030635,98.8613002168,2.97173041782,0.02
 01/31  23:00:00,101.025215274,19.9673889415,0.0,12.2334767691,4.12243109448,15.9888894789,97.1058623052,94.1141318874,2.97173041782,0.02
 01/31  24:00:00,115.413097292,23.9816333319,0.0,12.4763835784,4.12243109448,15.9888894789,134.457086962,131.465356544,2.97173041782,0.02
 02/01  01:00:00,109.083299499,19.9673889415,0.0,19.0821563413,4.12243109448,15.9888894789,118.646044848,115.65431443,2.97173041782,0.02
 02/01  02:00:00,120.734494695,23.9816333319,0.0,17.174084295,4.12243109448,15.9888894789,160.790647481,157.798917064,2.97173041782,0.02
 02/01  03:00:00,115.969784248,19.9673889415,0.0,24.9894997783,4.12243109448,15.9888894789,139.415882429,136.424152011,2.97173041782,0.02
 02/01  04:00:00,126.34441615,23.9816333319,0.0,21.4098163895,4.12243109448,15.9888894789,186.784252573,183.792522155,2.97173041782,0.02
 02/01  05:00:00,163.457902862,28.8648580289,0.0,27.0885831837,12.3672932834,24.9413748627,235.650753221,230.677869191,4.9528840297,0.02
 02/01  06:00:00,192.439609402,28.4370221668,0.0,56.3384345131,12.3672932834,24.9413748627,290.659105589,285.686221559,4.9528840297,0.02
 02/01  07:00:00,276.962766679,29.3024884464,0.0,88.901721486,24.7345865669,70.7195625826,296.743556564,286.817788505,9.90576805939,0.02
 02/01  08:00:00,289.476000639,29.2994964323,0.0,74.8955011133,37.1018798503,92.3937384068,296.743556564,286.817788505,9.90576805939,0.02
 02/01  09:00:00,282.94094224,29.3050658082,0.0,62.7040210804,37.1018798503,104.434947198,305.356038304,286.817788505,9.90576805939,8.63248174056
 02/01  10:00:00,282.435678829,29.3168402455,0.0,51.1599579837,37.1018798503,116.476155989,288.458730783,278.532962724,9.90576805939,0.02
 02/01  11:00:00,267.489659659,29.3484191253,0.0,38.3729494401,37.1018798503,116.476155989,262.506238069,243.958975173,9.90576805939,8.64149483612
 02/01  12:00:00,251.319696424,29.4560796138,0.0,24.544988008,37.1018798503,116.476155989,209.497771771,199.572003712,9.90576805939,0.02
 02/01  13:00:00,234.95875822,29.5136975598,0.812311479347,19.8295275147,37.1018798503,104.434947198,181.936924483,163.391683401,9.90576805939,8.63947302304
 02/01  14:00:00,243.64926075,29.5238951876,3.68706740917,17.1199435748,37.1018798503,116.476155989,169.972177121,151.421138476,9.90576805939,8.64527058561
 02/01  15:00:00,243.342088897,29.5105328897,5.06479792,16.021041514,37.1018798503,116.476155989,155.822724562,145.896956503,9.90576805939,0.02
 02/01  16:00:00,242.614234034,29.5075818934,4.77270460238,15.5119808115,37.1018798503,116.476155989,165.42591795,146.880877346,9.90576805939,8.63927254414
 02/01  17:00:00,242.020053115,29.50457298,4.21270625964,15.8938503046,37.1018798503,116.476155989,159.206786573,149.281018513,9.90576805939,0.02
 02/01  18:00:00,257.536161321,29.5128864178,4.59918748244,16.322030252,37.1018798503,116.476155989,166.942426162,148.413309886,9.90576805939,8.623348216
 02/01  19:00:00,158.49512382,27.70621762,1.44020453436,0.408614518513,24.7345865669,47.5788473902,93.5935520575,88.6206680278,4.9528840297,0.02
 02/01  20:00:00,158.353306433,28.1407077733,0.861294635442,1.32193502706,24.7345865669,47.5788473902,95.0020842733,90.0292002436,4.9528840297,0.02
 02/01  21:00:00,144.171066817,28.8648580289,1.08507543205,6.64225813261,12.3672932834,38.6892022431,107.788625329,104.796894911,2.97173041782,0.02
 02/01  22:00:00,120.010179231,23.0918864231,1.40234483513,7.73724869512,12.3672932834,27.0668015668,92.3577553447,89.3660249269,2.97173041782,0.02
 02/01  23:00:00,98.4154317113,19.9673889415,1.13169247777,13.43361798,4.12243109448,15.9888894789,81.2063757694,78.2146453516,2.97173041782,0.02
 02/01  24:00:00,109.605597308,23.9816333319,1.54856453798,12.8490541559,4.12243109448,15.9888894789,103.904823057,100.913092639,2.97173041782,0.02
 02/02  01:00:00,100.858652605,19.9673889415,1.10250638894,17.1438011205,4.12243109448,15.9888894789,84.5636721278,81.5719417099,2.97173041782,0.02
 02/02  02:00:00,109.959809786,23.9816333319,1.48488711729,15.4079381728,4.12243109448,15.9888894789,106.848615965,103.856885547,2.97173041782,0.02
 02/02  03:00:00,102.734559541,19.9673889415,1.28307382103,19.5630158141,4.12243109448,15.9888894789,86.5040644564,83.5123340386,2.97173041782,0.02
 02/02  04:00:00,112.523699103,23.9816333319,1.92214958357,17.2920466765,4.12243109448,15.9888894789,117.328094945,105.754605358,2.97173041782,8.60175916993
 02/02  05:00:00,141.110273602,28.8648580289,1.85928223338,18.0329695863,12.3672932834,24.9413748627,122.898541877,117.925657847,4.9528840297,0.02
 02/02  06:00:00,171.295752989,28.4422973977,5.0106061227,46.0781796737,12.3672932834,24.9413748627,191.665102292,186.692218262,4.9528840297,0.02
 02/02  07:00:00,231.315058829,29.3373562216,5.38511847025,47.6579488319,24.7345865669,70.7195625826,197.297131251,187.371363192,9.90576805939,0.02
 02/02  08:00:00,242.413360015,29.3924823414,5.63907736336,34.5377782352,37.1018798503,92.3937384068,179.40916851,169.48340045,9.90576805939,0.02
 02/02  09:00:00,239.993911614,29.4150304166,5.64086720292,30.1043278167,37.1018798503,104.434947198,172.65133796,162.725569901,9.90576805939,0.02
 02/02  10:00:00,248.663127311,29.4279834846,5.9384463382,26.8468395694,37.1018798503,116.476155989,176.342308886,157.80144656,9.90576805939,8.63509426697
 02/02  11:00:00,245.979996716,29.437585337,6.50506356562,23.8059777989,37.1018798503,116.476155989,162.140905616,152.215137557,9.90576805939,0.02
 02/02  12:00:00,243.295362506,29.4481247314,6.75596393689,19.7112565488,37.1018798503,116.476155989,164.521832328,145.970797981,9.90576805939,8.64526628754
 02/02  13:00:00,230.029006027,29.4817860907,6.7581394673,16.5505220238,37.1018798503,104.434947198,160.277302868,141.732473896,9.90576805939,8.63906091228
 02/02  14:00:00,237.728995158,29.5284484169,6.75781189029,13.6653709199,37.1018798503,116.476155989,147.347898266,137.422130207,9.90576805939,0.02
 02/02  15:00:00,236.550809439,29.5597469137,6.41319430303,12.0125870806,37.1018798503,116.476155989,153.450650902,134.901723235,9.90576805939,8.64315960793
 02/02  16:00:00,236.456939631,29.5620103832,5.86905631324,11.2976335117,37.1018798503,116.476155989,146.518369361,136.592601301,9.90576805939,0.02
 02/02  17:00:00,237.986908205,29.5618585693,5.0221282574,11.9588528483,37.1018798503,116.476155989,159.531977936,140.991098211,9.90576805939,8.63511166622
 02/02  18:00:00,253.980810746,29.5572149067,3.56810683139,13.6096063773,37.1018798503,116.476155989,157.61457521,147.688807151,9.90576805939,0.02
 02/02  19:00:00,158.669476921,27.9958777222,0.121921446671,0.52135034061,24.7345865669,47.5788473902,95.9397072121,90.9668231824,4.9528840297,0.02
 02/02  20:00:00,160.165433896,27.8510476711,0.0,0.794368840989,24.7345865669,47.5788473902,109.584342492,96.0203638898,4.9528840297,8.6110945721
 02/02  21:00:00,147.361299542,28.8648580289,0.0,6.00576672954,12.3672932834,38.6892022431,118.249386827,115.257656409,2.97173041782,0.02
 02/02  22:00:00,123.415894257,23.0918864231,0.0148144851459,7.69252237309,12.3672932834,27.0668015668,104.551672293,101.559941875,2.97173041782,0.02
 02/02  23:00:00,102.754663056,19.9673889415,0.0,14.3904936595,4.12243109448,15.9888894789,97.691308436,94.6995780182,2.97173041782,0.02
 02/02  24:00:00,116.071158977,23.9816333319,0.0,14.4860364385,4.12243109448,15.9888894789,130.771733115,127.780002697,2.97173041782,0.02
 02/03  01:00:00,109.474072749,19.9673889415,0.0,20.0851515454,4.12243109448,15.9888894789,114.070547313,111.078816895,2.97173041782,0.02
 02/03  02:00:00,122.055126114,23.9816333319,0.0,19.2554875846,4.12243109448,15.9888894789,155.39185862,152.400128202,2.97173041782,0.02
 02/03  03:00:00,115.22206582,19.9673889415,0.0,25.0979571772,4.12243109448,15.9888894789,133.045514821,130.053784403,2.97173041782,0.02
 02/03  04:00:00,127.365877762,23.9816333319,0.0,23.4432880057,4.12243109448,15.9888894789,175.28694419,172.295213772,2.97173041782,0.02
 02/03  05:00:00,160.568831325,28.8648580289,0.0,25.7337543278,12.3672932834,24.9413748627,212.818095331,207.845211301,4.9528840297,0.02
 02/03  06:00:00,190.658862651,28.4424999946,0.0,56.1187076718,12.3672932834,24.9413748627,266.219862879,261.24697885,4.9528840297,0.02
 02/03  07:00:00,270.284481077,29.2994427224,0.0,77.9061870431,24.7345865669,70.7195625826,295.385515742,285.459747683,9.90576805939,0.02
 02/03  08:00:00,280.962222788,29.3052261162,0.0,66.3673511112,37.1018798503,92.3937384068,296.228153299,286.30238524,9.90576805939,0.02
 02/03  09:00:00,277.765502214,29.3146551401,0.0,58.0071017271,37.1018798503,104.434947198,294.213441304,275.676772815,9.90576805939,8.63090042883
 02/03  10:00:00,280.081311968,29.3247745997,0.0,49.2041304173,37.1018798503,116.476155989,271.491772897,261.566004838,9.90576805939,0.02
 02/03  11:00:00,271.697595603,29.3362430234,0.0,41.4876602287,37.1018798503,116.476155989,267.068603311,248.519526453,9.90576805939,8.64330879878
 02/03  12:00:00,262.763702833,29.3635140907,0.0,33.2193257282,37.1018798503,116.476155989,250.934713896,232.383615054,9.90576805939,8.64533078282
 02/03  13:00:00,242.958967888,29.4554217308,0.0,24.9266615738,37.1018798503,104.434947198,227.781225362,217.855457302,9.90576805939,0.02
 02/03  14:00:00,248.812664539,29.5554341618,0.0,20.3490430675,37.1018798503,116.476155989,228.749853383,210.198664242,9.90576805939,8.64542108177
 02/03  15:00:00,246.767295874,29.5980015837,0.0,17.8683458825,37.1018798503,116.476155989,221.911158935,203.362212865,9.90576805939,8.64317801038
 02/03  16:00:00,245.531719747,29.5879078372,0.0,16.4694417845,37.1018798503,116.476155989,206.710057634,196.784289575,9.90576805939,0.02
 02/03  17:00:00,247.477943282,29.527306827,0.0,17.4424430742,37.1018798503,116.476155989,224.459817517,205.918863253,9.90576805939,8.63518620401
 02/03  18:00:00,267.949416104,29.4223107181,0.0,23.8403831385,37.1018798503,116.476155989,230.338857477,220.413089417,9.90576805939,0.02
 02/03  19:00:00,169.241068303,27.8510476711,0.0,1.78404948403,24.7345865669,47.5788473902,173.91880203,168.945918,4.9528840297,0.02
 02/03  20:00:00,173.710936312,28.4303678756,0.0,5.1602233992,24.7345865669,47.5788473902,189.776499658,184.803615628,4.9528840297,0.02
 02/03  21:00:00,162.366084829,28.8648580289,0.0,13.8475026388,12.3672932834,38.6892022431,208.841935034,205.850204616,2.97173041782,0.02
 02/03  22:00:00,134.930843987,23.0918864231,0.0,15.035984626,12.3672932834,27.0668015668,184.380837056,172.802307386,2.97173041782,8.60679925224
 02/03  23:00:00,114.643605934,19.9673889415,0.0,23.0564009549,4.12243109448,15.9888894789,152.400836752,149.409106334,2.97173041782,0.02
 02/03  24:00:00,127.656897718,23.9816333319,0.0,22.5293284098,4.12243109448,15.9888894789,194.894606128,191.90287571,2.97173041782,0.02
 02/04  01:00:00,121.214206064,19.9673889415,0.0,29.4820243055,4.12243109448,15.9888894789,160.31663363,157.324903212,2.97173041782,0.02
 02/04  02:00:00,132.86017651,23.9816333319,0.0,27.5499214309,4.12243109448,15.9888894789,205.397134066,202.405403648,2.97173041782,0.02
 02/04  03:00:00,126.587358366,19.9673889415,0.0,34.7929481506,4.12243109448,15.9888894789,166.268561325,163.276830907,2.97173041782,0.02
 02/04  04:00:00,136.891511701,23.9816333319,0.0,31.5658410499,4.12243109448,15.9888894789,210.523604952,207.531874535,2.97173041782,0.02
 02/04  05:00:00,159.037731351,28.8648580289,0.0,39.3681162661,4.12243109448,16.0517297156,254.803943331,251.812212913,2.97173041782,0.02
 02/04  06:00:00,153.757871586,28.4303678756,0.0,34.6528473688,4.12243109448,16.0517297156,254.196522724,251.204792307,2.97173041782,0.02
 02/04  07:00:00,210.873230549,29.2993481823,0.0,74.2308769172,4.12243109448,39.6058045677,285.008552194,282.016821776,2.97173041782,0.02
 02/04  08:00:00,281.70063004,29.2993481823,0.0,123.403966489,12.3672932834,65.3531420225,291.790672534,286.817788505,4.9528840297,0.02
 02/04  09:00:00,260.936191047,29.2993481823,0.0,105.631032037,12.3672932834,68.2430321324,291.790672534,286.817788505,4.9528840297,0.02
 02/04  10:00:00,276.990758328,29.2993481823,0.0,88.1926637109,16.4897243779,93.1370602926,294.762402952,286.817788505,7.92461444751,0.02
 02/04  11:00:00,271.28023175,29.2993481823,0.0,82.1990078743,16.4897243779,93.1370602926,303.359909752,286.817788505,7.92461444751,8.6175067998
 02/04  12:00:00,265.137194911,29.2993481823,0.0,75.0832092769,16.4897243779,93.1370602926,294.762402952,286.817788505,7.92461444751,0.02
 02/04  13:00:00,248.13797159,29.2993481823,0.0,66.3263856519,16.4897243779,83.9857416113,285.90491548,277.960301033,7.92461444751,0.02
 02/04  14:00:00,237.908781353,29.2993481823,0.0,56.6723130902,16.4897243779,83.9857416113,261.786965765,253.842351318,7.92461444751,0.02
 02/04  15:00:00,232.295343177,29.2993481823,0.0,51.5121793699,16.4897243779,83.9857416113,261.906732288,245.368509573,7.92461444751,8.61360826721
 02/04  16:00:00,180.846420415,29.2993481823,0.0,17.1148186106,12.3672932834,70.6512738906,216.063732934,211.090848904,4.9528840297,0.02
 02/04  17:00:00,191.563583539,29.2993481823,0.0,27.0840372275,12.3672932834,70.6512738906,229.347250749,224.374366719,4.9528840297,0.02
 02/04  18:00:00,198.061075457,29.2993481823,0.0,33.4164082269,12.3672932834,58.1284167478,242.066462716,237.093578686,4.9528840297,0.02
 02/04  19:00:00,152.52450653,28.7779599983,0.0,18.4221415293,12.3672932834,24.9413748627,204.978653461,200.005769431,4.9528840297,0.02
 02/04  20:00:00,151.827907341,28.4303678756,0.0,17.5140583221,12.3672932834,24.9413748627,211.836399944,206.863515915,4.9528840297,0.02
 02/04  21:00:00,148.515453179,28.8648580289,0.0,30.030584241,4.12243109448,16.0517297156,224.865974726,221.874244308,2.97173041782,0.02
 02/04  22:00:00,127.720583538,23.0918864231,0.0,26.451561146,4.12243109448,15.9888894789,185.384953188,182.39322277,2.97173041782,0.02
 02/04  23:00:00,128.556431253,19.9673889415,0.0,37.1660317237,4.12243109448,15.9888894789,157.819281774,154.827551356,2.97173041782,0.02
 02/04  24:00:00,135.349719062,23.9816333319,0.0,30.6846243806,4.12243109448,15.9888894789,198.316194694,195.324464276,2.97173041782,0.02
 02/05  01:00:00,131.85826355,19.9673889415,0.0,42.495158517,2.06121554724,15.9888894789,159.724247366,156.732516948,2.97173041782,0.02
 02/05  02:00:00,137.407483011,23.9816333319,0.0,34.6326891285,2.06121554724,15.9888894789,202.013554834,199.021824416,2.97173041782,0.02
 02/05  03:00:00,135.583486307,19.9673889415,0.0,46.2308911495,2.06121554724,15.9888894789,162.511077708,159.51934729,2.97173041782,0.02
 02/05  04:00:00,139.28243068,23.9816333319,0.0,36.8209181317,2.06121554724,15.9888894789,199.692226167,196.700495749,2.97173041782,0.02
 02/05  05:00:00,137.553584174,19.9673889415,0.0,48.4420745369,2.06121554724,15.9888894789,159.671715568,156.67998515,2.97173041782,0.02
 02/05  06:00:00,140.631194978,23.9816333319,0.0,38.3044167987,2.06121554724,15.9888894789,196.537479404,193.545748986,2.97173041782,0.02
 02/05  07:00:00,139.343977564,19.9673889415,0.0,50.1751551494,2.06121554724,15.9888894789,167.657832582,156.084127588,2.97173041782,8.60197457554
 02/05  08:00:00,132.587004088,23.9816333319,0.0,39.4424725997,2.06121554724,15.9888894789,200.746656184,197.754925766,2.97173041782,0.02
 02/05  09:00:00,148.912193275,19.9673889415,0.0,46.1193649642,4.12243109448,41.7362269337,156.112357973,151.139473943,4.9528840297,0.02
 02/05  10:00:00,149.490998823,23.9816333319,0.0,33.7019494836,4.12243109448,41.7362269337,184.646594236,179.673710206,4.9528840297,0.02
 02/05  11:00:00,143.588188798,19.9673889415,0.0,41.3384933604,4.12243109448,41.7362269337,145.227519879,140.25463585,4.9528840297,0.02
 02/05  12:00:00,145.963921266,23.9816333319,0.0,30.3845940835,4.12243109448,41.7362269337,175.417417479,170.444533449,4.9528840297,0.02
 02/05  13:00:00,136.343265538,19.9673889415,0.0,34.3114036137,4.12243109448,41.7362269337,136.370858511,131.397974482,4.9528840297,0.02
 02/05  14:00:00,140.037995087,23.9816333319,0.0,24.5695564419,4.12243109448,41.7362269337,164.802277151,159.829393122,4.9528840297,0.02
 02/05  15:00:00,131.644003977,19.9673889415,0.0,29.5520058524,4.12243109448,41.7362269337,132.262354099,127.28947007,4.9528840297,0.02
 02/05  16:00:00,138.801252147,23.9816333319,0.0,22.5142071191,4.12243109448,41.7362269337,164.843762731,159.870878702,4.9528840297,0.02
 02/05  17:00:00,116.607238675,19.9673889415,0.0,30.305388091,4.12243109448,24.8785346261,137.755812769,132.782928739,4.9528840297,0.02
 02/05  18:00:00,130.350529597,23.9816333319,0.0,29.3203124607,2.06121554724,15.9888894789,188.875605524,185.883875106,2.97173041782,0.02
 02/05  19:00:00,130.714863366,19.9673889415,0.0,41.0028250558,2.06121554724,15.9888894789,161.911900199,158.920169781,2.97173041782,0.02
 02/05  20:00:00,137.714670392,23.9816333319,0.0,34.4294078036,2.06121554724,15.9888894789,208.529095349,205.537364931,2.97173041782,0.02
 02/05  21:00:00,137.651700347,19.9673889415,0.0,47.6147592603,2.06121554724,15.9888894789,174.645775137,171.654044719,2.97173041782,0.02
 02/05  22:00:00,142.680889909,23.9816333319,0.0,39.1001706175,2.06121554724,15.9888894789,221.944014195,218.952283777,2.97173041782,0.02
 02/05  23:00:00,142.113627462,19.9673889415,0.0,52.1137803489,2.06121554724,15.9888894789,176.064408481,173.072678064,2.97173041782,0.02
 02/05  24:00:00,145.350939677,23.9816333319,0.0,41.842771595,2.06121554724,15.9888894789,221.784325836,218.792595418,2.97173041782,0.02
 02/06  01:00:00,146.545578507,19.9673889415,0.0,54.3841702275,4.12243109448,15.9888894789,181.914471492,178.922741074,2.97173041782,0.02
 02/06  02:00:00,149.065781757,23.9816333319,0.0,43.2818185009,4.12243109448,15.9888894789,232.83178526,229.840054842,2.97173041782,0.02
 02/06  03:00:00,148.787986914,19.9673889415,0.0,56.5031784511,4.12243109448,15.9888894789,187.159383199,184.167652782,2.97173041782,0.02
 02/06  04:00:00,150.780701587,23.9816333319,0.0,44.8624243136,4.12243109448,15.9888894789,236.9126172,233.920886782,2.97173041782,0.02
 02/06  05:00:00,190.46819203,28.8648580289,0.0,53.0318910148,12.3672932834,24.9413748627,283.583726393,278.610842363,4.9528840297,0.02
 02/06  06:00:00,219.392272723,28.4303678756,0.0,83.4426782609,12.3672932834,24.9413748627,291.790672534,286.817788505,4.9528840297,0.02
 02/06  07:00:00,324.46547301,29.2993481823,0.0,142.722548818,24.7345865669,70.7195625826,296.743556564,286.817788505,9.90576805939,0.02
 02/06  08:00:00,328.311562963,29.2993481823,0.0,121.425440575,37.1018798503,92.3937384068,305.332497372,286.817788505,9.90576805939,8.60894080805
 02/06  09:00:00,313.894582274,29.2993481823,0.0,100.366579134,37.1018798503,104.434947198,296.743556564,286.817788505,9.90576805939,0.02
 02/06  10:00:00,307.635589768,29.2993481823,0.0,77.5275844787,37.1018798503,116.476155989,305.360493109,286.817788505,9.90576805939,8.63693654539
 02/06  11:00:00,289.403055276,29.2993481823,0.0,59.6659667181,37.1018798503,116.476155989,294.486388268,284.560620208,9.90576805939,0.02
 02/06  12:00:00,274.435859199,29.2997077245,0.0,46.053943579,37.1018798503,116.476155989,257.58489128,239.033586906,9.90576805939,8.64553631462
 02/06  13:00:00,254.626679024,29.3045371146,0.0,36.5403361702,37.1018798503,104.434947198,230.008612658,220.082844599,9.90576805939,0.02
 02/06  14:00:00,256.83382608,29.3234406241,0.0,28.8048161855,37.1018798503,116.476155989,221.148211056,202.596799602,9.90576805939,8.6456433948
 02/06  15:00:00,252.070233343,29.3420622849,0.112486338126,23.8514601019,37.1018798503,116.476155989,196.683442065,178.1344026,9.90576805939,8.64327140532
 02/06  16:00:00,249.767271686,29.3507193475,0.968582024933,20.9527374109,37.1018798503,116.476155989,176.66597855,166.74021049,9.90576805939,0.02
 02/06  17:00:00,248.413607333,29.3384121201,1.17349196368,20.5667308956,37.1018798503,116.476155989,186.315212918,167.774222395,9.90576805939,8.63522246383
 02/06  18:00:00,262.461440858,29.3463052827,0.878400158453,21.9143232682,37.1018798503,116.476155989,180.342582553,170.416814493,9.90576805939,0.02
 02/06  19:00:00,162.037818281,26.6924072622,0.0253146803214,0.0,24.7345865669,47.5788473902,113.554416675,108.581532646,4.9528840297,0.02
 02/06  20:00:00,163.877225434,27.5613875689,0.0,1.69989186052,24.7345865669,47.5788473902,115.504820572,110.531936542,4.9528840297,0.02
 02/06  21:00:00,149.915357173,28.4303678756,0.0,7.69335575597,12.3672932834,38.6892022431,137.882150337,126.299296795,2.97173041782,8.61112312358
 02/06  22:00:00,128.798965939,23.5263765765,0.0596776306675,13.1541092452,12.3672932834,27.0668015668,105.661112133,102.669381715,2.97173041782,0.02
 02/06  23:00:00,100.078156237,19.5328987882,0.0588249587578,13.7371882179,4.12243109448,15.9888894789,88.6665055601,85.6747751422,2.97173041782,0.02
 02/06  24:00:00,119.35604112,24.4161234852,0.137108082502,19.9212687387,4.12243109448,15.9888894789,111.100521769,108.108791351,2.97173041782,0.02
 02/07  01:00:00,103.52010441,19.5328987882,0.046569208679,17.1420145897,4.12243109448,15.9888894789,91.500613959,88.5088835412,2.97173041782,0.02
 02/07  02:00:00,123.069533809,24.4161234852,0.113540918502,23.676871249,4.12243109448,15.9888894789,114.239342519,111.247612101,2.97173041782,0.02
 02/07  03:00:00,104.745109112,19.5328987882,0.406885879888,19.4688931139,4.12243109448,15.9888894789,89.82353122,86.8318008022,2.97173041782,0.02
 02/07  04:00:00,123.263241106,24.4161234852,1.57198550765,25.9609361546,4.12243109448,15.9888894789,112.506803189,109.515072771,2.97173041782,0.02
 02/07  05:00:00,141.235819925,28.4303678756,2.77548194331,17.1101706262,12.3672932834,24.9413748627,126.014600152,121.041716122,4.9528840297,0.02
 02/07  06:00:00,192.069869246,28.8664970587,6.72198357563,63.9606386776,12.3672932834,24.9413748627,195.718536909,190.745652879,4.9528840297,0.02
 02/07  07:00:00,239.13569111,29.3036368855,6.40085635027,53.0719946155,24.7345865669,70.7195625826,198.082408217,188.156640157,9.90576805939,0.02
 02/07  08:00:00,247.055812255,29.331110286,5.86268525054,39.0079145411,37.1018798503,92.3937384068,182.417665269,172.49189721,9.90576805939,0.02
 02/07  09:00:00,246.675764608,29.3461846608,5.65481089623,33.6337860814,37.1018798503,104.434947198,184.889456705,166.351086609,9.90576805939,8.63260203661
 02/07  10:00:00,254.428763357,29.3563091924,5.94965328283,29.3216920469,37.1018798503,116.476155989,170.960307216,161.034539157,9.90576805939,0.02
 02/07  11:00:00,249.528073103,29.3690600362,6.1519194129,25.3251673558,37.1018798503,116.476155989,174.139147741,155.589934776,9.90576805939,8.64344490631
 02/07  12:00:00,247.396186161,29.3811664653,6.15076185074,23.316315192,37.1018798503,116.476155989,163.048609631,153.122841571,9.90576805939,0.02
 02/07  13:00:00,233.799257188,29.3929882522,6.1561051152,20.4186830128,37.1018798503,104.434947198,168.158708933,149.613283617,9.90576805939,8.63965725604
 02/07  14:00:00,240.924352747,29.4072896303,6.15322844986,17.7000901814,37.1018798503,116.476155989,164.680552991,146.129272197,9.90576805939,8.64551273463
 02/07  15:00:00,239.265281485,29.4455291494,6.51007429293,14.822211937,37.1018798503,116.476155989,150.331080057,140.405311997,9.90576805939,0.02
 02/07  16:00:00,240.292582949,29.457154344,6.42216501164,14.0399486127,37.1018798503,116.476155989,157.437335108,138.89040232,9.90576805939,8.64116472906
 02/07  17:00:00,241.350143977,29.4588444449,4.88139425059,14.2499019667,37.1018798503,116.476155989,153.693632573,143.767864513,9.90576805939,0.02
 02/07  18:00:00,255.346463046,29.4580237702,3.32097702171,16.0448677446,37.1018798503,116.476155989,170.293806397,151.764607425,9.90576805939,8.62343091298
 02/07  19:00:00,159.818567147,27.1268974155,0.0972117291683,0.230305301999,24.7345865669,47.5788473902,103.725380594,98.7524965643,4.9528840297,0.02
 02/07  20:00:00,163.657311418,28.4303678756,0.0,1.87322549481,24.7345865669,47.5788473902,112.63853907,107.66565504,4.9528840297,0.02
 02/07  21:00:00,148.39881642,28.4303678756,0.0,5.99549766273,12.3672932834,38.6892022431,128.317326297,125.325595879,2.97173041782,0.02
 02/07  22:00:00,128.137955858,23.5263765765,0.0,11.316082099,12.3672932834,27.0668015668,111.710562733,108.718832315,2.97173041782,0.02
 02/07  23:00:00,101.060932832,19.5328987882,0.0,12.8227859691,4.12243109448,15.9888894789,102.043212086,99.051481668,2.97173041782,0.02
 02/07  24:00:00,121.997350046,24.4161234852,0.0,19.5031723202,4.12243109448,15.9888894789,136.834680703,133.842950285,2.97173041782,0.02
 02/08  01:00:00,106.210670624,19.5328987882,0.0,17.2633721821,4.12243109448,15.9888894789,116.563165003,113.571434585,2.97173041782,0.02
 02/08  02:00:00,127.842681003,24.4161234852,0.0,24.7701239805,4.12243109448,15.9888894789,162.15491928,150.581219487,2.97173041782,8.60196937556
 02/08  03:00:00,110.188673576,19.5328987882,0.0,20.9094155963,4.12243109448,15.9888894789,126.457301887,123.465571469,2.97173041782,0.02
 02/08  04:00:00,132.551123572,24.4161234852,0.0,29.249608647,4.12243109448,15.9888894789,160.165677626,157.173947208,2.97173041782,0.02
 02/08  05:00:00,153.814092369,28.4303678756,0.0,20.7858442407,12.3672932834,24.9413748627,191.957810547,186.984926517,4.9528840297,0.02
 02/08  06:00:00,203.389795226,28.8739012119,0.0,69.8342666153,12.3672932834,24.9413748627,245.621811812,240.648927782,4.9528840297,0.02
 02/08  07:00:00,258.564607423,29.302295539,0.0,68.1315978882,24.7345865669,70.7195625826,270.183616577,260.257848518,9.90576805939,0.02
 02/08  08:00:00,264.296727382,29.3324637224,0.0,52.358613474,37.1018798503,92.3937384068,252.81150141,242.88573335,9.90576805939,0.02
 02/08  09:00:00,258.9678229,29.353194066,0.0,42.2257222037,37.1018798503,104.434947198,238.770564427,228.844796367,9.90576805939,0.02
 02/08  10:00:00,260.181212557,29.3924024287,0.0,32.5669206635,37.1018798503,116.476155989,232.135625606,213.592836359,9.90576805939,8.63702118852
 02/08  11:00:00,254.305876064,29.4170081303,0.0,27.103384658,37.1018798503,116.476155989,210.134099638,197.452182464,9.90576805939,2.7761491153
 02/08  12:00:00,249.991929111,29.4463001743,0.0,22.6481022407,37.1018798503,116.476155989,193.542956308,177.750072536,9.90576805939,5.88711571209
 02/08  13:00:00,236.309879657,29.4758629895,0.671624421494,19.627807688,37.1018798503,104.434947198,182.024627083,163.479632263,9.90576805939,8.63922676086
 02/08  14:00:00,243.387747027,29.5023499938,1.16248092303,17.2602594746,37.1018798503,116.476155989,169.152327922,159.226559863,9.90576805939,0.02
 02/08  15:00:00,242.298593258,29.5250415904,1.16712936359,15.4088148015,37.1018798503,116.476155989,175.215890165,156.666798436,9.90576805939,8.64332366907
 02/08  16:00:00,242.404056613,29.5253860269,0.880918102295,14.6192633506,37.1018798503,116.476155989,175.290743605,156.743779017,9.90576805939,8.64119652917
 02/08  17:00:00,243.599651662,29.5070190449,0.234280669209,15.7816843251,37.1018798503,116.476155989,170.28300651,160.357238451,9.90576805939,0.02
 02/08  18:00:00,258.660779674,29.4979515451,0.0,17.4721590549,37.1018798503,116.476155989,184.324272387,174.398504328,9.90576805939,0.02
 02/08  19:00:00,166.174440672,27.8510476711,0.0,0.967118966803,24.7345865669,47.5788473902,142.806545218,129.242551426,4.9528840297,8.61110976306
 02/08  20:00:00,168.619716363,27.9958777222,0.0,2.37762685402,24.7345865669,47.5788473902,147.758287697,142.785403668,4.9528840297,0.02
 02/08  21:00:00,157.338542517,28.8648580289,0.0,10.4061297319,12.3672932834,38.6892022431,169.704222764,166.712492346,2.97173041782,0.02
 02/08  22:00:00,130.227550913,23.0918864231,0.0,11.4309874294,12.3672932834,27.0668015668,142.294565816,139.302835398,2.97173041782,0.02
 02/08  23:00:00,110.223144445,19.9673889415,0.0,19.6715552867,4.12243109448,15.9888894789,126.403888784,123.412158366,2.97173041782,0.02
 02/08  24:00:00,122.068862484,23.9816333319,0.0,18.0553531436,4.12243109448,15.9888894789,168.034353215,165.042622797,2.97173041782,0.02
 02/09  01:00:00,117.647157169,19.9673889415,0.0,26.4670039034,4.12243109448,15.9888894789,141.325400394,138.333669976,2.97173041782,0.02
 02/09  02:00:00,127.658442394,23.9816333319,0.0,22.7299259267,4.12243109448,15.9888894789,185.174474157,182.182743739,2.97173041782,0.02
 02/09  03:00:00,123.815251158,19.9673889415,0.0,32.1851401736,4.12243109448,15.9888894789,152.385953948,149.39422353,2.97173041782,0.02
 02/09  04:00:00,132.283795647,23.9816333319,0.0,26.9518246156,4.12243109448,15.9888894789,196.604362009,193.612631591,2.97173041782,0.02
 02/09  05:00:00,169.102354466,28.8648580289,0.0,32.5909889885,12.3672932834,24.9413748627,237.453548164,232.480664134,4.9528840297,0.02
 02/09  06:00:00,198.166992068,28.4360090147,0.0,62.0580808131,12.3672932834,24.9413748627,290.43638922,285.46350519,4.9528840297,0.02
 02/09  07:00:00,282.888600342,29.3021821208,0.0,92.56978508,24.7345865669,70.7195625826,296.743556564,286.817788505,9.90576805939,0.02
 02/09  08:00:00,290.870387268,29.2994032822,0.0,77.8992538108,37.1018798503,92.3937384068,305.334084451,286.817788505,9.90576805939,8.61052788671
 02/09  09:00:00,287.879233961,29.3045008999,0.0,67.7186125579,37.1018798503,104.434947198,296.743556564,286.817788505,9.90576805939,0.02
 02/09  10:00:00,286.770391592,29.3196022511,0.0,55.1298542029,37.1018798503,116.476155989,289.494528838,270.951816874,9.90576805939,8.63694390467
 02/09  11:00:00,276.759780294,29.3329321508,0.0,46.1711030007,37.1018798503,116.476155989,259.386677013,249.460908954,9.90576805939,0.02
 02/09  12:00:00,269.065170981,29.3440683025,0.0,39.0507681569,37.1018798503,116.476155989,256.908080457,238.356787995,9.90576805939,8.64552440273
 02/09  13:00:00,250.807908314,29.3770391876,0.0,31.7369324491,37.1018798503,104.434947198,236.977575963,227.051807904,9.90576805939,0.02
 02/09  14:00:00,255.991284446,29.441290686,0.0,26.1794876305,37.1018798503,116.476155989,237.368901185,218.81751612,9.90576805939,8.64561700615
 02/09  15:00:00,252.755458545,29.4694847069,0.0,23.1054480709,37.1018798503,116.476155989,235.406652823,216.857485022,9.90576805939,8.64339974229
 02/09  16:00:00,251.099672858,29.485084403,0.0,20.9957848231,37.1018798503,116.476155989,223.667630215,213.741862156,9.90576805939,0.02
 02/09  17:00:00,253.480092157,29.4468679112,0.0,22.3277011871,37.1018798503,116.476155989,232.971546272,214.430452381,9.90576805939,8.63532583081
 02/09  18:00:00,272.44890397,29.3954006899,0.0,27.8276389587,37.1018798503,116.476155989,234.958376507,225.032608448,9.90576805939,0.02
 02/09  19:00:00,170.299791983,27.8510476711,0.0,2.19453841437,24.7345865669,47.5788473902,173.141437987,168.168553958,4.9528840297,0.02
 02/09  20:00:00,174.385802553,28.4303678756,0.0,5.88751236285,24.7345865669,47.5788473902,184.866706966,179.893822937,4.9528840297,0.02
 02/09  21:00:00,163.532994321,28.8648580289,0.0,14.9332636297,12.3672932834,38.6892022431,214.264683687,202.683520948,2.97173041782,8.60943232127
 02/09  22:00:00,136.173972561,23.0918864231,0.0,15.904143035,12.3672932834,27.0668015668,174.497291938,171.50556152,2.97173041782,0.02
 02/09  23:00:00,116.142141586,19.9673889415,0.0,24.1481833679,4.12243109448,15.9888894789,152.764901513,149.773171096,2.97173041782,0.02
 02/09  24:00:00,129.238325467,23.9816333319,0.0,23.4972787585,4.12243109448,15.9888894789,195.403893252,192.412162834,2.97173041782,0.02
 02/10  01:00:00,122.781978774,19.9673889415,0.0,30.5960751584,4.12243109448,15.9888894789,159.712552024,156.720821606,2.97173041782,0.02
 02/10  02:00:00,134.13879113,23.9816333319,0.0,28.3196682878,4.12243109448,15.9888894789,202.915882283,199.924151865,2.97173041782,0.02
 02/10  03:00:00,127.970216833,19.9673889415,0.0,35.672269152,4.12243109448,15.9888894789,165.089777397,162.098046979,2.97173041782,0.02
 02/10  04:00:00,138.182390681,23.9816333319,0.0,32.1313219347,4.12243109448,15.9888894789,210.600591903,207.608861485,2.97173041782,0.02
 02/10  05:00:00,171.728297848,28.8648580289,0.0,34.7743705781,12.3672932834,24.9413748627,244.662072684,239.689188654,4.9528840297,0.02
 02/10  06:00:00,201.627729427,28.4415448558,0.0,65.0977239104,12.3672932834,24.9413748627,290.335495551,285.362611522,4.9528840297,0.02
 02/10  07:00:00,287.023659126,29.2993481823,0.0,98.8521150348,24.7345865669,70.7195625826,296.743556564,286.817788505,9.90576805939,0.02
 02/10  08:00:00,294.239856466,29.2993481823,0.0,81.4548325112,37.1018798503,92.3937384068,296.743556564,286.817788505,9.90576805939,0.02
 02/10  09:00:00,288.412153366,29.303408037,0.0,68.1010845476,37.1018798503,104.434947198,305.356206861,286.817788505,9.90576805939,8.63265029666
 02/10  10:00:00,279.837757041,29.3315533896,0.0,49.3487901804,37.1018798503,116.476155989,268.936919291,259.011151231,9.90576805939,0.02
 02/10  11:00:00,264.655462797,29.3898892449,0.0,35.6642747411,37.1018798503,116.476155989,237.967769181,219.418555717,9.90576805939,8.64344540454
 02/10  12:00:00,255.395895481,29.4520377587,0.0,27.1397686703,37.1018798503,116.476155989,203.495648016,193.569879956,9.90576805939,0.02
 02/10  13:00:00,238.671334138,29.5232048076,0.178092211574,22.5404312815,37.1018798503,104.434947198,186.463038675,167.918872006,9.90576805939,8.63839860946
 02/10  14:00:00,246.101807119,29.5781073711,0.666193128817,19.5676003523,37.1018798503,116.476155989,176.765560149,158.214271231,9.90576805939,8.64552085829
 02/10  15:00:00,243.875378183,29.5767305687,0.960918960947,17.1970402987,37.1018798503,116.476155989,165.666111481,155.740343422,9.90576805939,0.02
 02/10  16:00:00,241.669740711,29.5768319126,1.81151590868,15.3814707073,37.1018798503,116.476155989,169.997308304,151.450377711,9.90576805939,8.64116253377
 02/10  17:00:00,242.011949178,29.5470984593,0.582813386321,14.8236926655,37.1018798503,116.476155989,167.477542201,157.551774142,9.90576805939,0.02
 02/10  18:00:00,255.679824567,29.517440149,0.0,16.7635597906,37.1018798503,116.476155989,200.429000235,181.899723845,9.90576805939,8.6235083309
 02/10  19:00:00,163.878316154,27.8510476711,0.0,0.821282916163,24.7345865669,47.5788473902,121.610917734,116.638033704,4.9528840297,0.02
 02/10  20:00:00,163.627769069,27.9958777222,0.0,1.72254370543,24.7345865669,47.5788473902,112.608310872,107.635426842,4.9528840297,0.02
 02/10  21:00:00,149.192399268,28.7200279778,0.0,7.50488897866,12.3672932834,38.6892022431,124.868797491,121.877067074,2.97173041782,0.02
 02/10  22:00:00,124.196375753,23.0918864231,0.0401872387461,8.983557905,12.3672932834,27.0668015668,104.480295317,101.488564899,2.97173041782,0.02
 02/10  23:00:00,103.371868285,19.9673889415,0.0,15.8069747205,4.12243109448,15.9888894789,93.3460731721,90.3543427542,2.97173041782,0.02
 02/10  24:00:00,114.844316274,23.9816333319,0.0,14.6937440624,4.12243109448,15.9888894789,123.537450792,120.545720374,2.97173041782,0.02
 02/11  01:00:00,108.640527521,19.9673889415,0.0,21.0903674073,4.12243109448,15.9888894789,101.512335447,98.5206050292,2.97173041782,0.02
 02/11  02:00:00,118.10094794,23.9816333319,0.0,17.8419896239,4.12243109448,15.9888894789,134.745529675,123.171819047,2.97173041782,8.60198020972
 02/11  03:00:00,112.67450669,19.9673889415,0.0,24.830446649,4.12243109448,15.9888894789,102.63343183,99.6417014118,2.97173041782,0.02
 02/11  04:00:00,121.075062638,23.9816333319,0.0,20.795151789,4.12243109448,15.9888894789,131.778743455,128.787013037,2.97173041782,0.02
 02/11  05:00:00,142.615634337,28.8648580289,0.0,28.6686147493,4.12243109448,16.0517297156,166.940209884,163.948479466,2.97173041782,0.02
 02/11  06:00:00,137.685185661,28.4303678756,0.0,23.6636773428,4.12243109448,16.0517297156,172.422749107,169.431018689,2.97173041782,0.02
 02/11  07:00:00,181.100142628,29.2993481823,0.0,42.104783858,4.12243109448,39.6058045677,219.622314882,216.630584464,2.97173041782,0.02
 02/11  08:00:00,244.344803626,29.2993481823,0.0,83.7169373393,12.3672932834,65.3531420225,268.853135383,263.880251354,4.9528840297,0.02
 02/11  09:00:00,225.429759636,29.2993481823,0.0,65.0264800493,12.3672932834,68.2430321324,252.75416802,247.78128399,4.9528840297,0.02
 02/11  10:00:00,237.295041359,29.2993623778,0.174103173433,49.8426395513,16.4897243779,93.1370602926,221.045288407,213.10067396,7.92461444751,0.02
 02/11  11:00:00,230.611419871,29.3001903492,1.59953392859,43.383819956,16.4897243779,93.1370602926,205.600199871,197.655585423,7.92461444751,0.02
 02/11  12:00:00,225.453350875,29.3009812032,2.90126990529,38.2240287932,16.4897243779,93.1370602926,204.760264464,188.218275281,7.92461444751,8.61737473563
 02/11  13:00:00,211.403902185,29.3029298405,3.70001145886,33.5697112841,16.4897243779,83.9857416113,189.168924682,181.224310235,7.92461444751,0.02
 02/11  14:00:00,207.760711611,29.3082974393,4.29573941096,30.3284695656,16.4897243779,83.9857416113,184.314910992,176.370296544,7.92461444751,0.02
 02/11  15:00:00,206.690690152,29.3115193072,4.83679407984,27.6430954086,16.4897243779,83.9857416113,180.027309848,172.0826954,7.92461444751,0.02
 02/11  16:00:00,163.251007336,29.2993481823,1.47452093679,3.33893000056,12.3672932834,70.6512738906,133.527919125,119.96133436,4.9528840297,8.61370073559
 02/11  17:00:00,164.817933926,29.2993481823,0.293321098254,5.82011866904,12.3672932834,70.6512738906,131.099901388,126.127017359,4.9528840297,0.02
 02/11  18:00:00,165.039890884,29.2993481823,0.0,7.71753541216,12.3672932834,58.1284167478,153.490964845,148.518080815,4.9528840297,0.02
 02/11  19:00:00,137.605272077,28.6041639369,0.0,8.08674244178,12.3672932834,24.9413748627,137.210553982,132.237669953,4.9528840297,0.02
 02/11  20:00:00,139.402029002,28.4303678756,0.0,9.19910356173,12.3672932834,24.9413748627,145.385453717,140.412569687,4.9528840297,0.02
 02/11  21:00:00,131.712973042,28.8648580289,0.0,17.5736710657,4.12243109448,16.0517297156,154.746285533,151.754555115,2.97173041782,0.02
 02/11  22:00:00,115.517212532,23.0918864231,0.0,16.9962768095,4.12243109448,15.9888894789,135.71997416,132.728243742,2.97173041782,0.02
 02/11  23:00:00,115.29786843,19.9673889415,0.0,25.3697036542,4.12243109448,15.9888894789,124.240731841,121.249001423,2.97173041782,0.02
 02/11  24:00:00,125.393293224,23.9816333319,0.0,22.0715695216,4.12243109448,15.9888894789,162.797324207,159.805593789,2.97173041782,0.02
 02/12  01:00:00,120.442950923,19.9673889415,0.0,32.1396320898,2.06121554724,15.9888894789,138.311617728,135.31988731,2.97173041782,0.02
 02/12  02:00:00,128.874909068,23.9816333319,0.0,27.1545771801,2.06121554724,15.9888894789,177.453863103,174.462132686,2.97173041782,0.02
 02/12  03:00:00,125.769445547,19.9673889415,0.0,37.3057539891,2.06121554724,15.9888894789,143.938667018,140.9469366,2.97173041782,0.02
 02/12  04:00:00,131.18812992,23.9816333319,0.0,30.1869780517,2.06121554724,15.9888894789,174.340641498,171.34891108,2.97173041782,0.02
 02/12  05:00:00,128.14298015,19.9673889415,0.0,40.3565817089,2.06121554724,15.9888894789,137.522130803,134.530400385,2.97173041782,0.02
 02/12  06:00:00,133.628564027,23.9816333319,0.0,32.5885346788,2.06121554724,15.9888894789,175.721473911,172.729743494,2.97173041782,0.02
 02/12  07:00:00,130.787360863,19.9673889415,0.0,42.9286293566,2.06121554724,15.9888894789,140.915625356,137.923894938,2.97173041782,0.02
