Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  08:00:00,122.227878981,23.9816333319,0.0,33.6766789734,2.06121554724,15.9888894789,169.483384967,166.491654549,2.97173041782,0.02
 02/12  09:00:00,139.54792719,19.9673889415,0.0,38.8725735409,4.12243109448,41.7362269337,128.179515529,123.206631499,4.9528840297,0.02
 02/12  10:00:00,141.065620386,23.9816333319,0.0,28.0745145494,4.12243109448,41.7362269337,148.192772009,143.21988798,4.9528840297,0.02
 02/12  11:00:00,133.502312772,19.9673889415,0.0,33.730787817,4.12243109448,41.7362269337,110.522765758,105.549881729,4.9528840297,0.02
 02/12  12:00:00,135.091918617,23.9816333319,0.0495098914837,23.5692603657,4.12243109448,41.7362269337,129.279769383,115.724910321,4.9528840297,8.60197503301
 02/12  13:00:00,123.76403392,19.9673889415,1.05958878847,25.1804884474,4.12243109448,41.7362269337,87.7729437593,82.8000597296,4.9528840297,0.02
 02/12  14:00:00,129.889456468,23.9816333319,2.2442405019,17.66142231,4.12243109448,41.7362269337,106.229259324,101.256375295,4.9528840297,0.02
 02/12  15:00:00,119.95561132,19.9673889415,1.56095353685,20.8526797442,4.12243109448,41.7362269337,86.1554001382,81.1825161085,4.9528840297,0.02
 02/12  16:00:00,127.58510488,23.9816333319,1.73030216634,16.2808805773,4.12243109448,41.7362269337,107.424995924,102.452111894,4.9528840297,0.02
 02/12  17:00:00,103.383964882,19.9673889415,0.786917762324,21.628267136,4.12243109448,24.8785346261,88.4010443815,83.4281603518,4.9528840297,0.02
 02/12  18:00:00,113.111983995,23.9816333319,0.506336647546,20.6584854922,2.06121554724,15.9888894789,113.614889546,110.623159128,2.97173041782,0.02
 02/12  19:00:00,112.511416871,19.9673889415,0.0775882876266,28.258160862,2.06121554724,15.9888894789,93.2409114302,90.2491810124,2.97173041782,0.02
 02/12  20:00:00,120.564244676,23.9816333319,0.144542046164,23.5339769383,2.06121554724,15.9888894789,116.930326472,113.938596054,2.97173041782,0.02
 02/12  21:00:00,115.860298934,19.9673889415,0.0297475969549,31.6713604109,2.06121554724,15.9888894789,95.6039006288,92.612170211,2.97173041782,0.02
 02/12  22:00:00,122.200812546,23.9816333319,0.014996256546,26.1379151471,2.06121554724,15.9888894789,122.415146694,119.423416276,2.97173041782,0.02
 02/12  23:00:00,119.137133322,19.9673889415,0.0,34.8010170766,2.06121554724,15.9888894789,101.418221646,98.4264912278,2.97173041782,0.02
 02/12  24:00:00,124.956516476,23.9816333319,0.0,28.4223951779,2.06121554724,15.9888894789,131.280336758,128.28860634,2.97173041782,0.02
 02/13  01:00:00,121.951954999,19.9673889415,0.0,36.2738611418,4.12243109448,15.9888894789,105.940219062,102.948488644,2.97173041782,0.02
 02/13  02:00:00,127.01506942,23.9816333319,0.0,29.1640081177,4.12243109448,15.9888894789,132.360573226,129.368842808,2.97173041782,0.02
 02/13  03:00:00,125.87120488,19.9673889415,0.0,38.6743868534,4.12243109448,15.9888894789,116.035925242,113.044194824,2.97173041782,0.02
 02/13  04:00:00,130.71088134,23.9816333319,0.0,31.1036964425,4.12243109448,15.9888894789,148.077147946,145.085417528,2.97173041782,0.02
 02/13  05:00:00,162.376825442,28.8648580289,0.0,34.5212111505,12.3672932834,24.9413748627,161.100330504,156.127446474,4.9528840297,0.02
 02/13  06:00:00,195.46591882,28.4303678756,0.508985168909,67.7139975951,12.3672932834,24.9413748627,212.103301763,207.130417733,4.9528840297,0.02
 02/13  07:00:00,259.061940865,29.2993501359,0.655668466886,73.6590697523,24.7345865669,70.7195625826,230.717346575,220.791578515,9.90576805939,0.02
 02/13  08:00:00,260.331114067,29.3005354049,0.954473937336,55.3856562677,37.1018798503,92.3937384068,213.449341652,203.523573593,9.90576805939,0.02
 02/13  09:00:00,259.642683971,29.3047717835,1.79369096507,47.4670759237,37.1018798503,104.434947198,210.891787532,192.353297548,9.90576805939,8.63272192525
 02/13  10:00:00,264.763838079,29.3116946951,3.23757338882,41.3370815584,37.1018798503,116.476155989,191.695478783,181.769710724,9.90576805939,0.02
 02/13  11:00:00,259.603928486,29.3171265467,4.59867390606,36.1222822598,37.1018798503,116.476155989,190.740671023,172.191389846,9.90576805939,8.64351311756
 02/13  12:00:00,254.06823642,29.3216727363,6.0473670048,31.3360828892,37.1018798503,116.476155989,181.804056663,163.252632943,9.90576805939,8.64565566117
 02/13  13:00:00,239.79995376,29.328800049,6.40732345786,27.0113284585,37.1018798503,104.434947198,167.398182791,157.472414731,9.90576805939,0.02
 02/13  14:00:00,246.982041499,29.3367005246,6.15692588236,23.5549203394,37.1018798503,116.476155989,173.985318094,155.433886721,9.90576805939,8.6456633139
 02/13  15:00:00,243.075839983,29.3436304271,6.79560520596,20.0378572856,37.1018798503,116.476155989,159.879555876,149.953787817,9.90576805939,0.02
 02/13  16:00:00,240.980912475,29.3517438059,6.96177910403,18.3011815852,37.1018798503,116.476155989,165.418268046,146.87118549,9.90576805939,8.64131449664
 02/13  17:00:00,241.989054773,29.3601742254,6.40454706985,17.7274656756,37.1018798503,116.476155989,166.454144565,147.913085186,9.90576805939,8.6352913191
 02/13  18:00:00,253.108292947,29.3720757157,5.86501953919,17.847214955,37.1018798503,116.476155989,159.528262683,149.602494624,9.90576805939,0.02
 02/13  19:00:00,156.157685282,26.6924072622,1.97642447169,0.0,24.7345865669,47.5788473902,96.0318456527,91.058961623,4.9528840297,0.02
 02/13  20:00:00,158.021800483,27.5613875689,1.33858037902,0.804976382162,24.7345865669,47.5788473902,96.8045450184,91.8316609887,4.9528840297,0.02
 02/13  21:00:00,138.63857592,27.5613875689,0.98222223167,2.25901212033,12.3672932834,38.6892022431,109.992994449,107.001264032,2.97173041782,0.02
 02/13  22:00:00,121.705720245,23.5263765765,1.284099364,8.86921161641,12.3672932834,27.0668015668,103.100249581,91.5218514522,2.97173041782,8.60666771095
 02/13  23:00:00,95.3501781293,19.5328987882,1.15072482283,10.5998052089,4.12243109448,15.9888894789,83.1146788331,80.1229484152,2.97173041782,0.02
 02/13  24:00:00,112.9454774,24.4161234852,1.58857206311,15.1721273782,4.12243109448,15.9888894789,105.991976456,103.000246038,2.97173041782,0.02
 02/14  01:00:00,98.3456256172,19.5328987882,1.11966182172,14.1989916361,4.12243109448,15.9888894789,86.2202116372,83.2284812194,2.97173041782,0.02
 02/14  02:00:00,115.582236678,24.4161234852,1.74575000976,18.7195858185,4.12243109448,15.9888894789,108.387508696,105.395778278,2.97173041782,0.02
 02/14  03:00:00,100.886451955,19.5328987882,1.57402061588,16.6432342303,4.12243109448,15.9888894789,87.1806029811,84.1888725633,2.97173041782,0.02
 02/14  04:00:00,118.097629211,24.4161234852,2.25311742333,21.1602807108,4.12243109448,15.9888894789,109.532292794,106.540562376,2.97173041782,0.02
 02/14  05:00:00,138.578813827,28.4303678756,2.67693581822,14.8335310719,12.3672932834,24.9413748627,124.057501459,119.084617429,4.9528840297,0.02
 02/14  06:00:00,187.739495092,28.8676344687,6.52616935705,60.6969630946,12.3672932834,24.9413748627,194.028249811,189.055365781,4.9528840297,0.02
 02/14  07:00:00,232.707579795,29.3098110935,7.03686186814,48.4836258354,24.7345865669,70.7195625826,194.372623528,184.446855468,9.90576805939,0.02
 02/14  08:00:00,238.741580064,29.3486195628,7.24353125697,35.8266005724,37.1018798503,92.3937384068,176.074323047,166.148554988,9.90576805939,0.02
 02/14  09:00:00,240.590105971,29.3616142083,7.88620285897,30.9847928364,37.1018798503,104.434947198,176.142635715,157.604135844,9.90576805939,8.63273181173
 02/14  10:00:00,247.143971912,29.3744418346,9.04653254889,26.8571074055,37.1018798503,116.476155989,159.150086667,149.224318607,9.90576805939,0.02
 02/14  11:00:00,243.737043931,29.3873822746,8.55706119761,23.9432779339,37.1018798503,116.476155989,165.010804442,146.463299109,9.90576805939,8.6417372737
 02/14  12:00:00,240.161475622,29.4005180104,9.77750507345,21.6667798245,37.1018798503,116.476155989,151.223791163,141.298023104,9.90576805939,0.02
 02/14  13:00:00,223.84955286,29.4117407215,11.8001264138,19.296232598,37.1018798503,104.434947198,149.707390291,131.16236087,9.90576805939,8.6392613617
 02/14  14:00:00,231.758650985,29.4222907586,12.5997495548,16.8338642177,37.1018798503,116.476155989,143.643350138,125.09195393,9.90576805939,8.64562814803
 02/14  15:00:00,230.025220956,29.4315506769,13.1533233889,15.1013640768,37.1018798503,116.476155989,130.88529771,120.959529651,9.90576805939,0.02
 02/14  16:00:00,228.79698289,29.4459435045,13.3676365691,14.001866573,37.1018798503,116.476155989,137.082115244,118.535116235,9.90576805939,8.64123094965
 02/14  17:00:00,228.871128172,29.4668587388,13.363444446,13.3362677291,37.1018798503,116.476155989,127.089704206,117.163936146,9.90576805939,0.02
 02/14  18:00:00,237.418029559,29.4842326233,13.3491834114,13.143109119,37.1018798503,116.476155989,134.964970234,116.435667753,9.90576805939,8.62353442193
 02/14  19:00:00,146.956412343,27.5613875689,9.36659579432,0.0868897508018,24.7345865669,47.5788473902,89.1007172141,84.1278331844,4.9528840297,0.02
 02/14  20:00:00,150.328725847,28.4303678756,8.23894549511,0.573953042478,24.7345865669,47.5788473902,92.9612676436,87.9883836139,4.9528840297,0.02
 02/14  21:00:00,128.808244066,26.6924072622,7.62008241345,0.0,12.3672932834,38.6892022431,105.963542584,102.971812166,2.97173041782,0.02
 02/14  22:00:00,105.598771461,21.3539258097,6.07126817913,0.0,12.3672932834,27.0668015668,91.1368585912,88.1451281734,2.97173041782,0.02
 02/14  23:00:00,85.8801609613,19.6197968189,4.87569764055,6.00484757843,4.12243109448,15.9888894789,80.4125193307,77.4207889129,2.97173041782,0.02
 02/14  24:00:00,100.435182821,23.9816333319,4.89537230103,7.84634319711,4.12243109448,15.9888894789,102.279021424,99.2872910064,2.97173041782,0.02
 02/15  01:00:00,94.490920767,19.9673889415,2.36095269197,12.451945825,4.12243109448,15.9888894789,83.3617282671,80.3699978493,2.97173041782,0.02
 02/15  02:00:00,105.00280465,23.9816333319,2.18814114853,11.5061546869,4.12243109448,15.9888894789,105.634695232,102.642964814,2.97173041782,0.02
 02/15  03:00:00,98.9721871223,19.9673889415,1.24589228876,16.6141858007,4.12243109448,15.9888894789,85.7874791898,82.795748772,2.97173041782,0.02
 02/15  04:00:00,108.413222238,23.9816333319,1.18435412474,14.4510245134,4.12243109448,15.9888894789,108.234394598,105.242664181,2.97173041782,0.02
 02/15  05:00:00,139.227283216,28.8648580289,0.156028554272,16.9570540386,12.3672932834,24.9413748627,123.313219491,118.340335462,4.9528840297,0.02
 02/15  06:00:00,170.681405113,28.4376557978,2.80523162922,45.1763540083,12.3672932834,24.9413748627,200.839636137,187.284775919,4.9528840297,8.60197618792
 02/15  07:00:00,230.310645832,29.3542185503,3.13336918407,46.2047844856,24.7345865669,70.7195625826,204.759314,194.833545941,9.90576805939,0.02
 02/15  08:00:00,236.505959242,29.4019001148,3.69289729039,33.4916708439,37.1018798503,92.3937384068,186.624577092,176.698809032,9.90576805939,0.02
 02/15  09:00:00,238.859743635,29.4224780472,4.93314713983,28.8914839207,37.1018798503,104.434947198,175.371132079,165.445364019,9.90576805939,0.02
 02/15  10:00:00,245.343703879,29.4342550538,7.21544221139,25.149841446,37.1018798503,116.476155989,171.629749774,153.087470816,9.90576805939,8.63651089826
 02/15  11:00:00,238.100075278,29.4443143031,9.6848896142,21.3632469939,37.1018798503,116.476155989,150.204570477,140.278802417,9.90576805939,0.02
 02/15  12:00:00,232.369984316,29.4536548945,11.5796439892,18.0462830116,37.1018798503,116.476155989,148.679329078,130.128035551,9.90576805939,8.64552546743
 02/15  13:00:00,216.720929767,29.462223287,12.5989527881,15.072747055,37.1018798503,104.434947198,141.948994629,123.403778347,9.90576805939,8.63944822257
 02/15  14:00:00,224.199440221,29.4861030904,13.1389091016,12.6022710577,37.1018798503,116.476155989,128.461669123,118.535901063,9.90576805939,0.02
 02/15  15:00:00,222.411997079,29.5274569512,13.349424252,11.0189069123,37.1018798503,116.476155989,133.769681011,115.220482161,9.90576805939,8.64343079064
 02/15  16:00:00,220.835628294,29.5645146348,13.6956583277,9.98001647872,37.1018798503,116.476155989,122.397149183,112.471381124,9.90576805939,0.02
 02/15  17:00:00,220.56500648,29.5924499068,13.9506580567,9.44539453655,37.1018798503,116.476155989,128.851748901,110.310660424,9.90576805939,8.63532041728
 02/15  18:00:00,232.165024584,29.6094155616,13.9473812358,9.5404634808,37.1018798503,116.476155989,119.652655898,109.726887839,9.90576805939,0.02
 02/15  19:00:00,144.678657611,27.70621762,10.2651008937,0.0,24.7345865669,47.5788473902,86.7624030373,81.7895190076,4.9528840297,0.02
 02/15  20:00:00,147.287676653,28.2855378245,7.70715652392,0.0999202175902,24.7345865669,47.5788473902,100.26107994,86.6987073405,4.9528840297,8.60948856934
 02/15  21:00:00,129.669819511,27.1268974155,5.29608031182,0.316511801022,12.3672932834,38.6892022431,105.209844613,102.218114195,2.97173041782,0.02
 02/15  22:00:00,106.628398918,21.3539258097,3.56455485719,0.0,12.3672932834,27.0668015668,90.5924984928,87.6007680749,2.97173041782,0.02
 02/15  23:00:00,87.7182270859,19.9673889415,2.85646357862,6.22933828936,4.12243109448,15.9888894789,80.0550787904,77.0633483726,2.97173041782,0.02
 02/15  24:00:00,99.9461673164,23.9816333319,4.13091859639,7.18748336581,4.12243109448,15.9888894789,101.888104877,98.8963744595,2.97173041782,0.02
 02/16  01:00:00,91.7587740737,19.9673889415,3.71073463132,11.0802035183,4.12243109448,15.9888894789,82.9226367534,79.9309063356,2.97173041782,0.02
 02/16  02:00:00,101.419451909,23.9816333319,5.44471189933,10.169361286,4.12243109448,15.9888894789,104.709355956,101.717625538,2.97173041782,0.02
 02/16  03:00:00,94.7334262184,19.9673889415,4.58396395778,14.2350183558,4.12243109448,15.9888894789,84.8210984588,81.829368041,2.97173041782,0.02
 02/16  04:00:00,103.292090568,23.9816333319,6.30264077805,12.1312337402,4.12243109448,15.9888894789,106.545249723,103.553519305,2.97173041782,0.02
 02/16  05:00:00,130.469622122,28.8648580289,7.32761925676,13.1507955877,12.3672932834,24.9413748627,120.791689508,115.818805478,4.9528840297,0.02
 02/16  06:00:00,159.142019355,28.4389641541,11.2306029568,39.2120022324,12.3672932834,24.9413748627,189.130498161,184.157614132,4.9528840297,0.02
 02/16  07:00:00,214.867647367,29.3621360799,11.7293855194,37.8175330137,24.7345865669,70.7195625826,173.444779783,163.519011723,9.90576805939,0.02
 02/16  08:00:00,222.20007434,29.4203907733,12.0323189607,26.7549320474,37.1018798503,92.3937384068,153.667049657,143.741281598,9.90576805939,0.02
 02/16  09:00:00,227.319851318,29.4395995727,12.5962009965,22.8784166951,37.1018798503,104.434947198,153.339604707,134.801128701,9.90576805939,8.63270794687
 02/16  10:00:00,238.065276144,29.4527616139,12.8538781411,20.0578031551,37.1018798503,116.476155989,139.444636872,129.518868812,9.90576805939,0.02
 02/16  11:00:00,237.498180751,29.4643079123,13.1571564659,17.2610544332,37.1018798503,116.476155989,143.499765638,124.950434664,9.90576805939,8.64356291477
 02/16  12:00:00,236.080844019,29.5054499359,13.7245792089,13.5140483691,37.1018798503,116.476155989,136.204713932,117.65458867,9.90576805939,8.6443572028
 02/16  13:00:00,223.772265112,29.5504282276,14.3176954249,11.4788230127,37.1018798503,104.434947198,122.070492519,112.14472446,9.90576805939,0.02
 02/16  14:00:00,232.864595859,29.601872311,14.8304283282,9.59861785547,37.1018798503,116.476155989,125.687788383,107.136305994,9.90576805939,8.64571432987
 02/16  15:00:00,230.357131376,29.6466369291,14.7509767685,8.18256058,37.1018798503,116.476155989,122.628226069,104.079076211,9.90576805939,8.64338179865
 02/16  16:00:00,227.780361864,29.6746987536,14.5504050692,7.48752461991,37.1018798503,116.476155989,113.078531416,103.152763356,9.90576805939,0.02
 02/16  17:00:00,230.523933257,29.6790000792,14.5482176857,7.66142302906,37.1018798503,116.476155989,122.045070984,103.503948424,9.90576805939,8.63535450024
 02/16  18:00:00,241.198936942,29.6803776204,13.8698791985,8.25920304878,37.1018798503,116.476155989,116.225145974,106.299377915,9.90576805939,0.02
 02/16  19:00:00,149.539055843,27.8510476711,9.74061847761,0.0,24.7345865669,47.5788473902,85.7146630491,80.7417790194,4.9528840297,0.02
 02/16  20:00:00,153.682519118,28.2855378245,7.8709073733,0.118517855027,24.7345865669,47.5788473902,90.7042919384,85.7314079087,4.9528840297,0.02
 02/16  21:00:00,136.46230638,27.1268974155,6.25489800371,0.263357971012,12.3672932834,38.6892022431,103.929235292,100.937504874,2.97173041782,0.02
 02/16  22:00:00,111.088925173,21.7884159631,5.50071883084,0.584056711232,12.3672932834,27.0668015668,97.980832366,86.4022839768,2.97173041782,8.60681797144
 02/16  23:00:00,90.3507789247,19.8225588904,4.92260588224,5.07404676117,4.12243109448,15.9888894789,79.0849264154,76.0931959976,2.97173041782,0.02
 02/16  24:00:00,104.407982917,23.9816333319,5.71867578196,6.58626328526,4.12243109448,15.9888894789,100.93010797,97.9383775525,2.97173041782,0.02
 02/17  01:00:00,95.6720200848,19.9673889415,3.66594540703,10.6328193018,4.12243109448,15.9888894789,82.3126192406,79.3208888228,2.97173041782,0.02
 02/17  02:00:00,108.117979641,23.9816333319,3.7162925254,10.3994154133,4.12243109448,15.9888894789,104.266113185,101.274382768,2.97173041782,0.02
 02/17  03:00:00,99.5936733084,19.9673889415,1.95014637458,14.732003736,4.12243109448,15.9888894789,84.8355280482,81.8437976304,2.97173041782,0.02
 02/17  04:00:00,110.080306574,23.9816333319,1.10302577132,13.9238442496,4.12243109448,15.9888894789,107.300618842,104.308888424,2.97173041782,0.02
 02/17  05:00:00,139.59797983,28.8648580289,0.0,15.2400814269,12.3672932834,24.9413748627,121.000003209,116.027119179,4.9528840297,0.02
 02/17  06:00:00,169.571650553,28.4468134066,4.30901047228,41.5494313765,12.3672932834,24.9413748627,190.198401595,185.225517566,4.9528840297,0.02
 02/17  07:00:00,228.931132561,29.3572756191,4.39881724806,42.4792088734,24.7345865669,70.7195625826,198.624647639,188.698879579,9.90576805939,0.02
 02/17  08:00:00,233.700350011,29.4246669687,4.29921563532,30.7808316279,37.1018798503,92.3937384068,182.510715393,172.584947334,9.90576805939,0.02
 02/17  09:00:00,236.699240021,29.4436655524,5.83508761868,24.8736595544,37.1018798503,104.434947198,177.720211258,159.181746266,9.90576805939,8.63269693291
 02/17  10:00:00,241.743525362,29.4635283523,7.6828923973,19.3507088913,37.1018798503,116.476155989,155.560445495,145.634677435,9.90576805939,0.02
 02/17  11:00:00,238.005519549,29.5205733898,9.98835223696,15.4033937957,37.1018798503,116.476155989,150.081867689,131.532650999,9.90576805939,8.64344863051
 02/17  12:00:00,235.721904041,29.5921673294,11.8053492664,12.3946297081,37.1018798503,116.476155989,128.748535883,118.822767824,9.90576805939,0.02
 02/17  13:00:00,222.374548451,29.6300166364,13.2642813121,10.1574767594,37.1018798503,104.434947198,129.634467436,111.089370264,9.90576805939,8.63932911313
 02/17  14:00:00,230.292493074,29.6406989905,14.5886719528,8.5222224726,37.1018798503,116.476155989,124.056170773,105.504861954,9.90576805939,8.64554075917
 02/17  15:00:00,227.942462164,29.6728529444,15.3540275575,7.41629871452,37.1018798503,116.476155989,111.147212979,101.221444919,9.90576805939,0.02
 02/17  16:00:00,226.521626005,29.7118964408,15.5928988199,6.62430943497,37.1018798503,116.476155989,117.608514315,99.0614556313,9.90576805939,8.64129062384
 02/17  17:00:00,226.417309276,29.7260091571,15.5913197215,6.26421446691,37.1018798503,116.476155989,108.830221631,98.9044535714,9.90576805939,0.02
 02/17  18:00:00,234.643370868,29.7276002479,14.9849603084,6.40775496843,37.1018798503,116.476155989,119.071584217,100.542327532,9.90576805939,8.62348862624
 02/17  19:00:00,151.894921367,27.8510476711,10.5444762781,0.0,24.7345865669,47.5788473902,83.8802181405,78.9073341108,4.9528840297,0.02
 02/17  20:00:00,152.604659118,28.2855378245,9.36476799636,0.00640157841538,24.7345865669,47.5788473902,89.5476059573,84.5747219276,4.9528840297,0.02
 02/17  21:00:00,131.679639003,27.1268974155,9.0803175686,0.0985246409325,12.3672932834,38.6892022431,102.79775813,99.8060277125,2.97173041782,0.02
 02/17  22:00:00,108.23674685,21.7884159631,7.64217937738,0.221242434253,12.3672932834,27.0668015668,88.4444018988,85.452671481,2.97173041782,0.02
 02/17  23:00:00,82.1610976704,18.6639184815,6.40046589453,1.01456510364,4.12243109448,15.9888894789,78.3628375688,75.371107151,2.97173041782,0.02
 02/17  24:00:00,92.0478557363,22.4609177952,7.93337834979,0.351692459786,4.12243109448,15.9888894789,101.051621803,98.0598913849,2.97173041782,0.02
 02/18  01:00:00,88.3215142982,19.9673889415,5.92516600895,6.26461900812,4.12243109448,15.9888894789,81.6875576569,78.6958272391,2.97173041782,0.02
 02/18  02:00:00,100.673231423,23.9816333319,7.26667912189,6.63856118947,4.12243109448,15.9888894789,102.710285597,99.7185551791,2.97173041782,0.02
 02/18  03:00:00,92.516866536,19.9673889415,5.53180836873,10.0524783628,4.12243109448,15.9888894789,83.405019544,80.4132891261,2.97173041782,0.02
 02/18  04:00:00,103.107515546,23.9816333319,7.02262316944,9.31684928353,4.12243109448,15.9888894789,104.984924636,101.993194218,2.97173041782,0.02
 02/18  05:00:00,116.979670422,28.8648580289,7.92545074919,12.8073586531,4.12243109448,16.0517297156,125.154186106,122.162455688,2.97173041782,0.02
 02/18  06:00:00,115.780255024,28.4303678756,7.89253167562,11.4156952803,4.12243109448,16.0517297156,135.056358957,123.48264901,2.97173041782,8.60197952881
 02/18  07:00:00,146.055583875,29.2993481823,7.54558193302,17.6011428248,4.12243109448,39.6058045677,134.51500006,131.523269642,2.97173041782,0.02
 02/18  08:00:00,207.196574318,29.2993481823,11.1810814614,55.1661773393,12.3672932834,65.3531420225,190.246046523,185.273162494,4.9528840297,0.02
 02/18  09:00:00,199.037595232,29.2993481823,12.0195947079,45.4274413302,12.3672932834,68.2430321324,183.532302814,178.559418784,4.9528840297,0.02
 02/18  10:00:00,217.266359229,29.3161251363,12.8932681121,36.2654868918,16.4897243779,93.1370602926,169.364627276,161.420012828,7.92461444751,0.02
 02/18  11:00:00,211.869718611,29.3212935144,14.0492464791,32.3203824197,16.4897243779,93.1370602926,159.990582738,152.045968291,7.92461444751,0.02
 02/18  12:00:00,205.350449209,29.3227581425,15.1456988881,29.0473577308,16.4897243779,93.1370602926,161.741966452,145.199940467,7.92461444751,8.61741153814
 02/18  13:00:00,191.60807952,29.3231091867,15.5763557891,26.5617766015,16.4897243779,83.9857416113,149.162451015,141.217836568,7.92461444751,0.02
 02/18  14:00:00,189.03676862,29.3231186787,15.857555882,24.1717459034,16.4897243779,83.9857416113,146.364851974,138.420237527,7.92461444751,0.02
 02/18  15:00:00,186.781681993,29.3230463823,15.7785823837,22.8031348274,16.4897243779,83.9857416113,145.108047786,137.163433338,7.92461444751,0.02
 02/18  16:00:00,143.342388284,29.2993481823,12.2931239786,0.513644762702,12.3672932834,70.6512738906,92.7062085086,87.7333244789,4.9528840297,0.02
 02/18  17:00:00,143.578965118,29.2993481823,11.9977009603,1.74652016915,12.3672932834,70.6512738906,102.362382292,88.79571262,4.9528840297,8.61378564217
 02/18  18:00:00,138.261661626,29.2993481823,11.6251639171,3.23528314101,12.3672932834,58.1284167478,98.8331744909,93.8602904612,4.9528840297,0.02
 02/18  19:00:00,105.716305422,26.6924072622,11.2333827687,0.0,12.3672932834,24.9413748627,107.238263494,102.265379464,4.9528840297,0.02
 02/18  20:00:00,105.713187774,26.6924072622,11.2012359546,0.0,12.3672932834,24.9413748627,111.671739301,106.698855271,4.9528840297,0.02
 02/18  21:00:00,89.7812946955,26.6924072622,10.907424346,0.0,4.12243109448,16.0517297156,120.189435624,117.197705206,2.97173041782,0.02
 02/18  22:00:00,89.092628289,23.3525805152,8.83943470934,7.415440407,4.12243109448,15.9888894789,100.331568244,97.3398378259,2.97173041782,0.02
 02/18  23:00:00,82.1649745471,19.5328987882,7.52328925003,7.9454326384,4.12243109448,15.9888894789,86.6982135523,83.7064831345,2.97173041782,0.02
 02/18  24:00:00,95.6939040077,24.4161234852,9.5134156992,11.3439080001,4.12243109448,15.9888894789,108.719326312,105.727595894,2.97173041782,0.02
 02/19  01:00:00,82.4154463785,19.5328987882,7.26015576243,10.4802897643,2.06121554724,15.9888894789,88.8239126107,85.8321821928,2.97173041782,0.02
 02/19  02:00:00,97.2221049329,24.4161234852,8.922204054,14.4982379009,2.06121554724,15.9888894789,111.520851712,108.529121294,2.97173041782,0.02
 02/19  03:00:00,85.1642544606,19.5328987882,7.03153388771,12.2723205551,2.06121554724,15.9888894789,90.2315392375,87.2398088197,2.97173041782,0.02
 02/19  04:00:00,99.7637223377,24.4161234852,8.58383406544,16.6360028261,2.06121554724,15.9888894789,112.975857329,109.984126912,2.97173041782,0.02
 02/19  05:00:00,86.4291607499,19.5328987882,6.59455773565,13.8416396589,2.06121554724,15.9888894789,91.3838663512,88.3921359334,2.97173041782,0.02
 02/19  06:00:00,101.374003146,24.4161234852,8.31355807404,18.4529676275,2.06121554724,15.9888894789,114.185281789,111.193551371,2.97173041782,0.02
 02/19  07:00:00,87.1364284649,19.5328987882,6.56694124865,15.1834303868,2.06121554724,15.9888894789,92.3453962816,89.3536658638,2.97173041782,0.02
 02/19  08:00:00,88.5760456529,24.4161234852,8.28050810988,19.5931954063,2.06121554724,15.9888894789,114.924513079,111.932782661,2.97173041782,0.02
 02/19  09:00:00,100.721179797,19.5328987882,6.58773700619,13.1932057027,4.12243109448,41.7362269337,89.890145825,84.9172617953,4.9528840297,0.02
 02/19  10:00:00,113.059422189,24.4161234852,8.6257785821,15.3723720648,4.12243109448,41.7362269337,108.964402496,103.991518466,4.9528840297,0.02
 02/19  11:00:00,97.0709701202,19.5328987882,6.92107908709,11.3207157758,4.12243109448,41.7362269337,86.9623292404,81.9894452107,4.9528840297,0.02
 02/19  12:00:00,108.150012847,24.4161234852,9.0516430582,13.1294996416,4.12243109448,41.7362269337,106.653131113,101.680247084,4.9528840297,0.02
 02/19  13:00:00,94.7810185011,19.5328987882,7.31632421609,9.70996771974,4.12243109448,41.7362269337,86.0323976903,81.0595136606,4.9528840297,0.02
 02/19  14:00:00,108.202451116,24.4161234852,9.77850373139,10.891669948,4.12243109448,41.7362269337,105.356481838,100.383597808,4.9528840297,0.02
 02/19  15:00:00,95.5285904921,19.5328987882,8.62961381109,8.14411462656,4.12243109448,41.7362269337,85.0692104813,80.0963264516,4.9528840297,0.02
 02/19  16:00:00,107.013158079,24.4161234852,11.2710717824,9.72067582643,4.12243109448,41.7362269337,113.645023716,100.090185312,4.9528840297,8.60195437372
 02/19  17:00:00,77.9365353538,19.4460007575,8.59951194062,7.72621123156,4.12243109448,24.8785346261,85.9948835934,81.0219995637,4.9528840297,0.02
 02/19  18:00:00,90.066087413,24.2423274239,10.6239148596,12.5506157692,2.06121554724,15.9888894789,110.574274768,107.58254435,2.97173041782,0.02
 02/19  19:00:00,85.550460605,19.5328987882,8.60725213942,12.116947034,2.06121554724,15.9888894789,91.1526255731,88.1608951553,2.97173041782,0.02
 02/19  20:00:00,99.5608279559,24.4161234852,10.7641993606,16.3593484681,2.06121554724,15.9888894789,113.973580034,110.981849616,2.97173041782,0.02
 02/19  21:00:00,86.2452664511,19.5328987882,8.37489854882,14.0158601219,2.06121554724,15.9888894789,92.4406401733,89.4489097555,2.97173041782,0.02
 02/19  22:00:00,100.564763236,24.4161234852,10.8093851179,18.6886574556,2.06121554724,15.9888894789,115.253304414,112.261573996,2.97173041782,0.02
 02/19  23:00:00,87.3883686538,19.5328987882,8.54371697336,15.5656952542,2.06121554724,15.9888894789,93.1674988011,90.1757683833,2.97173041782,0.02
 02/19  24:00:00,102.556026184,24.4161234852,10.267013848,20.5822793124,2.06121554724,15.9888894789,116.078311864,113.086581446,2.97173041782,0.02
 02/20  01:00:00,87.8491794163,19.5328987882,7.79407278328,17.0844319049,2.06121554724,15.9888894789,94.0141225065,91.0223920887,2.97173041782,0.02
 02/20  02:00:00,103.692834665,24.4161234852,9.32378123556,22.4791358068,2.06121554724,15.9888894789,117.100238003,114.108507585,2.97173041782,0.02
 02/20  03:00:00,91.5273647987,19.5328987882,6.83394054197,18.5627048025,2.06121554724,15.9888894789,94.5696243917,91.5778939739,2.97173041782,0.02
 02/20  04:00:00,107.960835912,24.4161234852,7.90101413823,24.6134826784,2.06121554724,15.9888894789,117.971764003,114.980033585,2.97173041782,0.02
 02/20  05:00:00,92.5202675833,19.5328987882,6.14740454544,20.0840143296,2.06121554724,15.9888894789,95.3998872626,92.4081568448,2.97173041782,0.02
 02/20  06:00:00,110.794493262,24.4161234852,7.19356552811,26.3914511396,2.06121554724,15.9888894789,118.681076342,115.689345924,2.97173041782,0.02
 02/20  07:00:00,96.9551962264,19.5328987882,5.16696357261,21.7345638957,2.06121554724,15.9888894789,95.7748163065,92.7830858887,2.97173041782,0.02
 02/20  08:00:00,99.2490655825,24.4161234852,6.56409269184,27.1612518615,2.06121554724,15.9888894789,118.562579675,115.570849257,2.97173041782,0.02
 02/20  09:00:00,107.885920091,19.5328987882,6.24005636244,17.1184044165,4.12243109448,41.7362269337,91.8571544483,86.8842704186,4.9528840297,0.02
 02/20  10:00:00,120.755162695,24.4161234852,9.56820491131,17.1979911706,4.12243109448,41.7362269337,108.874761004,103.901876974,4.9528840297,0.02
 02/20  11:00:00,98.4310286876,19.5328987882,8.42528986838,11.5965709082,4.12243109448,41.7362269337,85.859519449,80.8866354193,4.9528840297,0.02
 02/20  12:00:00,110.505858184,24.4161234852,11.3982464913,12.9860183788,4.12243109448,41.7362269337,104.188602567,99.215718537,4.9528840297,0.02
 02/20  13:00:00,98.0501538532,19.5328987882,9.58352448033,9.19123668967,4.12243109448,41.7362269337,83.1392903962,78.1664063665,4.9528840297,0.02
 02/20  14:00:00,106.920707048,24.4161234852,12.4808850484,10.0355055252,4.12243109448,41.7362269337,101.335440099,96.3625560698,4.9528840297,0.02
 02/20  15:00:00,94.9714349998,19.5328987882,10.1182022453,7.24579760772,4.12243109448,41.7362269337,81.9684001872,76.9955161575,4.9528840297,0.02
 02/20  16:00:00,110.057104605,24.4161234852,12.7078250888,8.28060863448,4.12243109448,41.7362269337,100.554416318,95.581532288,4.9528840297,0.02
 02/20  17:00:00,77.4736536538,19.3591027269,9.70722569404,5.84577776574,4.12243109448,24.8785346261,82.8381963912,77.8653123615,4.9528840297,0.02
 02/20  18:00:00,89.6098883661,24.3292254546,11.7246225872,10.6286773975,2.06121554724,15.9888894789,116.50796611,104.934358168,2.97173041782,8.60187752448
 02/20  19:00:00,85.6819200058,19.5328987882,8.51112552134,10.6244967372,2.06121554724,15.9888894789,90.0644917018,87.072761284,2.97173041782,0.02
 02/20  20:00:00,101.995141131,24.4161234852,9.79089710972,15.6074612445,2.06121554724,15.9888894789,113.237246789,110.245516371,2.97173041782,0.02
 02/20  21:00:00,88.3582864502,19.5328987882,7.41999897343,14.1410508538,2.06121554724,15.9888894789,92.2784556434,89.2867252256,2.97173041782,0.02
 02/20  22:00:00,105.72319041,24.4161234852,8.8482557815,19.5980398861,2.06121554724,15.9888894789,115.216288454,112.224558037,2.97173041782,0.02
 02/20  23:00:00,93.8650585498,19.5328987882,6.45895424514,16.9442432776,2.06121554724,15.9888894789,93.2913019007,90.2995714828,2.97173041782,0.02
 02/20  24:00:00,109.932940543,24.4161234852,7.87662644912,22.8136316648,2.06121554724,15.9888894789,116.060824931,113.069094513,2.97173041782,0.02
 02/21  01:00:00,94.8264129554,19.5328987882,6.40691118007,18.1356888248,4.12243109448,15.9888894789,93.1281737631,90.1364433453,2.97173041782,0.02
 02/21  02:00:00,111.359213217,24.4161234852,8.63165804591,23.524777573,4.12243109448,15.9888894789,115.456398955,112.464668537,2.97173041782,0.02
 02/21  03:00:00,97.8159530162,19.5328987882,7.21756614561,19.0524083974,4.12243109448,15.9888894789,93.0320827005,90.0403522826,2.97173041782,0.02
 02/21  04:00:00,115.897607414,24.4161234852,9.07905301385,24.5583163693,4.12243109448,15.9888894789,115.480594988,112.48886457,2.97173041782,0.02
 02/21  05:00:00,131.748944973,28.4303678756,10.3503382866,15.4893746508,12.3672932834,24.9413748627,132.157735926,127.184851896,4.9528840297,0.02
 02/21  06:00:00,185.009577738,28.8648580289,13.6957916583,65.7225875641,12.3672932834,24.9413748627,201.259468062,196.286584032,4.9528840297,0.02
 02/21  07:00:00,229.904661593,29.2993481823,13.9444127814,53.3145730434,24.7345865669,70.7195625826,179.788863296,169.863095236,9.90576805939,0.02
 02/21  08:00:00,231.306680116,29.299412453,13.9501454554,37.636082995,37.1018798503,92.3937384068,159.311182377,149.385414318,9.90576805939,0.02
 02/21  09:00:00,235.350585961,29.300893333,14.3006109147,31.313473832,37.1018798503,104.434947198,159.430195786,140.893130875,9.90576805939,8.6312968509
 02/21  10:00:00,242.238130543,29.3026452284,14.5341606473,25.584475702,37.1018798503,116.476155989,144.122367358,134.196599299,9.90576805939,0.02
 02/21  11:00:00,235.962613277,29.3073604727,14.8162272932,19.1748023613,37.1018798503,116.476155989,144.635049548,126.0857747,9.90576805939,8.64350678787
 02/21  12:00:00,232.279448032,29.3396673924,15.6281268321,15.7027015079,37.1018798503,116.476155989,126.666125316,116.740357257,9.90576805939,0.02
 02/21  13:00:00,217.791034729,29.5090864961,16.6596556324,12.9582527212,37.1018798503,104.434947198,124.428693428,105.883249741,9.90576805939,8.63967562754
 02/21  14:00:00,225.979328491,29.6450432299,16.8134782185,10.9032212786,37.1018798503,116.476155989,120.477615837,101.926160778,9.90576805939,8.64568700008
 02/21  15:00:00,225.543685752,29.7219245809,17.494519123,8.93028151397,37.1018798503,116.476155989,109.149596982,99.2238289224,9.90576805939,0.02
 02/21  16:00:00,224.853995124,29.621953504,17.2491469215,7.49763585898,37.1018798503,116.476155989,117.763128182,99.2160828567,9.90576805939,8.64127726585
 02/21  17:00:00,223.785681314,29.5188999746,16.6241083989,6.6030536385,37.1018798503,116.476155989,109.970304475,100.044536416,9.90576805939,0.02
 02/21  18:00:00,229.631998118,29.4597583412,16.0138638689,6.45366016236,37.1018798503,116.476155989,121.336034098,102.806727226,9.90576805939,8.62353881272
 02/21  19:00:00,146.540927449,26.6924072622,11.6808866408,0.0,24.7345865669,47.5788473902,84.5641680643,79.5912840346,4.9528840297,0.02
 02/21  20:00:00,147.222407492,27.7786326456,10.4537795131,0.0,24.7345865669,47.5788473902,89.9967818465,85.0238978168,4.9528840297,0.02
 02/21  21:00:00,127.222001508,26.6924072622,9.50680061291,0.0,12.3672932834,38.6892022431,104.059495328,101.06776491,2.97173041782,0.02
 02/21  22:00:00,106.530126428,21.3539258097,7.63415766168,0.0,12.3672932834,27.0668015668,89.4493716757,86.4576412578,2.97173041782,0.02
 02/21  23:00:00,78.7331952158,17.7949381748,5.75920013121,0.0,4.12243109448,15.9888894789,79.5447643756,76.5530339577,2.97173041782,0.02
 02/21  24:00:00,90.0512698687,22.2436727185,6.72584523645,0.0,4.12243109448,15.9888894789,102.057221888,99.06549147,2.97173041782,0.02
 02/22  01:00:00,82.2105877929,18.8811635582,4.65255694379,2.08738626689,4.12243109448,15.9888894789,83.3652566721,80.3735262543,2.97173041782,0.02
 02/22  02:00:00,97.8235895371,23.9816333319,5.2029653433,5.00933064897,4.12243109448,15.9888894789,104.27733542,101.285605002,2.97173041782,0.02
 02/22  03:00:00,89.4665989364,19.9673889415,4.43138997661,8.32066745829,4.12243109448,15.9888894789,93.1513636236,81.5776545636,2.97173041782,8.60197864209
 02/22  04:00:00,99.4997001047,23.9816333319,6.57985505063,8.11982804615,4.12243109448,15.9888894789,106.251643915,103.259913497,2.97173041782,0.02
 02/22  05:00:00,126.705050942,28.8648580289,8.84834486896,8.36024395877,12.3672932834,24.9413748627,120.111055208,115.138171178,4.9528840297,0.02
 02/22  06:00:00,154.937863847,28.4402733434,13.0681870449,35.1588756459,12.3672932834,24.9413748627,188.958715916,183.985831886,4.9528840297,0.02
 02/22  07:00:00,207.909202635,29.3278046961,13.3391959332,33.1731249563,24.7345865669,70.7195625826,169.236757056,159.310988996,9.90576805939,0.02
 02/22  08:00:00,214.873437753,29.3673494223,13.3455541409,23.186693948,37.1018798503,92.3937384068,149.835984707,139.910216648,9.90576805939,0.02
 02/22  09:00:00,220.554264799,29.3821660393,14.0432904668,18.8565087711,37.1018798503,104.434947198,140.215343528,130.289575469,9.90576805939,0.02
 02/22  10:00:00,227.151436106,29.4142455024,15.4196249095,14.2522483342,37.1018798503,116.476155989,137.827198648,119.284700216,9.90576805939,8.63673037242
 02/22  11:00:00,222.614130756,29.4985581884,16.9824421854,11.088157969,37.1018798503,116.476155989,117.846654841,107.920886782,9.90576805939,0.02
 02/22  12:00:00,221.297358529,29.7030371868,18.2411705203,9.43142974304,37.1018798503,116.476155989,120.752698911,102.201397639,9.90576805939,8.64553321255
 02/22  13:00:00,208.048445748,29.9857885578,19.2563536434,7.62529396267,37.1018798503,104.434947198,116.820324856,98.2750416188,9.90576805939,8.63951517777
 02/22  14:00:00,215.601338088,30.2220665818,20.2586440104,5.9755412996,37.1018798503,116.476155989,105.619614019,95.6938459599,9.90576805939,0.02
 02/22  15:00:00,214.806233164,30.3864699401,20.9986181995,4.49848292865,37.1018798503,116.476155989,111.951074218,93.4018537815,9.90576805939,8.64345237728
 02/22  16:00:00,213.31647607,30.4205740192,21.8089489774,3.58054424993,37.1018798503,116.476155989,110.687875404,92.1407854844,9.90576805939,8.64132185983
 02/22  17:00:00,212.290259563,30.2786990661,22.2220326082,2.90125572831,37.1018798503,116.476155989,102.702110004,92.7763419442,9.90576805939,0.02
 02/22  18:00:00,219.088784315,30.026024665,20.1561637507,2.75189610601,37.1018798503,116.476155989,105.226989759,95.3012216995,9.90576805939,0.02
 02/22  19:00:00,140.735290426,27.8510476711,15.2498766223,0.0,24.7345865669,47.5788473902,88.3249525167,74.7618756678,4.9528840297,8.61019281921
 02/22  20:00:00,141.17189563,28.2493303117,14.0096721387,0.0,24.7345865669,47.5788473902,85.9440303965,80.9711463668,4.9528840297,0.02
 02/22  21:00:00,120.715231014,27.1268974155,13.8449225647,0.0,12.3672932834,38.6892022431,100.045608495,97.0538780767,2.97173041782,0.02
 02/22  22:00:00,97.3336680513,20.464178901,11.2233234349,0.0,12.3672932834,27.0668015668,84.8724742005,81.8807437827,2.97173041782,0.02
 02/22  23:00:00,72.017451969,18.1425302975,9.35565663329,0.0383523425581,4.12243109448,15.9888894789,77.411025775,74.4192953571,2.97173041782,0.02
 02/22  24:00:00,84.2091006705,23.1126530252,11.3347622908,0.260245755834,4.12243109448,15.9888894789,98.8670536481,95.8753232302,2.97173041782,0.02
 02/23  01:00:00,74.6007892516,18.1425302975,8.63028172025,0.147807470062,4.12243109448,15.9888894789,80.9428163593,77.9510859415,2.97173041782,0.02
 02/23  02:00:00,84.5064625026,23.1126530252,10.6207023443,0.645710067498,4.12243109448,15.9888894789,101.81079132,98.8190609021,2.97173041782,0.02
 02/23  03:00:00,75.7438019656,18.8811635582,8.00839034454,1.37543822339,4.12243109448,15.9888894789,83.0083579841,80.0166275663,2.97173041782,0.02
 02/23  04:00:00,89.1839300232,23.5471431785,9.02934640151,2.73439265325,4.12243109448,15.9888894789,104.0358017,101.044071282,2.97173041782,0.02
 02/23  05:00:00,113.096699415,27.8510476711,9.21694160903,1.73452453809,12.3672932834,24.9413748627,117.461649359,112.48876533,4.9528840297,0.02
 02/23  06:00:00,154.85988214,28.9110864571,11.552150162,31.2007045012,12.3672932834,24.9413748627,185.34584173,180.372957701,4.9528840297,0.02
 02/23  07:00:00,209.202382512,29.398746759,10.5052290919,24.1453565338,24.7345865669,70.7195625826,173.138244711,163.212476651,9.90576805939,0.02
 02/23  08:00:00,219.317553449,29.4851675125,9.7580991449,17.4835864546,37.1018798503,92.3937384068,160.732299399,146.940043868,9.90576805939,3.88648747139
 02/23  09:00:00,229.018749473,29.5425216131,9.5551111838,15.6272155198,37.1018798503,104.434947198,155.296847527,140.636513772,9.90576805939,4.75456569552
 02/23  10:00:00,239.305035517,29.5962489152,9.84977904034,13.5579191299,37.1018798503,116.476155989,152.572263545,134.717907399,9.90576805939,7.94858808678
 02/23  11:00:00,237.671795093,29.6303689722,10.0658439351,12.3772536818,37.1018798503,116.476155989,141.233606241,130.619433516,9.90576805939,0.708404666064
 02/23  12:00:00,236.351520396,29.6795180375,10.4168238419,10.4977637333,37.1018798503,116.476155989,143.816565581,125.265291564,9.90576805939,8.64550595782
 02/23  13:00:00,224.494698925,29.7080746884,10.9605901742,9.46052819441,37.1018798503,104.434947198,130.550610961,120.624842902,9.90576805939,0.02
 02/23  14:00:00,235.101739774,29.7302857311,11.8053881842,8.64116910672,37.1018798503,116.476155989,134.489737236,115.93827345,9.90576805939,8.64569572687
 02/23  15:00:00,234.036572184,29.7457391826,12.2688164955,8.16528102702,37.1018798503,116.476155989,131.247696429,112.698548593,9.90576805939,8.64337977696
 02/23  16:00:00,232.804570463,29.7551947243,12.2707661158,8.11223486068,37.1018798503,116.476155989,122.059171003,112.133402944,9.90576805939,0.02
 02/23  17:00:00,236.196659803,29.7628142121,12.2712077219,8.22644724275,37.1018798503,116.476155989,129.942275879,111.401230323,9.90576805939,8.63527749647
 02/23  18:00:00,242.777048929,29.7653983427,12.2680663318,8.5819014156,37.1018798503,116.476155989,121.296125529,111.370357469,9.90576805939,0.02
 02/23  19:00:00,158.168757016,27.9958777222,8.93492345623,0.00157840605441,24.7345865669,47.5788473902,86.0476810965,81.0747970668,4.9528840297,0.02
 02/23  20:00:00,162.142116895,28.4303678756,8.57461282616,0.148493939235,24.7345865669,47.5788473902,90.2738105305,85.3009265008,4.9528840297,0.02
 02/23  21:00:00,140.623351993,27.1268974155,8.20656614314,0.269522360684,12.3672932834,38.6892022431,111.811664109,100.228927705,2.97173041782,8.61100598571
 02/23  22:00:00,112.800450823,22.5125662187,6.25321204757,1.38307374019,12.3672932834,27.0668015668,89.0671166654,86.0753862475,2.97173041782,0.02
 02/23  23:00:00,84.323094921,18.8377145428,4.68539965426,2.44013904965,4.12243109448,15.9888894789,79.1590343103,76.1673038925,2.97173041782,0.02
 02/23  24:00:00,102.213937856,24.4161234852,5.57250244293,7.18465656827,4.12243109448,15.9888894789,101.61075039,98.6190199718,2.97173041782,0.02
 02/24  01:00:00,89.828537334,19.5328987882,4.17038258137,7.3787680237,4.12243109448,15.9888894789,82.9782804124,79.9865499946,2.97173041782,0.02
 02/24  02:00:00,106.349985762,24.4161234852,5.54830332232,11.0480775212,4.12243109448,15.9888894789,104.610519925,101.618789507,2.97173041782,0.02
 02/24  03:00:00,92.0491226333,19.5328987882,4.07410899275,10.0483163625,4.12243109448,15.9888894789,85.116890195,82.1251597772,2.97173041782,0.02
 02/24  04:00:00,107.988143294,24.4161234852,4.4974348567,14.3757523912,4.12243109448,15.9888894789,107.420887776,104.429157358,2.97173041782,0.02
 02/24  05:00:00,129.752199564,28.4303678756,4.55314543521,9.81963298145,12.3672932834,24.9413748627,120.874094173,115.901210144,4.9528840297,0.02
 02/24  06:00:00,169.604742806,28.8845791001,7.71799950953,45.5518935457,12.3672932834,24.9413748627,188.474085711,183.501201681,4.9528840297,0.02
 02/24  07:00:00,215.148640067,29.3636444115,7.47711770727,36.0535647449,24.7345865669,70.7195625826,187.337435696,177.411667636,9.90576805939,0.02
 02/24  08:00:00,225.899916236,29.4297329347,6.94434961773,26.7001550701,37.1018798503,92.3937384068,171.380725985,161.454957925,9.90576805939,0.02
 02/24  09:00:00,233.243824748,29.4490920353,6.74406622804,23.5569866673,37.1018798503,104.434947198,174.215775853,155.677329683,9.90576805939,8.63267811049
 02/24  10:00:00,241.894789775,29.4617231504,7.03816218226,21.0030236046,37.1018798503,116.476155989,160.822791294,150.897023234,9.90576805939,0.02
 02/24  11:00:00,239.305617785,29.4780906275,7.59900984326,18.6390519248,37.1018798503,116.476155989,164.063509588,145.514321432,9.90576805939,8.64342009647
 02/24  12:00:00,237.418018256,29.5151446449,8.14101595025,16.1099500418,37.1018798503,116.476155989,149.704396913,139.778628854,9.90576805939,0.02
 02/24  13:00:00,222.967745549,29.5915478394,8.70211797966,12.5043368883,37.1018798503,104.434947198,150.544036589,131.998571026,9.90576805939,8.63969750369
 02/24  14:00:00,231.168868238,29.649180188,8.94955430984,10.4466015491,37.1018798503,116.476155989,145.154492563,126.603232313,9.90576805939,8.64549219068
 02/24  15:00:00,229.608063048,29.6706372665,9.3005610705,9.67693421846,37.1018798503,116.476155989,134.514308705,124.588540646,9.90576805939,0.02
 02/24  16:00:00,227.868400677,29.6906092604,9.54744407476,9.1973280778,37.1018798503,116.476155989,141.565433155,123.018392763,9.90576805939,8.64127233281
 02/24  17:00:00,227.89557932,29.7028352949,9.84052099,9.20996862104,37.1018798503,116.476155989,131.857764538,121.931996479,9.90576805939,0.02
 02/24  18:00:00,236.539145176,29.7028274197,9.0623391141,9.92216097892,37.1018798503,116.476155989,142.473044936,123.943855457,9.90576805939,8.62342141953
 02/24  19:00:00,155.170289674,27.8510476711,4.74391225274,0.0395440325672,24.7345865669,47.5788473902,88.7856495259,83.8127654962,4.9528840297,0.02
 02/24  20:00:00,157.615856177,28.2855378245,3.51722955277,0.360874651032,24.7345865669,47.5788473902,92.0545833746,87.0816993449,4.9528840297,0.02
 02/24  21:00:00,136.623912331,27.1268974155,2.00238853073,0.538999889367,12.3672932834,38.6892022431,105.482108596,102.490378178,2.97173041782,0.02
 02/24  22:00:00,115.681933548,22.8022263209,0.509371027669,3.41830028692,12.3672932834,27.0668015668,91.4087538185,88.4170234007,2.97173041782,0.02
 02/24  23:00:00,95.827698557,19.9673889415,0.0487648747946,9.84196497971,4.12243109448,15.9888894789,86.7454224525,83.7536920347,2.97173041782,0.02
 02/24  24:00:00,108.7811159,23.9816333319,0.0122333233141,10.6274107699,4.12243109448,15.9888894789,115.922610958,112.93088054,2.97173041782,0.02
 02/25  01:00:00,102.152005856,19.9673889415,0.0,15.6500122956,4.12243109448,15.9888894789,98.1987955552,95.2070651374,2.97173041782,0.02
 02/25  02:00:00,115.10517985,23.9816333319,0.0,15.3309526365,4.12243109448,15.9888894789,133.468477729,130.476747311,2.97173041782,0.02
 02/25  03:00:00,107.93455433,19.9673889415,0.0,20.4950172902,4.12243109448,15.9888894789,119.474731831,107.901021852,2.97173041782,8.60197956124
 02/25  04:00:00,119.930074653,23.9816333319,0.0,19.2410509675,4.12243109448,15.9888894789,144.747840771,141.756110353,2.97173041782,0.02
 02/25  05:00:00,139.992237647,28.8648580289,0.0,24.938680197,4.12243109448,16.0517297156,187.045547658,184.05381724,2.97173041782,0.02
 02/25  06:00:00,137.860877806,28.4303678756,0.0,22.8064241258,4.12243109448,16.0517297156,192.662384033,189.670653616,2.97173041782,0.02
 02/25  07:00:00,179.543083371,29.2993481823,0.0,42.3051629909,4.12243109448,39.6058045677,240.217549723,237.225819305,2.97173041782,0.02
 02/25  08:00:00,242.292878455,29.2993481823,0.0,84.3380246585,12.3672932834,65.3531420225,284.412946657,279.440062628,4.9528840297,0.02
 02/25  09:00:00,226.758694535,29.2993481823,0.0,67.2583710561,12.3672932834,68.2430321324,266.725616694,261.752732664,4.9528840297,0.02
 02/25  10:00:00,234.817907876,29.2996204845,0.0,49.2868007282,16.4897243779,93.1370602926,235.457186909,227.512572461,7.92461444751,0.02
 02/25  11:00:00,223.906336129,29.3021742386,2.05938787629,41.5751731718,16.4897243779,93.1370602926,205.89230173,197.947687283,7.92461444751,0.02
 02/25  12:00:00,215.505368556,29.3060576368,5.55853293348,34.9068356813,16.4897243779,93.1370602926,195.995415375,179.453307941,7.92461444751,8.61749298659
 02/25  13:00:00,204.247015972,29.3087516648,8.02715311763,29.3968248285,16.4897243779,83.9857416113,173.670727718,165.72611327,7.92461444751,0.02
 02/25  14:00:00,202.725823628,29.31313605,8.96037609948,25.4709838971,16.4897243779,83.9857416113,166.47164375,158.527029302,7.92461444751,0.02
 02/25  15:00:00,197.793894913,29.3175987573,9.59651091646,22.3184811592,16.4897243779,83.9857416113,162.207172336,154.262557889,7.92461444751,0.02
 02/25  16:00:00,156.918494283,29.2993481823,7.09410424843,1.43029733751,12.3672932834,70.6512738906,104.022538394,99.0496543641,4.9528840297,0.02
 02/25  17:00:00,159.407542007,29.2993481823,6.06276487341,3.20969532885,12.3672932834,70.6512738906,116.913224214,103.346565386,4.9528840297,8.61377479834
