Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  18:00:00,155.183935554,29.2993481823,3.71014313085,4.40156814965,12.3672932834,58.1284167478,122.843099069,117.87021504,4.9528840297,0.02
 02/25  19:00:00,127.793137817,27.4165575178,1.71947274584,1.51128592508,12.3672932834,24.9413748627,109.18060892,104.20772489,4.9528840297,0.02
 02/25  20:00:00,131.680716231,28.4303678756,0.94346477183,5.12781652372,12.3672932834,24.9413748627,111.579004891,106.606120861,4.9528840297,0.02
 02/25  21:00:00,121.854892991,28.8648580289,0.0741865350736,11.6913205281,4.12243109448,16.0517297156,122.619217269,119.627486851,2.97173041782,0.02
 02/25  22:00:00,106.869658581,23.0918864231,0.0474134797057,11.6772720609,4.12243109448,15.9888894789,106.950415046,103.958684628,2.97173041782,0.02
 02/25  23:00:00,103.962215472,19.9673889415,0.0320267987794,17.6365812567,4.12243109448,15.9888894789,93.3125309416,90.3208005238,2.97173041782,0.02
 02/25  24:00:00,114.940135233,23.9816333319,0.0132266796176,15.9429128857,4.12243109448,15.9888894789,121.449920127,118.458189709,2.97173041782,0.02
 02/26  01:00:00,108.142434931,19.9673889415,0.0,23.6268553591,2.06121554724,15.9888894789,102.465264775,99.4735343576,2.97173041782,0.02
 02/26  02:00:00,115.23248422,23.9816333319,0.0,19.903248088,2.06121554724,15.9888894789,124.969391682,121.977661264,2.97173041782,0.02
 02/26  03:00:00,109.497963388,19.9673889415,0.0313215057914,27.0746536729,2.06121554724,15.9888894789,95.8153685711,92.8236381532,2.97173041782,0.02
 02/26  04:00:00,117.454313593,23.9816333319,0.0531401663585,22.3657052732,2.06121554724,15.9888894789,119.294719661,116.302989243,2.97173041782,0.02
 02/26  05:00:00,113.828199859,19.9673889415,0.0,30.2475407876,2.06121554724,15.9888894789,99.9635538656,96.9718234478,2.97173041782,0.02
 02/26  06:00:00,121.335971387,23.9816333319,0.0,24.9972883643,2.06121554724,15.9888894789,132.388982436,129.397252018,2.97173041782,0.02
 02/26  07:00:00,116.915902021,19.9673889415,0.0,33.8563877588,2.06121554724,15.9888894789,114.960953298,111.969222881,2.97173041782,0.02
 02/26  08:00:00,110.283946282,23.9816333319,0.0,26.8885446493,2.06121554724,15.9888894789,143.036125081,140.044394663,2.97173041782,0.02
 02/26  09:00:00,126.613318926,19.9673889415,0.0,28.7614184396,4.12243109448,41.7362269337,103.362810378,98.3899263488,4.9528840297,0.02
 02/26  10:00:00,128.491005221,23.9816333319,1.69036924102,19.1129214581,4.12243109448,41.7362269337,111.026673948,106.053789919,4.9528840297,0.02
 02/26  11:00:00,117.682294003,19.9673889415,3.86673071211,21.7646005811,4.12243109448,41.7362269337,87.1105476311,82.1376636014,4.9528840297,0.02
 02/26  12:00:00,122.320907257,23.9816333319,6.2540107785,15.8522260653,4.12243109448,41.7362269337,106.901758687,101.928874658,4.9528840297,0.02
 02/26  13:00:00,109.965320411,19.9673889415,6.06878344438,16.1558012412,4.12243109448,41.7362269337,93.1981685554,79.6433109081,4.9528840297,8.60197361762
 02/26  14:00:00,116.28930141,23.9816333319,9.07900578047,10.9685734161,4.12243109448,41.7362269337,102.760334422,97.7874503926,4.9528840297,0.02
 02/26  15:00:00,105.760566159,19.9673889415,7.11346882653,12.1972035202,4.12243109448,41.7362269337,83.1014273143,78.1285432846,4.9528840297,0.02
 02/26  16:00:00,113.952293859,23.9816333319,8.78247938539,9.35976473891,4.12243109448,41.7362269337,102.963596877,97.990712847,4.9528840297,0.02
 02/26  17:00:00,89.6337995624,19.9673889415,6.69751007631,12.6847025075,4.12243109448,24.8785346261,85.0298635871,80.0569795575,4.9528840297,0.02
 02/26  18:00:00,95.1882766835,23.9816333319,7.43881041204,13.4397998503,2.06121554724,15.9888894789,109.784161476,106.792431059,2.97173041782,0.02
 02/26  19:00:00,99.0295954521,19.9673889415,5.1624322202,19.0227796513,2.06121554724,15.9888894789,90.8777388164,87.8860083986,2.97173041782,0.02
 02/26  20:00:00,109.112892335,23.9816333319,6.04885507252,16.508430216,2.06121554724,15.9888894789,114.035167919,111.043437501,2.97173041782,0.02
 02/26  21:00:00,104.114313901,19.9673889415,4.41583089223,22.7575005141,2.06121554724,15.9888894789,92.5921546562,89.6004242384,2.97173041782,0.02
 02/26  22:00:00,112.659325255,23.9816333319,4.82187386937,19.3611914944,2.06121554724,15.9888894789,115.930715218,112.938984801,2.97173041782,0.02
 02/26  23:00:00,107.845985238,19.9673889415,3.48825274159,26.163150673,2.06121554724,15.9888894789,93.9492071971,90.9574767793,2.97173041782,0.02
 02/26  24:00:00,115.753312562,23.9816333319,3.08981703602,21.8819688715,2.06121554724,15.9888894789,117.483426535,114.491696117,2.97173041782,0.02
 02/27  01:00:00,112.800680754,19.9673889415,0.833870708014,28.9569089139,4.12243109448,15.9888894789,94.4883690852,91.4966386674,2.97173041782,0.02
 02/27  02:00:00,118.793795668,23.9816333319,0.0754702967063,23.9488090463,4.12243109448,15.9888894789,118.606185811,115.614455393,2.97173041782,0.02
 02/27  03:00:00,116.057056276,19.9673889415,0.0,31.987015384,4.12243109448,15.9888894789,97.977170867,94.9854404492,2.97173041782,0.02
 02/27  04:00:00,123.384740551,23.9816333319,0.0,26.3259074497,4.12243109448,15.9888894789,126.368818597,123.377088179,2.97173041782,0.02
 02/27  05:00:00,154.425997321,28.8648580289,0.0,29.402381385,12.3672932834,24.9413748627,144.479917458,139.507033428,4.9528840297,0.02
 02/27  06:00:00,189.668420004,28.4303678756,3.45492305496,62.5523752675,12.3672932834,24.9413748627,206.548552814,201.575668784,4.9528840297,0.02
 02/27  07:00:00,249.453814725,29.2993816552,3.59635803884,66.732406255,24.7345865669,70.7195625826,218.057514484,208.131746425,9.90576805939,0.02
 02/27  08:00:00,250.241733397,29.300951748,4.04566770109,48.8984233249,37.1018798503,92.3937384068,199.182190492,189.256422432,9.90576805939,0.02
 02/27  09:00:00,249.881642746,29.3068487938,5.8289493447,39.9862103913,37.1018798503,104.434947198,192.607126301,174.06863955,9.90576805939,8.63271869171
 02/27  10:00:00,254.353411509,29.3137009316,8.67177876097,33.2851234829,37.1018798503,116.476155989,168.177042267,158.251274208,9.90576805939,0.02
 02/27  11:00:00,247.539628766,29.3188637946,10.6981183946,27.9413529702,37.1018798503,116.476155989,164.413181339,145.863930805,9.90576805939,8.64348247497
 02/27  12:00:00,239.699806598,29.3254488702,12.1406855619,22.5944120893,37.1018798503,116.476155989,155.092610106,136.541222025,9.90576805939,8.64562002232
 02/27  13:00:00,225.499286542,29.3335252354,13.501880926,18.1569111635,37.1018798503,104.434947198,137.420911802,127.495143742,9.90576805939,0.02
 02/27  14:00:00,230.016775534,29.3409366343,14.293424786,15.5181641151,37.1018798503,116.476155989,140.898979172,122.347586296,9.90576805939,8.64562481644
 02/27  15:00:00,228.745298777,29.3489946252,16.0335808985,11.9867870352,37.1018798503,116.476155989,122.113715098,112.187947039,9.90576805939,0.02
 02/27  16:00:00,229.90642451,29.3578140116,16.4894330147,10.5686650716,37.1018798503,116.476155989,125.686926521,107.13998169,9.90576805939,8.64117677103
 02/27  17:00:00,232.109683371,29.3699998267,15.7856548203,9.62013429923,37.1018798503,116.476155989,126.903372851,108.362311942,9.90576805939,8.63529284949
 02/27  18:00:00,238.132505069,29.397136333,14.0186173955,10.0072231859,37.1018798503,116.476155989,123.619752777,113.693984718,9.90576805939,0.02
 02/27  19:00:00,151.63950408,26.6924072622,8.23150729142,0.0,24.7345865669,47.5788473902,88.5063935281,83.5335094984,4.9528840297,0.02
 02/27  20:00:00,152.364691672,27.5613875689,6.92271916911,0.0653156906826,24.7345865669,47.5788473902,93.0190484122,88.0461643825,4.9528840297,0.02
 02/27  21:00:00,131.546072358,27.1268974155,7.15393336049,0.184426314169,12.3672932834,38.6892022431,106.601852591,103.610122173,2.97173041782,0.02
 02/27  22:00:00,107.137634901,21.3539258097,6.01435975375,0.0,12.3672932834,27.0668015668,99.8899231608,88.3113769967,2.97173041782,8.60681574623
 02/27  23:00:00,80.7314496249,18.2294283281,4.67752421019,1.05714888956,4.12243109448,15.9888894789,81.1547055679,78.1629751501,2.97173041782,0.02
 02/27  24:00:00,101.493130101,24.4161234852,5.7551182784,7.64721621678,4.12243109448,15.9888894789,103.512662912,100.520932494,2.97173041782,0.02
 02/28  01:00:00,90.2666093604,19.5328987882,4.26296425999,8.12641781286,4.12243109448,15.9888894789,84.2008340171,81.2091035993,2.97173041782,0.02
 02/28  02:00:00,106.631473937,24.4161234852,4.9170007021,12.1323184284,4.12243109448,15.9888894789,105.857857785,102.866127367,2.97173041782,0.02
 02/28  03:00:00,93.1491465677,19.5328987882,3.36659388915,11.3963799987,4.12243109448,15.9888894789,85.4918232848,82.500092867,2.97173041782,0.02
 02/28  04:00:00,109.307681291,24.4161234852,3.84721549614,15.6132097415,4.12243109448,15.9888894789,107.768439829,104.776709411,2.97173041782,0.02
 02/28  05:00:00,131.53398578,28.4303678756,4.02350613225,11.2380956332,12.3672932834,24.9413748627,122.527954973,117.555070943,4.9528840297,0.02
 02/28  06:00:00,176.507612365,28.8698933095,7.90263561874,52.6483397877,12.3672932834,24.9413748627,192.158386866,187.185502836,4.9528840297,0.02
 02/28  07:00:00,218.555117471,29.3277554163,8.68811273447,40.920126664,24.7345865669,70.7195625826,186.885035595,176.959267535,9.90576805939,0.02
 02/28  08:00:00,226.489516824,29.3670012507,9.58540455794,29.0327483944,37.1018798503,92.3937384068,165.757532469,155.83176441,9.90576805939,0.02
 02/28  09:00:00,233.123878364,29.3845259951,10.3981290251,25.291715056,37.1018798503,104.434947198,155.833644811,145.907876751,9.90576805939,0.02
 02/28  10:00:00,242.132422837,29.4011283239,10.9414541276,22.3016631382,37.1018798503,116.476155989,158.065749004,139.522962031,9.90576805939,8.63701891412
 02/28  11:00:00,238.608618618,29.4141468254,11.5014418971,19.1092607289,37.1018798503,116.476155989,151.942975193,133.394975276,9.90576805939,8.64223185715
 02/28  12:00:00,235.32265484,29.4249617429,13.0414106677,15.9465786154,37.1018798503,116.476155989,134.718534835,124.792766776,9.90576805939,0.02
 02/28  13:00:00,224.069799112,29.4358273788,13.9654606079,13.7172769326,37.1018798503,104.434947198,136.569683202,118.024511724,9.90576805939,8.63940341852
 02/28  14:00:00,232.048826401,29.4763075387,14.5835749533,11.2402940386,37.1018798503,116.476155989,130.996839729,112.445635398,9.90576805939,8.64543627126
 02/28  15:00:00,227.197607475,29.507468657,15.3479856382,9.96460166166,37.1018798503,116.476155989,117.691078739,107.765310679,9.90576805939,0.02
 02/28  16:00:00,227.732294653,29.5356530103,15.5815846132,9.50174246713,37.1018798503,116.476155989,124.162985006,105.616041258,9.90576805939,8.64117568766
 02/28  17:00:00,229.044441179,29.5616306521,15.8676400018,9.21600380133,37.1018798503,116.476155989,113.725953704,103.800185645,9.90576805939,0.02
 02/28  18:00:00,232.355033225,29.5810891063,16.0588957519,9.2177752636,37.1018798503,116.476155989,121.0482916,102.519088751,9.90576805939,8.62343478918
 02/28  19:00:00,148.068179857,27.8510476711,12.5328615414,0.0,24.7345865669,47.5788473902,85.6035139741,80.6306299444,4.9528840297,0.02
 02/28  20:00:00,145.515132805,27.9958777222,11.9452014804,0.0703903612017,24.7345865669,47.5788473902,91.1467797749,86.1738957452,4.9528840297,0.02
 02/28  21:00:00,122.213883725,26.6924072622,11.8780715808,0.0,12.3672932834,38.6892022431,104.342627134,101.350896716,2.97173041782,0.02
 02/28  22:00:00,104.615090228,22.4401511931,9.45002856404,0.848808563868,12.3672932834,27.0668015668,89.2981517095,86.3064212917,2.97173041782,0.02
 02/28  23:00:00,77.296430123,17.7949381748,7.36429779796,0.0,4.12243109448,15.9888894789,78.9240491736,75.9323187558,2.97173041782,0.02
 02/28  24:00:00,91.4762785343,22.8519589332,8.70893896464,1.38820658873,4.12243109448,15.9888894789,101.505600469,98.5138700515,2.97173041782,0.02
 03/01  01:00:00,86.5212104297,19.5328987882,6.23836224964,5.57673220452,4.12243109448,15.9888894789,82.3448099361,79.3530795183,2.97173041782,0.02
 03/01  02:00:00,102.406362564,24.4161234852,7.13782669357,9.02766455067,4.12243109448,15.9888894789,104.157371537,101.165641119,2.97173041782,0.02
 03/01  03:00:00,90.3379217183,19.5328987882,5.03017666513,8.71623685192,4.12243109448,15.9888894789,84.6957728245,81.7040424066,2.97173041782,0.02
 03/01  04:00:00,106.601541982,24.4161234852,5.62926675859,12.7854366133,4.12243109448,15.9888894789,106.89496068,103.903230262,2.97173041782,0.02
 03/01  05:00:00,127.859418991,28.4303678756,6.023936868,8.78012460383,12.3672932834,24.9413748627,120.481998967,115.509114938,4.9528840297,0.02
 03/01  06:00:00,166.789694542,28.886420286,10.0657632691,44.4606096094,12.3672932834,24.9413748627,188.226215151,183.253331121,4.9528840297,0.02
 03/01  07:00:00,211.35824854,29.3659837343,10.9280224,34.6190687437,24.7345865669,70.7195625826,184.433906538,165.927862458,9.90576805939,8.6002760204
 03/01  08:00:00,220.277734259,29.4254030786,11.488993705,24.7932813118,37.1018798503,92.3937384068,154.827674873,144.901906814,9.90576805939,0.02
 03/01  09:00:00,225.50882162,29.4471150546,12.3885491229,19.9266522639,37.1018798503,104.434947198,143.821056737,133.895288678,9.90576805939,0.02
 03/01  10:00:00,234.816107601,29.4617864994,14.1273872793,16.5483827605,37.1018798503,116.476155989,141.983996056,123.441254771,9.90576805939,8.63697322521
 03/01  11:00:00,230.52928245,29.518577604,15.6240107075,12.6855372715,37.1018798503,116.476155989,121.776065901,111.850297842,9.90576805939,0.02
 03/01  12:00:00,228.416943087,29.5887944771,16.9844014111,10.1444295401,37.1018798503,116.476155989,123.345306862,104.794125227,9.90576805939,8.64541357474
 03/01  13:00:00,216.134850884,29.6447117356,18.8458440852,8.53389197597,37.1018798503,104.434947198,121.120280445,102.575368449,9.90576805939,8.6391439371
 03/01  14:00:00,223.368547402,29.7938701166,20.851913599,7.09571738347,37.1018798503,116.476155989,108.665611088,98.7398430286,9.90576805939,0.02
 03/01  15:00:00,223.591774691,29.7798878823,22.0034988708,5.9105758606,37.1018798503,116.476155989,116.53172958,97.9826578146,9.90576805939,8.64330370615
 03/01  16:00:00,222.29588409,29.8037059821,22.2274268108,4.9118275846,37.1018798503,116.476155989,106.958102991,97.0323349319,9.90576805939,0.02
 03/01  17:00:00,220.211523098,29.7933450461,21.6485917787,4.55538955286,37.1018798503,116.476155989,116.171828573,97.6313971394,9.90576805939,8.63466337425
 03/01  18:00:00,223.849601332,29.7946589536,20.3327476745,4.5881612135,37.1018798503,116.476155989,108.396995712,98.4712276522,9.90576805939,0.02
 03/01  19:00:00,144.099673733,27.9958777222,15.0556396662,0.0,24.7345865669,47.5788473902,82.1427492746,77.1698652449,4.9528840297,0.02
 03/01  20:00:00,143.427901568,28.2855378245,13.9126614185,0.0,24.7345865669,47.5788473902,96.7199901972,83.1559994359,4.9528840297,8.61110673165
 03/01  21:00:00,124.350422987,27.1268974155,13.7530032565,0.0,12.3672932834,38.6892022431,101.588790843,98.5970604257,2.97173041782,0.02
 03/01  22:00:00,105.188567895,21.506955269,10.5441993502,0.222741151712,12.3672932834,27.0668015668,85.7236241749,82.7318937571,2.97173041782,0.02
 03/01  23:00:00,78.9690985676,17.7949381748,7.83482924249,0.0,4.12243109448,15.9888894789,77.9658538377,74.9741234199,2.97173041782,0.02
 03/01  24:00:00,92.6611658459,22.4609177952,8.62720040285,0.169269033845,4.12243109448,15.9888894789,100.130375536,97.1386451179,2.97173041782,0.02
 03/02  01:00:00,83.8031796718,18.6639184815,6.19019803691,1.43459156825,4.12243109448,15.9888894789,81.5452625715,78.5535321537,2.97173041782,0.02
 03/02  02:00:00,102.133946642,24.4161234852,7.62569833121,5.58787685707,4.12243109448,15.9888894789,103.004015332,100.012284914,2.97173041782,0.02
 03/02  03:00:00,90.3666514541,19.5328987882,5.76558563618,6.10564413404,4.12243109448,15.9888894789,83.4392860323,80.4475556145,2.97173041782,0.02
 03/02  04:00:00,106.794945135,24.4161234852,6.82112971032,9.44521053615,4.12243109448,15.9888894789,104.907713201,101.915982783,2.97173041782,0.02
 03/02  05:00:00,130.981453717,28.4303678756,7.34856595367,6.44650652203,12.3672932834,24.9413748627,118.263332209,113.290448179,4.9528840297,0.02
 03/02  06:00:00,167.905344149,28.8964454475,10.5341702192,38.8353292883,12.3672932834,24.9413748627,185.678586605,180.705702575,4.9528840297,0.02
 03/02  07:00:00,210.964694907,29.3805883746,10.3015770618,29.7932939996,24.7345865669,70.7195625826,175.253645316,165.327877257,9.90576805939,0.02
 03/02  08:00:00,224.725611794,29.4557162692,10.0511132857,21.8209780769,37.1018798503,92.3937384068,157.22714571,147.30137765,9.90576805939,0.02
 03/02  09:00:00,231.220036102,29.479300591,10.060663789,17.4680191889,37.1018798503,104.434947198,157.928200417,139.389854118,9.90576805939,8.63257823974
 03/02  10:00:00,238.558795081,29.5484818926,10.4082081003,13.1401246552,37.1018798503,116.476155989,141.458106474,131.532338415,9.90576805939,0.02
 03/02  11:00:00,236.655524773,29.6315798442,10.6609336485,10.7449902984,37.1018798503,116.476155989,142.660055303,124.111859229,9.90576805939,8.64242801454
 03/02  12:00:00,235.635127927,29.7490330109,10.6656762436,9.64521006424,37.1018798503,116.476155989,136.325403578,117.774164944,9.90576805939,8.64547057488
 03/02  13:00:00,221.891585523,29.9380747088,10.9547056819,8.56505427158,37.1018798503,104.434947198,120.300255745,110.374487686,9.90576805939,0.02
 03/02  14:00:00,232.493252604,30.0958872961,11.8092957236,7.44381905397,37.1018798503,116.476155989,121.015580131,102.464338252,9.90576805939,8.64547381926
 03/02  15:00:00,234.680010183,30.1918038368,12.2740529586,6.1913297245,37.1018798503,116.476155989,106.505335612,96.5795675523,9.90576805939,0.02
 03/02  16:00:00,232.646839488,30.1470993003,12.6241485995,5.32725365649,37.1018798503,116.476155989,113.893196127,95.3462728235,9.90576805939,8.64115524376
 03/02  17:00:00,232.132397447,29.9766115017,12.5219124371,4.97436312403,37.1018798503,116.476155989,117.462417684,98.9213909232,9.90576805939,8.63525870102
 03/02  18:00:00,238.090578765,29.8581317879,11.3356328456,5.15404131794,37.1018798503,116.476155989,116.727215532,106.801447473,9.90576805939,0.02
 03/02  19:00:00,159.026338477,27.9958777222,7.00105672571,0.0,24.7345865669,47.5788473902,83.027384418,78.0545003883,4.9528840297,0.02
 03/02  20:00:00,158.480842435,28.2855378245,5.72397708259,0.0389025846373,24.7345865669,47.5788473902,88.2536651488,83.2807811191,4.9528840297,0.02
 03/02  21:00:00,137.373454236,27.1268974155,4.55322571292,0.11233963971,12.3672932834,38.6892022431,102.255056691,99.2633262735,2.97173041782,0.02
 03/02  22:00:00,112.517460932,22.4401511931,3.12595098382,0.760037194861,12.3672932834,27.0668015668,88.5221507221,85.5304203043,2.97173041782,0.02
 03/02  23:00:00,86.3442901117,18.8377145428,2.29443687391,1.94203548693,4.12243109448,15.9888894789,86.9838386603,75.4101268391,2.97173041782,8.60198140345
 03/02  24:00:00,105.425662007,24.4161234852,2.54491748002,6.66325935441,4.12243109448,15.9888894789,101.025951786,98.034221368,2.97173041782,0.02
 03/03  01:00:00,92.8915925003,19.5328987882,0.479095105422,7.66795445142,4.12243109448,15.9888894789,83.3247123823,80.3329819645,2.97173041782,0.02
 03/03  02:00:00,110.537529983,24.4161234852,0.499579762474,12.3941349062,4.12243109448,15.9888894789,106.672929994,103.681199576,2.97173041782,0.02
 03/03  03:00:00,96.3684225527,19.5328987882,0.611800703404,11.4732329048,4.12243109448,15.9888894789,85.7563647577,82.7646343399,2.97173041782,0.02
 03/03  04:00:00,114.414522175,24.4161234852,0.583065083883,16.8320758747,4.12243109448,15.9888894789,107.898573391,104.906842973,2.97173041782,0.02
 03/03  05:00:00,136.929530163,28.4303678756,0.0,12.0262708259,12.3672932834,24.9413748627,122.628242671,117.655358641,4.9528840297,0.02
 03/03  06:00:00,179.678315634,28.8843058072,3.38556477864,50.5865100837,12.3672932834,24.9413748627,189.862535765,184.889651735,4.9528840297,0.02
 03/03  07:00:00,222.926726574,29.3631567965,3.30311746218,40.6717321534,24.7345865669,70.7195625826,201.546424464,191.620656405,9.90576805939,0.02
 03/03  08:00:00,232.180351669,29.4330809504,3.49268923552,28.0703609241,37.1018798503,92.3937384068,183.151436847,173.225668787,9.90576805939,0.02
 03/03  09:00:00,236.236910094,29.4522533437,5.58990964602,21.7428044003,37.1018798503,104.434947198,167.30629943,157.380531371,9.90576805939,0.02
 03/03  10:00:00,245.865840118,29.5076453844,7.70311770915,16.5259055267,37.1018798503,116.476155989,160.631037399,142.088323207,9.90576805939,8.63694613279
 03/03  11:00:00,244.346661565,29.5873220676,9.07682754473,13.8145047808,37.1018798503,116.476155989,148.949287081,130.400206132,9.90576805939,8.64331288982
 03/03  12:00:00,242.487928217,29.7260430713,10.2176143427,11.9200419628,37.1018798503,116.476155989,129.63407521,119.708307151,9.90576805939,0.02
 03/03  13:00:00,230.643642243,29.9341592731,10.9690280139,9.91854324878,37.1018798503,104.434947198,128.014398893,109.469454559,9.90576805939,8.63917627461
 03/03  14:00:00,239.404548581,30.1142040801,11.8167456207,8.37052857914,37.1018798503,116.476155989,111.166772837,101.241004778,9.90576805939,0.02
 03/03  15:00:00,239.043102514,30.2339469838,11.9898564038,6.93117061365,37.1018798503,116.476155989,114.589255162,96.0402550289,9.90576805939,8.64323207363
 03/03  16:00:00,238.911914421,30.1986301634,11.7820140259,6.12914291958,37.1018798503,116.476155989,114.66543478,96.11854949,9.90576805939,8.64111723018
 03/03  17:00:00,239.571186399,30.0057138453,11.7880576861,5.62486554316,37.1018798503,116.476155989,109.793196713,99.8674286535,9.90576805939,0.02
 03/03  18:00:00,242.533523595,29.859665387,11.7872226038,5.33429077457,37.1018798503,116.476155989,122.863749787,104.334539488,9.90576805939,8.62344223955
 03/03  19:00:00,160.015038917,27.8510476711,7.18964280112,0.0,24.7345865669,47.5788473902,82.0812994265,77.1084153968,4.9528840297,0.02
 03/03  20:00:00,159.549765981,28.2855378245,4.87995017968,0.0178649637547,24.7345865669,47.5788473902,87.933141562,82.9602575323,4.9528840297,0.02
 03/03  21:00:00,138.786742119,27.1268974155,3.46421291019,0.11050044219,12.3672932834,38.6892022431,102.184451655,99.1927212371,2.97173041782,0.02
 03/03  22:00:00,113.539436477,22.1360080858,2.84620151482,0.553993010756,12.3672932834,27.0668015668,88.9370601537,85.9453297359,2.97173041782,0.02
 03/03  23:00:00,87.6614295259,19.3880687371,1.95034630686,3.00390280741,4.12243109448,15.9888894789,79.0171481299,76.0254177121,2.97173041782,0.02
 03/03  24:00:00,102.466863683,23.9816333319,1.26188729491,5.71674858018,4.12243109448,15.9888894789,100.786322519,97.7945921015,2.97173041782,0.02
 03/04  01:00:00,94.9781759638,19.9673889415,0.588135491517,9.89667164091,4.12243109448,15.9888894789,82.2829132757,79.2911828578,2.97173041782,0.02
 03/04  02:00:00,108.174611002,23.9816333319,0.5040958844,10.2253667299,4.12243109448,15.9888894789,104.216444411,101.224713993,2.97173041782,0.02
 03/04  03:00:00,100.503028092,19.9673889415,0.0830531087006,14.7906260465,4.12243109448,15.9888894789,86.825351191,83.8336207732,2.97173041782,0.02
 03/04  04:00:00,112.475263868,23.9816333319,0.087329817053,14.121940556,4.12243109448,15.9888894789,112.087896162,109.096165744,2.97173041782,0.02
 03/04  05:00:00,129.57639811,28.8648580289,0.0,18.7854163867,4.12243109448,16.0517297156,137.85367496,134.861944542,2.97173041782,0.02
 03/04  06:00:00,127.951643794,28.4303678756,0.0,17.1600289407,4.12243109448,16.0517297156,139.71304747,136.721317052,2.97173041782,0.02
 03/04  07:00:00,154.40370772,29.2993481823,0.0,24.9162776605,4.12243109448,39.6058045677,174.445396231,171.453665813,2.97173041782,0.02
 03/04  08:00:00,218.767115915,29.2993481823,3.54930154883,63.607237263,12.3672932834,65.3531420225,229.341257574,215.786403369,4.9528840297,8.60197017499
 03/04  09:00:00,207.053096042,29.2993481823,6.10518279251,49.3045876291,12.3672932834,68.2430321324,204.841422194,199.868538164,4.9528840297,0.02
 03/04  10:00:00,223.892330295,29.3059157025,9.24010899813,36.1219416984,16.4897243779,93.1370602926,179.697108396,171.752493949,7.92461444751,0.02
 03/04  11:00:00,219.19573253,29.3125607354,11.6017924026,30.4727099131,16.4897243779,93.1370602926,163.417161045,155.472546597,7.92461444751,0.02
 03/04  12:00:00,214.72242566,29.3166328918,13.2596689422,25.6499157169,16.4897243779,93.1370602926,153.073089523,145.128475075,7.92461444751,0.02
 03/04  13:00:00,200.313620879,29.3266805125,14.3066920729,22.0302812124,16.4897243779,83.9857416113,153.858040202,137.319260119,7.92461444751,8.6141656352
 03/04  14:00:00,200.975871542,29.3490530812,14.5553546483,19.4376515108,16.4897243779,83.9857416113,141.12661325,133.181998802,7.92461444751,0.02
 03/04  15:00:00,202.1344549,29.3757773427,15.4486604657,16.7061390899,16.4897243779,83.9857416113,135.397409913,127.452795466,7.92461444751,0.02
 03/04  16:00:00,165.079567236,29.2993481823,12.597204311,0.177388354074,12.3672932834,70.6512738906,79.5887724074,74.6158883777,4.9528840297,0.02
 03/04  17:00:00,159.539835864,29.2993481823,12.0710373163,0.820683052249,12.3672932834,70.6512738906,83.1401739839,78.1672899542,4.9528840297,0.02
 03/04  18:00:00,139.873322597,29.2993481823,10.6715644696,1.56874272111,12.3672932834,58.1284167478,102.572023755,89.0123483341,4.9528840297,8.60679139147
 03/04  19:00:00,118.129281228,26.6924072622,8.62199017558,0.0,12.3672932834,24.9413748627,103.391958679,98.419074649,4.9528840297,0.02
 03/04  20:00:00,122.808710373,26.6924072622,7.28776607135,0.0,12.3672932834,24.9413748627,108.064573621,103.091689591,4.9528840297,0.02
 03/04  21:00:00,105.79924309,26.9096523388,6.17332917586,0.280914131712,4.12243109448,16.0517297156,117.576565843,114.584835425,2.97173041782,0.02
 03/04  22:00:00,99.6381674791,23.5263765765,4.51054842721,6.29971647997,4.12243109448,15.9888894789,98.6306312122,95.6389007944,2.97173041782,0.02
 03/04  23:00:00,91.7876911763,19.5328987882,3.22618382866,7.51433189537,4.12243109448,15.9888894789,84.2803236906,81.2885932728,2.97173041782,0.02
 03/04  24:00:00,109.232395346,24.4161234852,3.451115972,11.6791140248,4.12243109448,15.9888894789,106.464061809,103.472331391,2.97173041782,0.02
 03/05  01:00:00,94.3908827372,19.5328987882,2.67430963336,11.7839785909,2.06121554724,15.9888894789,87.2202401056,84.2285096878,2.97173041782,0.02
 03/05  02:00:00,112.034601339,24.4161234852,3.38324112629,16.4511623882,2.06121554724,15.9888894789,110.19485491,107.203124492,2.97173041782,0.02
 03/05  03:00:00,97.6788550789,19.5328987882,2.24802273773,15.4391565113,2.06121554724,15.9888894789,89.4746804915,86.4829500737,2.97173041782,0.02
 03/05  04:00:00,114.871980045,24.4161234852,2.42868157171,20.4458298152,2.06121554724,15.9888894789,112.573311078,109.581580661,2.97173041782,0.02
 03/05  05:00:00,100.333386812,19.5328987882,1.28849938371,18.5867035678,2.06121554724,15.9888894789,91.1988371801,88.2071067623,2.97173041782,0.02
 03/05  06:00:00,118.41315188,24.4161234852,1.0283176408,23.9707813964,2.06121554724,15.9888894789,114.589127751,111.597397334,2.97173041782,0.02
 03/05  07:00:00,97.9094299913,19.5328987882,0.190525390606,21.0904234699,2.06121554724,15.9888894789,92.7714924402,89.7797620223,2.97173041782,0.02
 03/05  08:00:00,104.009344617,24.4161234852,1.51667748208,23.675711338,2.06121554724,15.9888894789,114.816442004,111.824711586,2.97173041782,0.02
 03/05  09:00:00,110.406730445,19.5328987882,3.77605058783,14.4162854733,4.12243109448,41.7362269337,88.5879412663,83.6150572366,4.9528840297,0.02
 03/05  10:00:00,125.606456966,24.4161234852,8.13420944054,14.4305893187,4.12243109448,41.7362269337,104.793853415,99.8209693857,4.9528840297,0.02
 03/05  11:00:00,107.377188926,19.5328987882,8.14057403573,9.8305290356,4.12243109448,41.7362269337,82.1974563284,77.2245722987,4.9528840297,0.02
 03/05  12:00:00,123.870960381,24.4161234852,11.9076021391,10.8487634894,4.12243109448,41.7362269337,99.0887948608,94.1159108311,4.9528840297,0.02
 03/05  13:00:00,107.520823476,19.5328987882,10.0782378767,7.48224914137,4.12243109448,41.7362269337,78.8714991851,73.8986151554,4.9528840297,0.02
 03/05  14:00:00,121.558948043,24.4161234852,13.4357032183,8.45834602365,4.12243109448,41.7362269337,96.4758911323,91.5030071026,4.9528840297,0.02
 03/05  15:00:00,106.228178215,19.5328987882,11.1424225351,5.76493778288,4.12243109448,41.7362269337,77.7020191798,72.7291351501,4.9528840297,0.02
 03/05  16:00:00,121.740372016,24.4161234852,14.2732829353,6.89695722182,4.12243109448,41.7362269337,95.7077007421,90.7348167124,4.9528840297,0.02
 03/05  17:00:00,84.4386047532,19.1853066655,11.1531447486,4.1081901022,4.12243109448,24.8785346261,79.4932487246,74.5203646949,4.9528840297,0.02
 03/05  18:00:00,91.3833245445,24.4161234852,13.0628487245,8.5295440159,2.06121554724,15.9888894789,104.039148323,101.047417905,2.97173041782,0.02
 03/05  19:00:00,89.1568565208,19.5328987882,9.28113596616,8.03088461525,2.06121554724,15.9888894789,95.8901108631,84.3164082449,2.97173041782,8.60197220045
 03/05  20:00:00,104.366939589,24.4161234852,10.5163972891,12.1264323147,2.06121554724,15.9888894789,110.181618767,107.189888349,2.97173041782,0.02
 03/05  21:00:00,90.3789498326,19.5328987882,7.76469586186,11.2695504661,2.06121554724,15.9888894789,89.6294434745,86.6377130567,2.97173041782,0.02
 03/05  22:00:00,106.872536137,24.4161234852,9.30098172741,15.8315183821,2.06121554724,15.9888894789,112.22588847,109.234158052,2.97173041782,0.02
 03/05  23:00:00,92.7895283674,19.5328987882,6.79754166815,14.2189303462,2.06121554724,15.9888894789,91.1671862225,88.1754558047,2.97173041782,0.02
 03/05  24:00:00,109.828912905,24.4161234852,7.85927639334,19.1618714364,2.06121554724,15.9888894789,114.002310469,111.010580051,2.97173041782,0.02
 03/06  01:00:00,97.3110804175,19.5328987882,6.27822972065,15.9500993846,4.12243109448,15.9888894789,91.544109463,88.5523790452,2.97173041782,0.02
 03/06  02:00:00,116.84859417,24.4161234852,8.67871762327,20.3724394682,4.12243109448,15.9888894789,113.475124296,110.483393878,2.97173041782,0.02
 03/06  03:00:00,101.810085892,19.5328987882,7.02017809157,17.345664043,4.12243109448,15.9888894789,91.5631758506,88.5714454328,2.97173041782,0.02
 03/06  04:00:00,119.854347372,24.4161234852,8.60476040566,22.0813017674,4.12243109448,15.9888894789,113.970014535,110.978284117,2.97173041782,0.02
 03/06  05:00:00,139.970517677,28.4303678756,10.765200894,14.1759219602,12.3672932834,24.9413748627,130.138540123,125.165656093,4.9528840297,0.02
 03/06  06:00:00,190.831048472,28.8648580289,14.7248898314,62.9178007123,12.3672932834,24.9413748627,198.574882947,193.601998917,4.9528840297,0.02
 03/06  07:00:00,227.483417667,29.2993481823,14.7390487074,48.9083063367,24.7345865669,70.7195625826,174.831684627,164.905916567,9.90576805939,0.02
 03/06  08:00:00,231.654658724,29.3031721218,15.1531921426,32.7289407842,37.1018798503,92.3937384068,151.896286998,141.970518939,9.90576805939,0.02
 03/06  09:00:00,232.010188808,29.3116833025,16.7924250228,24.3457002767,37.1018798503,104.434947198,145.630539459,127.09229051,9.90576805939,8.63248089
 03/06  10:00:00,236.925286592,29.3181244967,18.5627973721,17.9605776491,37.1018798503,116.476155989,126.044719895,116.118951835,9.90576805939,0.02
 03/06  11:00:00,230.889532562,29.344518514,19.8129281684,14.4834155383,37.1018798503,116.476155989,129.324243058,110.775218697,9.90576805939,8.64325630159
 03/06  12:00:00,225.656158769,29.5087537158,21.0780326183,11.7688964783,37.1018798503,116.476155989,116.371767906,106.445999846,9.90576805939,0.02
 03/06  13:00:00,212.350617163,29.670580997,22.2655378743,9.5916836418,37.1018798503,104.434947198,121.432519432,102.887433964,9.90576805939,8.63931740857
 03/06  14:00:00,217.130546874,29.7686308454,22.6679871314,7.90912979667,37.1018798503,116.476155989,119.146345034,100.59517898,9.90576805939,8.64539799542
 03/06  15:00:00,215.193944189,29.7961214465,22.4089918876,6.29787944417,37.1018798503,116.476155989,108.88254204,98.956773981,9.90576805939,0.02
 03/06  16:00:00,215.783150897,29.7447995736,21.3278485321,5.13878666402,37.1018798503,116.476155989,116.851301077,98.304499769,9.90576805939,8.64103324865
 03/06  17:00:00,214.388065215,29.6941723995,20.6831750021,4.46237521458,37.1018798503,116.476155989,107.938691894,98.0129238345,9.90576805939,0.02
 03/06  18:00:00,220.815252365,29.6094110735,19.5105249154,4.13088610059,37.1018798503,116.476155989,117.127950433,98.6004090135,9.90576805939,8.62177336037
 03/06  19:00:00,147.088786767,26.9096523388,14.3409534348,0.0,24.7345865669,47.5788473902,81.8294957362,76.8566117065,4.9528840297,0.02
 03/06  20:00:00,147.885804648,27.9958777222,11.3872709214,0.0,24.7345865669,47.5788473902,88.177420096,83.2045360663,4.9528840297,0.02
 03/06  21:00:00,128.71754414,27.5613875689,9.51801822973,0.0,12.3672932834,38.6892022431,102.587076892,99.5953464746,2.97173041782,0.02
 03/06  22:00:00,105.97979773,21.3539258097,7.37145801837,0.0,12.3672932834,27.0668015668,88.6163437507,85.6246133329,2.97173041782,0.02
 03/06  23:00:00,77.7999358602,17.7949381748,5.98470717073,0.0,4.12243109448,15.9888894789,78.9364357404,75.9447053225,2.97173041782,0.02
 03/06  24:00:00,89.2937390264,22.2436727185,7.66387209968,0.0,4.12243109448,15.9888894789,101.207146148,98.2154157302,2.97173041782,0.02
 03/07  01:00:00,77.9488033311,17.7949381748,5.81226132904,0.0,4.12243109448,15.9888894789,82.7327683156,79.7410378977,2.97173041782,0.02
 03/07  02:00:00,93.640649405,23.5471431785,6.59163970991,2.72912081635,4.12243109448,15.9888894789,104.076063056,101.084332638,2.97173041782,0.02
 03/07  03:00:00,85.0712634323,19.5328987882,4.91148041867,5.14437257516,4.12243109448,15.9888894789,83.671733298,80.6800028802,2.97173041782,0.02
 03/07  04:00:00,100.662317709,24.4161234852,6.44006397801,8.48112570633,4.12243109448,15.9888894789,105.29884355,102.307113132,2.97173041782,0.02
 03/07  05:00:00,124.264976323,28.4303678756,9.29893569067,5.67479172849,12.3672932834,24.9413748627,127.914289847,114.359433772,4.9528840297,8.60197204529
 03/07  06:00:00,163.117343595,28.876190941,14.5878167055,41.1280492286,12.3672932834,24.9413748627,188.216061802,183.243177772,4.9528840297,0.02
 03/07  07:00:00,200.363290345,29.3565955274,15.0109282286,29.2139841078,24.7345865669,70.7195625826,161.736750411,151.810982351,9.90576805939,0.02
 03/07  08:00:00,216.035311025,29.4016907687,15.3469370881,20.0875571741,37.1018798503,92.3937384068,139.986376943,130.060608884,9.90576805939,0.02
 03/07  09:00:00,222.408027484,29.4241848558,16.4621437231,17.0952543877,37.1018798503,104.434947198,129.611356055,119.685587996,9.90576805939,0.02
 03/07  10:00:00,228.961782096,29.4522668551,18.3343094668,14.2128771815,37.1018798503,116.476155989,131.965340725,113.422763995,9.90576805939,8.63680866993
 03/07  11:00:00,222.951615703,29.5167781318,19.807546005,10.6917461609,37.1018798503,116.476155989,118.764430776,108.838662717,9.90576805939,0.02
 03/07  12:00:00,222.891868052,29.5718321157,20.8156919718,8.65886564732,37.1018798503,116.476155989,124.112262249,105.56117118,9.90576805939,8.64532300984
 03/07  13:00:00,213.138469706,29.6277636269,21.8094896628,7.09670458714,37.1018798503,104.434947198,121.294868568,102.750143506,9.90576805939,8.63895700229
 03/07  14:00:00,220.621986592,29.6968138333,22.7998562203,5.79398944293,37.1018798503,116.476155989,110.634290505,100.708522445,9.90576805939,0.02
 03/07  15:00:00,218.066792047,29.7529920587,22.897347597,4.71313324636,37.1018798503,116.476155989,117.719779893,99.1709421474,9.90576805939,8.64306968628
 03/07  16:00:00,216.936544473,29.7691760233,22.4101945165,4.10251896792,37.1018798503,116.476155989,108.868465043,98.9426969836,9.90576805939,0.02
 03/07  17:00:00,217.178484928,29.7809274042,21.6466211837,3.85154466732,37.1018798503,116.476155989,117.548976427,99.0080494597,9.90576805939,8.63515890805
 03/07  18:00:00,219.356689685,29.7899106002,20.6477884397,3.89106928406,37.1018798503,116.476155989,109.095326009,99.1695579491,9.90576805939,0.02
 03/07  19:00:00,142.366493362,27.8510476711,16.5676742231,0.0,24.7345865669,47.5788473902,82.3682294215,77.3953453918,4.9528840297,0.02
 03/07  20:00:00,142.226033432,28.2855378245,15.442325165,0.0,24.7345865669,47.5788473902,96.601822614,83.0378502813,4.9528840297,8.61108830306
 03/07  21:00:00,120.28355438,27.1268974155,14.5351430122,0.0,12.3672932834,38.6892022431,101.54836929,98.5566388725,2.97173041782,0.02
 03/07  22:00:00,97.6713694473,21.246261177,11.2126803113,0.0793242233894,12.3672932834,27.0668015668,85.8643345625,82.8726041447,2.97173041782,0.02
 03/07  23:00:00,70.0160457676,18.2294283281,9.3521560903,0.114990912196,4.12243109448,15.9888894789,78.2207031551,75.2289727373,2.97173041782,0.02
 03/07  24:00:00,79.3245743122,22.2436727185,12.1666080364,0.0,4.12243109448,15.9888894789,100.216417728,97.2246873097,2.97173041782,0.02
 03/08  01:00:00,71.1792766022,19.0984086348,9.82721289248,1.13108600579,4.12243109448,15.9888894789,80.8554130016,77.8636825837,2.97173041782,0.02
 03/08  02:00:00,76.3907714808,22.7650609025,12.9184406157,0.572784768474,4.12243109448,15.9888894789,102.623779916,99.6320494985,2.97173041782,0.02
 03/08  03:00:00,67.5710786672,18.2294283281,10.3712330445,0.655825851121,4.12243109448,15.9888894789,83.1561992593,80.1644688415,2.97173041782,0.02
 03/08  04:00:00,77.671434687,23.3298981019,13.3479255579,1.87835527487,4.12243109448,15.9888894789,104.669561131,101.677830714,2.97173041782,0.02
 03/08  05:00:00,100.144261923,28.4014018654,15.3479737965,2.29807270011,12.3672932834,24.9413748627,117.843617656,112.870733626,4.9528840297,0.02
 03/08  06:00:00,125.776753391,28.4755500758,18.7344905766,24.0583414545,12.3672932834,24.9413748627,185.592533867,180.619649838,4.9528840297,0.02
 03/08  07:00:00,174.896587487,29.4168738596,19.20299303,21.2551187151,24.7345865669,70.7195625826,151.049329725,141.123561665,9.90576805939,0.02
 03/08  08:00:00,193.531769705,29.537671453,19.4784331709,14.2150447176,37.1018798503,92.3937384068,131.515194632,121.589426572,9.90576805939,0.02
 03/08  09:00:00,203.914258225,29.6124181747,19.0867611599,12.2038294037,37.1018798503,104.434947198,134.273399783,115.735136872,9.90576805939,8.63249485191
 03/08  10:00:00,217.261036348,29.665091228,19.2515097443,10.3390040889,37.1018798503,116.476155989,121.812666278,111.886898218,9.90576805939,0.02
 03/08  11:00:00,217.582611965,29.7269190844,19.0902843619,8.02689804007,37.1018798503,116.476155989,126.185695054,107.636698059,9.90576805939,8.64322893539
 03/08  12:00:00,220.253498546,29.7527985686,18.34659861,7.58504938891,37.1018798503,116.476155989,124.62378109,106.072721321,9.90576805939,8.64529170881
 03/08  13:00:00,209.675485962,29.7912630736,18.1168660421,6.74574522659,37.1018798503,104.434947198,114.453064256,104.527296196,9.90576805939,0.02
 03/08  14:00:00,219.536879137,29.8257469174,18.1104694465,6.05329427254,37.1018798503,116.476155989,121.610724452,103.059629414,9.90576805939,8.64532697842
 03/08  15:00:00,217.171440646,29.8480878116,17.840067422,5.62886279846,37.1018798503,116.476155989,112.050500377,102.124732318,9.90576805939,0.02
 03/08  16:00:00,215.581575775,29.859898479,17.6462329657,5.52635494803,37.1018798503,116.476155989,120.165477342,101.618720547,9.90576805939,8.6409887359
 03/08  17:00:00,214.813468063,29.8617931255,17.3173860291,5.75533425419,37.1018798503,116.476155989,120.008712326,101.467812972,9.90576805939,8.63513129423
 03/08  18:00:00,216.1969522,29.8596931542,16.8082206821,6.09030336594,37.1018798503,116.476155989,111.480217599,101.554449539,9.90576805939,0.02
 03/08  19:00:00,137.521283937,27.9958777222,13.0634273098,0.0,24.7345865669,47.5788473902,84.6994602169,79.7265761872,4.9528840297,0.02
 03/08  20:00:00,138.865458636,28.4303678756,12.4442788258,0.0,24.7345865669,47.5788473902,90.0947316414,85.1218476117,4.9528840297,0.02
 03/08  21:00:00,118.364062174,27.1268974155,12.3744064118,0.061032187534,12.3672932834,38.6892022431,103.053223076,100.061492658,2.97173041782,0.02
 03/08  22:00:00,99.4496948605,21.5938532997,9.9674620174,0.502011834667,12.3672932834,27.0668015668,95.3619451181,83.7834214516,2.97173041782,8.60679324866
 03/08  23:00:00,74.4418125067,17.7949381748,8.29075416225,0.0,4.12243109448,15.9888894789,78.6419761265,75.6502457087,2.97173041782,0.02
 03/08  24:00:00,89.456702409,23.3733471172,10.5359613213,1.56525774573,4.12243109448,15.9888894789,100.248474355,97.2567439371,2.97173041782,0.02
 03/09  01:00:00,76.9788208902,18.4466734048,8.08813532171,1.26087562095,4.12243109448,15.9888894789,82.0705651407,79.0788347229,2.97173041782,0.02
 03/09  02:00:00,90.2822252453,23.9816333319,9.89738494547,4.40732632157,4.12243109448,15.9888894789,102.735622818,99.7438924004,2.97173041782,0.02
 03/09  03:00:00,80.9665949492,19.5328987882,7.78541119043,5.5472422774,4.12243109448,15.9888894789,83.5146011736,80.5228707557,2.97173041782,0.02
 03/09  04:00:00,93.1281516169,24.4161234852,9.8589218268,8.27240227535,4.12243109448,15.9888894789,105.03116219,102.039431772,2.97173041782,0.02
 03/09  05:00:00,115.535638633,28.4303678756,11.2484658174,5.29385153114,12.3672932834,24.9413748627,118.560125919,113.587241889,4.9528840297,0.02
 03/09  06:00:00,152.443623022,28.8992293374,14.7034292324,36.3235620203,12.3672932834,24.9413748627,185.600893823,180.628009793,4.9528840297,0.02
 03/09  07:00:00,191.182695095,29.3874072578,15.3298294439,26.1218723511,24.7345865669,70.7195625826,158.378373026,148.452604967,9.90576805939,0.02
 03/09  08:00:00,209.005576629,29.4743222963,15.5702980184,18.2751142666,37.1018798503,92.3937384068,136.335665741,126.409897681,9.90576805939,0.02
 03/09  09:00:00,218.451744594,29.5295594355,15.8546354636,15.5467826923,37.1018798503,104.434947198,127.947767636,118.021999577,9.90576805939,0.02
 03/09  10:00:00,228.779189594,29.5937085018,16.6564433482,13.3397000696,37.1018798503,116.476155989,130.886527703,112.343965354,9.90576805939,8.63679428918
 03/09  11:00:00,227.241025281,29.6578104034,17.090392239,10.8765275272,37.1018798503,116.476155989,127.184904951,108.636066826,9.90576805939,8.64307006618
 03/09  12:00:00,226.38105728,29.7269040595,18.0161808842,8.52695733316,37.1018798503,116.476155989,114.840728815,104.914960755,9.90576805939,0.02
 03/09  13:00:00,216.795205203,29.8502262556,18.9926031331,6.90911046073,37.1018798503,104.434947198,118.252948373,99.7080632233,9.90576805939,8.63911708992
 03/09  14:00:00,224.489069913,30.1017256778,20.40259625,5.59542077491,37.1018798503,116.476155989,106.178088236,96.2523201768,9.90576805939,0.02
 03/09  15:00:00,225.0229456,30.3144406511,21.4967866015,4.06289304082,37.1018798503,116.476155989,111.947849206,93.3989739143,9.90576805939,8.64310723271
 03/09  16:00:00,232.621484611,30.3636161621,22.262234276,2.92632165679,37.1018798503,116.476155989,109.820370871,91.2737539792,9.90576805939,8.64084883217
 03/09  17:00:00,231.619638084,30.2772421108,22.4146810947,2.47371417989,37.1018798503,116.476155989,101.458749203,91.532981144,9.90576805939,0.02
 03/09  18:00:00,230.34226671,30.1363641488,21.0703199719,2.37141204564,37.1018798503,116.476155989,111.710352476,93.1812919164,9.90576805939,8.62329250005
 03/09  19:00:00,155.318472776,27.9958777222,15.0447840211,0.0,24.7345865669,47.5788473902,78.3513143085,73.3784302788,4.9528840297,0.02
 03/09  20:00:00,154.821764763,28.5027829011,13.0837917353,0.0,24.7345865669,47.5788473902,85.071284846,80.0984008163,4.9528840297,0.02
 03/09  21:00:00,131.618754922,27.1268974155,11.0229753049,0.0,12.3672932834,38.6892022431,99.5013601869,96.5096297691,2.97173041782,0.02
 03/09  22:00:00,108.984789101,22.6573962698,7.79696193563,0.195611282296,12.3672932834,27.0668015668,86.183717584,83.1919871662,2.97173041782,0.02
 03/09  23:00:00,80.221704548,17.7949381748,6.18779624876,0.0,4.12243109448,15.9888894789,76.9355321126,73.9438016947,2.97173041782,0.02
 03/09  24:00:00,93.8466908428,23.0257549945,7.48805850819,0.724791631285,4.12243109448,15.9888894789,99.4716033569,96.4798729391,2.97173041782,0.02
 03/10  01:00:00,82.4124864436,18.6639184815,5.48147550427,1.24364731375,4.12243109448,15.9888894789,81.4622241579,78.4704937401,2.97173041782,0.02
 03/10  02:00:00,98.6859611489,24.4161234852,6.15975212175,5.06994577,4.12243109448,15.9888894789,102.682414755,99.6906843369,2.97173041782,0.02
 03/10  03:00:00,85.9995575789,19.5328987882,4.84120017856,5.59869828465,4.12243109448,15.9888894789,83.4546966712,80.4629662534,2.97173041782,0.02
 03/10  04:00:00,101.525595941,24.4161234852,6.88156339886,8.73996520906,4.12243109448,15.9888894789,104.917241224,101.925510806,2.97173041782,0.02
 03/10  05:00:00,125.30832218,28.4303678756,7.94558503859,6.06048046356,12.3672932834,24.9413748627,118.367343337,113.394459307,4.9528840297,0.02
 03/10  06:00:00,160.258659646,28.8957170975,11.4448590852,38.5502094076,12.3672932834,24.9413748627,185.9964646,181.02358057,4.9528840297,0.02
 03/10  07:00:00,199.849307145,29.382890363,12.3778626062,28.2954915343,24.7345865669,70.7195625826,168.304075332,158.378307273,9.90576805939,0.02
 03/10  08:00:00,213.298642523,29.465581648,13.1375295257,20.1474822602,37.1018798503,92.3937384068,154.536678213,136.020454212,9.90576805939,8.61045594213
 03/10  09:00:00,222.849187415,29.521505416,15.2757955671,16.8753245467,37.1018798503,104.434947198,131.630724278,121.704956219,9.90576805939,0.02
 03/10  10:00:00,231.862565379,29.5829601111,17.4922659985,13.6149085453,37.1018798503,116.476155989,130.223088726,111.680630418,9.90576805939,8.63669024839
 03/10  11:00:00,228.307806492,29.6243700422,19.3504058779,11.7730060011,37.1018798503,116.476155989,119.106363218,109.180595159,9.90576805939,0.02
 03/10  12:00:00,228.418493061,29.679374441,20.5001823742,9.74242407718,37.1018798503,116.476155989,124.828816927,106.277926138,9.90576805939,8.6451227298
 03/10  13:00:00,216.970681891,29.7238221312,21.2752467445,8.15709460494,37.1018798503,104.434947198,113.927647226,104.001879166,9.90576805939,0.02
 03/10  14:00:00,227.867320746,29.7826164566,22.5728436472,6.33120815562,37.1018798503,116.476155989,119.557276271,101.006371421,9.90576805939,8.64513679077
 03/10  15:00:00,230.704604609,29.8352374789,23.600297242,5.1664665196,37.1018798503,116.476155989,117.301038145,98.7522872511,9.90576805939,8.642982835
 03/10  16:00:00,230.49865476,29.8841129564,24.2162332056,4.18584704785,37.1018798503,116.476155989,106.871127244,96.9453591847,9.90576805939,0.02
 03/10  17:00:00,231.213708838,29.913214437,23.7222514703,3.45171689351,37.1018798503,116.476155989,114.275385693,95.7346244021,9.90576805939,8.6349932318
 03/10  18:00:00,234.572280381,29.920292535,22.6389377528,3.3854511115,37.1018798503,116.476155989,106.03805075,96.1122826906,9.90576805939,0.02
 03/10  19:00:00,157.395339547,27.9958777222,18.3140200892,0.0,24.7345865669,47.5788473902,79.9447106344,74.9718266047,4.9528840297,0.02
 03/10  20:00:00,155.445382659,28.2855378245,16.0968220397,0.0,24.7345865669,47.5788473902,85.9980678954,81.0251838657,4.9528840297,0.02
 03/10  21:00:00,133.759238594,27.1268974155,15.5005702845,0.0,12.3672932834,38.6892022431,108.188929607,96.6061632399,2.97173041782,8.61103594906
 03/10  22:00:00,103.660580634,20.6606573756,11.6367357351,0.0417877948153,12.3672932834,27.0668015668,82.1245357903,79.1328053725,2.97173041782,0.02
 03/10  23:00:00,77.0560616353,17.7949381748,9.74417330565,0.0,4.12243109448,15.9888894789,76.6445343804,73.6528039626,2.97173041782,0.02
 03/10  24:00:00,91.7199597215,23.1995510559,12.4003559702,0.556838904832,4.12243109448,15.9888894789,98.6910772363,95.6993468185,2.97173041782,0.02
 03/11  01:00:00,81.0098216715,17.7949381748,10.3236418412,0.0,4.12243109448,15.9888894789,79.9557187088,76.963988291,2.97173041782,0.02
 03/11  02:00:00,96.6104693424,23.3298981019,13.6451070467,1.13015219117,4.12243109448,15.9888894789,100.644059691,97.6523292727,2.97173041782,0.02
 03/11  03:00:00,82.6071580357,18.4466734048,10.5980051347,0.918052505627,4.12243109448,15.9888894789,82.0384987592,79.0467683414,2.97173041782,0.02
