Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  04:00:00,92.3939821154,22.6781628718,12.7894678158,0.76558059604,4.12243109448,15.9888894789,102.630788051,99.6390576327,2.97173041782,0.02
 03/11  05:00:00,104.19190921,28.3869188602,13.925033187,3.80762221506,4.12243109448,16.0517297156,122.548443906,119.556713488,2.97173041782,0.02
 03/11  06:00:00,105.490061055,28.4303678756,13.1218234533,5.31407197685,4.12243109448,16.0517297156,124.034871776,121.043141358,2.97173041782,0.02
 03/11  07:00:00,126.153287209,29.2993481823,12.5574695916,9.5502603928,4.12243109448,39.6058045677,115.25936112,112.267630702,2.97173041782,0.02
 03/11  08:00:00,187.20645135,29.3271899965,16.6813373677,39.3420435474,12.3672932834,65.3531420225,165.268101794,160.295217764,4.9528840297,0.02
 03/11  09:00:00,183.431079108,29.3202490276,18.5550818125,30.4557342237,12.3672932834,68.2430321324,156.359997045,151.387113015,4.9528840297,0.02
 03/11  10:00:00,205.327154801,29.3489103573,20.0739482549,22.5229763161,16.4897243779,93.1370602926,153.797578893,137.256632441,7.92461444751,8.61633200429
 03/11  11:00:00,201.052727867,29.3520336889,21.58202211,18.640758672,16.4897243779,93.1370602926,139.30886438,131.364249933,7.92461444751,0.02
 03/11  12:00:00,196.063638569,29.3519120706,22.7867578592,15.0104212256,16.4897243779,93.1370602926,135.079055587,127.134441139,7.92461444751,0.02
 03/11  13:00:00,185.793179239,29.3561051327,23.5869609083,12.3766521924,16.4897243779,83.9857416113,131.855518359,123.910903911,7.92461444751,0.02
 03/11  14:00:00,186.828720369,29.3644610216,24.2073265276,10.9130270443,16.4897243779,83.9857416113,129.992145112,122.047530664,7.92461444751,0.02
 03/11  15:00:00,184.709280682,29.350183791,24.1153148966,10.1945410962,16.4897243779,83.9857416113,138.881840474,122.343617193,7.92461444751,8.61360883356
 03/11  16:00:00,148.751075003,29.2993481823,20.4816081914,0.0,12.3672932834,70.6512738906,72.7817237084,67.8088396787,4.9528840297,0.02
 03/11  17:00:00,148.092631237,29.2993481823,19.3509630555,0.0,12.3672932834,70.6512738906,73.4589481688,68.4860641391,4.9528840297,0.02
 03/11  18:00:00,135.987203953,29.2993481823,17.9888535101,0.112057743189,12.3672932834,58.1284167478,77.8708302857,72.897946256,4.9528840297,0.02
 03/11  19:00:00,111.738825995,26.6924072622,16.5917353271,0.0,12.3672932834,24.9413748627,100.555296168,95.5824121387,4.9528840297,0.02
 03/11  20:00:00,112.461032284,27.1268974155,15.5258756505,0.0856687604941,12.3672932834,24.9413748627,107.257112713,102.284228684,4.9528840297,0.02
 03/11  21:00:00,100.439761643,27.5613875689,14.4743148562,0.358739237567,4.12243109448,16.0517297156,115.881056731,112.889326313,2.97173041782,0.02
 03/11  22:00:00,87.4819615308,21.3539258097,11.0988347012,0.0,4.12243109448,15.9888894789,98.1444140547,95.1526836369,2.97173041782,0.02
 03/11  23:00:00,78.4679564653,17.7949381748,9.04470684014,0.0,4.12243109448,15.9888894789,84.570602093,81.5788716752,2.97173041782,0.02
 03/11  24:00:00,88.1625882364,22.2436727185,11.1681714242,0.0,4.12243109448,15.9888894789,106.629017832,103.637287415,2.97173041782,0.02
 03/12  01:00:00,77.9063199125,18.8811635582,8.23255902132,2.70448497966,2.06121554724,15.9888894789,87.2820603971,84.2903299793,2.97173041782,0.02
 03/12  02:00:00,93.4474133844,24.4161234852,9.60108298147,7.41438682731,2.06121554724,15.9888894789,108.983022867,105.99129245,2.97173041782,0.02
 03/12  03:00:00,82.1491118567,19.5328987882,7.40507783871,7.26824387562,2.06121554724,15.9888894789,96.8734905653,85.2997927004,2.97173041782,8.6019674471
 03/12  04:00:00,95.5478309831,24.4161234852,9.07902362934,10.6448934396,2.06121554724,15.9888894789,110.862804488,107.87107407,2.97173041782,0.02
 03/12  05:00:00,84.4391082025,19.5328987882,7.23408401466,9.50365234156,2.06121554724,15.9888894789,90.0465319447,87.0548015269,2.97173041782,0.02
 03/12  06:00:00,98.5750375951,24.4161234852,9.0689272404,13.1630602831,2.06121554724,15.9888894789,112.57981336,109.588082943,2.97173041782,0.02
 03/12  07:00:00,78.9963698698,19.5328987882,6.99232390112,11.2857579392,2.06121554724,15.9888894789,91.1185235199,88.1267931021,2.97173041782,0.02
 03/12  08:00:00,114.141991682,24.4161234852,8.84999893248,12.9766982409,4.12243109448,41.7362269337,110.087570265,105.114686235,4.9528840297,0.02
 03/12  09:00:00,99.0034627761,19.5328987882,6.74044538152,10.1425509465,4.12243109448,41.7362269337,87.5992776555,82.6263936258,4.9528840297,0.02
 03/12  10:00:00,112.549152695,24.4161234852,8.27770814598,12.2153725472,4.12243109448,41.7362269337,107.030895186,102.058011157,4.9528840297,0.02
 03/12  11:00:00,99.371619373,19.5328987882,6.12357038972,9.65347257628,4.12243109448,41.7362269337,86.4025357208,81.4296516911,4.9528840297,0.02
 03/12  12:00:00,114.372348016,24.4161234852,7.10805408512,11.8412013733,4.12243109448,41.7362269337,106.337144767,101.364260737,4.9528840297,0.02
 03/12  13:00:00,100.577227973,19.5328987882,5.44933358984,9.12476015171,4.12243109448,41.7362269337,85.8099383519,80.8370543222,4.9528840297,0.02
 03/12  14:00:00,114.82749071,24.4161234852,6.64635014543,10.9961339638,4.12243109448,41.7362269337,105.560445802,100.587561772,4.9528840297,0.02
 03/12  15:00:00,101.685556602,19.5328987882,4.86457063614,9.4146333567,4.12243109448,41.7362269337,86.1396091183,81.1667250886,4.9528840297,0.02
 03/12  16:00:00,100.119308869,24.4161234852,6.05442804936,12.4602480694,4.12243109448,24.8785346261,107.382587267,102.409703238,4.9528840297,0.02
 03/12  17:00:00,76.7379453784,19.5328987882,4.7299203897,12.3410001461,2.06121554724,15.9888894789,90.1545515607,87.1628211429,2.97173041782,0.02
 03/12  18:00:00,94.9035350168,24.4161234852,5.67729365542,17.1913225716,2.06121554724,15.9888894789,114.097060486,111.105330069,2.97173041782,0.02
 03/12  19:00:00,94.7460063934,19.5328987882,4.12032464769,14.8230663843,2.06121554724,15.9888894789,92.6843542706,89.6926238528,2.97173041782,0.02
 03/12  20:00:00,112.944475517,24.4161234852,3.94669432925,20.8176537989,2.06121554724,15.9888894789,116.107303062,113.115572644,2.97173041782,0.02
 03/12  21:00:00,98.9533912786,19.5328987882,2.44042656463,17.8810888281,2.06121554724,15.9888894789,94.1413900462,91.1496596284,2.97173041782,0.02
 03/12  22:00:00,118.556228236,24.4161234852,2.56881331461,24.5515356829,2.06121554724,15.9888894789,117.661300962,114.669570544,2.97173041782,0.02
 03/12  23:00:00,102.651886213,19.5328987882,1.29002152488,20.6621084767,2.06121554724,15.9888894789,95.2374905911,92.2457601733,2.97173041782,0.02
 03/12  24:00:00,123.432521272,24.4161234852,1.22323097471,27.7967284254,2.06121554724,15.9888894789,118.953757265,115.962026847,2.97173041782,0.02
 03/13  01:00:00,107.037182555,19.5328987882,0.762621937891,22.0549726241,4.12243109448,15.9888894789,95.2687882729,92.2770578551,2.97173041782,0.02
 03/13  02:00:00,127.251775434,24.4161234852,1.04266526715,28.943992164,4.12243109448,15.9888894789,118.496162615,115.504432197,2.97173041782,0.02
 03/13  03:00:00,109.505216171,19.5328987882,0.755674001141,23.5288891172,4.12243109448,15.9888894789,95.5694861318,92.577755714,2.97173041782,0.02
 03/13  04:00:00,153.59184192,28.8648580289,0.229506915238,26.0037970162,12.3672932834,24.9413748627,135.961926749,130.989042719,4.9528840297,0.02
 03/13  05:00:00,187.335946304,28.4304945514,2.4750427584,57.9377398942,12.3672932834,24.9413748627,214.546934724,200.99211727,4.9528840297,8.60193342439
 03/13  06:00:00,248.928502813,29.3011057986,2.25084412397,61.5812082889,24.7345865669,70.7195625826,222.366104956,212.440336897,9.90576805939,0.02
 03/13  07:00:00,255.408012732,29.3148279175,2.60714733209,46.0264135285,37.1018798503,92.3937384068,204.444411196,194.518643137,9.90576805939,0.02
 03/13  08:00:00,254.874188166,29.3294211854,3.50215127181,40.0982938148,37.1018798503,104.434947198,193.430688956,183.504920896,9.90576805939,0.02
 03/13  09:00:00,261.348782846,29.3404406653,4.30711648533,35.4734252101,37.1018798503,116.476155989,193.769208539,175.226848027,9.90576805939,8.6365924522
 03/13  10:00:00,256.086026361,29.3486379151,4.85023605948,31.6152577889,37.1018798503,116.476155989,179.211142991,169.285374932,9.90576805939,0.02
 03/13  11:00:00,250.294549531,29.3554703051,6.04575941691,26.905672731,37.1018798503,116.476155989,179.521911415,160.971003011,9.90576805939,8.6451403441
 03/13  12:00:00,237.119387148,29.3629298067,7.05765993346,23.2590755955,37.1018798503,104.434947198,171.911332052,153.366774799,9.90576805939,8.63878919362
 03/13  13:00:00,244.715476413,29.3752705995,6.96234566756,20.667800831,37.1018798503,116.476155989,160.041229848,150.115461788,9.90576805939,0.02
 03/13  14:00:00,243.160888058,29.3873308663,7.05120358519,18.6511651428,37.1018798503,116.476155989,166.197591701,147.648954433,9.90576805939,8.64286920923
 03/13  15:00:00,242.003724076,29.4000417598,7.61444708005,17.1448885691,37.1018798503,116.476155989,153.706232231,143.780464172,9.90576805939,0.02
 03/13  16:00:00,240.996775167,29.4111083683,7.51240949235,16.2422950835,37.1018798503,116.476155989,160.803773878,142.263071903,9.90576805939,8.63493391543
 03/13  17:00:00,242.418653656,29.4207915153,7.2625682658,15.4948798777,37.1018798503,116.476155989,151.572420124,141.646652065,9.90576805939,0.02
 03/13  18:00:00,145.072304082,26.6924072622,3.92455524865,0.0,24.7345865669,47.5788473902,92.8349147034,87.8620306737,4.9528840297,0.02
 03/13  19:00:00,159.657680507,28.2131227989,2.87852644682,0.650322200327,24.7345865669,47.5788473902,103.527258537,89.9643568809,4.9528840297,8.61001762649
 03/13  20:00:00,138.872267081,27.5613875689,2.36421354907,1.59939176655,12.3672932834,38.6892022431,108.382208512,105.390478094,2.97173041782,0.02
 03/13  21:00:00,117.269074856,22.947056372,2.03404117971,5.14739111146,12.3672932834,27.0668015668,92.9923526645,90.0006222467,2.97173041782,0.02
 03/13  22:00:00,96.2246801238,19.9673889415,1.51645260645,11.4221977348,4.12243109448,15.9888894789,81.8851357916,78.8934053738,2.97173041782,0.02
 03/13  23:00:00,108.850378695,23.9816333319,1.73399907419,11.5448472149,4.12243109448,15.9888894789,104.740916679,101.749186261,2.97173041782,0.02
 03/13  24:00:00,101.415736613,19.9673889415,0.895107243998,16.1449060962,4.12243109448,15.9888894789,85.2803567211,82.2886263033,2.97173041782,0.02
 03/14  01:00:00,112.003870569,23.9816333319,1.02339025541,14.9672566168,4.12243109448,15.9888894789,107.69416382,104.702433402,2.97173041782,0.02
 03/14  02:00:00,104.381323544,19.9673889415,0.459000430158,19.4933009775,4.12243109448,15.9888894789,87.3211609262,84.3294305084,2.97173041782,0.02
 03/14  03:00:00,115.021482245,23.9816333319,0.22547620878,17.7286694506,4.12243109448,15.9888894789,110.130228308,107.13849789,2.97173041782,0.02
 03/14  04:00:00,145.287775213,28.8648580289,0.0,18.8557067167,12.3672932834,24.9413748627,127.392547365,122.419663335,4.9528840297,0.02
 03/14  05:00:00,177.455878773,28.4398537554,3.0883486228,48.5120670651,12.3672932834,24.9413748627,194.347666,189.37478197,4.9528840297,0.02
 03/14  06:00:00,236.672741098,29.3265328209,3.05001520793,50.5335857509,24.7345865669,70.7195625826,207.385557862,197.459789802,9.90576805939,0.02
 03/14  07:00:00,245.69640011,29.3690091043,2.85173135477,37.4870305732,37.1018798503,92.3937384068,192.014154054,182.088385995,9.90576805939,0.02
 03/14  08:00:00,245.664229455,29.3906573501,3.14231339656,31.8820440205,37.1018798503,104.434947198,191.874441747,173.336359956,9.90576805939,8.6323137313
 03/14  09:00:00,252.375051414,29.4047953978,4.34970948795,26.9995679026,37.1018798503,116.476155989,174.55942967,164.633661611,9.90576805939,0.02
 03/14  10:00:00,247.68340335,29.4155703126,4.76673304241,22.752435083,37.1018798503,116.476155989,176.327677464,157.778949176,9.90576805939,8.64296022853
 03/14  11:00:00,244.866209258,29.4256938747,5.49561836624,18.5188505837,37.1018798503,116.476155989,169.140510273,150.589735984,9.90576805939,8.64500622956
 03/14  12:00:00,230.734031983,29.4392217875,7.15591386597,15.2652346905,37.1018798503,104.434947198,150.790644492,140.864876433,9.90576805939,0.02
 03/14  13:00:00,238.457803918,29.4582239437,7.86094531108,13.225189259,37.1018798503,116.476155989,154.379356959,135.828559116,9.90576805939,8.64502978327
 03/14  14:00:00,238.256219003,29.4665207894,8.50457716159,12.1368842598,37.1018798503,116.476155989,143.015831883,133.090063824,9.90576805939,0.02
 03/14  15:00:00,238.124957937,29.4821246141,8.96620244005,11.6079368107,37.1018798503,116.476155989,148.957473008,130.411040097,9.90576805939,8.6406648518
 03/14  16:00:00,237.823735337,29.5042339165,9.31838770669,11.2693823591,37.1018798503,116.476155989,138.328912096,128.403144037,9.90576805939,0.02
 03/14  17:00:00,239.209206689,29.5213602429,9.56744935157,11.2141602468,37.1018798503,116.476155989,144.999292161,126.470368176,9.90576805939,8.62315592576
 03/14  18:00:00,143.861465611,27.8510476711,5.88515092203,0.016137395851,24.7345865669,47.5788473902,88.3312550767,83.358371047,4.9528840297,0.02
 03/14  19:00:00,157.475421387,27.9958777222,4.90267000641,0.270068825989,24.7345865669,47.5788473902,91.8829411766,86.9100571469,4.9528840297,0.02
 03/14  20:00:00,135.266538845,26.6924072622,3.93144196361,0.0,12.3672932834,38.6892022431,105.094401196,102.102670778,2.97173041782,0.02
 03/14  21:00:00,113.299838479,22.4836002085,2.9822993583,2.19337795793,12.3672932834,27.0668015668,90.9674377469,87.975707329,2.97173041782,0.02
 03/14  22:00:00,89.7532923012,19.3591027269,2.10605024888,5.83330910668,4.12243109448,15.9888894789,80.6244890112,77.6327585934,2.97173041782,0.02
 03/14  23:00:00,108.840431469,24.4161234852,2.56412202995,10.9785195487,4.12243109448,15.9888894789,103.16858398,100.176853563,2.97173041782,0.02
 03/14  24:00:00,95.5706085463,19.5328987882,1.70328634817,10.931335276,4.12243109448,15.9888894789,92.718264115,81.1445603288,2.97173041782,8.60197336834
 03/15  01:00:00,113.485377169,24.4161234852,2.05640684669,15.339539262,4.12243109448,15.9888894789,106.272027665,103.280297248,2.97173041782,0.02
 03/15  02:00:00,99.0866136601,19.5328987882,1.28522771562,14.2189504806,4.12243109448,15.9888894789,86.3026226467,83.3108922289,2.97173041782,0.02
 03/15  03:00:00,115.849481473,24.4161234852,1.77236691294,18.4197102953,4.12243109448,15.9888894789,108.52249024,105.530759823,2.97173041782,0.02
 03/15  04:00:00,137.280822328,28.4303678756,1.87168987185,13.3235852985,12.3672932834,24.9413748627,122.432058655,117.459174625,4.9528840297,0.02
 03/15  05:00:00,182.490608281,28.8725944816,5.71548415649,54.4114922431,12.3672932834,24.9413748627,191.164875213,186.191991183,4.9528840297,0.02
 03/15  06:00:00,228.551709695,29.3501617661,6.14917369068,43.3545963578,24.7345865669,70.7195625826,193.765273844,183.839505784,9.90576805939,0.02
 03/15  07:00:00,238.587403113,29.4070443148,6.50031798649,31.6337753032,37.1018798503,92.3937384068,175.472655995,165.546887936,9.90576805939,0.02
 03/15  08:00:00,239.824554313,29.4280781865,7.04516787665,27.7484636291,37.1018798503,104.434947198,166.689188382,156.763420322,9.90576805939,0.02
 03/15  09:00:00,247.911704998,29.4400676788,7.89753299119,24.4748573077,37.1018798503,116.476155989,168.236916798,149.694583686,9.90576805939,8.636565053
 03/15  10:00:00,244.182777022,29.4506256897,9.05777421277,21.2590586689,37.1018798503,116.476155989,151.684658046,141.758889987,9.90576805939,0.02
 03/15  11:00:00,241.713822388,29.4596113698,9.56189648295,18.5691668651,37.1018798503,116.476155989,154.846163878,136.295454172,9.90576805939,8.64494164676
 03/15  12:00:00,229.560860228,29.4671030024,9.85270291038,16.4085760035,37.1018798503,104.434947198,151.446898045,132.902480535,9.90576805939,8.6386494505
 03/15  13:00:00,237.802685849,29.4817419559,10.7013544544,14.1530806543,37.1018798503,116.476155989,137.38080517,127.45503711,9.90576805939,0.02
 03/15  14:00:00,236.095709241,29.520864744,11.1681072879,12.3712721938,37.1018798503,116.476155989,141.358229439,122.809642848,9.90576805939,8.64281853139
 03/15  15:00:00,234.327276169,29.5640711772,11.5232864873,10.842736832,37.1018798503,116.476155989,137.987111346,119.44066503,9.90576805939,8.64067825639
 03/15  16:00:00,233.281926721,29.6044208627,12.7073500677,9.19680080011,37.1018798503,116.476155989,122.916977131,112.991209071,9.90576805939,0.02
 03/15  17:00:00,235.052276251,29.6263561474,12.7318075901,8.59400850058,37.1018798503,116.476155989,120.40203566,110.476267601,9.90576805939,0.02
 03/15  18:00:00,142.190509625,27.70621762,8.94438579617,0.0,24.7345865669,47.5788473902,92.8874666925,79.3235983955,4.9528840297,8.61098426732
 03/15  19:00:00,156.610622214,28.2855378245,7.62458405074,0.0492794516604,24.7345865669,47.5788473902,89.7858524108,84.8129683811,4.9528840297,0.02
 03/15  20:00:00,135.430905527,27.1268974155,6.23793656154,0.169253054762,12.3672932834,38.6892022431,103.358835671,100.367105253,2.97173041782,0.02
 03/15  21:00:00,109.423320163,21.3539258097,5.03341598453,0.0,12.3672932834,27.0668015668,89.3779301178,86.3861997,2.97173041782,0.02
 03/15  22:00:00,84.7478225847,19.0984086348,4.33890086083,2.44600011827,4.12243109448,15.9888894789,79.0838804598,76.092150042,2.97173041782,0.02
 03/15  23:00:00,103.141340131,24.4161234852,5.8401610086,6.98022319948,4.12243109448,15.9888894789,101.566701615,98.5749711972,2.97173041782,0.02
 03/15  24:00:00,90.5784544564,19.5328987882,4.50738011219,7.37919800481,4.12243109448,15.9888894789,82.6718441048,79.680113687,2.97173041782,0.02
 03/16  01:00:00,106.039726353,24.4161234852,5.73231097835,11.1309504946,4.12243109448,15.9888894789,104.370158754,101.378428336,2.97173041782,0.02
 03/16  02:00:00,92.0419261551,19.5328987882,4.47368143984,10.0714381893,4.12243109448,15.9888894789,84.8814893169,81.8897588991,2.97173041782,0.02
 03/16  03:00:00,107.963467072,24.4161234852,5.69363703315,14.1246598377,4.12243109448,15.9888894789,106.87957299,103.887842572,2.97173041782,0.02
 03/16  04:00:00,129.514793092,28.4303678756,6.24337292519,9.5767014855,12.3672932834,24.9413748627,120.215973468,115.243089438,4.9528840297,0.02
 03/16  05:00:00,170.269441157,28.8830418989,9.72322825386,45.8325972971,12.3672932834,24.9413748627,187.586953779,182.61406975,4.9528840297,0.02
 03/16  06:00:00,218.405307464,29.3607226247,9.04618633099,36.306621626,24.7345865669,70.7195625826,181.261742035,171.335973976,9.90576805939,0.02
 03/16  07:00:00,231.209330589,29.4261586065,8.0500648102,26.5215995324,37.1018798503,92.3937384068,166.68019747,156.754429411,9.90576805939,0.02
 03/16  08:00:00,232.022749994,29.4461571867,9.48303378805,22.064054324,37.1018798503,104.434947198,163.660800163,145.122823367,9.90576805939,8.63220873701
 03/16  09:00:00,239.93795024,29.4587171129,11.3010101892,17.7397096295,37.1018798503,116.476155989,142.883735079,132.95796702,9.90576805939,0.02
 03/16  10:00:00,234.696548119,29.4898556744,13.0449749735,13.015258703,37.1018798503,116.476155989,140.124068272,121.575470378,9.90576805939,8.64282983498
 03/16  11:00:00,228.932363487,29.557332827,13.9650551767,10.319272352,37.1018798503,116.476155989,130.845851539,112.295195239,9.90576805939,8.6448882413
 03/16  12:00:00,217.807993897,29.6429266041,14.3095257856,8.70428968588,37.1018798503,104.434947198,116.372342413,106.446574354,9.90576805939,0.02
 03/16  13:00:00,226.325077388,29.8492998598,15.4263039883,7.11929612777,37.1018798503,116.476155989,116.708616372,98.1579016878,9.90576805939,8.64494662531
 03/16  14:00:00,224.317271389,30.0032104651,16.0552889878,5.75795682358,37.1018798503,116.476155989,114.061608756,95.5131361589,9.90576805939,8.64270453797
 03/16  15:00:00,227.019924102,30.0722661901,15.7843470924,4.5019085372,37.1018798503,116.476155989,103.699265376,93.7734973164,9.90576805939,0.02
 03/16  16:00:00,227.52703566,30.0600261148,15.8708996866,3.65805948561,37.1018798503,116.476155989,111.713925566,93.1733917693,9.90576805939,8.63476573755
 03/16  17:00:00,227.26567754,29.9562228523,16.0600348307,3.25602568647,37.1018798503,116.476155989,103.60920484,93.6834367803,9.90576805939,0.02
 03/16  18:00:00,139.55752437,27.8510476711,12.2344899009,0.0,24.7345865669,47.5788473902,77.7499588733,72.7770748436,4.9528840297,0.02
 03/16  19:00:00,153.483323854,28.2855378245,10.0857519771,0.0,24.7345865669,47.5788473902,85.5366510338,80.5637670041,4.9528840297,0.02
 03/16  20:00:00,133.106230026,27.1268974155,9.09476944871,0.0,12.3672932834,38.6892022431,100.05840766,97.0666772418,2.97173041782,0.02
 03/16  21:00:00,110.409337313,22.0491100551,6.88745886097,0.0992373860611,12.3672932834,27.0668015668,95.5441059544,83.9656430444,2.97173041782,8.60673249218
 03/16  22:00:00,82.5357944937,18.2294283281,4.87785348357,0.169187779997,4.12243109448,15.9888894789,77.575489355,74.5837589372,2.97173041782,0.02
 03/16  23:00:00,94.6723525201,22.2436727185,5.63923085096,0.0,4.12243109448,15.9888894789,99.9966193662,97.0048889484,2.97173041782,0.02
 03/16  24:00:00,85.2110613145,19.1853066655,4.19642138203,2.14610630354,4.12243109448,15.9888894789,81.7752798617,78.7835494439,2.97173041782,0.02
 03/17  01:00:00,101.987744962,24.4161234852,4.51911098873,6.21887394663,4.12243109448,15.9888894789,103.006100512,100.014370094,2.97173041782,0.02
 03/17  02:00:00,89.9459330218,19.5328987882,2.75632056142,6.97876378112,4.12243109448,15.9888894789,84.0200389499,81.0283085321,2.97173041782,0.02
 03/17  03:00:00,106.185843972,24.4161234852,3.61645385408,10.9389647916,4.12243109448,15.9888894789,105.909015855,102.917285437,2.97173041782,0.02
 03/17  04:00:00,128.833554955,28.4303678756,3.70892014449,7.88260740012,12.3672932834,24.9413748627,119.805818332,114.832934303,4.9528840297,0.02
 03/17  05:00:00,168.041718304,28.8910888376,7.93262028135,43.1540231062,12.3672932834,24.9413748627,187.55025737,182.57737334,4.9528840297,0.02
 03/17  06:00:00,214.70679619,29.3779682486,9.57362325564,32.4263922881,24.7345865669,70.7195625826,178.796480909,168.870712849,9.90576805939,0.02
 03/17  07:00:00,228.298226873,29.4521119918,10.6912369098,24.2961942897,37.1018798503,92.3937384068,156.653776414,146.728008354,9.90576805939,0.02
 03/17  08:00:00,229.42360976,29.4721928884,11.5022073748,21.3918537695,37.1018798503,104.434947198,154.452131763,137.178960075,9.90576805939,7.36740362809
 03/17  09:00:00,238.544153977,29.4961579932,12.395667511,18.6597205608,37.1018798503,116.476155989,141.104316937,129.914084474,9.90576805939,1.28446440328
 03/17  10:00:00,235.53626004,29.5383920031,13.5004121005,15.9602379702,37.1018798503,116.476155989,140.599583028,122.051129372,9.90576805939,8.64268559671
 03/17  11:00:00,230.761500989,29.6058457023,14.9144262195,12.2276189285,37.1018798503,116.476155989,121.84574466,111.9199766,9.90576805939,0.02
 03/17  12:00:00,222.147460501,29.671983304,15.871283197,9.70792404568,37.1018798503,104.434947198,122.273714621,103.729210336,9.90576805939,8.6387362263
 03/17  13:00:00,234.693000001,29.7450297326,16.0711805125,7.93212112754,37.1018798503,116.476155989,109.89575305,99.969984991,9.90576805939,0.02
 03/17  14:00:00,232.975531772,29.835103018,16.4023846848,6.73505466432,37.1018798503,116.476155989,115.575316849,97.0268756691,9.90576805939,8.64267312099
 03/17  15:00:00,231.625976403,29.8537549453,17.2356239927,5.6142394361,37.1018798503,116.476155989,114.755652752,96.209334142,9.90576805939,8.64055055078
 03/17  16:00:00,231.413912713,29.8534345388,17.3363032735,4.88317205802,37.1018798503,116.476155989,106.571943389,96.6461753295,9.90576805939,0.02
 03/17  17:00:00,223.823774389,29.8599695711,16.815538413,4.64054964036,37.1018798503,116.476155989,116.25924222,97.7304145512,9.90576805939,8.62305960892
 03/17  18:00:00,135.262533568,27.9958777222,13.0944140918,0.0,24.7345865669,47.5788473902,81.1865206299,76.2136366002,4.9528840297,0.02
 03/17  19:00:00,151.966041059,28.2855378245,11.5372631715,0.0,24.7345865669,47.5788473902,87.5253262095,82.5524421798,4.9528840297,0.02
 03/17  20:00:00,129.908175092,27.1268974155,10.4476674089,0.0169539113075,12.3672932834,38.6892022431,101.482678419,98.4909480014,2.97173041782,0.02
 03/17  21:00:00,107.633490814,22.4401511931,8.53296901364,0.270227963555,12.3672932834,27.0668015668,87.6120778308,84.620347413,2.97173041782,0.02
 03/17  22:00:00,79.2383483009,17.7949381748,6.73497352786,0.0,4.12243109448,15.9888894789,77.7360582268,74.744327809,2.97173041782,0.02
 03/17  23:00:00,92.1259946393,22.9388569638,7.67575209434,1.02517559988,4.12243109448,15.9888894789,100.356899278,97.3651688603,2.97173041782,0.02
 03/17  24:00:00,82.8603654863,19.2722046962,5.40431617431,3.18456712004,4.12243109448,15.9888894789,81.7021302578,78.71039984,2.97173041782,0.02
 03/18  01:00:00,98.938395694,24.4161234852,6.41851090193,6.82900774929,4.12243109448,15.9888894789,103.384798502,100.393068085,2.97173041782,0.02
 03/18  02:00:00,87.7391630953,19.5328987882,5.44263994295,6.87199290781,4.12243109448,15.9888894789,83.9785383142,80.9868078964,2.97173041782,0.02
 03/18  03:00:00,104.122878382,24.4161234852,7.28764600859,10.3254975706,4.12243109448,15.9888894789,105.515282329,102.523551911,2.97173041782,0.02
 03/18  04:00:00,114.48705896,28.4303678756,7.29986932606,9.58421238952,4.12243109448,16.0517297156,125.255373635,122.263643217,2.97173041782,0.02
 03/18  05:00:00,120.815096078,28.8648580289,6.15682166901,13.8094649486,4.12243109448,16.0517297156,126.593376694,123.601646276,2.97173041782,0.02
 03/18  06:00:00,149.361558681,29.2993481823,4.993877255,17.8197137265,4.12243109448,39.6058045677,142.556191634,139.564461216,2.97173041782,0.02
 03/18  07:00:00,211.799616899,29.2993481823,8.37618254576,54.7855767069,12.3672932834,65.3531420225,200.51627261,195.54338858,4.9528840297,0.02
 03/18  08:00:00,202.28992739,29.2993481823,9.27789072256,45.7362946202,12.3672932834,68.2430321324,202.309748411,188.744948499,4.9528840297,8.61191588208
 03/18  09:00:00,223.083422609,29.3209379864,9.84409042297,37.3244965141,16.4897243779,93.1370602926,180.450546941,172.505932493,7.92461444751,0.02
 03/18  10:00:00,218.391039484,29.3251441194,10.406361552,32.588511684,16.4897243779,93.1370602926,172.347844023,164.403229576,7.92461444751,0.02
 03/18  11:00:00,212.536160884,29.3261481919,10.9516173461,27.536515427,16.4897243779,93.1370602926,165.315020816,157.370406368,7.92461444751,0.02
 03/18  12:00:00,199.321754071,29.3262548478,11.5041273027,23.7399133988,16.4897243779,83.9857416113,167.915244243,151.376667644,7.92461444751,8.61396215236
 03/18  13:00:00,197.804639351,29.3260370762,12.6959149471,20.612814742,16.4897243779,83.9857416113,152.673843323,144.729228876,7.92461444751,0.02
 03/18  14:00:00,194.528569758,29.3272777091,13.7148262771,17.9151306501,16.4897243779,83.9857416113,146.249587585,138.304973138,7.92461444751,0.02
 03/18  15:00:00,155.712839137,29.2993481823,10.6449781529,0.336766614652,12.3672932834,70.6512738906,89.8807967045,84.9079126748,4.9528840297,0.02
 03/18  16:00:00,159.752103601,29.2993481823,10.3645651262,1.07388056738,12.3672932834,70.6512738906,90.5075851722,85.5347011425,4.9528840297,0.02
 03/18  17:00:00,147.364403343,29.2993481823,10.3430114007,1.54010466461,12.3672932834,58.1284167478,103.756217694,90.1966108658,4.9528840297,8.60672279824
 03/18  18:00:00,107.639504077,26.6924072622,9.51538033715,0.0,12.3672932834,24.9413748627,100.860472334,95.887588304,4.9528840297,0.02
 03/18  19:00:00,120.105543628,26.6924072622,8.02310624833,0.0,12.3672932834,24.9413748627,107.266514475,102.293630446,4.9528840297,0.02
 03/18  20:00:00,104.793352166,26.6924072622,7.01657093721,0.0,4.12243109448,16.0517297156,117.070556232,114.078825814,2.97173041782,0.02
 03/18  21:00:00,98.9647480584,23.5263765765,5.76241255353,5.32384845259,4.12243109448,15.9888894789,98.8111807937,95.8194503759,2.97173041782,0.02
 03/18  22:00:00,90.0029993576,19.5328987882,4.50361522814,6.44310356184,4.12243109448,15.9888894789,85.2124096966,82.2206792788,2.97173041782,0.02
 03/18  23:00:00,105.779339732,24.4161234852,5.05472890185,10.5100096365,4.12243109448,15.9888894789,107.838827221,104.847096804,2.97173041782,0.02
 03/18  24:00:00,92.3992155764,19.5328987882,3.9627859179,9.90405904234,4.12243109448,15.9888894789,87.6097270687,84.6179966509,2.97173041782,0.02
 03/19  01:00:00,110.034070089,24.4161234852,4.98691682652,14.9248285274,2.06121554724,15.9888894789,110.85867872,107.866948302,2.97173041782,0.02
 03/19  02:00:00,96.8181203165,19.5328987882,3.48851573933,13.2470754895,2.06121554724,15.9888894789,90.0249421484,87.0332117306,2.97173041782,0.02
 03/19  03:00:00,115.854386346,24.4161234852,3.68007778129,18.7788539191,2.06121554724,15.9888894789,113.04236314,110.050632722,2.97173041782,0.02
 03/19  04:00:00,99.401751907,19.5328987882,2.53059256563,15.9394203986,2.06121554724,15.9888894789,91.5662213209,88.5744909031,2.97173041782,0.02
 03/19  05:00:00,116.966865248,24.4161234852,3.22353738218,21.8003115565,2.06121554724,15.9888894789,114.763873651,111.772143234,2.97173041782,0.02
 03/19  06:00:00,100.410048892,19.5328987882,2.71809023852,18.1111592222,2.06121554724,15.9888894789,92.8120197147,89.8202892969,2.97173041782,0.02
 03/19  07:00:00,106.709688903,24.4161234852,3.91858670703,23.8378979006,2.06121554724,15.9888894789,115.625687213,112.633956795,2.97173041782,0.02
 03/19  08:00:00,111.331196634,19.5328987882,3.87075784635,15.7652659963,4.12243109448,41.7362269337,90.0812316918,85.1083476621,4.9528840297,0.02
 03/19  09:00:00,126.707586852,24.4161234852,6.10036607047,19.270581833,4.12243109448,41.7362269337,109.65904514,104.686161111,4.9528840297,0.02
 03/19  10:00:00,108.557125758,19.5328987882,5.2617337806,14.8922351738,4.12243109448,41.7362269337,88.001374704,83.0284906743,4.9528840297,0.02
 03/19  11:00:00,121.74085106,24.4161234852,7.14356433086,17.9665555351,4.12243109448,41.7362269337,108.370588191,103.397704161,4.9528840297,0.02
 03/19  12:00:00,103.99114923,19.5328987882,5.98613674659,13.3749573861,4.12243109448,41.7362269337,87.4244078314,82.4515238018,4.9528840297,0.02
 03/19  13:00:00,118.275650524,24.4161234852,7.82471960565,15.9162697438,4.12243109448,41.7362269337,107.529964068,102.557080038,4.9528840297,0.02
 03/19  14:00:00,102.763458055,19.5328987882,6.17394497067,12.0849404965,4.12243109448,41.7362269337,86.9461197131,81.9732356834,4.9528840297,0.02
 03/19  15:00:00,117.193652618,24.4161234852,8.05594350448,14.6446586567,4.12243109448,41.7362269337,107.213262974,102.240378944,4.9528840297,0.02
 03/19  16:00:00,87.0772766763,19.5328987882,6.53898237447,11.7342547287,4.12243109448,24.8785346261,87.2239575542,82.2510735245,4.9528840297,0.02
 03/19  17:00:00,95.0860874432,24.4161234852,8.04064042932,17.6622496918,2.06121554724,15.9888894789,111.361007325,108.369276907,2.97173041782,0.02
 03/19  18:00:00,80.5576158312,19.5328987882,6.18105710648,15.2182213952,2.06121554724,15.9888894789,91.5936347893,88.6019043715,2.97173041782,0.02
 03/19  19:00:00,111.973214749,24.4161234852,7.26113292759,20.6979447569,2.06121554724,15.9888894789,123.263057226,111.68936133,2.97173041782,8.60196547847
 03/19  20:00:00,100.446785155,19.5328987882,5.03747059059,17.5975005,2.06121554724,15.9888894789,92.9727430996,89.9810126818,2.97173041782,0.02
 03/19  21:00:00,120.84357597,24.4161234852,5.62895000665,23.8652541864,2.06121554724,15.9888894789,116.07392851,113.082198092,2.97173041782,0.02
 03/19  22:00:00,104.056082023,19.5328987882,3.66362392128,20.074025143,2.06121554724,15.9888894789,94.0529932807,91.0612628629,2.97173041782,0.02
 03/19  23:00:00,124.575399477,24.4161234852,3.45311305337,27.105723419,2.06121554724,15.9888894789,117.671253362,114.679522944,2.97173041782,0.02
 03/19  24:00:00,107.435232499,19.5328987882,2.40077002585,22.4288808572,2.06121554724,15.9888894789,95.1713463575,92.1796159397,2.97173041782,0.02
 03/20  01:00:00,129.550460212,24.4161234852,2.79274855963,28.8919592934,4.12243109448,15.9888894789,117.684619367,114.692888949,2.97173041782,0.02
 03/20  02:00:00,110.601035224,19.5328987882,1.621145864,23.6186432043,4.12243109448,15.9888894789,94.5265764676,91.5348460497,2.97173041782,0.02
 03/20  03:00:00,131.077030158,24.4161234852,1.36187027486,31.0994307312,4.12243109448,15.9888894789,117.948290343,114.956559926,2.97173041782,0.02
 03/20  04:00:00,148.564316817,28.4303678756,0.501718768611,21.1483005655,12.3672932834,24.9413748627,134.309070934,129.336186905,4.9528840297,0.02
 03/20  05:00:00,202.939502535,28.8648580289,3.26395065228,72.6067175567,12.3672932834,24.9413748627,204.329001404,199.356117374,4.9528840297,0.02
 03/20  06:00:00,249.865492991,29.2993481823,3.35445902891,62.492367317,24.7345865669,70.7195625826,218.451190973,208.525422913,9.90576805939,0.02
 03/20  07:00:00,255.155308035,29.3044719314,4.06383805445,46.9987548727,37.1018798503,92.3937384068,199.045496642,189.119728582,9.90576805939,0.02
 03/20  08:00:00,257.245741372,29.3134034055,5.21226020527,40.857591368,37.1018798503,104.434947198,195.45281107,176.915010479,9.90576805939,8.63203253145
 03/20  09:00:00,264.030647351,29.3205367364,6.30507303767,36.2522366601,37.1018798503,116.476155989,177.991706399,168.06593834,9.90576805939,0.02
 03/20  10:00:00,258.389707912,29.3300912494,7.05993429485,31.5085271856,37.1018798503,116.476155989,179.247635827,160.699311214,9.90576805939,8.64255655364
 03/20  11:00:00,254.073204454,29.3383674074,7.62221771924,27.5884104302,37.1018798503,116.476155989,165.040055805,155.114287746,9.90576805939,0.02
 03/20  12:00:00,239.608776254,29.3455064561,8.51136748723,23.4916854333,37.1018798503,104.434947198,166.982109969,148.437642692,9.90576805939,8.6386992183
 03/20  13:00:00,245.143826939,29.3521499815,8.96460981495,20.1318653007,37.1018798503,116.476155989,161.839601583,143.289150077,9.90576805939,8.64468344661
 03/20  14:00:00,242.193332567,29.3593752937,8.31141197387,18.1841386574,37.1018798503,116.476155989,152.876433993,142.950665934,9.90576805939,0.02
 03/20  15:00:00,240.549306591,29.3729481829,8.15513055293,16.5046897526,37.1018798503,116.476155989,160.608351032,142.06229845,9.90576805939,8.64028452224
 03/20  16:00:00,240.567551409,29.3863307045,8.71811050413,15.2951981568,37.1018798503,116.476155989,148.212331702,138.286563642,9.90576805939,0.02
 03/20  17:00:00,240.519807901,29.4009532483,8.96431051644,14.6740402138,37.1018798503,116.476155989,154.493395536,135.965987195,9.90576805939,8.62164028155
 03/20  18:00:00,140.116515055,26.6924072622,5.61985051864,0.0,24.7345865669,47.5788473902,92.4398881517,87.467004122,4.9528840297,0.02
 03/20  19:00:00,154.121608634,27.9958777222,4.86655876493,0.373901225668,24.7345865669,47.5788473902,94.6746307694,89.7017467397,4.9528840297,0.02
 03/20  20:00:00,134.689239671,26.6924072622,4.25958910527,0.0,12.3672932834,38.6892022431,107.883010063,104.891279645,2.97173041782,0.02
 03/20  21:00:00,109.618595013,21.3539258097,3.33412929962,0.0,12.3672932834,27.0668015668,92.5576302839,89.5658998661,2.97173041782,0.02
 03/20  22:00:00,90.8935217234,19.6197968189,2.39602554456,7.1014424714,4.12243109448,15.9888894789,81.7574619751,78.7657315573,2.97173041782,0.02
 03/20  23:00:00,105.569581308,23.9816333319,2.62917073418,8.96327258286,4.12243109448,15.9888894789,104.027685944,101.035955526,2.97173041782,0.02
 03/20  24:00:00,98.245658804,19.9673889415,1.39332150872,13.9123297338,4.12243109448,15.9888894789,84.7162401496,81.7245097318,2.97173041782,0.02
 03/21  01:00:00,108.634075488,23.9816333319,1.19486502832,12.6988685739,4.12243109448,15.9888894789,107.213671246,104.221940828,2.97173041782,0.02
 03/21  02:00:00,102.542295886,19.9673889415,0.68502355219,18.2287134862,4.12243109448,15.9888894789,87.0047300794,84.0129996616,2.97173041782,0.02
 03/21  03:00:00,112.119298817,23.9816333319,0.643744852536,15.6238491847,4.12243109448,15.9888894789,109.53401033,106.542279912,2.97173041782,0.02
 03/21  04:00:00,142.9660421,28.8648580289,0.0,18.2615576378,12.3672932834,24.9413748627,123.484954338,118.512070309,4.9528840297,0.02
 03/21  05:00:00,175.37810105,28.435477387,3.04303602114,47.8367484518,12.3672932834,24.9413748627,193.897213782,188.924329752,4.9528840297,0.02
 03/21  06:00:00,234.771838802,29.3364141974,2.84052037998,49.1140261909,24.7345865669,70.7195625826,207.94257283,198.01680477,9.90576805939,0.02
 03/21  07:00:00,240.775953331,29.3716152805,3.49148641205,36.0340216258,37.1018798503,92.3937384068,198.410619242,179.894503594,9.90576805939,8.61034758832
 03/21  08:00:00,242.360490354,29.3916383782,5.23592666879,29.8175830273,37.1018798503,104.434947198,175.578434316,165.652666256,9.90576805939,0.02
 03/21  09:00:00,249.079048197,29.4054128474,7.79182117455,24.5629463592,37.1018798503,116.476155989,169.873309201,151.331309916,9.90576805939,8.63623122517
 03/21  10:00:00,244.523070186,29.4165322425,10.2471710765,19.6558087396,37.1018798503,116.476155989,147.159722426,137.233954366,9.90576805939,0.02
 03/21  11:00:00,241.303071946,29.4277878682,12.452637147,15.7359745203,37.1018798503,116.476155989,143.336249114,124.785959917,9.90576805939,8.64452113773
 03/21  12:00:00,226.63666576,29.45174294,14.0677229918,12.3134929219,37.1018798503,104.434947198,124.52527213,114.599504071,9.90576805939,0.02
 03/21  13:00:00,232.880060894,29.5009795942,15.4331049056,10.0163048569,37.1018798503,116.476155989,123.99384051,105.443353836,9.90576805939,8.6447186145
 03/21  14:00:00,232.640231504,29.5749089611,16.9957059184,8.2636648443,37.1018798503,116.476155989,117.196763278,98.6485241651,9.90576805939,8.64247105361
 03/21  15:00:00,232.736773548,29.5843751987,17.662216619,6.84041743842,37.1018798503,116.476155989,107.847309524,97.921541465,9.90576805939,0.02
 03/21  16:00:00,231.63257219,29.6098576934,17.9307192809,5.72738206391,37.1018798503,116.476155989,115.913097724,97.3728271158,9.90576805939,8.63450254858
 03/21  17:00:00,234.660548219,29.6407052523,18.1238000361,5.07863233514,37.1018798503,116.476155989,107.004838483,97.0790704239,9.90576805939,0.02
 03/21  18:00:00,145.847918719,27.7786326456,14.1244774037,0.0,24.7345865669,47.5788473902,80.6626500771,75.6897660474,4.9528840297,0.02
 03/21  19:00:00,154.621945903,27.8510476711,12.0746337753,0.0,24.7345865669,47.5788473902,87.3375049478,82.3646209181,4.9528840297,0.02
 03/21  20:00:00,136.563251636,27.5613875689,11.2936749396,0.00355355072719,12.3672932834,38.6892022431,109.819451233,98.2368680169,2.97173041782,8.61085279874
 03/21  21:00:00,108.311692515,20.464178901,9.11261672246,0.0,12.3672932834,27.0668015668,85.681055521,82.6893251032,2.97173041782,0.02
 03/21  22:00:00,81.6950654439,17.7949381748,7.55680272916,0.0,4.12243109448,15.9888894789,78.1085824815,75.1168520637,2.97173041782,0.02
 03/21  23:00:00,96.1735402138,23.3298981019,9.3266662136,1.03037011504,4.12243109448,15.9888894789,99.9531770321,96.9614466143,2.97173041782,0.02
 03/21  24:00:00,82.236691846,17.7949381748,6.94480479999,0.0,4.12243109448,15.9888894789,81.9040031107,78.9122726929,2.97173041782,0.02
 03/22  01:00:00,100.598670402,23.9816333319,7.95654388579,4.24296252049,4.12243109448,15.9888894789,102.668665857,99.6769354396,2.97173041782,0.02
 03/22  02:00:00,88.7496836881,19.5328987882,5.76319807875,6.25370691555,4.12243109448,15.9888894789,84.0548974932,81.0631670753,2.97173041782,0.02
 03/22  03:00:00,105.110253703,24.4161234852,7.07942974012,9.73990901382,4.12243109448,15.9888894789,105.527178542,102.535448124,2.97173041782,0.02
 03/22  04:00:00,129.226590057,28.4303678756,7.59212786577,6.78592482621,12.3672932834,24.9413748627,119.079874559,114.10699053,4.9528840297,0.02
 03/22  05:00:00,167.59311668,28.8950309756,10.8155858815,40.6550623402,12.3672932834,24.9413748627,186.703420966,181.730536936,4.9528840297,0.02
 03/22  06:00:00,216.296504015,29.377703941,10.8535978631,31.3349731424,24.7345865669,70.7195625826,174.376608575,164.450840516,9.90576805939,0.02
 03/22  07:00:00,225.405536134,29.4455650766,10.6528325871,22.3013116373,37.1018798503,92.3937384068,155.677712593,145.751944534,9.90576805939,0.02
 03/22  08:00:00,228.52157168,29.4647659195,11.5920925147,18.4655685982,37.1018798503,104.434947198,154.066103987,135.528446666,9.90576805939,8.63188926176
 03/22  09:00:00,235.842984397,29.4765716404,13.6004223452,14.5356438803,37.1018798503,116.476155989,133.855365326,123.929597267,9.90576805939,0.02
 03/22  10:00:00,233.371969777,29.5403471643,16.0353534128,10.4799333163,37.1018798503,116.476155989,128.465546324,109.91728411,9.90576805939,8.64249415452
 03/22  11:00:00,228.33127668,29.6307878678,18.3433839116,8.24578161784,37.1018798503,116.476155989,113.288181587,103.362413528,9.90576805939,0.02
 03/22  12:00:00,211.851254767,29.7688435666,19.8140445823,6.83033056319,37.1018798503,104.434947198,118.693418842,100.149195723,9.90576805939,8.6384550597
 03/22  13:00:00,220.776279974,29.9372833961,21.0739439219,5.52584302279,37.1018798503,116.476155989,115.90886866,97.3586843417,9.90576805939,8.64441625941
 03/22  14:00:00,222.174828778,29.9661847802,22.0014531188,4.33688402549,37.1018798503,116.476155989,106.433329263,96.5075612035,9.90576805939,0.02
 03/22  15:00:00,222.892344356,30.0798193768,22.8051340396,3.01128760718,37.1018798503,116.476155989,113.073188049,94.5272170422,9.90576805939,8.64020294733
 03/22  16:00:00,219.382480353,30.082451872,23.9354589726,2.16180655443,37.1018798503,116.476155989,104.004798047,94.0790299874,9.90576805939,0.02
 03/22  17:00:00,221.17590823,30.0429231541,23.7181952775,2.00214211558,37.1018798503,116.476155989,112.234288646,93.705555427,9.90576805939,8.62296516005
 03/22  18:00:00,135.748380768,27.9958777222,19.9278267082,0.0,24.7345865669,47.5788473902,77.1143147587,72.141430729,4.9528840297,0.02
 03/22  19:00:00,146.294222909,28.4303678756,18.745318839,0.0,24.7345865669,47.5788473902,83.8315216275,78.8586375978,4.9528840297,0.02
 03/22  20:00:00,126.142526465,27.1268974155,17.0648800847,0.0,12.3672932834,38.6892022431,98.3245618013,95.3328313835,2.97173041782,0.02
 03/22  21:00:00,99.924630296,20.6606573756,11.525717468,0.0,12.3672932834,27.0668015668,81.8420236848,78.8502932669,2.97173041782,0.02
 03/22  22:00:00,75.6126169291,17.7949381748,9.17699475596,0.0,4.12243109448,15.9888894789,76.4135840241,73.4218536063,2.97173041782,0.02
 03/22  23:00:00,89.3414049147,23.2864490865,11.508636682,0.17956166632,4.12243109448,15.9888894789,98.6010527699,95.6093223521,2.97173041782,0.02
 03/22  24:00:00,76.6204206167,17.7949381748,8.61882351277,0.0,4.12243109448,15.9888894789,80.2685463516,77.2768159338,2.97173041782,0.02
 03/23  01:00:00,87.8650448584,23.3298981019,9.94796058253,0.72796371183,4.12243109448,15.9888894789,101.722542685,98.7308122669,2.97173041782,0.02
 03/23  02:00:00,76.8030847659,18.4466734048,7.69891504044,0.780459970788,4.12243109448,15.9888894789,83.0409321171,80.0492016993,2.97173041782,0.02
 03/23  03:00:00,87.8610630029,22.6781628718,9.32568962127,0.711854415089,4.12243109448,15.9888894789,103.79384226,100.802111842,2.97173041782,0.02
 03/23  04:00:00,115.009941011,28.7200279778,10.503420305,3.06115025163,12.3672932834,24.9413748627,117.60242914,112.629545111,4.9528840297,0.02
 03/23  05:00:00,138.904416521,28.4819878035,14.8755490708,24.8195816785,12.3672932834,24.9413748627,185.247109218,180.274225188,4.9528840297,0.02
 03/23  06:00:00,194.321956339,29.4344482468,15.5611458375,22.7122910481,24.7345865669,70.7195625826,164.271183252,145.763448529,9.90576805939,8.60196666315
 03/23  07:00:00,204.710602571,29.5458750423,15.5656940056,15.6393866252,37.1018798503,92.3937384068,134.384766904,124.458998844,9.90576805939,0.02
 03/23  08:00:00,214.687391744,29.6232220187,16.1817386387,13.5959160305,37.1018798503,104.434947198,126.049624796,116.123856736,9.90576805939,0.02
 03/23  09:00:00,225.597951,29.6774096031,17.213914165,11.1962213809,37.1018798503,116.476155989,130.263169764,111.72128668,9.90576805939,8.63611502404
 03/23  10:00:00,222.131650147,29.7449597049,18.5653545803,7.87066595174,37.1018798503,116.476155989,117.19058417,107.264816111,9.90576805939,0.02
 03/23  11:00:00,220.074205368,29.8384018484,19.4872855587,6.30528451368,37.1018798503,116.476155989,121.346949632,102.796827232,9.90576805939,8.64435434075
 03/23  12:00:00,208.502333705,30.0160109126,19.9983661193,5.24025841388,37.1018798503,104.434947198,109.1445817,99.2188136407,9.90576805939,0.02
 03/23  13:00:00,218.034778335,30.301212739,21.0754961676,3.90583989443,37.1018798503,116.476155989,114.588749688,96.0400050309,9.90576805939,8.6429765981
 03/23  14:00:00,218.030900121,30.44650208,21.684105332,2.54727696006,37.1018798503,116.476155989,112.691283437,94.1432169459,9.90576805939,8.64229843169
 03/23  15:00:00,218.870177351,30.4130369798,21.6859073032,1.86336315386,37.1018798503,116.476155989,103.605100921,93.6793328619,9.90576805939,0.02
 03/23  16:00:00,216.288198788,30.3683120732,22.2670467999,1.58318554875,37.1018798503,116.476155989,112.303719808,93.7635855881,9.90576805939,8.63436616029
 03/23  17:00:00,218.331415292,30.3033402071,22.4094537184,1.46216476643,37.1018798503,116.476155989,103.544599269,93.6188312094,9.90576805939,0.02
 03/23  18:00:00,136.327580684,27.8872551839,18.6475643434,0.0,24.7345865669,47.5788473902,76.7576791294,71.7847950997,4.9528840297,0.02
 03/23  19:00:00,147.822420095,28.6476129523,16.3277075262,0.0,24.7345865669,47.5788473902,83.5205660579,78.5476820282,4.9528840297,0.02
 03/23  20:00:00,126.842213725,27.1268974155,13.5581525587,0.0,12.3672932834,38.6892022431,106.826992229,95.2444237754,2.97173041782,8.6108380357
 03/23  21:00:00,103.394861335,21.3331592077,9.64759017635,0.0,12.3672932834,27.0668015668,83.3229107342,80.3311803164,2.97173041782,0.02
 03/23  22:00:00,77.8015083326,17.9687342361,7.50075345241,0.0,4.12243109448,15.9888894789,76.6728871163,73.6811566985,2.97173041782,0.02
 03/23  23:00:00,90.9663856595,23.1126530252,8.59863809751,0.139539604139,4.12243109448,15.9888894789,98.323556695,95.3318262772,2.97173041782,0.02
 03/23  24:00:00,79.8049667544,19.0984086348,6.14199070331,0.941987047978,4.12243109448,15.9888894789,80.3327601657,77.3410297479,2.97173041782,0.02
 03/24  01:00:00,86.9742626719,22.2436727185,8.1461751772,0.0,4.12243109448,15.9888894789,102.095031728,99.1033013099,2.97173041782,0.02
 03/24  02:00:00,77.3054450318,18.8811635582,7.66306349566,1.43736565124,4.12243109448,15.9888894789,82.7810854055,79.7893549877,2.97173041782,0.02
 03/24  03:00:00,90.4643857887,23.5471431785,10.7547162044,2.52995818638,4.12243109448,15.9888894789,103.632852144,100.641121726,2.97173041782,0.02
 03/24  04:00:00,117.64930385,28.5751979267,12.0495103319,3.14395245844,12.3672932834,24.9413748627,117.043961371,112.071077341,4.9528840297,0.02
 03/24  05:00:00,140.438541242,28.482186282,15.3127263503,24.6888667603,12.3672932834,24.9413748627,185.138695704,180.165811674,4.9528840297,0.02
 03/24  06:00:00,196.275096797,29.4412298547,15.8413936306,22.609552589,24.7345865669,70.7195625826,154.699638565,144.773870506,9.90576805939,0.02
 03/24  07:00:00,207.92533375,29.5741347806,16.0478562833,15.2673869779,37.1018798503,92.3937384068,131.596625739,121.670857679,9.90576805939,0.02
 03/24  08:00:00,215.237036553,29.6529884309,16.984295814,11.8209537006,37.1018798503,104.434947198,132.531748613,113.994186207,9.90576805939,8.63179434649
 03/24  09:00:00,222.438975492,29.7143852423,18.2359664888,8.91403326767,37.1018798503,116.476155989,119.737517947,109.811749888,9.90576805939,0.02
 03/24  10:00:00,220.215576877,29.7730141936,19.5794440473,7.0438921074,37.1018798503,116.476155989,125.214951924,106.667018919,9.90576805939,8.64216494622
 03/24  11:00:00,216.947374131,29.8271868345,21.6593483346,5.59438603446,37.1018798503,116.476155989,113.731211642,103.805443583,9.90576805939,0.02
 03/24  12:00:00,202.280715383,29.8594235133,22.6765616403,4.89987745704,37.1018798503,104.434947198,121.445066878,102.900887799,9.90576805939,8.63841102023
 03/24  13:00:00,210.587910492,29.8896343999,21.8594377247,4.39763173095,37.1018798503,116.476155989,120.727256571,102.177169368,9.90576805939,8.64431914371
