Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  14:00:00,209.529813736,29.9116153895,21.2322966357,4.0091550014,37.1018798503,116.476155989,111.593748271,101.667980212,9.90576805939,0.02
 03/24  15:00:00,209.378537373,29.9320747735,21.4018007672,3.66810863167,37.1018798503,116.476155989,119.369433178,100.823547151,9.90576805939,8.64011796767
 03/24  16:00:00,209.589404687,29.959829738,21.9541284973,3.29954844025,37.1018798503,116.476155989,109.68202692,99.7562588604,9.90576805939,0.02
 03/24  17:00:00,210.335984185,29.9690103348,22.6278494066,3.36445720978,37.1018798503,116.476155989,118.016941811,99.4883553427,9.90576805939,8.62281840876
 03/24  18:00:00,121.734305862,27.8148401583,20.8107457989,0.0,24.7345865669,47.5788473902,82.3020242812,77.3291402515,4.9528840297,0.02
 03/24  19:00:00,135.207409402,28.7200279778,21.6328295095,0.0,24.7345865669,47.5788473902,87.6871664557,82.714282426,4.9528840297,0.02
 03/24  20:00:00,114.4649277,27.1268974155,21.3829517406,0.00829444553186,12.3672932834,38.6892022431,101.05095693,98.059226512,2.97173041782,0.02
 03/24  21:00:00,80.919392358,15.1049308465,11.861187538,0.0,12.3672932834,27.0668015668,59.6743571087,56.6826266909,2.97173041782,0.02
 03/24  22:00:00,73.6067997506,22.2436727185,16.1612813136,0.0,4.12243109448,15.9888894789,97.5064401265,94.5147097087,2.97173041782,0.02
 03/24  23:00:00,67.4409769637,19.0115106042,11.0553694933,0.266385354441,4.12243109448,15.9888894789,79.7242495421,76.7325191243,2.97173041782,0.02
 03/24  24:00:00,76.2867754153,22.8954079485,13.0487484461,0.340462326262,4.12243109448,15.9888894789,100.917677836,97.9259474187,2.97173041782,0.02
 03/25  01:00:00,69.0180972642,18.2294283281,10.5876355087,0.377093124651,4.12243109448,15.9888894789,82.0641743501,79.0724439323,2.97173041782,0.02
 03/25  02:00:00,78.845326877,23.3298981019,12.6615796362,1.22981510661,4.12243109448,15.9888894789,103.070975105,100.079244687,2.97173041782,0.02
 03/25  03:00:00,72.0017947798,18.8811635582,10.141509561,1.71777221646,4.12243109448,15.9888894789,83.7514356103,80.7597051925,2.97173041782,0.02
 03/25  04:00:00,87.5177679138,26.9096523388,14.3071429232,0.354894102863,4.12243109448,16.0517297156,123.842567915,120.850837497,2.97173041782,0.02
 03/25  05:00:00,94.8072928989,27.9958777222,14.0231808164,3.02262275164,4.12243109448,16.0517297156,124.50595971,121.514229292,2.97173041782,0.02
 03/25  06:00:00,124.991865101,29.2993481823,13.652432316,8.20376010173,4.12243109448,39.6058045677,120.520330596,108.948322827,2.97173041782,8.60027735153
 03/25  07:00:00,176.872899551,29.3438668363,17.0959409208,37.0836785231,12.3672932834,65.3531420225,163.597667771,158.624783741,4.9528840297,0.02
 03/25  08:00:00,170.391020107,29.3301268773,18.2125768393,29.0050471272,12.3672932834,68.2430321324,157.062353234,152.089469205,4.9528840297,0.02
 03/25  09:00:00,189.379600854,29.361991852,19.5671143722,20.3143583809,16.4897243779,93.1370602926,145.554022336,137.609407888,7.92461444751,0.02
 03/25  10:00:00,186.378989574,29.3627158108,21.0700563007,16.9813481011,16.4897243779,93.1370602926,140.156255168,132.21164072,7.92461444751,0.02
 03/25  11:00:00,188.944065509,29.3610861539,22.2548790288,14.8612435684,16.4897243779,93.1370602926,137.026108347,129.0814939,7.92461444751,0.02
 03/25  12:00:00,182.411836252,29.3595300618,24.0443298542,11.9208490531,16.4897243779,83.9857416113,141.785021263,125.246427098,7.92461444751,8.61397971785
 03/25  13:00:00,184.304626166,29.3628670132,26.2013916666,9.86523619461,16.4897243779,83.9857416113,130.259305529,122.314691081,7.92461444751,0.02
 03/25  14:00:00,184.782821614,29.3581941457,26.3959819495,8.86032837487,16.4897243779,83.9857416113,129.508341012,121.563726565,7.92461444751,0.02
 03/25  15:00:00,147.827883683,29.2993481823,21.9632994121,0.0,12.3672932834,70.6512738906,71.0251231032,66.0522390735,4.9528840297,0.02
 03/25  16:00:00,142.891800754,29.2993481823,21.5542028195,0.0,12.3672932834,70.6512738906,71.7277917775,66.7549077478,4.9528840297,0.02
 03/25  17:00:00,134.618618051,29.2993481823,21.8298574493,0.0,12.3672932834,58.1284167478,84.0147723671,70.4569779687,4.9528840297,8.60491036867
 03/25  18:00:00,95.6529677146,26.6924072622,20.2108165549,0.0,12.3672932834,24.9413748627,98.268138551,93.2952545213,4.9528840297,0.02
 03/25  19:00:00,103.377433548,27.3441424922,18.3379820499,0.0,12.3672932834,24.9413748627,105.818340151,100.845456121,4.9528840297,0.02
 03/25  20:00:00,89.9016078063,27.1268974155,17.9818325246,0.0040411518599,4.12243109448,16.0517297156,114.864307266,111.872576848,2.97173041782,0.02
 03/25  21:00:00,79.581697675,20.464178901,14.369540966,0.0,4.12243109448,15.9888894789,95.3440119712,92.3522815534,2.97173041782,0.02
 03/25  22:00:00,69.6221344111,17.7949381748,12.0255130434,0.0,4.12243109448,15.9888894789,84.1693033205,81.1775729027,2.97173041782,0.02
 03/25  23:00:00,83.147066791,22.8954079485,14.2808665501,0.209806302366,4.12243109448,15.9888894789,106.058764982,103.067034564,2.97173041782,0.02
 03/25  24:00:00,79.1539765774,18.2294283281,10.202172301,0.296976911301,4.12243109448,15.9888894789,84.810241753,81.8185113352,2.97173041782,0.02
 03/26  01:00:00,90.7090462318,22.2436727185,11.2646629325,0.0,2.06121554724,15.9888894789,107.878107427,104.886377009,2.97173041782,0.02
 03/26  02:00:00,81.6652470774,19.0984086348,7.17178468414,2.49628248602,2.06121554724,15.9888894789,87.2874126511,84.2956822332,2.97173041782,0.02
 03/26  03:00:00,96.083631337,23.5471431785,7.43939702069,4.3629368735,2.06121554724,15.9888894789,109.92475615,106.933025732,2.97173041782,0.02
 03/26  04:00:00,87.9848057792,19.5328987882,5.21894908149,7.13830320658,2.06121554724,15.9888894789,88.3093344852,85.3176040674,2.97173041782,0.02
 03/26  05:00:00,105.184050174,24.4161234852,5.86044920922,10.9907788456,2.06121554724,15.9888894789,110.921194466,107.929464048,2.97173041782,0.02
 03/26  06:00:00,92.1450232702,19.5328987882,4.27757116181,10.4321961851,2.06121554724,15.9888894789,89.9745771992,86.9828467814,2.97173041782,0.02
 03/26  07:00:00,94.6537877518,24.4161234852,5.19423402753,14.0975802428,2.06121554724,15.9888894789,112.556180948,109.56445053,2.97173041782,0.02
 03/26  08:00:00,106.458649004,19.5328987882,4.20637775182,10.6501109323,4.12243109448,41.7362269337,89.0304310438,84.0575470141,4.9528840297,0.02
 03/26  09:00:00,122.12190373,24.4161234852,5.78175108223,13.1204014371,4.12243109448,41.7362269337,108.08761174,103.11472771,4.9528840297,0.02
 03/26  10:00:00,106.111348986,19.5328987882,4.88427720935,10.6960565156,4.12243109448,41.7362269337,87.2234073611,82.2505233314,4.9528840297,0.02
 03/26  11:00:00,120.221340229,24.4161234852,6.1715705408,13.0067058418,4.12243109448,41.7362269337,107.376273624,102.403389594,4.9528840297,0.02
 03/26  12:00:00,105.35085854,19.5328987882,4.88236632795,10.158759183,4.12243109448,41.7362269337,86.5678788936,81.5949948639,4.9528840297,0.02
 03/26  13:00:00,122.94794062,24.4161234852,6.69937765031,12.3654484274,4.12243109448,41.7362269337,106.362048432,101.389164402,4.9528840297,0.02
 03/26  14:00:00,107.413285275,19.5328987882,5.61954418873,9.8197873211,4.12243109448,41.7362269337,86.1223174629,81.1494334332,4.9528840297,0.02
 03/26  15:00:00,121.424917629,24.4161234852,7.31681755084,12.1523062775,4.12243109448,41.7362269337,106.269142064,101.296258034,4.9528840297,0.02
 03/26  16:00:00,88.4037986377,19.5328987882,5.79869162662,9.95481697123,4.12243109448,24.8785346261,86.7021975375,81.7293135078,4.9528840297,0.02
 03/26  17:00:00,94.8627908976,24.4161234852,7.61770915915,15.1474962711,2.06121554724,15.9888894789,110.895447631,107.903717214,2.97173041782,0.02
 03/26  18:00:00,79.5031858697,19.5328987882,5.89835211303,13.2894440919,2.06121554724,15.9888894789,99.5360655284,87.9623755518,2.97173041782,8.60195955885
 03/26  19:00:00,108.974799461,24.4161234852,7.1967031007,17.3422976613,2.06121554724,15.9888894789,113.698238172,110.706507754,2.97173041782,0.02
 03/26  20:00:00,97.6871330686,19.5328987882,5.29977565535,15.3549326605,2.06121554724,15.9888894789,92.1253612701,89.1336308522,2.97173041782,0.02
 03/26  21:00:00,115.437713033,24.4161234852,5.73613512688,20.2615645899,2.06121554724,15.9888894789,115.307716093,112.315985675,2.97173041782,0.02
 03/26  22:00:00,99.5336605233,19.5328987882,4.21485614649,17.9129432086,2.06121554724,15.9888894789,93.4475821437,90.4558517259,2.97173041782,0.02
 03/26  23:00:00,117.354240683,24.4161234852,5.08036893545,23.2208383898,2.06121554724,15.9888894789,116.751833935,113.760103517,2.97173041782,0.02
 03/26  24:00:00,101.752055132,19.5328987882,3.87343836974,20.1403487867,2.06121554724,15.9888894789,94.3680825072,91.3763520894,2.97173041782,0.02
 03/27  01:00:00,121.722135367,24.4161234852,4.61417453904,24.8460269328,4.12243109448,15.9888894789,116.74535138,113.753620962,2.97173041782,0.02
 03/27  02:00:00,104.967423271,19.5328987882,3.07710755625,21.1454901541,4.12243109448,15.9888894789,94.0216418011,91.0299113833,2.97173041782,0.02
 03/27  03:00:00,122.427417894,24.4161234852,2.95813558829,26.9870838338,4.12243109448,15.9888894789,117.338422416,114.346691998,2.97173041782,0.02
 03/27  04:00:00,140.947523624,28.4303678756,2.57892903373,18.6261924641,12.3672932834,24.9413748627,134.200530494,129.227646465,4.9528840297,0.02
 03/27  05:00:00,194.822397669,28.8651066226,5.55600974684,68.3228697403,12.3672932834,24.9413748627,203.916559587,198.943675557,4.9528840297,0.02
 03/27  06:00:00,241.083955501,29.301213098,5.29452006974,56.2174322918,24.7345865669,70.7195625826,210.808453032,200.882684973,9.90576805939,0.02
 03/27  07:00:00,243.199326115,29.3213619913,6.33257024894,41.1431995729,37.1018798503,92.3937384068,189.169687818,179.243919759,9.90576805939,0.02
 03/27  08:00:00,245.606787054,29.3377906554,8.88609606264,33.6560352284,37.1018798503,104.434947198,179.103685237,160.566251019,9.90576805939,8.63166615822
 03/27  09:00:00,250.689973054,29.3480675075,11.339354415,27.6783905036,37.1018798503,116.476155989,155.635822433,145.710054374,9.90576805939,0.02
 03/27  10:00:00,242.310130844,29.3556146839,13.6044146931,21.3394852824,37.1018798503,116.476155989,150.84587882,132.298024645,9.90576805939,8.64208611529
 03/27  11:00:00,238.10303453,29.3624006192,14.8289094319,16.361934422,37.1018798503,116.476155989,131.995090244,122.069322184,9.90576805939,0.02
 03/27  12:00:00,228.318890305,29.3733584574,16.8453971227,12.6121645347,37.1018798503,104.434947198,129.299767875,110.755980003,9.90576805939,8.63801981231
 03/27  13:00:00,234.82190939,29.4576543973,18.7678480141,9.85574668828,37.1018798503,116.476155989,121.982182825,103.432202855,9.90576805939,8.64421191045
 03/27  14:00:00,233.147224293,29.5715007587,20.0824652318,7.82054374445,37.1018798503,116.476155989,110.805003857,100.879235798,9.90576805939,0.02
 03/27  15:00:00,238.79923417,29.6066275958,21.5858255706,5.74818440109,37.1018798503,116.476155989,117.011833566,98.4661945547,9.90576805939,8.63987095173
 03/27  16:00:00,235.47549781,29.6236604091,22.4884497531,4.10040386169,37.1018798503,116.476155989,107.291142757,97.365374698,9.90576805939,0.02
 03/27  17:00:00,235.519003395,29.6199938446,22.9893142708,3.14751373063,37.1018798503,116.476155989,115.588563296,97.0600179738,9.90576805939,8.62277726244
 03/27  18:00:00,153.519451899,27.3441424922,19.6506632807,0.0,24.7345865669,47.5788473902,78.8836352781,73.9107512484,4.9528840297,0.02
 03/27  19:00:00,160.026339543,28.4303678756,17.9269944905,0.0,24.7345865669,47.5788473902,85.4807252619,80.5078412322,4.9528840297,0.02
 03/27  20:00:00,144.343119575,26.6924072622,16.6227475911,0.0,12.3672932834,38.6892022431,100.033572209,97.0418417909,2.97173041782,0.02
 03/27  21:00:00,114.881961618,20.464178901,12.8315529934,0.0,12.3672932834,27.0668015668,84.5249839324,81.5332535146,2.97173041782,0.02
 03/27  22:00:00,82.107879987,17.7949381748,10.6051420281,0.0,4.12243109448,15.9888894789,77.5937296726,74.6019992547,2.97173041782,0.02
 03/27  23:00:00,93.0626936101,22.2436727185,12.9540622013,0.0,4.12243109448,15.9888894789,99.7303543515,96.7386239337,2.97173041782,0.02
 03/27  24:00:00,82.6488065963,18.8811635582,9.82674124766,0.250600042427,4.12243109448,15.9888894789,80.8993428339,77.9076124161,2.97173041782,0.02
 03/28  01:00:00,92.593344617,22.2436727185,11.9311496451,0.0,4.12243109448,15.9888894789,102.067956079,99.0762256608,2.97173041782,0.02
 03/28  02:00:00,83.2592991414,19.0984086348,9.47508265591,1.24041380988,4.12243109448,15.9888894789,82.9942299593,80.0024995414,2.97173041782,0.02
 03/28  03:00:00,93.7332446479,22.2436727185,11.9653728952,0.0,4.12243109448,15.9888894789,104.819831268,101.82810085,2.97173041782,0.02
 03/28  04:00:00,123.077285116,28.7200279778,13.1663437763,2.33622838645,12.3672932834,24.9413748627,117.609013877,112.636129847,4.9528840297,0.02
 03/28  05:00:00,148.468841854,28.4698662184,16.3636589339,25.4258422887,12.3672932834,24.9413748627,185.931275004,180.958390975,4.9528840297,0.02
 03/28  06:00:00,198.522224909,29.4084254204,16.6034398166,22.0333235934,24.7345865669,70.7195625826,153.720075742,143.794307683,9.90576805939,0.02
 03/28  07:00:00,202.94054743,29.4787104898,16.274697573,15.6149730202,37.1018798503,92.3937384068,143.035915556,124.519913121,9.90576805939,8.61023437563
 03/28  08:00:00,210.112615412,29.5109879046,16.3713220866,13.7519896016,37.1018798503,104.434947198,128.161715281,118.235947221,9.90576805939,0.02
 03/28  09:00:00,220.045653998,29.54660985,16.8833837954,11.8979591934,37.1018798503,116.476155989,132.560374134,114.018835015,9.90576805939,8.63577105982
 03/28  10:00:00,214.392356279,29.5884194819,17.4045515408,10.3339354156,37.1018798503,116.476155989,121.5213242,111.59555614,9.90576805939,0.02
 03/28  11:00:00,210.907282355,29.6331268074,18.2321418658,8.58244714689,37.1018798503,116.476155989,127.63197387,109.082161122,9.90576805939,8.64404468885
 03/28  12:00:00,198.703045658,29.6902607641,19.5809541671,6.93312459688,37.1018798503,104.434947198,116.378739108,106.452971048,9.90576805939,0.02
 03/28  13:00:00,210.547642202,29.7437964252,20.7787313465,5.64813154078,37.1018798503,116.476155989,122.662896364,104.112986749,9.90576805939,8.64414155526
 03/28  14:00:00,210.927424749,29.7831054665,21.9798901834,4.78764759634,37.1018798503,116.476155989,121.310817316,102.76309575,9.90576805939,8.64195350655
 03/28  15:00:00,210.792088381,29.8281519397,22.7574000805,3.83002855139,37.1018798503,116.476155989,111.083000219,101.157232159,9.90576805939,0.02
 03/28  16:00:00,211.074621175,29.8518913427,23.2635835549,3.58322374028,37.1018798503,116.476155989,118.984380409,100.444467137,9.90576805939,8.63414521259
 03/28  17:00:00,210.924528375,29.8699834024,23.193637312,3.48628326213,37.1018798503,116.476155989,109.99415729,100.068389231,9.90576805939,0.02
 03/28  18:00:00,120.921564878,27.9958777222,19.816964687,0.0,24.7345865669,47.5788473902,82.6479610285,77.6750769988,4.9528840297,0.02
 03/28  19:00:00,129.77178452,28.4303678756,18.8360217797,0.0,24.7345865669,47.5788473902,88.2452728862,83.2723888565,4.9528840297,0.02
 03/28  20:00:00,111.321924115,27.1268974155,18.2482307945,0.0,12.3672932834,38.6892022431,101.733385113,98.7416546955,2.97173041782,0.02
 03/28  21:00:00,83.1087782829,17.145118756,11.6457630233,0.0,12.3672932834,27.0668015668,77.7420215103,66.1636530053,2.97173041782,8.60663808716
 03/28  22:00:00,72.4625608946,22.2436727185,13.7195317237,0.0,4.12243109448,15.9888894789,96.872082532,93.8803521142,2.97173041782,0.02
 03/28  23:00:00,71.3395886969,19.0115106042,9.97004252446,0.553723274089,4.12243109448,15.9888894789,80.1842874032,77.1925569854,2.97173041782,0.02
 03/28  24:00:00,81.6862209224,22.4609177952,11.4474197054,0.0984252554575,4.12243109448,15.9888894789,101.296502252,98.3047718343,2.97173041782,0.02
 03/29  01:00:00,74.1921747474,18.6639184815,8.62525417364,1.03369930611,4.12243109448,15.9888894789,81.8113914862,78.8196610684,2.97173041782,0.02
 03/29  02:00:00,85.7737750548,23.5471431785,9.70837168468,2.25372806301,4.12243109448,15.9888894789,103.670996952,100.679266535,2.97173041782,0.02
 03/29  03:00:00,74.0509916834,18.1425302975,7.35691068246,0.769083374437,4.12243109448,15.9888894789,84.2268962913,81.2351658735,2.97173041782,0.02
 03/29  04:00:00,114.974138064,28.7200279778,10.1731456768,3.89207563537,12.3672932834,24.9413748627,118.397114088,113.424230058,4.9528840297,0.02
 03/29  05:00:00,139.991840868,28.4838116777,13.663794602,24.742308166,12.3672932834,24.9413748627,185.631858329,180.658974299,4.9528840297,0.02
 03/29  06:00:00,195.735664684,29.418217755,13.9310681498,23.9355792877,24.7345865669,70.7195625826,161.99809315,152.07232509,9.90576805939,0.02
 03/29  07:00:00,211.692957498,29.5217007061,13.9438678979,17.3097465134,37.1018798503,92.3937384068,141.313313056,131.387544996,9.90576805939,0.02
 03/29  08:00:00,220.83096276,29.5899465965,14.2961841447,15.1874150376,37.1018798503,104.434947198,141.383612989,122.846281046,9.90576805939,8.63156388311
 03/29  09:00:00,232.438955322,29.642157207,14.5423841101,12.1016653505,37.1018798503,116.476155989,125.952618134,116.026850074,9.90576805939,0.02
 03/29  10:00:00,231.419679399,29.7057831501,15.4321436983,9.087979014,37.1018798503,116.476155989,127.164206032,108.616568771,9.90576805939,8.64186920167
 03/29  11:00:00,232.636815756,29.7777018785,16.0630204127,7.12548429921,37.1018798503,116.476155989,113.068456188,103.142688129,9.90576805939,0.02
 03/29  12:00:00,221.673247879,29.8529668398,16.6689038255,6.13743028655,37.1018798503,104.434947198,118.651523882,100.107832181,9.90576805939,8.6379236422
 03/29  13:00:00,229.061258433,29.9193938238,17.4242846664,5.16170312483,37.1018798503,116.476155989,108.745433529,98.8196654699,9.90576805939,0.02
 03/29  14:00:00,232.638416147,30.1004948799,18.5797777733,4.01259964493,37.1018798503,116.476155989,114.292821909,95.7451629154,9.90576805939,8.64189093375
 03/29  15:00:00,231.669347062,30.0660390444,18.9135647371,3.13357099885,37.1018798503,116.476155989,113.835298542,95.2897792301,9.90576805939,8.63975125239
 03/29  16:00:00,228.392198108,30.0553809179,18.6800857709,2.55442083405,37.1018798503,116.476155989,105.011875116,95.0861070561,9.90576805939,0.02
 03/29  17:00:00,230.717480673,30.036773138,18.0847265175,2.48690290227,37.1018798503,116.476155989,104.434062778,94.5082947182,9.90576805939,0.02
 03/29  18:00:00,145.0813474,27.9958777222,13.9220606468,0.0,24.7345865669,47.5788473902,85.9074556864,72.343796038,4.9528840297,8.6107756187
 03/29  19:00:00,155.638847517,28.4303678756,12.0926318094,0.0,24.7345865669,47.5788473902,84.5191473104,79.5462632807,4.9528840297,0.02
 03/29  20:00:00,138.321388025,27.1268974155,10.3191828402,0.0,12.3672932834,38.6892022431,99.2558437761,96.2641133583,2.97173041782,0.02
 03/29  21:00:00,112.75768097,22.5704982391,7.36609165088,0.075774548179,12.3672932834,27.0668015668,86.5859153813,83.5941849635,2.97173041782,0.02
 03/29  22:00:00,83.6059516748,17.7949381748,5.87613376916,0.0,4.12243109448,15.9888894789,77.2466789122,74.2549484944,2.97173041782,0.02
 03/29  23:00:00,98.3539881269,23.3733471172,7.17817989234,0.788449306464,4.12243109448,15.9888894789,98.9705570494,95.9788266315,2.97173041782,0.02
 03/29  24:00:00,84.698541314,18.6639184815,5.09031761725,1.42617585416,4.12243109448,15.9888894789,81.3016222483,78.3098918305,2.97173041782,0.02
 03/30  01:00:00,99.5833550349,23.9816333319,5.8861238562,4.13249384336,4.12243109448,15.9888894789,101.882605307,98.8908748893,2.97173041782,0.02
 03/30  02:00:00,90.615411162,19.9673889415,4.38439392187,7.37095372838,4.12243109448,15.9888894789,82.9067477697,79.9150173519,2.97173041782,0.02
 03/30  03:00:00,101.811108088,23.9816333319,5.35444643961,7.59211580585,4.12243109448,15.9888894789,104.628882392,101.637151974,2.97173041782,0.02
 03/30  04:00:00,130.600502111,28.8648580289,5.03605871684,8.67455798565,12.3672932834,24.9413748627,118.96810222,113.995218191,4.9528840297,0.02
 03/30  05:00:00,157.890792842,28.4587831912,8.4315689532,32.8724087347,12.3672932834,24.9413748627,187.25320702,182.28032299,4.9528840297,0.02
 03/30  06:00:00,211.242911137,29.3949756667,8.58484385188,31.3028520173,24.7345865669,70.7195625826,181.246087832,171.320319773,9.90576805939,0.02
 03/30  07:00:00,219.530376687,29.4717742275,9.33318439677,21.3589804674,37.1018798503,92.3937384068,168.255345356,149.739365625,9.90576805939,8.61021167202
 03/30  08:00:00,223.398914073,29.5035270285,11.6852962745,16.3150780654,37.1018798503,104.434947198,142.995778712,133.070010653,9.90576805939,0.02
 03/30  09:00:00,234.416940892,29.5555463503,15.0796071938,12.3307182339,37.1018798503,116.476155989,125.853893822,115.928125762,9.90576805939,0.02
 03/30  10:00:00,235.416797061,29.6373402748,17.8288996317,8.61458041996,37.1018798503,116.476155989,123.854393086,105.306765711,9.90576805939,8.64185931485
 03/30  11:00:00,237.551649048,29.7641234383,19.8572986868,6.87067149679,37.1018798503,116.476155989,119.20078532,100.65112074,9.90576805939,8.6438965209
 03/30  12:00:00,225.529826404,29.9960506477,21.2840646223,5.57180407178,37.1018798503,104.434947198,106.84682471,96.9210566508,9.90576805939,0.02
 03/30  13:00:00,233.178728117,30.2801302916,22.2636402406,4.12524055658,37.1018798503,116.476155989,112.406806542,93.8570541599,9.90576805939,8.64398432255
 03/30  14:00:00,232.302198094,30.5094142708,24.0566592436,2.5042145551,37.1018798503,116.476155989,101.55793986,91.6321718006,9.90576805939,0.02
 03/30  15:00:00,230.815020591,30.6310727699,25.5096736342,1.38922490547,37.1018798503,116.476155989,108.582347638,90.0368724675,9.90576805939,8.63970711154
 03/30  16:00:00,228.021885797,30.6021290312,26.8538577789,1.07158600207,37.1018798503,116.476155989,108.350016255,89.8101823559,9.90576805939,8.63406583933
 03/30  17:00:00,226.096672893,30.565490422,27.5371182657,0.942640967988,37.1018798503,116.476155989,99.8512099763,89.9254419169,9.90576805939,0.02
 03/30  18:00:00,139.263240128,28.2131227989,22.7705063332,0.0,24.7345865669,47.5788473902,73.8244056713,68.8515216416,4.9528840297,0.02
 03/30  19:00:00,149.567888194,28.6476129523,20.3172956257,0.0,24.7345865669,47.5788473902,80.8548725191,75.8819884894,4.9528840297,0.02
 03/30  20:00:00,134.183902936,27.5613875689,18.4159598669,0.0,12.3672932834,38.6892022431,95.6513711264,92.6596407085,2.97173041782,0.02
 03/30  21:00:00,97.4973043357,16.4499345107,11.8366660628,0.0,12.3672932834,27.0668015668,67.4373335904,64.4456031725,2.97173041782,0.02
 03/30  22:00:00,93.5504463136,22.2436727185,14.9497924998,0.0,4.12243109448,15.9888894789,92.7263364766,89.7346060587,2.97173041782,0.02
 03/30  23:00:00,84.0321144992,19.0984086348,11.974763648,0.0,4.12243109448,15.9888894789,84.9579741806,73.3847280878,2.97173041782,8.60151567503
 03/30  24:00:00,93.4028429425,22.2436727185,14.7956907519,0.0,4.12243109448,15.9888894789,97.6614403616,94.6697099438,2.97173041782,0.02
 03/31  01:00:00,80.7891448071,18.8377145428,11.4808685856,0.0705482748549,4.12243109448,15.9888894789,79.0874287121,76.0956982943,2.97173041782,0.02
 03/31  02:00:00,91.2278643614,22.8954079485,13.6223362438,0.101239642357,4.12243109448,15.9888894789,100.440795155,97.4490647373,2.97173041782,0.02
 03/31  03:00:00,80.1274983005,18.2294283281,11.1035157977,0.116239215084,4.12243109448,15.9888894789,81.4898334985,78.4981030807,2.97173041782,0.02
 03/31  04:00:00,117.426890664,28.6331299471,15.5990356426,0.508926319462,12.3672932834,24.9413748627,114.700002253,109.727118223,4.9528840297,0.02
 03/31  05:00:00,136.987834858,28.5029537492,16.6247115612,18.1911397802,12.3672932834,24.9413748627,182.376476862,177.403592832,4.9528840297,0.02
 03/31  06:00:00,191.503200405,29.4715284728,15.2373599002,16.7479412835,24.7345865669,70.7195625826,153.883283665,143.957515606,9.90576805939,0.02
 03/31  07:00:00,206.54853467,29.6711989583,15.614840819,11.039908901,37.1018798503,92.3937384068,130.22888942,120.303121361,9.90576805939,0.02
 03/31  08:00:00,213.880334992,29.7324526753,16.6551917488,8.88383154394,37.1018798503,104.434947198,122.914349664,112.988581605,9.90576805939,0.02
 03/31  09:00:00,220.499481353,29.7784365853,18.0056155319,5.76913266971,37.1018798503,116.476155989,127.058260888,108.516881305,9.90576805939,8.6356115227
 03/31  10:00:00,216.69077569,29.8607822203,19.2560996384,4.20128685207,37.1018798503,116.476155989,123.240690422,104.693264908,9.90576805939,8.64165745439
 03/31  11:00:00,217.738516837,30.0047431604,20.5817406126,3.33503770058,37.1018798503,116.476155989,110.855377664,100.929609605,9.90576805939,0.02
 03/31  12:00:00,205.860228229,30.1722779918,21.4926827743,2.45490436215,37.1018798503,104.434947198,117.250909124,98.7074786961,9.90576805939,8.63766236873
 03/31  13:00:00,215.162008877,30.4990277199,21.993942751,1.48866846982,37.1018798503,116.476155989,105.482202112,95.5564340529,9.90576805939,0.02
 03/31  14:00:00,219.409779511,30.7035839678,23.1444751754,0.97283981742,37.1018798503,116.476155989,111.56595447,93.0185270063,9.90576805939,8.64165940415
 03/31  15:00:00,219.693372059,30.7913895563,23.1400099236,0.776366692528,37.1018798503,116.476155989,101.370362463,91.4445944036,9.90576805939,0.02
 03/31  16:00:00,217.676380306,30.7684411012,22.9832038211,0.76341387968,37.1018798503,116.476155989,109.421639684,90.8819303185,9.90576805939,8.63394130652
 03/31  17:00:00,218.14105626,30.6865621448,23.2066260127,0.733847006328,37.1018798503,116.476155989,101.105615081,91.1798470221,9.90576805939,0.02
 03/31  18:00:00,135.171205618,27.9958777222,19.6704120742,0.0,24.7345865669,47.5788473902,74.8608490675,69.8879650378,4.9528840297,0.02
 03/31  19:00:00,146.498444897,28.7562354906,18.2880128392,0.0,24.7345865669,47.5788473902,90.2122988064,76.6486661384,4.9528840297,8.61074863838
 03/31  20:00:00,128.367145885,27.5613875689,16.8602805977,0.0,12.3672932834,38.6892022431,96.3458967407,93.3541663229,2.97173041782,0.02
 03/31  21:00:00,96.5743175485,18.2294283281,10.7792936336,0.0,12.3672932834,27.0668015668,71.7634281481,68.7716977303,2.97173041782,0.02
 03/31  22:00:00,89.0144535334,22.3885027696,11.9636513017,0.0,4.12243109448,15.9888894789,93.4933766653,90.5016462475,2.97173041782,0.02
 03/31  23:00:00,81.7889627287,18.6639184815,8.93581849743,0.0,4.12243109448,15.9888894789,77.1802862642,74.1885558464,2.97173041782,0.02
 03/31  24:00:00,95.7274672866,23.5471431785,10.0221237416,0.204111528958,4.12243109448,15.9888894789,98.7315256063,95.7397951885,2.97173041782,0.02
 04/01  01:00:00,81.9919595338,17.7949381748,7.42671816376,0.0,4.12243109448,15.9888894789,80.8555619392,77.8638315214,2.97173041782,0.02
 04/01  02:00:00,93.7970155271,23.5471431785,8.02114963037,0.938765005609,4.12243109448,15.9888894789,101.500354515,98.5086240975,2.97173041782,0.02
 04/01  03:00:00,82.6874357789,18.5770204508,5.78412536964,1.09225411917,4.12243109448,15.9888894789,83.1007633819,80.1090329641,2.97173041782,0.02
 04/01  04:00:00,106.779544426,28.2131227989,6.80590977464,2.93598542957,4.12243109448,16.0517297156,123.279369533,120.287639115,2.97173041782,0.02
 04/01  05:00:00,110.250876621,28.8648580289,6.54434073841,5.99160316086,4.12243109448,16.0517297156,124.632003255,121.640272837,2.97173041782,0.02
 04/01  06:00:00,135.243277918,29.2993481823,6.14840416023,9.4783962097,4.12243109448,39.6058045677,136.075215968,133.08348555,2.97173041782,0.02
 04/01  07:00:00,190.389203959,29.3243069662,10.5163286036,39.5362398169,12.3672932834,65.3531420225,189.194851972,184.221967942,4.9528840297,0.02
 04/01  08:00:00,184.935469468,29.3187557157,13.3639961391,30.629095086,12.3672932834,68.2430321324,173.612125188,168.639241159,4.9528840297,0.02
 04/01  09:00:00,206.843627946,29.3469532724,15.7547600306,21.3369559802,16.4897243779,93.1370602926,160.600939277,144.06044404,7.92461444751,8.61588078944
 04/01  10:00:00,205.569148057,29.3504948528,17.8249251331,16.9175468188,16.4897243779,93.1370602926,139.068108681,131.123494233,7.92461444751,0.02
 04/01  11:00:00,205.26205586,29.3507949869,19.854278023,13.4957994248,16.4897243779,93.1370602926,134.101862862,126.157248414,7.92461444751,0.02
 04/01  12:00:00,195.173655729,29.3637403007,21.2662161,10.9727825239,16.4897243779,83.9857416113,130.506043872,122.561429424,7.92461444751,0.02
 04/01  13:00:00,193.335358626,29.4105541739,22.2572346615,9.111407778,16.4897243779,83.9857416113,136.342409535,119.804152949,7.92461444751,8.61364213854
 04/01  14:00:00,192.114452475,29.4811457702,23.6536166951,7.52732725487,16.4897243779,83.9857416113,125.853167634,117.908553186,7.92461444751,0.02
 04/01  15:00:00,165.709116426,29.2993481823,21.8694494625,0.0,12.3672932834,70.6512738906,66.7061760712,61.7332920415,4.9528840297,0.02
 04/01  16:00:00,165.923692466,29.2993481823,21.4778834596,0.0,12.3672932834,70.6512738906,65.9739270595,61.0010430298,4.9528840297,0.02
 04/01  17:00:00,155.078427529,29.2993481823,21.5733951744,0.0,12.3672932834,58.1284167478,69.5579962383,64.5851122086,4.9528840297,0.02
 04/01  18:00:00,120.320523915,26.6924072622,21.3013084378,0.0,12.3672932834,24.9413748627,91.6876431321,86.7147591024,4.9528840297,0.02
 04/01  19:00:00,126.46626723,26.9096523388,19.0238931192,0.0,12.3672932834,24.9413748627,100.307390806,95.3345067758,4.9528840297,0.02
 04/01  20:00:00,113.018968282,27.5613875689,17.1269881774,0.0,4.12243109448,16.0517297156,110.711610367,107.719879949,2.97173041782,0.02
 04/01  21:00:00,93.2252301893,20.464178901,11.8164069882,0.0,4.12243109448,15.9888894789,93.3159384507,90.3242080329,2.97173041782,0.02
 04/01  22:00:00,85.1177562797,17.7949381748,9.2845182742,0.0,4.12243109448,15.9888894789,82.9295667507,79.9378363329,2.97173041782,0.02
 04/01  23:00:00,97.0139066951,22.2436727185,11.1262580898,0.0,4.12243109448,15.9888894789,103.972380485,100.980650067,2.97173041782,0.02
 04/01  24:00:00,85.0717955699,18.9897860965,8.14832014231,0.444344034655,4.12243109448,15.9888894789,93.65194521,82.0782568733,2.97173041782,8.60195791893
 04/02  01:00:00,92.9987361721,22.2436727185,9.16523165224,0.0,2.06121554724,15.9888894789,107.769122032,104.777391615,2.97173041782,0.02
 04/02  02:00:00,80.4158129366,18.2294283281,6.39295166478,0.591880332902,2.06121554724,15.9888894789,86.6621767516,83.6704463338,2.97173041782,0.02
 04/02  03:00:00,97.2771757604,24.1554293932,7.56041242936,4.3091003233,2.06121554724,15.9888894789,108.445554084,105.453823666,2.97173041782,0.02
 04/02  04:00:00,86.1421489382,19.5328987882,5.18445243034,5.76061014018,2.06121554724,15.9888894789,88.0255327276,85.0338023098,2.97173041782,0.02
 04/02  05:00:00,102.299862744,24.4161234852,6.19268544599,9.4007889042,2.06121554724,15.9888894789,110.590860006,107.599129588,2.97173041782,0.02
 04/02  06:00:00,86.7113729982,19.5328987882,5.00760388822,8.99503467641,2.06121554724,15.9888894789,89.6190702875,86.6273398697,2.97173041782,0.02
 04/02  07:00:00,89.0421847216,24.4161234852,7.16428802829,10.7458270269,2.06121554724,15.9888894789,110.769370436,107.777640018,2.97173041782,0.02
 04/02  08:00:00,101.376785552,19.5328987882,7.45600745173,5.9279699524,4.12243109448,41.7362269337,85.8957541356,80.9228701059,4.9528840297,0.02
 04/02  09:00:00,118.509448387,24.4161234852,12.5262835155,5.94594560609,4.12243109448,41.7362269337,102.856062598,97.883178568,4.9528840297,0.02
 04/02  10:00:00,106.791623381,19.5328987882,11.8928782602,3.25648060363,4.12243109448,41.7362269337,80.7667253405,75.7938413108,4.9528840297,0.02
 04/02  11:00:00,127.24688746,24.3292254546,17.0057416824,3.06867910745,4.12243109448,41.7362269337,96.7181291102,91.7452450805,4.9528840297,0.02
 04/02  12:00:00,108.599720103,17.7949381748,14.9682323446,0.0,4.12243109448,41.7362269337,77.2305813277,72.257697298,4.9528840297,0.02
 04/02  13:00:00,126.620754816,22.9388569638,21.1595091175,0.175254097081,4.12243109448,41.7362269337,93.2394984385,88.2666144088,4.9528840297,0.02
 04/02  14:00:00,113.710247191,19.1853066655,19.2472717383,0.427097519855,4.12243109448,41.7362269337,74.9764577164,70.0035736867,4.9528840297,0.02
 04/02  15:00:00,133.084277778,23.8947353012,25.6967971009,0.190175139775,4.12243109448,41.7362269337,91.7682547756,86.7953707459,4.9528840297,0.02
 04/02  16:00:00,100.533606687,19.5328987882,22.1888470894,0.156847922785,4.12243109448,24.8785346261,74.6748235979,69.7019395682,4.9528840297,0.02
 04/02  17:00:00,91.2452696669,19.5744319923,20.8431849063,0.0,2.06121554724,15.9888894789,83.6687027176,80.6769722998,2.97173041782,0.02
 04/02  18:00:00,71.3849858303,14.458387267,14.2763656702,0.0,2.06121554724,15.9888894789,67.1541930043,64.1624625865,2.97173041782,0.02
 04/02  19:00:00,105.349072024,22.2436727185,19.3786490974,0.0,2.06121554724,15.9888894789,102.50448136,99.5127509424,2.97173041782,0.02
 04/02  20:00:00,93.1671692447,17.7949381748,14.3640430926,0.0,2.06121554724,15.9888894789,84.183254329,81.1915239112,2.97173041782,0.02
 04/02  21:00:00,107.070356298,22.6781628718,15.9787473023,0.099319358145,2.06121554724,15.9888894789,108.141951374,105.150220956,2.97173041782,0.02
 04/02  22:00:00,87.7483726779,18.6639184815,10.6642777354,0.263516067576,2.06121554724,15.9888894789,87.0016185937,84.0098881759,2.97173041782,0.02
 04/02  23:00:00,98.7541409473,22.2436727185,12.1960064994,0.0,2.06121554724,15.9888894789,109.742666168,106.75093575,2.97173041782,0.02
 04/02  24:00:00,87.0951600731,19.0984086348,8.90988270437,1.24829326466,2.06121554724,15.9888894789,88.9383328784,85.9466024605,2.97173041782,0.02
 04/03  01:00:00,101.598905144,23.1995510559,10.5666843402,1.43642699966,4.12243109448,15.9888894789,110.394998996,107.403268578,2.97173041782,0.02
 04/03  02:00:00,86.3652022502,17.9687342361,9.97980102019,0.148506944444,4.12243109448,15.9888894789,89.0339999642,86.0422695464,2.97173041782,0.02
 04/03  03:00:00,98.2206297642,23.1126530252,14.1949103709,1.85158105463,4.12243109448,15.9888894789,119.430723328,107.85850859,2.97173041782,8.60048431999
 04/03  04:00:00,120.978162504,28.6331299471,16.0945145064,3.46837304802,12.3672932834,24.9413748627,126.835714228,121.862830198,4.9528840297,0.02
 04/03  05:00:00,145.686562683,28.4548064841,18.9654735314,30.2080372837,12.3672932834,24.9413748627,195.266505795,190.293621766,4.9528840297,0.02
 04/03  06:00:00,193.444026453,29.3821717795,19.2069439619,26.0486361205,24.7345865669,70.7195625826,160.659839898,150.734071839,9.90576805939,0.02
 04/03  07:00:00,208.223804278,29.4160127739,18.5706924665,16.800306461,37.1018798503,92.3937384068,139.073996124,129.148228064,9.90576805939,0.02
 04/03  08:00:00,218.805527311,29.4340030431,18.107148935,14.4714800462,37.1018798503,104.434947198,132.455951236,122.530183177,9.90576805939,0.02
 04/03  09:00:00,231.230826623,29.4573375102,18.1092764042,12.9043049037,37.1018798503,116.476155989,137.272224702,118.731057396,9.90576805939,8.63539924634
 04/03  10:00:00,230.496525889,29.4877946699,19.3551532998,10.6502116769,37.1018798503,116.476155989,124.975645605,115.049877545,9.90576805939,0.02
 04/03  11:00:00,233.175399856,29.5565521657,21.3977855277,7.78740842773,37.1018798503,116.476155989,127.387360707,108.837955944,9.90576805939,8.64363670387
 04/03  12:00:00,228.896638832,29.7092062272,22.7969486332,6.49012972283,37.1018798503,104.434947198,121.820956686,103.277674475,9.90576805939,8.63751415205
 04/03  13:00:00,241.538800901,29.9824246118,23.6008324735,4.98279602168,37.1018798503,116.476155989,109.231286268,99.3055182088,9.90576805939,0.02
 04/03  14:00:00,240.433950611,30.1139267838,23.4874382902,3.4421290158,37.1018798503,116.476155989,115.605373567,97.0581109365,9.90576805939,8.64149457098
 04/03  15:00:00,239.622381232,30.0266626394,23.9286564628,2.48934208735,37.1018798503,116.476155989,107.284403154,97.3586350942,9.90576805939,0.02
 04/03  16:00:00,239.19198111,30.1135175658,23.7249415013,1.9854784327,37.1018798503,116.476155989,113.974793357,95.4353210516,9.90576805939,8.63370424621
 04/03  17:00:00,238.707059198,30.0933273106,22.3251892724,1.87688342086,37.1018798503,116.476155989,104.40467881,94.4789107504,9.90576805939,0.02
 04/03  18:00:00,150.403674786,27.9958777222,18.3853006635,0.0,24.7345865669,47.5788473902,77.162236286,72.1893522563,4.9528840297,0.02
 04/03  19:00:00,156.968198796,28.4303678756,16.6305878314,0.0,24.7345865669,47.5788473902,84.3348759503,79.3619919206,4.9528840297,0.02
 04/03  20:00:00,137.464200974,27.1268974155,13.8003719031,0.0,12.3672932834,38.6892022431,108.058229715,96.4758297731,2.97173041782,8.61066952426
 04/03  21:00:00,109.542907787,21.6228193099,9.61628166567,0.0,12.3672932834,27.0668015668,84.2131912161,81.2214607983,2.97173041782,0.02
 04/03  22:00:00,81.3073095608,17.7949381748,7.24602809749,0.0,4.12243109448,15.9888894789,77.2109047063,74.2191742885,2.97173041782,0.02
 04/03  23:00:00,95.3512697743,23.3733471172,8.57714130394,0.274779448927,4.12243109448,15.9888894789,99.1766331915,96.1849027737,2.97173041782,0.02
 04/03  24:00:00,82.4969149277,18.6639184815,5.91972812829,0.764892256746,4.12243109448,15.9888894789,81.4349614939,78.4432310761,2.97173041782,0.02
 04/04  01:00:00,93.4554310881,22.6781628718,6.88368785101,0.553620343228,4.12243109448,15.9888894789,102.184003923,99.1922735054,2.97173041782,0.02
 04/04  02:00:00,85.1647775469,19.3591027269,5.45230391051,3.06561465589,4.12243109448,15.9888894789,83.2742120178,80.2824815999,2.97173041782,0.02
 04/04  03:00:00,101.439944614,24.4161234852,6.59638288894,6.50937684206,4.12243109448,15.9888894789,104.146403691,101.154673274,2.97173041782,0.02
 04/04  04:00:00,125.918747651,28.4303678756,6.66815068242,4.77861215167,12.3672932834,24.9413748627,118.578261027,113.605376997,4.9528840297,0.02
 04/04  05:00:00,162.071010853,28.9012286446,9.5220308623,37.5988729816,12.3672932834,24.9413748627,187.984439556,183.011555526,4.9528840297,0.02
 04/04  06:00:00,204.055789479,29.387130222,10.832136889,27.2614356171,24.7345865669,70.7195625826,174.827170794,164.901402734,9.90576805939,0.02
 04/04  07:00:00,216.104227343,29.4522648276,13.04099142,17.9061642295,37.1018798503,92.3937384068,146.618616132,136.692848072,9.90576805939,0.02
 04/04  08:00:00,224.198935128,29.4876736063,14.9143219079,13.2314519637,37.1018798503,104.434947198,139.091462713,120.554493411,9.90576805939,8.63120124278
 04/04  09:00:00,236.926428405,29.5388497208,16.1971877097,9.96652637601,37.1018798503,116.476155989,120.29663879,110.370870731,9.90576805939,0.02
 04/04  10:00:00,239.7922287,29.6232064008,17.5110224355,7.16125501572,37.1018798503,116.476155989,123.352980884,104.80575863,9.90576805939,8.64145419514
 04/04  11:00:00,242.138812785,29.7396222679,18.7854467855,5.87511251418,37.1018798503,116.476155989,110.613241695,100.687473636,9.90576805939,0.02
 04/04  12:00:00,232.070665067,29.95925007,19.82621866,4.7220489438,37.1018798503,104.434947198,115.441776129,96.8984801313,9.90576805939,8.63752793855
 04/04  13:00:00,243.645312174,30.2384400277,20.8216952571,3.35800443135,37.1018798503,116.476155989,112.242510407,93.6933197111,9.90576805939,8.64342263691
 04/04  14:00:00,244.262192019,30.4311518817,21.5034951018,1.97785361855,37.1018798503,116.476155989,101.566789083,91.641021024,9.90576805939,0.02
 04/04  15:00:00,243.810657197,30.5186004588,22.0104861934,1.28616753506,37.1018798503,116.476155989,108.758036306,90.2146473748,9.90576805939,8.63762087174
 04/04  16:00:00,243.837186008,30.5036687,22.4962985312,1.02113587713,37.1018798503,116.476155989,99.5647371906,89.6389691312,9.90576805939,0.02
 04/04  17:00:00,245.130179706,30.5156584396,22.6753483139,0.938365426171,37.1018798503,116.476155989,104.720903941,89.072461941,9.90576805939,5.74267394066
 04/04  18:00:00,160.087790134,28.5172659063,19.119672308,0.0,24.7345865669,47.5788473902,74.9486104405,67.1015881706,4.9528840297,2.89413824024
 04/04  19:00:00,163.87073026,28.2131227989,17.1463500331,0.0,24.7345865669,47.5788473902,79.8488065215,74.8759224918,4.9528840297,0.02
 04/04  20:00:00,146.278612318,27.9958777222,14.3720853599,0.0,12.3672932834,38.6892022431,95.3550948386,92.3633644208,2.97173041782,0.02
 04/04  21:00:00,115.280190654,21.506955269,9.69461703187,0.0,12.3672932834,27.0668015668,82.2840086239,79.2922782061,2.97173041782,0.02
 04/04  22:00:00,85.9702728683,17.7949381748,7.36406236837,0.0,4.12243109448,15.9888894789,75.5064304971,72.5147000793,2.97173041782,0.02
 04/04  23:00:00,98.550041853,22.2436727185,8.64964632469,0.0,4.12243109448,15.9888894789,97.3606523113,94.3689218934,2.97173041782,0.02
 04/04  24:00:00,84.8102582638,18.9246125735,6.41699458979,0.252164084306,4.12243109448,15.9888894789,79.8282600323,76.8365296145,2.97173041782,0.02
 04/05  01:00:00,96.0719807607,22.4609177952,7.62921279229,0.0738975938678,4.12243109448,15.9888894789,101.068858036,98.0771276185,2.97173041782,0.02
 04/05  02:00:00,85.4917244418,18.6639184815,5.8073553865,0.990192973373,4.12243109448,15.9888894789,82.2479039073,79.2561734895,2.97173041782,0.02
 04/05  03:00:00,102.492275721,23.5471431785,8.38461628827,2.39111595389,4.12243109448,15.9888894789,103.49862367,100.506893253,2.97173041782,0.02
 04/05  04:00:00,130.041223372,27.8510476711,9.8276038808,1.61483965492,12.3672932834,24.9413748627,116.24937196,111.27648793,4.9528840297,0.02
 04/05  05:00:00,160.417381274,28.932181308,12.4177166087,29.3545919821,12.3672932834,24.9413748627,183.937119012,178.964234983,4.9528840297,0.02
 04/05  06:00:00,204.771857113,29.4265679754,12.2529917013,22.2807044988,24.7345865669,70.7195625826,165.820191025,155.894422965,9.90576805939,0.02
 04/05  07:00:00,215.960487507,29.5476210236,13.2524393734,14.458926999,37.1018798503,92.3937384068,150.006269978,131.490425541,9.90576805939,8.61007637734
 04/05  08:00:00,220.363325606,29.6282286776,15.1925451932,10.5565883203,37.1018798503,104.434947198,125.39965203,115.47388397,9.90576805939,0.02
 04/05  09:00:00,230.815475308,29.6908623211,18.17839173,8.00965944513,37.1018798503,116.476155989,126.749440737,108.208425593,9.90576805939,8.63524708521
 04/05  10:00:00,231.88717369,29.7757927616,21.1672166421,5.44382699963,37.1018798503,116.476155989,113.450126397,103.524358337,9.90576805939,0.02
 04/05  11:00:00,235.167587502,29.9132160082,23.845420328,3.97948013969,37.1018798503,116.476155989,117.607637611,99.0585424012,9.90576805939,8.64332715015
 04/05  12:00:00,226.307251023,30.0844792116,26.2887958319,2.619040376,37.1018798503,104.434947198,106.28187674,96.3561086802,9.90576805939,0.02
 04/05  13:00:00,238.406772651,30.1856795779,29.1613453323,1.43938819976,37.1018798503,116.476155989,113.45804409,94.9088458373,9.90576805939,8.64343019283
 04/05  14:00:00,240.332331269,30.2646249089,31.2818885622,0.98159269888,37.1018798503,116.476155989,103.574205445,93.6484373853,9.90576805939,0.02
 04/05  15:00:00,238.258509242,30.2817721574,31.8964164287,0.817249558428,37.1018798503,116.476155989,111.966403343,93.4213701256,9.90576805939,8.63926515783
 04/05  16:00:00,237.505985718,30.3541587262,35.9881957541,0.600189260276,37.1018798503,116.476155989,111.273760602,92.7345061724,9.90576805939,8.63348637045
 04/05  17:00:00,238.457263956,30.4292026866,37.9360423078,0.547332958219,37.1018798503,116.476155989,100.996940515,91.0711724554,9.90576805939,0.02
 04/05  18:00:00,147.307345576,27.9958777222,28.8851152208,0.0,24.7345865669,47.5788473902,73.2615770958,68.2886930661,4.9528840297,0.02
 04/05  19:00:00,151.790902244,28.6476129523,26.2688575333,0.0,24.7345865669,47.5788473902,80.1249817048,75.1520976751,4.9528840297,0.02
 04/05  20:00:00,135.053088916,26.6924072622,24.1505382052,0.0,12.3672932834,38.6892022431,94.6459874254,91.6542570076,2.97173041782,0.02
 04/05  21:00:00,95.690037291,15.5394209999,14.8757525014,0.0,12.3672932834,27.0668015668,59.6282676298,56.636537212,2.97173041782,0.02
 04/05  22:00:00,88.7472400851,19.5744319923,18.3887211716,0.0,4.12243109448,15.9888894789,84.3333335117,81.3416030939,2.97173041782,0.02
 04/05  23:00:00,66.6711376926,12.6963842123,11.1599056177,0.0,4.12243109448,15.9888894789,61.6584844298,50.0848033225,2.97173041782,8.60195068948
 04/05  24:00:00,83.079059194,19.4450428519,18.2681466189,0.0,4.12243109448,15.9888894789,84.9552008828,81.963470465,2.97173041782,0.02
 04/06  01:00:00,59.4035687803,11.1114530582,10.4978283352,0.0,4.12243109448,15.9888894789,50.3620994348,47.3703690169,2.97173041782,0.02
 04/06  02:00:00,84.4925390009,23.3298981019,19.8076831716,0.0,4.12243109448,15.9888894789,100.947355999,97.9556255816,2.97173041782,0.02
 04/06  03:00:00,73.9592160777,18.6639184815,15.222473302,0.0153221543831,4.12243109448,15.9888894789,80.106145739,77.1144153212,2.97173041782,0.02
 04/06  04:00:00,106.626012384,28.2855378245,20.8511724083,0.0448265446882,12.3672932834,24.9413748627,112.295854272,107.322970242,4.9528840297,0.02
 04/06  05:00:00,123.100171171,28.9829174577,22.5893478458,15.0359646239,12.3672932834,24.9413748627,178.875754677,173.902870648,4.9528840297,0.02
 04/06  06:00:00,170.224132901,29.4557730117,21.811189697,11.1500426416,24.7345865669,70.7195625826,146.153952482,136.228184423,9.90576805939,0.02
 04/06  07:00:00,188.180627041,29.7583045546,22.0651618283,5.36971246953,37.1018798503,92.3937384068,125.888001288,115.962233229,9.90576805939,0.02
 04/06  08:00:00,199.016594674,29.8475135726,22.9807219011,3.02589659203,37.1018798503,104.434947198,118.180811516,108.255043457,9.90576805939,0.02
 04/06  09:00:00,213.069389819,29.9625187209,24.3309408495,2.33822280737,37.1018798503,116.476155989,122.899236325,104.358276606,9.90576805939,8.63519165998
 04/06  10:00:00,216.054773465,30.2022655767,26.3519879091,1.7114820577,37.1018798503,116.476155989,110.243478904,100.317710845,9.90576805939,0.02
 04/06  11:00:00,223.012359968,30.5565458641,31.2704373777,1.17155511897,37.1018798503,116.476155989,114.829083137,96.2800785012,9.90576805939,8.64323657634
 04/06  12:00:00,221.39809469,30.9803566986,39.5753332791,0.613429199088,37.1018798503,104.434947198,110.935800394,92.3926598574,9.90576805939,8.63737247691
 04/06  13:00:00,236.698034831,31.355058408,45.1373634648,0.306728787223,37.1018798503,116.476155989,99.2604550742,89.3346870148,9.90576805939,0.02
 04/06  14:00:00,244.868609995,31.6363619366,52.5097303468,0.186491371082,37.1018798503,116.476155989,105.928829867,87.381931738,9.90576805939,8.64113006966
 04/06  15:00:00,254.089776414,31.8786608115,54.3674751469,0.0993058471992,37.1018798503,116.476155989,95.2846546908,85.3588866314,9.90576805939,0.02
 04/06  16:00:00,260.354795911,31.9785187853,54.731729889,0.0192315673794,37.1018798503,116.476155989,102.794571286,84.255231591,9.90576805939,8.63357163561
 04/06  17:00:00,260.861293019,31.9772939251,53.8904813039,0.0,37.1018798503,116.476155989,93.8146159011,83.8888478417,9.90576805939,0.02
 04/06  18:00:00,163.710366633,28.6050014655,37.0709076636,0.0,24.7345865669,47.5788473902,68.2173080829,63.2444240532,4.9528840297,0.02
 04/06  19:00:00,163.033219281,28.4303678756,29.5557637531,0.0,24.7345865669,47.5788473902,83.4930900505,69.9312530014,4.9528840297,8.60895301938
 04/06  20:00:00,143.18367197,28.2131227989,24.8609485324,0.0,12.3672932834,38.6892022431,90.5110466435,87.5193162257,2.97173041782,0.02
 04/06  21:00:00,94.0728582506,15.7132170612,11.4745442706,0.0,12.3672932834,27.0668015668,55.1460630173,52.1543325995,2.97173041782,0.02
 04/06  22:00:00,89.5489370994,20.0089221456,14.6389790414,0.0,4.12243109448,15.9888894789,82.9051037483,79.9133733305,2.97173041782,0.02
 04/06  23:00:00,84.5058124889,18.5770204508,12.192031513,0.0,4.12243109448,15.9888894789,76.3845212008,73.392790783,2.97173041782,0.02
 04/06  24:00:00,94.5451761715,22.6781628718,13.3262147705,0.0,4.12243109448,15.9888894789,95.6852939702,92.6935635524,2.97173041782,0.02
 04/07  01:00:00,81.860715301,17.7949381748,9.61539334619,0.0,4.12243109448,15.9888894789,78.7981951258,75.806464708,2.97173041782,0.02
 04/07  02:00:00,93.146207817,23.3733471172,10.1314923983,0.0,4.12243109448,15.9888894789,99.6919808201,96.7002504023,2.97173041782,0.02
