Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  03:00:00,80.3443025363,17.7949381748,7.66308916703,0.0,4.12243109448,15.9888894789,81.3180870721,78.3263566543,2.97173041782,0.02
 04/07  04:00:00,118.63905311,28.6331299471,10.1028171762,0.248399423275,12.3672932834,24.9413748627,114.503590841,109.530706811,4.9528840297,0.02
 04/07  05:00:00,135.321320108,28.5166896767,13.0860297119,15.0492204339,12.3672932834,24.9413748627,181.764790284,176.791906255,4.9528840297,0.02
 04/07  06:00:00,186.756945256,29.4899234135,13.344311374,13.9627313237,24.7345865669,70.7195625826,158.939789856,149.014021797,9.90576805939,0.02
 04/07  07:00:00,200.655950051,29.7212308075,15.2732233704,7.85007767022,37.1018798503,92.3937384068,130.555246399,120.62947834,9.90576805939,0.02
 04/07  08:00:00,207.506646375,29.8019248082,18.7317223824,5.10428584731,37.1018798503,104.434947198,129.123931268,110.587192131,9.90576805939,8.63097107704
 04/07  09:00:00,218.279849275,29.8808553993,22.3051068603,3.67045837353,37.1018798503,116.476155989,116.958741583,107.032973524,9.90576805939,0.02
 04/07  10:00:00,218.159324869,30.0355540583,27.8780657349,2.17199938974,37.1018798503,116.476155989,121.135638559,102.589681369,9.90576805939,8.64018913055
 04/07  11:00:00,227.996768265,30.4064009261,36.1107504675,1.2927904102,37.1018798503,116.476155989,107.510194937,97.5844268772,9.90576805939,0.02
 04/07  12:00:00,229.43972377,30.8585633545,41.7704880706,0.761424810371,37.1018798503,104.434947198,111.356040788,92.8126797434,9.90576805939,8.63759298548
 04/07  13:00:00,250.365989072,31.2539021623,48.9192631941,0.416990957537,37.1018798503,116.476155989,107.774691815,89.2269564154,9.90576805939,8.64196734015
 04/07  14:00:00,254.614218898,31.5124419759,53.0975298608,0.233239565238,37.1018798503,116.476155989,97.0158439816,87.0900759222,9.90576805939,0.02
 04/07  15:00:00,251.237943816,31.6296993166,53.1631395882,0.132542355049,37.1018798503,116.476155989,105.541967383,86.9971547731,9.90576805939,8.63904455006
 04/07  16:00:00,246.574952047,31.4943817396,50.5510543165,0.04511559376,37.1018798503,116.476155989,98.4029639788,88.4771959194,9.90576805939,0.02
 04/07  17:00:00,241.731089303,31.364151119,44.8319138525,0.000755602104117,37.1018798503,116.476155989,107.887425518,89.3594238424,9.90576805939,8.62223361659
 04/07  18:00:00,147.282347564,28.4303678756,33.5652029678,0.0,24.7345865669,47.5788473902,72.3602067137,67.387322684,4.9528840297,0.02
 04/07  19:00:00,152.200843681,28.7562354906,31.9546224883,0.0,24.7345865669,47.5788473902,78.4748146294,73.5019305997,4.9528840297,0.02
 04/07  20:00:00,122.407903606,27.9958777222,26.1050960903,0.0,12.3672932834,38.6892022431,94.0214312978,91.02970088,2.97173041782,0.02
 04/07  21:00:00,82.9174655429,15.3221759232,12.013808591,0.0,12.3672932834,27.0668015668,60.2356486306,57.2439182128,2.97173041782,0.02
 04/07  22:00:00,74.7971368393,19.5744319923,15.0706253419,0.0,4.12243109448,15.9888894789,85.257620053,82.2658896351,2.97173041782,0.02
 04/07  23:00:00,65.754007516,16.0815757859,11.304181559,0.0,4.12243109448,15.9888894789,67.0794197413,64.0876893235,2.97173041782,0.02
 04/07  24:00:00,77.2299622171,22.2436727185,15.4751139799,0.0,4.12243109448,15.9888894789,97.7111472405,94.7194168227,2.97173041782,0.02
 04/08  01:00:00,69.8265317638,18.8811635582,12.1537083154,0.0,4.12243109448,15.9888894789,79.5358630103,76.5441325925,2.97173041782,0.02
 04/08  02:00:00,76.2493117815,22.2436727185,14.6861383261,0.0,4.12243109448,15.9888894789,99.5705273437,96.5787969259,2.97173041782,0.02
 04/08  03:00:00,69.977067805,18.8377145428,11.7205118143,0.0,4.12243109448,15.9888894789,81.1826088563,78.1908784384,2.97173041782,0.02
 04/08  04:00:00,86.4141094609,27.7786326456,15.832390436,0.0812452568892,4.12243109448,16.0517297156,120.322605877,117.330875459,2.97173041782,0.02
 04/08  05:00:00,86.8634472678,26.9096523388,15.0628513939,0.00886576167891,4.12243109448,16.0517297156,121.305305795,118.313575377,2.97173041782,0.02
 04/08  06:00:00,110.382602649,29.2993481823,15.0612017491,1.50365747551,4.12243109448,39.6058045677,102.702771479,99.7110410608,2.97173041782,0.02
 04/08  07:00:00,159.035693484,29.3465594394,18.360656979,22.8855698198,12.3672932834,65.3531420225,168.003691487,154.448872427,4.9528840297,8.60193503049
 04/08  08:00:00,158.334679436,29.3308449743,18.9610083364,19.7572892873,12.3672932834,68.2430321324,156.241790371,151.268906341,4.9528840297,0.02
 04/08  09:00:00,183.864112099,29.3628994635,19.7969881045,15.1335614123,16.4897243779,93.1370602926,145.740339161,137.795724713,7.92461444751,0.02
 04/08  10:00:00,184.106303504,29.3632847894,20.2277584365,14.0025394931,16.4897243779,93.1370602926,141.517677627,133.57306318,7.92461444751,0.02
 04/08  11:00:00,183.869623439,29.3621606081,21.0828734812,12.8817060783,16.4897243779,93.1370602926,139.210761346,131.266146898,7.92461444751,0.02
 04/08  12:00:00,175.758467358,29.3607403272,21.4101834903,12.3888915656,16.4897243779,83.9857416113,146.030789784,129.492712991,7.92461444751,8.61346234514
 04/08  13:00:00,175.067193227,29.3593393131,21.4920382789,11.831162969,16.4897243779,83.9857416113,136.242518601,128.297904153,7.92461444751,0.02
 04/08  14:00:00,174.743327712,29.3578796435,22.2584707319,10.540889899,16.4897243779,83.9857416113,134.269551459,126.324937012,7.92461444751,0.02
 04/08  15:00:00,145.256383013,29.2993481823,19.6485699766,0.0,12.3672932834,70.6512738906,75.4849784154,70.5120943857,4.9528840297,0.02
 04/08  16:00:00,146.350900086,29.2993481823,19.7006393906,0.0,12.3672932834,70.6512738906,74.0302180764,69.0573340467,4.9528840297,0.02
 04/08  17:00:00,136.837488209,29.2993481823,19.9202747523,0.0,12.3672932834,58.1284167478,77.2083485691,72.2354645394,4.9528840297,0.02
 04/08  18:00:00,102.32113764,26.6924072622,18.8780818517,0.0,12.3672932834,24.9413748627,107.784622209,94.2297851114,4.9528840297,8.60195306773
 04/08  19:00:00,107.578873409,27.3441424922,16.9982702628,0.0,12.3672932834,24.9413748627,106.164370192,101.191486162,4.9528840297,0.02
 04/08  20:00:00,95.0976952645,27.1268974155,13.9323033134,0.0506825714027,4.12243109448,16.0517297156,115.775346507,112.783616089,2.97173041782,0.02
 04/08  21:00:00,81.3889367509,20.464178901,9.35567309437,0.0,4.12243109448,15.9888894789,96.2661416713,93.2744112535,2.97173041782,0.02
 04/08  22:00:00,75.2795795562,17.7949381748,7.13196190411,0.0,4.12243109448,15.9888894789,84.9081804799,81.9164500621,2.97173041782,0.02
 04/08  23:00:00,87.4013665234,22.8954079485,9.18854282737,0.958350302519,4.12243109448,15.9888894789,106.936069109,103.944338692,2.97173041782,0.02
 04/08  24:00:00,75.4905751215,18.4032243895,7.49176277958,1.08291701562,4.12243109448,15.9888894789,86.0943479777,83.1026175599,2.97173041782,0.02
 04/09  01:00:00,88.7560916022,24.4161234852,9.48158770579,5.85256108688,2.06121554724,15.9888894789,109.341504116,106.349773698,2.97173041782,0.02
 04/09  02:00:00,78.3270732871,19.5328987882,7.40917844867,6.11193248982,2.06121554724,15.9888894789,88.4196081481,85.4278777303,2.97173041782,0.02
 04/09  03:00:00,92.0952531194,24.4161234852,8.75936301547,9.36239644257,2.06121554724,15.9888894789,110.683303159,107.691572741,2.97173041782,0.02
 04/09  04:00:00,80.7590071093,19.5328987882,6.92215524372,8.67687499773,2.06121554724,15.9888894789,88.9211739973,85.9294435795,2.97173041782,0.02
 04/09  05:00:00,93.1701506922,24.4161234852,9.20093113275,11.9358961592,2.06121554724,15.9888894789,111.25614608,108.264415662,2.97173041782,0.02
 04/09  06:00:00,75.787853239,19.5328987882,6.83492277647,10.6943620013,2.06121554724,15.9888894789,89.947999645,86.9562692272,2.97173041782,0.02
 04/09  07:00:00,82.5959826186,24.4161234852,9.04067474216,12.142342581,2.06121554724,15.9888894789,110.87937845,107.887648032,2.97173041782,0.02
 04/09  08:00:00,97.3864789881,19.5328987882,8.53967039168,6.84468274839,4.12243109448,41.7362269337,85.9329504126,80.9600663829,4.9528840297,0.02
 04/09  09:00:00,115.826359225,24.4161234852,12.68587505,7.40174541917,4.12243109448,41.7362269337,102.95768844,97.9848044104,4.9528840297,0.02
 04/09  10:00:00,102.733179986,19.5328987882,11.0030229234,4.14821721078,4.12243109448,41.7362269337,81.3823951503,76.4095111206,4.9528840297,0.02
 04/09  11:00:00,118.653463398,24.2423274239,14.9917323543,3.41702210644,4.12243109448,41.7362269337,98.2531832835,93.2802992538,4.9528840297,0.02
 04/09  12:00:00,101.412682484,17.7949381748,12.9517145115,0.0,4.12243109448,41.7362269337,78.726572291,73.7536882613,4.9528840297,0.02
 04/09  13:00:00,116.119203993,22.2436727185,16.5877436524,0.0,4.12243109448,41.7362269337,95.9220711897,90.94918716,4.9528840297,0.02
 04/09  14:00:00,101.98625645,17.7949381748,13.1993022914,0.0,4.12243109448,41.7362269337,77.1509985274,72.1781144977,4.9528840297,0.02
 04/09  15:00:00,118.169574211,23.5471431785,17.1353978415,0.139672042184,4.12243109448,41.7362269337,95.3885183743,90.4156343446,4.9528840297,0.02
 04/09  16:00:00,84.4120300547,18.2294283281,13.0060112078,0.0399191740492,4.12243109448,24.8785346261,79.1068361977,74.133952168,4.9528840297,0.02
 04/09  17:00:00,87.0140494213,23.1126530252,15.377816235,0.123419309499,2.06121554724,15.9888894789,102.988456422,99.9967260037,2.97173041782,0.02
 04/09  18:00:00,71.7756176518,17.7949381748,11.9636682763,0.0,2.06121554724,15.9888894789,86.6300575312,83.6383271133,2.97173041782,0.02
 04/09  19:00:00,91.5961218767,22.2436727185,14.4018385527,0.0,2.06121554724,15.9888894789,109.931089531,106.939359113,2.97173041782,0.02
 04/09  20:00:00,83.5549450842,17.7949381748,10.7257992098,0.0,2.06121554724,15.9888894789,97.944592755,86.3709145755,2.97173041782,8.60194776169
 04/09  21:00:00,96.4517143454,23.5471431785,12.7300888083,1.26368808121,2.06121554724,15.9888894789,111.355354735,108.363624318,2.97173041782,0.02
 04/09  22:00:00,80.4496855368,17.7949381748,9.67437139658,0.0,2.06121554724,15.9888894789,89.3389178796,86.3471874618,2.97173041782,0.02
 04/09  23:00:00,96.9858075001,23.5471431785,11.1924698033,2.91491792419,2.06121554724,15.9888894789,111.812757852,108.821027435,2.97173041782,0.02
 04/09  24:00:00,79.9113863556,17.7949381748,8.18756217028,0.0,2.06121554724,15.9888894789,90.4769286131,87.4851981953,2.97173041782,0.02
 04/10  01:00:00,101.295269434,23.5471431785,10.1255564028,4.30000522176,4.12243109448,15.9888894789,111.869535458,108.87780504,2.97173041782,0.02
 04/10  02:00:00,93.1629632095,19.7501438649,7.83150477748,7.87851369198,4.12243109448,15.9888894789,90.3573833409,87.3656529231,2.97173041782,0.02
 04/10  03:00:00,106.16120547,23.9816333319,9.32816298646,8.51916999474,4.12243109448,15.9888894789,112.027143181,109.035412763,2.97173041782,0.02
 04/10  04:00:00,134.990717158,28.7200279778,10.7343333617,8.21113139884,12.3672932834,24.9413748627,128.101580911,123.128696881,4.9528840297,0.02
 04/10  05:00:00,165.7357722,28.4419648414,13.9563362153,36.0883026498,12.3672932834,24.9413748627,196.626645752,191.653761723,4.9528840297,0.02
 04/10  06:00:00,213.593238211,29.3645234328,13.9672113915,33.3805530981,24.7345865669,70.7195625826,173.840136113,163.914368054,9.90576805939,0.02
 04/10  07:00:00,226.105585277,29.3974131578,14.3113469756,21.9927545898,37.1018798503,92.3937384068,151.415511512,141.489743453,9.90576805939,0.02
 04/10  08:00:00,232.082791992,29.4126504223,15.4357681649,18.1982559303,37.1018798503,104.434947198,139.775698922,129.849930863,9.90576805939,0.02
 04/10  09:00:00,240.237831756,29.4259921748,15.7861942384,15.1912380521,37.1018798503,116.476155989,141.213340832,122.672688482,9.90576805939,8.63488429102
 04/10  10:00:00,237.592583296,29.4363179512,16.1986753731,13.3260828448,37.1018798503,116.476155989,136.821369652,118.274671592,9.90576805939,8.64093000077
 04/10  11:00:00,238.580656977,29.446089332,17.2362099079,11.0153130568,37.1018798503,116.476155989,121.817479334,111.891711275,9.90576805939,0.02
 04/10  12:00:00,229.17073308,29.4715712242,17.3465843702,9.2266048517,37.1018798503,104.434947198,127.150608409,108.607878746,9.90576805939,8.63696160441
 04/10  13:00:00,237.881742958,29.509679147,17.1042492244,8.26385657667,37.1018798503,116.476155989,116.744061355,106.818293295,9.90576805939,0.02
 04/10  14:00:00,237.131647884,29.5650247794,17.1041059193,6.74758810299,37.1018798503,116.476155989,123.002876743,104.45632147,9.90576805939,8.64078721352
 04/10  15:00:00,237.245568111,29.6174541509,17.4357344387,5.85851446996,37.1018798503,116.476155989,112.705524969,102.77975691,9.90576805939,0.02
 04/10  16:00:00,236.790560695,29.661279236,17.3420935271,5.26551090759,37.1018798503,116.476155989,120.019951983,101.481010738,9.90576805939,8.63317318572
 04/10  17:00:00,237.506327286,29.6881357251,16.8366100253,5.32415860078,37.1018798503,116.476155989,111.102087052,101.176318993,9.90576805939,0.02
 04/10  18:00:00,149.205885312,27.8510476711,13.4421134447,0.0,24.7345865669,47.5788473902,83.3277536128,78.3548695831,4.9528840297,0.02
 04/10  19:00:00,156.314137891,28.2855378245,12.6964591793,0.0,24.7345865669,47.5788473902,97.279190669,83.715814686,4.9528840297,8.61049195333
 04/10  20:00:00,140.418820321,27.1268974155,11.7405357645,0.00789671895443,12.3672932834,38.6892022431,102.41177304,99.4200426225,2.97173041782,0.02
 04/10  21:00:00,112.641681865,21.5504042844,8.74634569585,0.224309856762,12.3672932834,27.0668015668,86.0092802081,83.0175497903,2.97173041782,0.02
 04/10  22:00:00,84.1142519692,17.7949381748,5.70457945286,0.0,4.12243109448,15.9888894789,78.5343008861,75.5425704682,2.97173041782,0.02
 04/10  23:00:00,99.2780790046,23.5471431785,6.04075679335,2.20623738357,4.12243109448,15.9888894789,100.909070287,97.9173398687,2.97173041782,0.02
 04/10  24:00:00,83.7608843324,18.1425302975,4.2716018835,0.874967215799,4.12243109448,15.9888894789,82.4627069629,79.4709765451,2.97173041782,0.02
 04/11  01:00:00,103.76194545,24.4161234852,5.07671176578,7.63635991469,4.12243109448,15.9888894789,104.533661364,101.541930946,2.97173041782,0.02
 04/11  02:00:00,90.695183983,19.5328987882,4.01506145951,7.78206601985,4.12243109448,15.9888894789,84.3134182263,81.3216878085,2.97173041782,0.02
 04/11  03:00:00,107.201144247,24.4161234852,4.53574406638,11.6801540365,4.12243109448,15.9888894789,105.783479004,102.791748586,2.97173041782,0.02
 04/11  04:00:00,130.04101796,28.4303678756,4.50896428423,8.33186894113,12.3672932834,24.9413748627,120.37975405,115.406870021,4.9528840297,0.02
 04/11  05:00:00,169.156253346,28.8888248689,8.46326674055,44.30817019,12.3672932834,24.9413748627,189.614642783,184.641758754,4.9528840297,0.02
 04/11  06:00:00,207.691101758,29.3754802173,9.29437788432,32.9389101915,24.7345865669,70.7195625826,181.186344235,171.260576175,9.90576805939,0.02
 04/11  07:00:00,221.028942786,29.4321540355,10.8385703326,22.3148499021,37.1018798503,92.3937384068,156.494719799,146.56895174,9.90576805939,0.02
 04/11  08:00:00,228.442012097,29.4530438846,13.0441824127,18.680937163,37.1018798503,104.434947198,149.914520371,131.37802308,9.90576805939,8.63072923181
 04/11  09:00:00,239.261744409,29.4722565486,14.9204421706,15.5015489258,37.1018798503,116.476155989,129.828360361,119.902592301,9.90576805939,0.02
 04/11  10:00:00,239.481603599,29.5059585063,15.8776420813,13.3809077181,37.1018798503,116.476155989,130.868359699,112.321752097,9.90576805939,8.64083954259
 04/11  11:00:00,241.821970559,29.5531053752,16.4100747774,11.7112490914,37.1018798503,116.476155989,117.540992296,107.615224237,9.90576805939,0.02
 04/11  12:00:00,231.515317926,29.6069970609,16.9123059022,9.83129086628,37.1018798503,104.434947198,123.22886161,104.685796522,9.90576805939,8.63729702954
 04/11  13:00:00,241.428617947,29.6555244722,17.7047945452,8.3082631955,37.1018798503,116.476155989,121.275926652,102.727467282,9.90576805939,8.64269131087
 04/11  14:00:00,240.58319847,29.7045574593,18.4578891706,6.88815917469,37.1018798503,116.476155989,110.865563776,100.939795716,9.90576805939,0.02
 04/11  15:00:00,239.969557749,29.7602251975,18.6905216444,5.6026211837,37.1018798503,116.476155989,117.60527875,99.0608258202,9.90576805939,8.63868487063
 04/11  16:00:00,239.40115581,29.7915560514,18.3674191815,5.16270190576,37.1018798503,116.476155989,108.31055205,98.3847839904,9.90576805939,0.02
 04/11  17:00:00,240.24979081,29.8254092926,18.7812476722,4.411717085,37.1018798503,116.476155989,115.733604282,97.2057175944,9.90576805939,8.6221186284
 04/11  18:00:00,152.513052991,27.9958777222,15.2263769619,0.0,24.7345865669,47.5788473902,79.4715115783,74.4986275486,4.9528840297,0.02
 04/11  19:00:00,156.752155586,28.2855378245,12.9057481209,0.0,24.7345865669,47.5788473902,86.119212606,81.1463285763,4.9528840297,0.02
 04/11  20:00:00,139.448910772,27.1268974155,10.9212507415,0.0,12.3672932834,38.6892022431,100.670680275,97.6789498567,2.97173041782,0.02
 04/11  21:00:00,111.452575055,21.7676493611,7.49020568668,0.423145230301,12.3672932834,27.0668015668,85.4832745052,82.4915440874,2.97173041782,0.02
 04/11  22:00:00,82.6648936174,17.7949381748,5.46784866007,0.0,4.12243109448,15.9888894789,78.0459897882,75.0542593703,2.97173041782,0.02
 04/11  23:00:00,96.2174185858,22.9388569638,6.25210857145,1.18530814915,4.12243109448,15.9888894789,100.247270576,97.2555401582,2.97173041782,0.02
 04/11  24:00:00,82.7255961445,18.3163263588,4.75384131664,1.09092277548,4.12243109448,15.9888894789,81.9653756111,78.9736451933,2.97173041782,0.02
 04/12  01:00:00,101.961742497,24.4161234852,5.72841869697,7.02236504208,4.12243109448,15.9888894789,103.48321618,100.491485762,2.97173041782,0.02
 04/12  02:00:00,89.455236738,19.5328987882,4.28268603555,7.42969993501,4.12243109448,15.9888894789,84.0720582113,81.0803277935,2.97173041782,0.02
 04/12  03:00:00,104.844516904,24.4161234852,5.94218027201,10.7976686225,4.12243109448,15.9888894789,105.611606194,102.619875776,2.97173041782,0.02
 04/12  04:00:00,127.236615983,28.4303678756,6.84253441986,7.34702923228,12.3672932834,24.9413748627,119.238171851,114.265287822,4.9528840297,0.02
 04/12  05:00:00,165.921731783,28.894884835,9.35042156049,41.7284183526,12.3672932834,24.9413748627,187.063214174,182.090330144,4.9528840297,0.02
 04/12  06:00:00,205.538588415,29.3813127631,9.27867177602,30.9283839806,24.7345865669,70.7195625826,179.19645242,169.270684361,9.90576805939,0.02
 04/12  07:00:00,219.503973613,29.4552172988,11.1245307713,20.1104522705,37.1018798503,92.3937384068,161.421821082,142.906107613,9.90576805939,8.60994540933
 04/12  08:00:00,224.639841057,29.4882125451,13.6032145577,14.8715655129,37.1018798503,104.434947198,135.002303357,125.076535298,9.90576805939,0.02
 04/12  09:00:00,232.807906564,29.5250341188,15.7554355416,11.3898196484,37.1018798503,116.476155989,130.982840089,112.442391558,9.90576805939,8.634680472
 04/12  10:00:00,232.489350769,29.599606636,17.2273737258,8.13628408583,37.1018798503,116.476155989,115.166945772,105.241177713,9.90576805939,0.02
 04/12  11:00:00,234.495278323,29.6931959303,17.9331561576,5.92737389708,37.1018798503,116.476155989,119.851645534,101.30322173,9.90576805939,8.642655744
 04/12  12:00:00,224.693943744,29.7624747399,18.4494077162,4.61870903352,37.1018798503,104.434947198,108.890724512,98.9649564526,9.90576805939,0.02
 04/12  13:00:00,235.128906482,29.797304295,18.6755991597,3.80754933462,37.1018798503,116.476155989,117.440577245,98.8920873017,9.90576805939,8.64272188362
 04/12  14:00:00,234.515450547,29.8613288002,19.2718423376,2.75912906413,37.1018798503,116.476155989,107.707502689,97.7817346296,9.90576805939,0.02
 04/12  15:00:00,234.439509833,29.9031859241,19.4260296668,2.45045550983,37.1018798503,116.476155989,115.244784627,96.7004401232,9.90576805939,8.63857644448
 04/12  16:00:00,235.284175672,29.9324837703,19.5021193864,2.33658720971,37.1018798503,116.476155989,110.478809496,95.7702004626,9.90576805939,4.80284097444
 04/12  17:00:00,236.878069119,29.9474372247,19.6936497506,2.35601364086,37.1018798503,116.476155989,109.154217755,95.4049581687,9.90576805939,3.84349152653
 04/12  18:00:00,151.131139246,27.9958777222,16.3681737957,0.0,24.7345865669,47.5788473902,77.8919100771,72.9190260474,4.9528840297,0.02
 04/12  19:00:00,155.241215494,28.4303678756,15.1476431527,0.0,24.7345865669,47.5788473902,84.0578488792,79.0849648495,4.9528840297,0.02
 04/12  20:00:00,140.067203943,27.1268974155,12.0475398554,0.0,12.3672932834,38.6892022431,98.7041509118,95.712420494,2.97173041782,0.02
 04/12  21:00:00,110.57035613,21.5504042844,7.4598576804,0.00783635111276,12.3672932834,27.0668015668,84.2700543767,81.2783239589,2.97173041782,0.02
 04/12  22:00:00,82.8947556837,17.7949381748,5.45922612011,0.0,4.12243109448,15.9888894789,76.8610029498,73.8692725319,2.97173041782,0.02
 04/12  23:00:00,97.1412412977,23.1995510559,6.57256635817,0.70720871829,4.12243109448,15.9888894789,99.37581989,96.3840894722,2.97173041782,0.02
 04/12  24:00:00,82.2527234465,17.7949381748,4.7101178069,0.0,4.12243109448,15.9888894789,89.6969526005,78.1232778102,2.97173041782,8.60194437248
 04/13  01:00:00,97.5450097132,23.3298981019,5.77252291014,1.92398377341,4.12243109448,15.9888894789,102.70822599,99.7164955723,2.97173041782,0.02
 04/13  02:00:00,86.0676569451,19.0115106042,4.32268480051,3.41484701812,4.12243109448,15.9888894789,83.8884760542,80.8967456364,2.97173041782,0.02
 04/13  03:00:00,102.531020907,24.4161234852,4.97617088509,8.40451256974,4.12243109448,15.9888894789,105.520690696,102.528960278,2.97173041782,0.02
 04/13  04:00:00,125.729535644,28.4303678756,4.79424759899,6.23157659937,12.3672932834,24.9413748627,119.127679104,114.154795074,4.9528840297,0.02
 04/13  05:00:00,161.149034614,28.9140291583,7.71489467962,37.8278126651,12.3672932834,24.9413748627,186.705755179,181.73287115,4.9528840297,0.02
 04/13  06:00:00,203.126058375,29.3998187457,7.83003476344,29.1295407315,24.7345865669,70.7195625826,183.439804889,173.51403683,9.90576805939,0.02
 04/13  07:00:00,216.901065052,29.4914710428,10.1155746111,19.2601645583,37.1018798503,92.3937384068,156.121714792,146.195946733,9.90576805939,0.02
 04/13  08:00:00,223.34982527,29.5356867753,14.2947372877,14.0701099095,37.1018798503,104.434947198,131.965573206,122.039805147,9.90576805939,0.02
 04/13  09:00:00,236.90612819,29.5909519858,18.1869875258,10.6559030511,37.1018798503,116.476155989,126.97513964,108.434759242,9.90576805939,8.63461233822
 04/13  10:00:00,237.361171402,29.6777101512,20.8614806088,7.32796125255,37.1018798503,116.476155989,113.904178976,103.978410916,9.90576805939,0.02
 04/13  11:00:00,238.019230859,29.7915755659,22.0059998781,5.36333134204,37.1018798503,116.476155989,118.463637855,99.915406015,9.90576805939,8.64246378105
 04/13  12:00:00,228.436486872,30.011022324,23.4599214734,3.83939779131,37.1018798503,104.434947198,114.618543905,96.0760343971,9.90576805939,8.63674144848
 04/13  13:00:00,239.219577187,30.2896184564,24.8550982357,2.14917440005,37.1018798503,116.476155989,102.819386699,92.8936186392,9.90576805939,0.02
 04/13  14:00:00,240.075043454,30.4997642204,27.1059589318,0.970651168411,37.1018798503,116.476155989,109.507257304,90.9609395399,9.90576805939,8.64054970503
 04/13  15:00:00,241.382785212,30.6019634284,29.9274619153,0.499973478757,37.1018798503,116.476155989,99.4262912809,89.5005232215,9.90576805939,0.02
 04/13  16:00:00,243.314671212,30.643187189,32.5555002441,0.364373452736,37.1018798503,116.476155989,107.089881053,88.551112293,9.90576805939,8.63300070092
 04/13  17:00:00,244.411455202,30.7195542892,32.9246519635,0.309018493475,37.1018798503,116.476155989,97.6431550371,87.7173869777,9.90576805939,0.02
 04/13  18:00:00,156.767343744,28.5172659063,25.8948780454,0.0,24.7345865669,47.5788473902,70.8704879113,65.8976038816,4.9528840297,0.02
 04/13  19:00:00,157.954094454,28.3217453372,22.3445634798,0.0,24.7345865669,47.5788473902,78.0654634178,73.0925793881,4.9528840297,0.02
 04/13  20:00:00,142.758331974,27.7786326456,19.3694914207,0.0,12.3672932834,38.6892022431,102.243646302,90.6614488118,2.97173041782,8.61046707259
 04/13  21:00:00,95.9349400718,15.5394209999,10.8773248051,0.0,12.3672932834,27.0668015668,59.5507720757,56.5590416579,2.97173041782,0.02
 04/13  22:00:00,97.5537597906,22.5333328207,15.162838479,0.0,4.12243109448,15.9888894789,92.7326799493,89.7409495315,2.97173041782,0.02
 04/13  23:00:00,85.6278147701,18.6639184815,11.8705885898,0.0,4.12243109448,15.9888894789,75.6507412889,72.6590108711,2.97173041782,0.02
 04/13  24:00:00,97.0320533411,22.2436727185,14.575746737,0.0,4.12243109448,15.9888894789,96.7463614643,93.7546310464,2.97173041782,0.02
 04/14  01:00:00,84.8263123648,18.8811635582,10.7867560129,0.0175655443231,4.12243109448,15.9888894789,79.2769497907,76.2852193729,2.97173041782,0.02
 04/14  02:00:00,95.9015425191,22.2436727185,13.053044044,0.0,4.12243109448,15.9888894789,99.3714852528,96.379754835,2.97173041782,0.02
 04/14  03:00:00,85.6922332957,18.9246125735,10.9105638385,0.172063946111,4.12243109448,15.9888894789,80.864908521,77.8731781031,2.97173041782,0.02
 04/14  04:00:00,123.828983137,28.4014018654,15.0764858045,0.257256471426,12.3672932834,24.9413748627,113.669076643,108.696192613,4.9528840297,0.02
 04/14  05:00:00,142.109791205,28.5028141905,16.6723728313,16.7352929352,12.3672932834,24.9413748627,180.984185379,176.011301349,4.9528840297,0.02
 04/14  06:00:00,188.018480832,29.4731823569,15.1716069074,15.1907343326,24.7345865669,70.7195625826,152.551863822,142.626095762,9.90576805939,0.02
 04/14  07:00:00,207.008396281,29.6864191774,17.2851977247,7.91812313819,37.1018798503,92.3937384068,127.407386116,117.481618057,9.90576805939,0.02
 04/14  08:00:00,215.835937064,29.7673343525,21.2410081816,4.81616911619,37.1018798503,104.434947198,127.298575874,108.762350358,9.90576805939,8.6304574565
 04/14  09:00:00,228.612415508,29.8325916931,23.6566452983,3.76089876392,37.1018798503,116.476155989,115.792102156,105.866334096,9.90576805939,0.02
 04/14  10:00:00,230.183906458,29.934078673,25.8646824325,2.38269735504,37.1018798503,116.476155989,120.410615638,101.86447006,9.90576805939,8.64037751865
 04/14  11:00:00,233.80028087,30.0137087407,28.1515743546,1.73484633963,37.1018798503,116.476155989,109.431056342,99.5052882829,9.90576805939,0.02
 04/14  12:00:00,225.185695127,30.225322688,31.5725299727,1.20866640341,37.1018798503,104.434947198,115.110763936,96.5683895437,9.90576805939,8.63660633323
 04/14  13:00:00,237.439269775,30.6509502111,35.9355379793,0.730357464315,37.1018798503,116.476155989,102.463695326,92.5379272661,9.90576805939,0.02
 04/14  14:00:00,237.609593797,30.8907183965,37.6250568496,0.358513249555,37.1018798503,116.476155989,108.715946109,90.1715169954,9.90576805939,8.63866105437
 04/14  15:00:00,235.254533181,31.0471759399,38.9592604455,0.202184513346,37.1018798503,116.476155989,107.405841179,88.8616339019,9.90576805939,8.63843921723
 04/14  16:00:00,236.429331809,31.2383295429,42.2647964334,0.111884222464,37.1018798503,116.476155989,97.829738229,87.9039701696,9.90576805939,0.02
 04/14  17:00:00,235.473889378,31.3472179338,41.7477575117,0.0328517486735,37.1018798503,116.476155989,97.372800174,87.4470321146,9.90576805939,0.02
 04/14  18:00:00,141.307654207,28.5172659063,31.2333653718,0.0,24.7345865669,47.5788473902,70.7842510328,65.8113670031,4.9528840297,0.02
 04/14  19:00:00,139.031363766,28.4303678756,25.5588884053,0.0,24.7345865669,47.5788473902,86.7277928904,73.1644604721,4.9528840297,8.61044838859
 04/14  20:00:00,123.265527923,27.9958777222,21.5861627536,0.0,12.3672932834,38.6892022431,93.806051034,90.8143206161,2.97173041782,0.02
 04/14  21:00:00,85.9834377921,15.4525229692,11.4325726904,0.0,12.3672932834,27.0668015668,56.4509531476,53.4592227298,2.97173041782,0.02
 04/14  22:00:00,79.9303317908,20.443412299,16.1227739913,0.0,4.12243109448,15.9888894789,84.5179557486,81.5262253308,2.97173041782,0.02
 04/14  23:00:00,58.7949155584,10.6769629049,9.05258315272,0.0,4.12243109448,15.9888894789,47.6030429769,44.6113125591,2.97173041782,0.02
 04/14  24:00:00,87.4260989446,23.3298981019,18.2770995446,0.0,4.12243109448,15.9888894789,98.2521943233,95.2604639055,2.97173041782,0.02
 04/15  01:00:00,75.7504601118,17.7949381748,13.8995277542,0.0,4.12243109448,15.9888894789,78.2512724965,75.2595420787,2.97173041782,0.02
 04/15  02:00:00,87.0793270075,23.4602451479,16.648697674,0.0,4.12243109448,15.9888894789,99.1353734406,96.1436430228,2.97173041782,0.02
 04/15  03:00:00,76.0183225498,17.7949381748,13.1158427043,0.0,4.12243109448,15.9888894789,80.5769058559,77.5851754381,2.97173041782,0.02
 04/15  04:00:00,94.6423776149,27.7786326456,17.8901022644,0.0740539214774,4.12243109448,16.0517297156,119.1217169,116.129986482,2.97173041782,0.02
 04/15  05:00:00,92.2185553198,27.3441424922,14.7002898932,0.176548179104,4.12243109448,16.0517297156,120.912270635,117.920540218,2.97173041782,0.02
 04/15  06:00:00,110.129668568,29.2993481823,15.1346585613,1.64251633002,4.12243109448,39.6058045677,103.943533669,100.951803251,2.97173041782,0.02
 04/15  07:00:00,165.255714829,29.3431943651,20.7813161047,22.1221176818,12.3672932834,65.3531420225,157.105205194,152.132321165,4.9528840297,0.02
 04/15  08:00:00,163.592049879,29.3289303856,22.8868469047,16.7826786602,12.3672932834,68.2430321324,151.838305271,146.865421241,4.9528840297,0.02
 04/15  09:00:00,188.55265017,29.3603039398,26.9375236406,10.3959140156,16.4897243779,93.1370602926,149.521647638,132.981655142,7.92461444751,8.61537804838
 04/15  10:00:00,191.751431828,29.3609280934,34.49939836,7.21755838281,16.4897243779,93.1370602926,135.432560324,127.487945877,7.92461444751,0.02
 04/15  11:00:00,195.645150977,29.3604569443,39.4954444009,6.35926917559,16.4897243779,93.1370602926,133.422218231,125.477603784,7.92461444751,0.02
 04/15  12:00:00,191.058987392,29.3621718187,48.6038599189,4.2804457085,16.4897243779,83.9857416113,130.797498396,122.852883949,7.92461444751,0.02
 04/15  13:00:00,176.302058338,29.3599576175,41.6116530703,3.89150269866,16.4897243779,83.9857416113,139.005648255,122.467722509,7.92461444751,8.61331129813
 04/15  14:00:00,170.745915044,29.3577277343,35.9713616472,4.14580545254,16.4897243779,83.9857416113,130.814189935,122.869575487,7.92461444751,0.02
 04/15  15:00:00,155.950718964,29.2993481823,42.4453964712,0.0,12.3672932834,70.6512738906,69.1034458363,64.1305618066,4.9528840297,0.02
 04/15  16:00:00,166.190017423,29.2993481823,49.7466919909,0.0,12.3672932834,70.6512738906,66.3845778664,61.4116938367,4.9528840297,0.02
 04/15  17:00:00,155.47208175,29.2993481823,50.0752103375,0.0,12.3672932834,58.1284167478,68.9963047199,64.0234206902,4.9528840297,0.02
 04/15  18:00:00,107.81855664,26.6924072622,36.5236528142,0.0,12.3672932834,24.9413748627,92.0958898237,87.123005794,4.9528840297,0.02
 04/15  19:00:00,111.12412651,27.7786326456,39.1062451298,0.0,12.3672932834,24.9413748627,99.5255088027,94.552624773,4.9528840297,0.02
 04/15  20:00:00,92.7170763944,26.6924072622,30.961190871,0.0,4.12243109448,16.0517297156,109.395806524,106.404076106,2.97173041782,0.02
 04/15  21:00:00,59.0739387296,11.1218363592,12.9306030243,0.0,4.12243109448,15.9888894789,55.7154162592,52.7236858414,2.97173041782,0.02
 04/15  22:00:00,71.5731802096,16.4291679086,19.8236426058,0.0,4.12243109448,15.9888894789,70.5333982427,67.5416678249,2.97173041782,0.02
 04/15  23:00:00,67.0718917963,15.5705709029,16.2934583298,0.0,4.12243109448,15.9888894789,72.4741362688,69.4824058509,2.97173041782,0.02
 04/15  24:00:00,73.4031535312,18.8811635582,19.090368034,0.0,4.12243109448,15.9888894789,84.1875128183,81.1957824005,2.97173041782,0.02
 04/16  01:00:00,59.1650425131,13.3462036311,12.1431742903,0.0,2.06121554724,15.9888894789,70.2473328157,58.6736672678,2.97173041782,8.6019351301
 04/16  02:00:00,67.3069769722,17.7949381748,15.3721891143,0.0,2.06121554724,15.9888894789,84.0604822459,81.0687518281,2.97173041782,0.02
 04/16  03:00:00,75.2475005389,23.5471431785,17.7940003138,0.0,2.06121554724,15.9888894789,105.780877034,102.789146616,2.97173041782,0.02
 04/16  04:00:00,65.8139217265,17.7949381748,12.9546292594,0.0,2.06121554724,15.9888894789,86.1894051391,83.1976747213,2.97173041782,0.02
 04/16  05:00:00,72.9973275294,23.4602451479,15.6031530205,0.0574478138328,2.06121554724,15.9888894789,108.256570803,105.264840385,2.97173041782,0.02
 04/16  06:00:00,55.3146915881,17.7949381748,13.5259746503,0.0,2.06121554724,15.9888894789,87.3268842437,84.3351538259,2.97173041782,0.02
 04/16  07:00:00,61.470710803,23.5471431785,18.8466168204,0.00633013685193,2.06121554724,15.9888894789,107.203591608,104.21186119,2.97173041782,0.02
 04/16  08:00:00,85.1719935107,19.3591027269,17.9389788334,0.0,4.12243109448,41.7362269337,81.2796036013,76.3067195716,4.9528840297,0.02
 04/16  09:00:00,96.4686859105,23.6340412092,25.5562721985,0.0,4.12243109448,41.7362269337,98.9066327003,93.9337486706,4.9528840297,0.02
 04/16  10:00:00,91.4125639773,19.0984086348,24.3104527534,0.00479482612064,4.12243109448,41.7362269337,78.3669160441,73.3940320144,4.9528840297,0.02
 04/16  11:00:00,106.557652838,23.9816333319,35.116895506,0.0,4.12243109448,41.7362269337,95.1863909018,90.2135068721,4.9528840297,0.02
 04/16  12:00:00,101.635037651,19.6415213265,33.5538796006,0.0,4.12243109448,41.7362269337,74.6779649668,69.7050809371,4.9528840297,0.02
 04/16  13:00:00,114.111820981,23.9816333319,42.7023650792,0.0,4.12243109448,41.7362269337,91.5017317061,86.5288476764,4.9528840297,0.02
 04/16  14:00:00,107.163501653,19.9673889415,39.0931015267,0.0,4.12243109448,41.7362269337,73.6628553855,68.6899713558,4.9528840297,0.02
 04/16  15:00:00,114.018613274,23.9816333319,42.7214157196,0.0,4.12243109448,41.7362269337,92.298671409,87.3257873793,4.9528840297,0.02
 04/16  16:00:00,85.8681594047,19.8587664032,34.8225100293,0.0,4.12243109448,24.8785346261,75.7205535758,70.7476695461,4.9528840297,0.02
 04/16  17:00:00,71.4323653556,21.6807513304,31.0925194025,0.0,2.06121554724,15.9888894789,93.2705902822,90.2788598644,2.97173041782,0.02
 04/16  18:00:00,46.0385857655,12.4564567223,15.161312596,0.0,2.06121554724,15.9888894789,58.2614650407,55.2697346229,2.97173041782,0.02
 04/16  19:00:00,68.8038162471,19.9881555436,25.5111834131,0.0,2.06121554724,15.9888894789,87.5146333095,84.5229028917,2.97173041782,0.02
 04/16  20:00:00,62.4891533138,13.7806937844,15.8316009579,0.00899771394731,2.06121554724,15.9888894789,63.9917696966,61.0000392788,2.97173041782,0.02
 04/16  21:00:00,63.5023879033,14.2151839378,16.3841257991,0.0,2.06121554724,15.9888894789,64.2693990179,61.2776686001,2.97173041782,0.02
 04/16  22:00:00,62.7158734426,14.0413878765,15.747863307,0.0,2.06121554724,15.9888894789,64.2049337239,61.2132033061,2.97173041782,0.02
 04/16  23:00:00,70.9216529478,18.2294283281,19.6457894328,0.0,2.06121554724,15.9888894789,85.9011772927,82.9094468749,2.97173041782,0.02
 04/16  24:00:00,77.0174860889,22.2436727185,21.9667678219,0.0,2.06121554724,15.9888894789,108.64501653,105.653286112,2.97173041782,0.02
 04/17  01:00:00,70.1168287102,19.0115106042,16.2095878651,0.0259856200213,4.12243109448,15.9888894789,87.3864883262,84.3947579084,2.97173041782,0.02
 04/17  02:00:00,75.605940764,23.1126530252,17.2533276121,0.0702341166075,4.12243109448,15.9888894789,109.627449326,106.635718909,2.97173041782,0.02
 04/17  03:00:00,68.0354455121,18.2294283281,12.1454859001,0.0443132117076,4.12243109448,15.9888894789,88.3902613397,85.3985309219,2.97173041782,0.02
 04/17  04:00:00,106.312754176,28.6331299471,17.5230817171,0.16366919322,12.3672932834,24.9413748627,133.690419155,120.135618431,4.9528840297,8.60191669432
 04/17  05:00:00,129.45677845,28.4585021472,20.9810208452,17.1144175048,12.3672932834,24.9413748627,192.053361582,187.080477553,4.9528840297,0.02
 04/17  06:00:00,173.792691137,29.3969401124,20.3166418407,12.9391086517,24.7345865669,70.7195625826,157.329621316,147.403853257,9.90576805939,0.02
 04/17  07:00:00,192.531512958,29.449180206,21.73737913,5.84240966296,37.1018798503,92.3937384068,134.599143493,124.673375434,9.90576805939,0.02
 04/17  08:00:00,203.13355567,29.5484528597,25.2772702418,3.83100967091,37.1018798503,104.434947198,125.753483264,115.827715205,9.90576805939,0.02
 04/17  09:00:00,220.52606554,29.7161011481,31.9102220332,2.94567797717,37.1018798503,116.476155989,129.555997827,111.015962804,9.90576805939,8.63426696379
 04/17  10:00:00,227.521367882,29.9657193458,40.0744020523,1.9954576172,37.1018798503,116.476155989,116.64641445,106.720646391,9.90576805939,0.02
 04/17  11:00:00,236.06261273,30.2353828426,48.6484025786,1.32499398624,37.1018798503,116.476155989,121.046852168,102.498889331,9.90576805939,8.64219477786
 04/17  12:00:00,230.16498003,30.5902069583,51.5794288106,0.654151232951,37.1018798503,104.434947198,108.279239769,98.3534717096,9.90576805939,0.02
 04/17  13:00:00,246.209867087,30.9220286389,54.2587059637,0.276669580214,37.1018798503,116.476155989,113.470863614,94.9229127011,9.90576805939,8.64218285308
 04/17  14:00:00,253.121840072,31.2377905351,56.8287227132,0.143197633272,37.1018798503,116.476155989,111.034017373,92.4881858641,9.90576805939,8.64006344988
 04/17  15:00:00,256.461042589,31.4812316162,58.1851680343,0.0451936610341,37.1018798503,116.476155989,100.625842145,90.700074086,9.90576805939,0.02
 04/17  16:00:00,260.096668946,31.7076905811,61.6055613504,0.0,37.1018798503,116.476155989,107.863844843,89.3253633431,9.90576805939,8.63271344009
 04/17  17:00:00,260.69372482,31.7653569896,61.8574696494,0.0,37.1018798503,116.476155989,98.7312738583,88.8055057989,9.90576805939,0.02
 04/17  18:00:00,160.997594112,28.5176166474,46.946086919,0.0,24.7345865669,47.5788473902,70.9827475068,66.0098634771,4.9528840297,0.02
 04/17  19:00:00,160.980258091,28.4308587422,43.3906956538,0.0,24.7345865669,47.5788473902,77.4184489424,72.4455649127,4.9528840297,0.02
 04/17  20:00:00,143.823361457,28.5389904139,39.8133672391,0.0,12.3672932834,38.6892022431,92.6011935573,89.6094631395,2.97173041782,0.02
 04/17  21:00:00,94.6999863241,15.6480435382,21.5368437211,0.0,12.3672932834,27.0668015668,56.046680079,53.0549496612,2.97173041782,0.02
 04/17  22:00:00,83.4468227321,20.769279914,27.4455421581,0.0,4.12243109448,15.9888894789,80.8486143629,77.8568839451,2.97173041782,0.02
 04/17  23:00:00,63.3435274779,12.522588151,16.2703820174,0.0,4.12243109448,15.9888894789,58.7647637335,47.1910954862,2.97173041782,8.60193782955
 04/17  24:00:00,74.6924500031,18.9019301602,21.0281598048,0.0,4.12243109448,15.9888894789,84.4754007285,81.4836703107,2.97173041782,0.02
 04/18  01:00:00,57.2949800186,11.5459432116,11.2249551104,0.0,4.12243109448,15.9888894789,48.4268447678,45.43511435,2.97173041782,0.02
 04/18  02:00:00,71.7957607283,19.8143594822,16.8847919379,0.0,4.12243109448,15.9888894789,84.3429575219,81.3512271041,2.97173041782,0.02
 04/18  03:00:00,54.7129460547,10.6769629049,9.36224519522,0.0,4.12243109448,15.9888894789,49.6408462511,46.6491158333,2.97173041782,0.02
 04/18  04:00:00,103.918743992,28.4303678756,23.1359098094,0.0,12.3672932834,24.9413748627,114.996211759,110.023327729,4.9528840297,0.02
 04/18  05:00:00,112.752534496,28.5196392138,25.5699873219,6.46492258093,12.3672932834,24.9413748627,179.024258238,174.051374208,4.9528840297,0.02
 04/18  06:00:00,161.338653192,29.5350427513,26.7685620978,4.08824867203,24.7345865669,70.7195625826,145.359084192,135.433316132,9.90576805939,0.02
 04/18  07:00:00,190.004494559,29.8423420684,27.99440103,1.87691481061,37.1018798503,92.3937384068,126.145448864,116.219680805,9.90576805939,0.02
 04/18  08:00:00,207.326826114,29.9246260411,33.5682983135,1.49953294003,37.1018798503,104.434947198,120.154140792,110.228372733,9.90576805939,0.02
 04/18  09:00:00,232.243852692,30.050660276,47.0576950199,0.759482203539,37.1018798503,116.476155989,123.776447251,105.23646338,9.90576805939,8.63421581191
 04/18  10:00:00,241.917287759,30.1606052943,56.8203201987,0.559657050992,37.1018798503,116.476155989,112.585954672,102.660186613,9.90576805939,0.02
 04/18  11:00:00,250.827766911,30.6270932212,65.5550522453,0.268716872642,37.1018798503,116.476155989,116.624253864,98.0764599249,9.90576805939,8.64202587937
 04/18  12:00:00,245.994137834,31.0349628566,72.4787597568,0.145298606151,37.1018798503,104.434947198,113.040234622,94.498078305,9.90576805939,8.63638825721
 04/18  13:00:00,260.240261805,31.2733935871,74.5068961669,0.0830755782943,37.1018798503,116.476155989,101.189336338,91.2635682785,9.90576805939,0.02
 04/18  14:00:00,262.964650051,31.5481972125,77.0213064233,0.0184356308466,37.1018798503,116.476155989,103.905759605,85.3600330699,9.90576805939,8.6399584762
 04/18  15:00:00,266.165095239,31.7971848472,79.9914511839,0.0,37.1018798503,116.476155989,87.9232831884,77.997515129,9.90576805939,0.02
 04/18  16:00:00,270.180367025,32.0632649448,83.7412429689,0.0,37.1018798503,116.476155989,89.100531762,70.5621577979,9.90576805939,8.6326059047
 04/18  17:00:00,271.461555399,32.0720015943,85.0149591232,0.0,37.1018798503,116.476155989,78.3972257462,68.4714576868,9.90576805939,0.02
 04/18  18:00:00,166.853088218,28.5175544912,65.2268223596,0.0,24.7345865669,47.5788473902,66.8704947429,61.8976107132,4.9528840297,0.02
 04/18  19:00:00,165.16864787,28.4307445036,58.9308528471,0.0,24.7345865669,47.5788473902,75.5753199799,70.6024359502,4.9528840297,0.02
 04/18  20:00:00,151.946167969,28.6476129523,57.3517722717,0.0,12.3672932834,38.6892022431,98.6495680906,87.0674887699,2.97173041782,8.61034890287
 04/18  21:00:00,99.3176239569,16.863658062,28.4742268618,0.0,12.3672932834,27.0668015668,59.1359200404,56.1441896226,2.97173041782,0.02
 04/18  22:00:00,81.9820656834,20.704106391,26.489124827,0.0,4.12243109448,15.9888894789,83.4386912623,80.4469608445,2.97173041782,0.02
 04/18  23:00:00,62.4290511308,12.4564567223,15.3955628069,0.0,4.12243109448,15.9888894789,57.5244034179,54.5326730001,2.97173041782,0.02
 04/18  24:00:00,81.2777060881,20.6606573756,25.8282142863,0.0,4.12243109448,15.9888894789,89.4887141542,86.4969837364,2.97173041782,0.02
 04/19  01:00:00,57.8254926742,10.6769629049,12.6244489523,0.0,4.12243109448,15.9888894789,49.4302970736,46.4385666557,2.97173041782,0.02
 04/19  02:00:00,77.6750039002,19.6405634209,23.2720814705,0.0,4.12243109448,15.9888894789,85.7186665061,82.7269360883,2.97173041782,0.02
 04/19  03:00:00,55.1986527069,10.6769629049,9.99760898799,0.0,4.12243109448,15.9888894789,49.9715591663,46.9798287485,2.97173041782,0.02
 04/19  04:00:00,101.580250819,28.4520923833,20.9301736503,0.0,12.3672932834,24.9413748627,113.201100863,108.228216833,4.9528840297,0.02
 04/19  05:00:00,108.782926471,28.5508057324,21.8090517085,6.22508423354,12.3672932834,24.9413748627,178.210969972,173.238085942,4.9528840297,0.02
 04/19  06:00:00,156.434278337,29.6291152713,20.9145219428,4.94384197482,24.7345865669,70.7195625826,145.318759152,135.392991093,9.90576805939,0.02
 04/19  07:00:00,183.883688384,29.9292552424,20.5742223146,3.08937675213,37.1018798503,92.3937384068,126.691156543,116.765388484,9.90576805939,0.02
 04/19  08:00:00,195.200803593,29.9830815079,19.9038615278,2.97947998815,37.1018798503,104.434947198,130.266271914,111.73044223,9.90576805939,8.63006162543
 04/19  09:00:00,206.946382942,30.0114972362,19.6806236898,2.87827160818,37.1018798503,116.476155989,119.106650119,109.180882059,9.90576805939,0.02
 04/19  10:00:00,207.174475421,30.0458320628,20.2690401844,2.4828875154,37.1018798503,116.476155989,125.151759852,106.60608241,9.90576805939,8.63990938208
 04/19  11:00:00,207.62952767,30.0878428859,21.0050673348,2.15972223391,37.1018798503,116.476155989,114.213979249,104.288211189,9.90576805939,0.02
 04/19  12:00:00,197.743271095,30.1602375883,21.811372178,1.89022812133,37.1018798503,104.434947198,120.414618608,101.872543836,9.90576805939,8.63630671293
 04/19  13:00:00,210.112354964,30.380689033,23.8408109838,1.37157534603,37.1018798503,116.476155989,107.60994755,97.6841794904,9.90576805939,0.02
 04/19  14:00:00,211.631053521,30.6082474787,25.5240020256,0.84763735382,37.1018798503,116.476155989,113.562872949,95.0171691082,9.90576805939,8.63993578151
 04/19  15:00:00,216.720619267,30.8399459825,27.8134236068,0.525967796603,37.1018798503,116.476155989,102.196775712,92.2710076522,9.90576805939,0.02
 04/19  16:00:00,220.637756069,31.0160709959,29.1621895966,0.383733794913,37.1018798503,116.476155989,109.019428284,90.4812121494,9.90576805939,8.63244807565
 04/19  17:00:00,223.607230887,31.2185709434,31.1287919445,0.246118172975,37.1018798503,116.476155989,99.005862597,89.0800945376,9.90576805939,0.02
 04/19  18:00:00,140.622778159,28.6042252475,26.1166895922,0.0,24.7345865669,47.5788473902,71.6029673761,66.6300833464,4.9528840297,0.02
 04/19  19:00:00,142.810742221,28.4303678756,22.3581095019,0.0,24.7345865669,47.5788473902,86.843071951,73.279872101,4.9528840297,8.61031582033
 04/19  20:00:00,124.823761556,27.9958777222,18.7609292734,0.0,12.3672932834,38.6892022431,94.332167671,91.3404372532,2.97173041782,0.02
 04/19  21:00:00,86.3277907146,15.4525229692,10.1796148593,0.0,12.3672932834,27.0668015668,61.6481897475,58.6564593297,2.97173041782,0.02
 04/19  22:00:00,79.240598599,22.2436727185,13.4010531656,0.0,4.12243109448,15.9888894789,94.4607752788,91.469044861,2.97173041782,0.02
 04/19  23:00:00,72.2929257898,18.9246125735,10.0689106376,0.0,4.12243109448,15.9888894789,77.2688316944,74.2771012766,2.97173041782,0.02
 04/19  24:00:00,79.6688182494,22.2436727185,11.3581095683,0.0,4.12243109448,15.9888894789,98.59569292,95.6039625022,2.97173041782,0.02
 04/20  01:00:00,70.9416894958,18.4901224201,8.57278833364,0.0689552643598,4.12243109448,15.9888894789,80.7820778116,77.7903473937,2.97173041782,0.02
 04/20  02:00:00,79.3848963177,22.6781628718,11.9084124558,0.108503581229,4.12243109448,15.9888894789,101.459609803,98.4678793847,2.97173041782,0.02
 04/20  03:00:00,72.3858278971,18.8811635582,10.5190769759,0.544170476104,4.12243109448,15.9888894789,82.2876714409,79.2959410231,2.97173041782,0.02
 04/20  04:00:00,106.435565506,28.227605804,14.5243845133,0.658107705224,12.3672932834,24.9413748627,115.374056659,110.401172629,4.9528840297,0.02
 04/20  05:00:00,125.656390258,28.5131596218,17.3891275623,15.903625849,12.3672932834,24.9413748627,182.464471505,177.491587475,4.9528840297,0.02
 04/20  06:00:00,168.850566923,29.4849165365,17.6213244718,14.2608016394,24.7345865669,70.7195625826,148.552175838,138.626407779,9.90576805939,0.02
 04/20  07:00:00,190.3106007,29.7277306551,17.9006113645,9.33172573962,37.1018798503,92.3937384068,129.536438546,119.610670486,9.90576805939,0.02
 04/20  08:00:00,199.09390958,29.8008718383,18.744838687,8.01764248719,37.1018798503,104.434947198,132.666271037,114.130489573,9.90576805939,8.6300134048
 04/20  09:00:00,210.851587558,29.8605889797,19.7998747968,6.81512648904,37.1018798503,116.476155989,120.681991755,110.756223696,9.90576805939,0.02
 04/20  10:00:00,210.883556617,29.9233737548,21.0759961021,5.50748774818,37.1018798503,116.476155989,126.283178031,107.737552391,9.90576805939,8.63985758021
 04/20  11:00:00,210.748261029,30.0038473801,22.5806847448,3.7868164504,37.1018798503,116.476155989,114.288322014,104.362553954,9.90576805939,0.02
 04/20  12:00:00,199.711434546,30.0944964682,23.9399127231,2.93237779469,37.1018798503,104.434947198,120.279795746,101.737859965,9.90576805939,8.63616772167
 04/20  13:00:00,211.696926303,30.1709052412,24.4528638316,2.47787885816,37.1018798503,116.476155989,118.275274894,99.7277897764,9.90576805939,8.64171705844
 04/20  14:00:00,212.379008769,30.2191255159,24.8674364964,2.13098382871,37.1018798503,116.476155989,108.467258077,98.5414900174,9.90576805939,0.02
 04/20  15:00:00,212.539101274,30.2738747486,25.1704920624,1.81324290699,37.1018798503,116.476155989,115.824553652,97.2809419835,9.90576805939,8.6378436087
 04/20  16:00:00,210.509267754,30.2597249455,24.0097950719,1.86392828382,37.1018798503,116.476155989,106.968624907,97.0428568477,9.90576805939,0.02
 04/20  17:00:00,209.258332633,30.2105613874,22.5409922116,2.13216176148,37.1018798503,116.476155989,107.649212524,97.7234444649,9.90576805939,0.02
