Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  18:00:00,120.182059773,27.9958777222,19.0774630438,0.0,24.7345865669,47.5788473902,90.2955863443,76.7323899278,4.9528840297,8.61031238686
 04/20  19:00:00,122.321469933,28.5389904139,18.3246099316,0.0,24.7345865669,47.5788473902,86.9781436909,82.0052596612,4.9528840297,0.02
 04/20  20:00:00,110.078531011,27.1268974155,17.0048727192,0.0,12.3672932834,38.6892022431,100.609884067,97.6181536487,2.97173041782,0.02
 04/20  21:00:00,83.3207384221,17.145118756,10.8009477331,0.0,12.3672932834,27.0668015668,70.4370615622,67.4453311443,2.97173041782,0.02
 04/20  22:00:00,71.4196592464,22.2436727185,13.5568845663,0.0,4.12243109448,15.9888894789,95.9570111912,92.9652807734,2.97173041782,0.02
 04/20  23:00:00,66.7116348153,19.0115106042,11.1102982668,0.29488887874,4.12243109448,15.9888894789,79.7257350331,76.7340046153,2.97173041782,0.02
 04/20  24:00:00,72.1761451649,22.4609177952,13.6185539021,0.0526938741449,4.12243109448,15.9888894789,101.049874628,98.0581442097,2.97173041782,0.02
 04/21  01:00:00,65.9677825345,18.6639184815,10.718326661,0.677665372982,4.12243109448,15.9888894789,81.5358109352,78.5440805174,2.97173041782,0.02
 04/21  02:00:00,73.7261051053,23.4602451479,13.064947435,1.2042611211,4.12243109448,15.9888894789,103.072251576,100.080521158,2.97173041782,0.02
 04/21  03:00:00,65.2917354036,18.1425302975,10.6049633717,0.372169237391,4.12243109448,15.9888894789,83.4770117291,80.4852813113,2.97173041782,0.02
 04/21  04:00:00,98.1243527945,28.7200279778,15.1581493578,2.04819052092,12.3672932834,24.9413748627,117.056917381,112.084033351,4.9528840297,0.02
 04/21  05:00:00,117.368419381,28.5145042084,18.3915827096,18.2643474852,12.3672932834,24.9413748627,183.820580717,178.847696688,4.9528840297,0.02
 04/21  06:00:00,164.064290794,29.4459469035,18.6489933388,17.3717178612,24.7345865669,70.7195625826,149.912378209,139.98661015,9.90576805939,0.02
 04/21  07:00:00,190.773075745,29.6651970439,18.8796036225,11.9374346091,37.1018798503,92.3937384068,130.639128103,120.713360044,9.90576805939,0.02
 04/21  08:00:00,201.878260091,29.7438426156,19.3571993622,10.4428803869,37.1018798503,104.434947198,133.604157201,115.068450962,9.90576805939,8.62993817992
 04/21  09:00:00,212.839176913,29.7869794413,19.2145512159,9.46163383496,37.1018798503,116.476155989,122.082314011,112.156545951,9.90576805939,0.02
 04/21  10:00:00,211.243159306,29.8281439405,18.4429061866,8.59543111486,37.1018798503,116.476155989,128.491647505,109.946086801,9.90576805939,8.63979264406
 04/21  11:00:00,209.929969755,29.8869753035,18.4360185381,7.2300451711,37.1018798503,116.476155989,125.823429058,107.27600533,9.90576805939,8.6416556685
 04/21  12:00:00,197.825076482,29.9539912546,19.8839592488,5.65206884409,37.1018798503,104.434947198,114.369790647,104.444022588,9.90576805939,0.02
 04/21  13:00:00,210.905825827,30.0123961158,22.080272242,4.43622542662,37.1018798503,116.476155989,120.742199845,102.194849067,9.90576805939,8.64158271946
 04/21  14:00:00,211.67944786,30.0909562697,23.8703755321,3.3414529744,37.1018798503,116.476155989,109.569939522,99.6441714625,9.90576805939,0.02
 04/21  15:00:00,212.134962708,30.2097679359,24.9978258211,2.55089660166,37.1018798503,116.476155989,115.212836944,96.6693222605,9.90576805939,8.63774662382
 04/21  16:00:00,212.609962598,30.239877098,25.7821551628,2.21210260974,37.1018798503,116.476155989,106.096630611,96.1708625513,9.90576805939,0.02
 04/21  17:00:00,212.555946326,30.2625570904,25.9836399113,1.93512410894,37.1018798503,116.476155989,114.512198899,95.9848923272,9.90576805939,8.62153851255
 04/21  18:00:00,123.248556739,27.8872551839,22.2525983506,0.0,24.7345865669,47.5788473902,79.1749891425,74.2021051128,4.9528840297,0.02
 04/21  19:00:00,124.775641577,28.6476129523,20.6701637554,0.0,24.7345865669,47.5788473902,85.0988991735,80.1260151438,4.9528840297,0.02
 04/21  20:00:00,111.961531014,27.1268974155,18.8878711507,0.0,12.3672932834,38.6892022431,99.2505191858,96.258788768,2.97173041782,0.02
 04/21  21:00:00,79.5625482409,15.1049308465,10.3359109006,0.0,12.3672932834,27.0668015668,58.9225533486,55.9308229307,2.97173041782,0.02
 04/21  22:00:00,73.3562851661,22.3885027696,15.6498292404,0.0,4.12243109448,15.9888894789,96.3476406029,93.3559101851,2.97173041782,0.02
 04/21  23:00:00,66.9074513944,18.6639184815,12.4816833815,0.0,4.12243109448,15.9888894789,78.238028538,75.2462981202,2.97173041782,0.02
 04/21  24:00:00,73.5267449386,23.1995510559,14.5524923191,0.167158210407,4.12243109448,15.9888894789,99.9025249408,96.910794523,2.97173041782,0.02
 04/22  01:00:00,65.4089658899,18.1425302975,10.6455497671,0.105369907504,4.12243109448,15.9888894789,81.5204549377,78.5287245199,2.97173041782,0.02
 04/22  02:00:00,75.0127156314,23.1126530252,11.9949279046,0.72038130966,4.12243109448,15.9888894789,102.961817,99.9700865823,2.97173041782,0.02
 04/22  03:00:00,71.261350041,19.0984086348,8.45700123481,1.70922711209,4.12243109448,15.9888894789,83.0385875283,80.0468571105,2.97173041782,0.02
 04/22  04:00:00,86.8899786991,27.1268974155,11.6319631643,0.75818763261,4.12243109448,16.0517297156,123.54095926,120.549228842,2.97173041782,0.02
 04/22  05:00:00,92.1270828734,28.4303678756,11.4395875987,3.68736571778,4.12243109448,16.0517297156,124.477258442,121.485528024,2.97173041782,0.02
 04/22  06:00:00,110.177122313,29.2993481823,10.8955217084,7.77355888006,4.12243109448,39.6058045677,121.109665232,118.117934814,2.97173041782,0.02
 04/22  07:00:00,168.313636938,29.3384680118,15.7110747885,35.1245683978,12.3672932834,65.3531420225,170.230954344,165.258070315,4.9528840297,0.02
 04/22  08:00:00,157.037089129,29.3271282251,18.2919604908,26.7557282791,12.3672932834,68.2430321324,165.957892791,152.393902547,4.9528840297,8.6111062146
 04/22  09:00:00,180.889329311,29.3577271009,21.2217177681,19.6816371633,16.4897243779,93.1370602926,146.280181793,138.335567345,7.92461444751,0.02
 04/22  10:00:00,183.453768533,29.3593512141,23.3298406859,16.5856252505,16.4897243779,93.1370602926,140.764762362,132.820147914,7.92461444751,0.02
 04/22  11:00:00,185.055365599,29.3585976846,24.9637239856,13.7731502808,16.4897243779,93.1370602926,137.250705867,129.30609142,7.92461444751,0.02
 04/22  12:00:00,177.563197861,29.3571085771,26.6680357526,10.3706728101,16.4897243779,83.9857416113,141.889585626,125.351967657,7.92461444751,8.61300352156
 04/22  13:00:00,178.373094022,29.3558049831,28.0563453276,8.10357292401,16.4897243779,83.9857416113,130.972804647,123.028190199,7.92461444751,0.02
 04/22  14:00:00,178.799804255,29.3549858146,30.257142861,6.36112661032,16.4897243779,83.9857416113,129.300821797,121.356207349,7.92461444751,0.02
 04/22  15:00:00,156.154140214,29.2993481823,28.2076523933,0.0,12.3672932834,70.6512738906,68.9189971504,63.9461131207,4.9528840297,0.02
 04/22  16:00:00,157.906878231,29.2993481823,27.8848964938,0.0,12.3672932834,70.6512738906,68.397224486,63.4243404563,4.9528840297,0.02
 04/22  17:00:00,146.564652224,29.2993481823,27.8524622724,0.0,12.3672932834,58.1284167478,71.0013321408,66.0284481111,4.9528840297,0.02
 04/22  18:00:00,107.367781242,26.6924072622,24.7051368365,0.0,12.3672932834,24.9413748627,93.4230398483,88.4501558186,4.9528840297,0.02
 04/22  19:00:00,106.045895778,27.7786326456,22.0247700871,0.0,12.3672932834,24.9413748627,101.289405887,96.3165218569,4.9528840297,0.02
 04/22  20:00:00,97.4400173345,26.6924072622,20.7342432541,0.0,4.12243109448,16.0517297156,119.88042639,108.306776665,2.97173041782,8.60191930771
 04/22  21:00:00,61.8739036684,11.1218363592,9.24662959983,0.0,4.12243109448,15.9888894789,56.0373856525,53.0456552347,2.97173041782,0.02
 04/22  22:00:00,86.998432785,22.2436727185,17.0604093879,0.0,4.12243109448,15.9888894789,103.468535263,100.476804845,2.97173041782,0.02
 04/22  23:00:00,75.7136820569,18.6639184815,12.9853038192,0.00345592364301,4.12243109448,15.9888894789,82.2863872352,79.2946568174,2.97173041782,0.02
 04/22  24:00:00,83.2663993024,22.6781628718,16.0315010578,0.0,4.12243109448,15.9888894789,103.740973033,100.749242615,2.97173041782,0.02
 04/23  01:00:00,69.6559739426,17.7949381748,12.6370061019,0.0,2.06121554724,15.9888894789,85.0677446461,82.0760142282,2.97173041782,0.02
 04/23  02:00:00,79.7082503487,23.5471431785,15.6841846216,0.290807169959,2.06121554724,15.9888894789,107.059679777,104.067949359,2.97173041782,0.02
 04/23  03:00:00,68.8779409706,17.7949381748,12.4126795323,0.0,2.06121554724,15.9888894789,86.5330077608,83.5412773429,2.97173041782,0.02
 04/23  04:00:00,80.8749925046,23.5471431785,15.410723284,0.950105762984,2.06121554724,15.9888894789,108.551659868,105.559929451,2.97173041782,0.02
 04/23  05:00:00,68.8804133872,17.7949381748,12.0748289134,0.0,2.06121554724,15.9888894789,87.6827648338,84.691034416,2.97173041782,0.02
 04/23  06:00:00,69.5303396819,23.4385206402,15.2877170569,1.39349153709,2.06121554724,15.9888894789,110.495368617,107.503638199,2.97173041782,0.02
 04/23  07:00:00,56.4532311994,18.6639184815,12.4269941439,0.624712747737,2.06121554724,15.9888894789,87.7804657421,84.7887353243,2.97173041782,0.02
 04/23  08:00:00,94.9426843922,23.6919732297,16.191138301,0.710266112517,4.12243109448,41.7362269337,104.376752842,99.4038688124,4.9528840297,0.02
 04/23  09:00:00,84.2189894227,19.3880687371,13.6283387662,0.321130218441,4.12243109448,41.7362269337,82.8540135992,77.8811295695,4.9528840297,0.02
 04/23  10:00:00,98.8015243771,23.9816333319,19.5879182155,0.242150552412,4.12243109448,41.7362269337,100.14564622,95.1727621902,4.9528840297,0.02
 04/23  11:00:00,92.9969373071,18.8377145428,17.3261897775,0.068144424096,4.12243109448,41.7362269337,79.4377771226,74.4648930929,4.9528840297,0.02
 04/23  12:00:00,113.607165393,23.9816333319,24.4284222152,0.0915008015976,4.12243109448,41.7362269337,96.0145641181,91.0416800884,4.9528840297,0.02
 04/23  13:00:00,103.755081914,19.5328987882,21.8867836889,0.056216898059,4.12243109448,41.7362269337,76.8265439961,71.8536599664,4.9528840297,0.02
 04/23  14:00:00,117.929138714,23.5471431785,27.315651077,0.0067604906567,4.12243109448,41.7362269337,93.7190614312,88.7461774015,4.9528840297,0.02
 04/23  15:00:00,103.806777104,19.1853066655,22.7621776112,0.0,4.12243109448,41.7362269337,75.683351347,70.7104673173,4.9528840297,0.02
 04/23  16:00:00,102.534234422,23.9816333319,28.7148005347,0.0,4.12243109448,24.8785346261,94.1323223001,89.1594382704,4.9528840297,0.02
 04/23  17:00:00,65.3488167618,15.5601876019,18.0553548034,0.0,2.06121554724,15.9888894789,70.3745033351,67.3827729173,2.97173041782,0.02
 04/23  18:00:00,69.3736509168,17.4431123072,19.4851655182,0.0,2.06121554724,15.9888894789,77.4017729337,74.4100425159,2.97173041782,0.02
 04/23  19:00:00,72.0229680256,18.2294283281,18.1179195672,0.0,2.06121554724,15.9888894789,83.5226079759,80.5308775581,2.97173041782,0.02
 04/23  20:00:00,72.1306626508,14.4324290145,11.997649249,0.00190810421738,2.06121554724,15.9888894789,62.6435499316,59.6518195138,2.97173041782,0.02
 04/23  21:00:00,85.283530637,18.5770204508,14.1785288698,0.0334668267326,2.06121554724,15.9888894789,85.0590818101,82.0673513923,2.97173041782,0.02
 04/23  22:00:00,97.6124250636,22.6781628718,16.0227607565,0.0307186015044,2.06121554724,15.9888894789,108.468236893,105.476506475,2.97173041782,0.02
 04/23  23:00:00,86.5355751989,18.9535785837,12.603838832,0.182912893404,2.06121554724,15.9888894789,97.0417253627,85.4680757271,2.97173041782,8.60191921777
 04/23  24:00:00,97.0393838835,23.1126530252,14.2179229041,0.435961741179,2.06121554724,15.9888894789,110.727910296,107.736179878,2.97173041782,0.02
 04/24  01:00:00,85.2278968773,18.3380508665,10.2514445257,0.276461421791,4.12243109448,15.9888894789,87.7435206971,84.7517902793,2.97173041782,0.02
 04/24  02:00:00,95.5932223492,23.1126530252,11.7475195277,0.777471943201,4.12243109448,15.9888894789,110.046439771,107.054709354,2.97173041782,0.02
 04/24  03:00:00,84.2362642171,18.9246125735,8.10640937599,1.58210454349,4.12243109448,15.9888894789,89.141597664,86.1498672462,2.97173041782,0.02
 04/24  04:00:00,122.568866732,28.6331299471,10.0459506911,2.81814220752,12.3672932834,24.9413748627,126.922446072,121.949562043,4.9528840297,0.02
 04/24  05:00:00,149.916851519,28.4584882893,13.0856589666,27.9328481616,12.3672932834,24.9413748627,195.175614871,190.202730841,4.9528840297,0.02
 04/24  06:00:00,190.888314836,29.3931068202,14.0396132963,23.7185121377,24.7345865669,70.7195625826,171.48339908,161.557631021,9.90576805939,0.02
 04/24  07:00:00,212.071563017,29.4261461623,16.6321401501,14.0631641253,37.1018798503,92.3937384068,140.653052463,130.727284404,9.90576805939,0.02
 04/24  08:00:00,218.606584161,29.440787449,18.7585078575,10.2831442232,37.1018798503,104.434947198,128.712139482,118.786371423,9.90576805939,0.02
 04/24  09:00:00,227.517919177,29.4736697974,20.6536645946,7.65602393339,37.1018798503,116.476155989,132.933006372,114.393611397,9.90576805939,8.63362691528
 04/24  10:00:00,228.623516447,29.540146743,21.9957063421,5.22970308265,37.1018798503,116.476155989,119.985182857,110.059414798,9.90576805939,0.02
 04/24  11:00:00,230.322483874,29.6339358274,22.79563357,4.0990672264,37.1018798503,116.476155989,124.981991987,106.43483046,9.90576805939,8.64139346751
 04/24  12:00:00,220.823709753,29.7436308694,23.9284893187,2.80799391314,37.1018798503,104.434947198,113.175357665,103.249589606,9.90576805939,0.02
 04/24  13:00:00,231.924791435,29.9027617743,25.2124705886,1.86353983485,37.1018798503,116.476155989,118.945102524,100.397857685,9.90576805939,8.64147678027
 04/24  14:00:00,232.842626815,30.0149666359,27.5008156599,1.31535966979,37.1018798503,116.476155989,116.973753194,98.4286793646,9.90576805939,8.63930576968
 04/24  15:00:00,230.922036913,30.1029633199,27.9585398243,0.870113401536,37.1018798503,116.476155989,106.898015936,96.9722478764,9.90576805939,0.02
 04/24  16:00:00,229.840697886,30.105026419,28.1897954726,0.753819920066,37.1018798503,116.476155989,115.328223144,96.791040404,9.90576805939,8.63141468074
 04/24  17:00:00,230.249726566,30.0873050997,27.0216764593,0.901927739648,37.1018798503,116.476155989,106.465275599,96.5395075395,9.90576805939,0.02
 04/24  18:00:00,145.495927005,27.9958777222,22.3668650438,0.0,24.7345865669,47.5788473902,78.278530315,73.3056462853,4.9528840297,0.02
 04/24  19:00:00,146.394016415,28.6476129523,21.0276016411,0.0,24.7345865669,47.5788473902,84.1767931168,79.2039090871,4.9528840297,0.02
 04/24  20:00:00,135.64845612,26.6924072622,20.078864688,0.0,12.3672932834,38.6892022431,98.2933422847,95.3016118669,2.97173041782,0.02
 04/24  21:00:00,92.1793285718,15.5394209999,11.1058369654,0.0,12.3672932834,27.0668015668,69.651778095,58.0754364718,2.97173041782,8.60461120536
 04/24  22:00:00,82.639009938,22.4609177952,15.1050808521,0.0,4.12243109448,15.9888894789,96.0341098903,93.0423794725,2.97173041782,0.02
 04/24  23:00:00,69.1985501507,18.6639184815,10.9583662608,0.0,4.12243109448,15.9888894789,78.8904305921,75.8987001743,2.97173041782,0.02
 04/24  24:00:00,77.8400844434,23.2864490865,12.7129471938,0.135010157939,4.12243109448,15.9888894789,101.507100074,98.5153696563,2.97173041782,0.02
 04/25  01:00:00,69.4020743095,18.1425302975,9.72353748732,0.109083585164,4.12243109448,15.9888894789,82.794035537,79.8023051192,2.97173041782,0.02
 04/25  02:00:00,77.6693168783,23.1126530252,11.2597221982,0.738769084905,4.12243109448,15.9888894789,104.19924594,101.207515522,2.97173041782,0.02
 04/25  03:00:00,69.2373911204,18.7508165122,9.26257410127,0.922347899408,4.12243109448,15.9888894789,84.0706592861,81.0789288683,2.97173041782,0.02
 04/25  04:00:00,100.927999199,28.4014018654,13.4911951629,1.44993620363,12.3672932834,24.9413748627,119.139935705,114.167051675,4.9528840297,0.02
 04/25  05:00:00,123.761071716,28.4811013846,16.8117331669,20.8716551107,12.3672932834,24.9413748627,187.3127962,182.33991217,4.9528840297,0.02
 04/25  06:00:00,167.241758801,29.4234733035,17.3839833823,17.903069331,24.7345865669,70.7195625826,152.106036742,142.180268683,9.90576805939,0.02
 04/25  07:00:00,189.267352733,29.5632106427,17.895093906,11.1386173175,37.1018798503,92.3937384068,131.051996197,121.126228137,9.90576805939,0.02
 04/25  08:00:00,200.153520932,29.6392959974,18.4214803596,9.75838979471,37.1018798503,104.434947198,125.529248856,115.603480796,9.90576805939,0.02
 04/25  09:00:00,211.319358464,29.6826554735,18.3348156744,8.92590197405,37.1018798503,116.476155989,131.489352294,112.950024804,9.90576805939,8.63355943063
 04/25  10:00:00,210.421367043,29.7304188073,18.5148269784,7.79943699759,37.1018798503,116.476155989,120.452585107,110.526817047,9.90576805939,0.02
 04/25  11:00:00,210.348221075,29.7739043164,19.4364387573,6.76100584924,37.1018798503,116.476155989,126.778930197,108.231997271,9.90576805939,8.64116486665
 04/25  12:00:00,198.415483867,29.8400149442,21.3062051511,4.93417009973,37.1018798503,104.434947198,123.665055256,105.123566092,9.90576805939,8.63572110458
 04/25  13:00:00,210.767807127,29.9020868317,22.7296397765,3.75921368096,37.1018798503,116.476155989,112.456898485,102.531130426,9.90576805939,0.02
 04/25  14:00:00,210.4824211,29.9345030881,22.6792181485,3.49201443108,37.1018798503,116.476155989,120.117930511,101.574430682,9.90576805939,8.6377317691
 04/25  15:00:00,210.890326727,29.9851689279,23.5266922868,3.0020345061,37.1018798503,116.476155989,109.934373426,100.008605367,9.90576805939,0.02
 04/25  16:00:00,211.953324466,30.0586027001,25.2733509897,2.24552939202,37.1018798503,116.476155989,115.818094232,97.2808134915,9.90576805939,8.63151268143
 04/25  17:00:00,211.704311651,30.1218049975,25.2349299078,1.97299855431,37.1018798503,116.476155989,105.389672113,95.4639040535,9.90576805939,0.02
 04/25  18:00:00,122.830658334,27.8872551839,21.8346994785,0.0,24.7345865669,47.5788473902,77.2641478214,72.2912637917,4.9528840297,0.02
 04/25  19:00:00,124.829990051,28.6476129523,20.7245010432,0.0,24.7345865669,47.5788473902,83.6101879443,78.6373039146,4.9528840297,0.02
 04/25  20:00:00,112.094255933,26.6924072622,19.4550717381,0.0,12.3672932834,38.6892022431,107.275168156,95.6934116934,2.97173041782,8.61002604476
 04/25  21:00:00,80.741154903,15.5394209999,10.7610341085,0.0,12.3672932834,27.0668015668,61.8484788929,58.8567484751,2.97173041782,0.02
 04/25  22:00:00,78.6150751321,22.2436727185,16.3633834165,0.0,4.12243109448,15.9888894789,95.757577953,92.7658475352,2.97173041782,0.02
 04/25  23:00:00,78.7700524136,19.0115106042,14.2587134457,0.0,4.12243109448,15.9888894789,77.3975917253,74.4058613074,2.97173041782,0.02
 04/25  24:00:00,87.3914410061,22.8954079485,17.3417168243,0.00908738507218,4.12243109448,15.9888894789,97.8869713489,94.8952409311,2.97173041782,0.02
 04/26  01:00:00,76.5576084917,18.2294283281,13.4741565144,0.0292011025706,4.12243109448,15.9888894789,79.7636810708,76.771950653,2.97173041782,0.02
 04/26  02:00:00,86.6986297842,23.5471431785,15.6108971133,0.380792345279,4.12243109448,15.9888894789,99.9669275484,96.9751971305,2.97173041782,0.02
 04/26  03:00:00,76.8277848317,18.6639184815,11.6271854545,0.56033973906,4.12243109448,15.9888894789,81.7622487261,78.7705183083,2.97173041782,0.02
 04/26  04:00:00,112.253510549,28.2855378245,15.577997063,0.841756777968,12.3672932834,24.9413748627,114.937028808,109.964144779,4.9528840297,0.02
 04/26  05:00:00,135.415304822,28.9529473141,18.6789964268,20.1396406421,12.3672932834,24.9413748627,181.660211805,176.687327776,4.9528840297,0.02
 04/26  06:00:00,173.557867244,29.4331533064,19.2033739692,15.7519642,24.7345865669,70.7195625826,148.49263231,138.566864251,9.90576805939,0.02
 04/26  07:00:00,203.854323356,29.6558812913,19.4838778099,8.74071556319,37.1018798503,92.3937384068,127.365842766,117.440074706,9.90576805939,0.02
 04/26  08:00:00,217.698771024,29.741591204,19.684317552,6.18742390179,37.1018798503,104.434947198,128.553118601,110.017859687,9.90576805939,8.62949085408
 04/26  09:00:00,230.636615214,29.8105152586,19.6847216213,5.7209065611,37.1018798503,116.476155989,117.361082,107.43531394,9.90576805939,0.02
 04/26  10:00:00,230.59307522,29.8551725831,19.6832030293,5.47036462697,37.1018798503,116.476155989,124.305749297,105.761077829,9.90576805939,8.63890340866
 04/26  11:00:00,230.971650214,29.9004143562,19.6852246045,4.7931853649,37.1018798503,116.476155989,113.87153482,103.945766761,9.90576805939,0.02
 04/26  12:00:00,217.690662571,29.960432873,20.2754333367,3.60652162754,37.1018798503,104.434947198,120.205852732,101.664524902,9.90576805939,8.63555977074
 04/26  13:00:00,225.454373976,30.0063661101,20.6890043812,3.09461159199,37.1018798503,116.476155989,109.885986515,99.9602184556,9.90576805939,0.02
 04/26  14:00:00,226.005092994,30.0517799956,21.0101602438,2.74001928681,37.1018798503,116.476155989,116.527874449,97.9830062775,9.90576805939,8.63910011198
 04/26  15:00:00,227.443035623,30.1014141469,21.2425423655,2.33457101505,37.1018798503,116.476155989,106.101237997,96.1754699381,9.90576805939,0.02
 04/26  16:00:00,228.418082159,30.1706530354,20.9251350441,1.97640757169,37.1018798503,116.476155989,112.742952949,94.2053041095,9.90576805939,8.63188078008
 04/26  17:00:00,231.043703282,30.230373589,21.0085396163,1.85028788653,37.1018798503,116.476155989,102.487108532,92.5613404725,9.90576805939,0.02
 04/26  18:00:00,147.282435052,27.8872551839,17.9031498704,0.0,24.7345865669,47.5788473902,74.8915695017,69.918685472,4.9528840297,0.02
 04/26  19:00:00,150.103696859,28.6476129523,16.7088148696,0.0,24.7345865669,47.5788473902,81.9465900623,76.9737060326,4.9528840297,0.02
 04/26  20:00:00,137.7616163,27.1268974155,15.6050464362,0.0,12.3672932834,38.6892022431,105.301329599,93.7195369499,2.97173041782,8.6100622308
 04/26  21:00:00,98.4584384149,16.884424664,9.53335969657,0.0,12.3672932834,27.0668015668,65.2248670715,62.2331366537,2.97173041782,0.02
 04/26  22:00:00,96.0808165033,22.3885027696,11.6210609415,0.0,4.12243109448,15.9888894789,93.5950513263,90.6033209085,2.97173041782,0.02
 04/26  23:00:00,84.779456837,18.6639184815,8.7176316481,0.0474214669683,4.12243109448,15.9888894789,77.4024182728,74.410687855,2.97173041782,0.02
 04/26  24:00:00,97.2148475372,23.1995510559,9.80256298229,0.495645010365,4.12243109448,15.9888894789,99.0117874752,96.0200570574,2.97173041782,0.02
 04/27  01:00:00,83.3643731236,18.1425302975,6.73986974085,0.324513675848,4.12243109448,15.9888894789,81.0147687308,78.023038313,2.97173041782,0.02
 04/27  02:00:00,94.6384195367,23.1126530252,7.46765990339,1.2504186757,4.12243109448,15.9888894789,102.710375156,99.7186447384,2.97173041782,0.02
 04/27  03:00:00,84.1177151752,19.0984086348,5.57307957955,2.67888225659,4.12243109448,15.9888894789,83.1125427462,80.1208123284,2.97173041782,0.02
 04/27  04:00:00,123.837061058,28.7200279778,6.73969598221,3.92535090185,12.3672932834,24.9413748627,117.578961118,112.606077088,4.9528840297,0.02
 04/27  05:00:00,148.595424484,28.4834260576,10.4224037899,24.9562975111,12.3672932834,24.9413748627,185.074855634,180.101971604,4.9528840297,0.02
 04/27  06:00:00,191.71567851,29.4459799528,11.7843068026,23.7193521935,24.7345865669,70.7195625826,167.306079743,157.380311684,9.90576805939,0.02
 04/27  07:00:00,213.491385545,29.5726949739,13.8781009331,14.3771658515,37.1018798503,92.3937384068,138.12046268,128.19469462,9.90576805939,0.02
 04/27  08:00:00,220.743619559,29.652525129,16.8319692546,10.1055820936,37.1018798503,104.434947198,130.007121032,111.47191074,9.90576805939,8.62944223188
 04/27  09:00:00,236.234180971,29.707369228,18.4456060148,7.82349739696,37.1018798503,116.476155989,116.653725878,106.727957819,9.90576805939,0.02
 04/27  10:00:00,237.382741113,29.7737483027,19.5921141116,5.65192558524,37.1018798503,116.476155989,121.847954975,103.303225032,9.90576805939,8.63896188416
 04/27  11:00:00,236.033128138,29.8756492008,20.5056395295,3.96973150143,37.1018798503,116.476155989,110.06939606,100.143628,9.90576805939,0.02
 04/27  12:00:00,224.464329522,29.9248688602,21.0116213694,3.11221410504,37.1018798503,104.434947198,117.998072237,99.456964188,9.90576805939,8.63533999003
 04/27  13:00:00,233.478599464,29.9862722328,21.2370884335,2.28271045795,37.1018798503,116.476155989,108.526789778,98.601021719,9.90576805939,0.02
 04/27  14:00:00,231.356544862,30.0433235198,21.8145623831,1.97711607374,37.1018798503,116.476155989,115.970070343,97.4253098312,9.90576805939,8.63899245258
 04/27  15:00:00,228.942930302,30.0820791453,22.8014532276,1.87184836828,37.1018798503,116.476155989,106.494960605,96.5691925455,9.90576805939,0.02
 04/27  16:00:00,226.590734695,30.1346895092,23.5951050753,1.6078190855,37.1018798503,116.476155989,113.659657586,95.1220733531,9.90576805939,8.6318161736
 04/27  17:00:00,225.572057412,30.1519639907,23.8735556163,1.60468408753,37.1018798503,116.476155989,104.659302998,94.7335349389,9.90576805939,0.02
 04/27  18:00:00,135.899742274,27.9958777222,19.8921687066,0.0,24.7345865669,47.5788473902,78.2767151211,73.3038310914,4.9528840297,0.02
 04/27  19:00:00,135.797484881,28.5389904139,18.5530949091,0.0,24.7345865669,47.5788473902,84.4582432952,79.4853592655,4.9528840297,0.02
 04/27  20:00:00,125.909280403,27.1268974155,18.2634143578,0.0,12.3672932834,38.6892022431,106.849040167,95.2686358906,2.97173041782,8.60867385873
 04/27  21:00:00,89.8389969747,15.4525229692,11.0311937044,0.0,12.3672932834,27.0668015668,61.2538287989,58.2620983811,2.97173041782,0.02
 04/27  22:00:00,90.0507181368,22.2436727185,16.3601173992,0.0,4.12243109448,15.9888894789,94.7972618475,91.8055314297,2.97173041782,0.02
 04/27  23:00:00,82.0325414177,19.0115106042,13.1182644247,0.0155893280483,4.12243109448,15.9888894789,77.6940702535,74.7023398357,2.97173041782,0.02
 04/27  24:00:00,91.5409444098,22.4609177952,16.1355019203,0.0,4.12243109448,15.9888894789,98.2179609258,95.226230508,2.97173041782,0.02
 04/28  01:00:00,78.3594875795,18.6639184815,12.5528410891,0.0822544349725,4.12243109448,15.9888894789,79.3932427572,76.4015123394,2.97173041782,0.02
 04/28  02:00:00,88.2073866065,23.5471431785,15.1894822215,0.558094376018,4.12243109448,15.9888894789,100.774774579,97.7830441607,2.97173041782,0.02
 04/28  03:00:00,77.025018765,18.1425302975,12.2984982664,0.140102066947,4.12243109448,15.9888894789,81.7633067066,78.7715762888,2.97173041782,0.02
 04/28  04:00:00,115.097289623,28.7200279778,17.7940870052,1.03380490966,12.3672932834,24.9413748627,114.504487733,109.531603703,4.9528840297,0.02
 04/28  05:00:00,133.545268265,28.5174589525,20.9686664303,16.5051484524,12.3672932834,24.9413748627,181.063621324,176.090737294,4.9528840297,0.02
 04/28  06:00:00,176.817420885,29.4538158855,22.0591790546,15.1786334474,24.7345865669,70.7195625826,146.952703029,137.02693497,9.90576805939,0.02
 04/28  07:00:00,202.658194955,29.712585195,24.3919516763,7.18987535721,37.1018798503,92.3937384068,124.99900433,115.073236271,9.90576805939,0.02
 04/28  08:00:00,216.957040361,29.8280588537,30.1488792094,4.42904960496,37.1018798503,104.434947198,125.497747929,106.96264366,9.90576805939,8.62933620999
 04/28  09:00:00,237.10710508,29.9845836656,39.2579280175,3.20556623388,37.1018798503,116.476155989,112.687391698,102.761623638,9.90576805939,0.02
 04/28  10:00:00,247.473754593,30.1829122441,50.8820107998,2.1566794805,37.1018798503,116.476155989,117.829491916,99.2848965438,9.90576805939,8.63882731233
 04/28  11:00:00,242.780683027,30.4540774017,55.8786204345,1.51202896977,37.1018798503,116.476155989,106.575687336,96.6499192761,9.90576805939,0.02
 04/28  12:00:00,238.841203389,30.8525246233,64.8315358614,0.822071585477,37.1018798503,104.434947198,112.16354502,93.6224161937,9.90576805939,8.6353607666
 04/28  13:00:00,258.255008302,31.2608499304,72.3173086068,0.299979954981,37.1018798503,116.476155989,100.279550233,90.3537821738,9.90576805939,0.02
 04/28  14:00:00,266.606367126,31.6903246617,80.3904631635,0.148923159482,37.1018798503,116.476155989,106.031762132,87.4871512323,9.90576805939,8.63884284046
 04/28  15:00:00,271.199859633,32.0740825273,84.7082507029,0.0410863722871,37.1018798503,116.476155989,90.7116975184,80.785929459,9.90576805939,0.02
 04/28  16:00:00,273.448865146,32.3970954174,86.6759582006,0.0,37.1018798503,116.476155989,95.5093687362,76.9719051303,9.90576805939,8.63169554649
 04/28  17:00:00,274.54907633,32.6213589013,87.553136179,0.0,37.1018798503,116.476155989,85.6459789152,75.7202108558,9.90576805939,0.02
 04/28  18:00:00,170.457381728,28.6107960518,68.7378795966,0.0,24.7345865669,47.5788473902,66.4812181197,61.50833409,4.9528840297,0.02
 04/28  19:00:00,164.375838852,28.4354332315,62.8316937025,0.0,24.7345865669,47.5788473902,71.927841802,66.9549577723,4.9528840297,0.02
 04/28  20:00:00,156.420480831,28.7570614545,61.7166533748,0.0,12.3672932834,38.6892022431,95.885902137,84.3040765985,2.97173041782,8.61009512068
 04/28  21:00:00,111.480449142,17.6447824324,39.4803128446,0.0,12.3672932834,27.0668015668,60.0195396173,57.0278091995,2.97173041782,0.02
 04/28  22:00:00,104.832436322,22.8311923311,46.9534251609,0.0,4.12243109448,15.9888894789,84.0863440454,81.0946136275,2.97173041782,0.02
 04/28  23:00:00,83.376082132,15.8870131226,32.8378441988,0.0,4.12243109448,15.9888894789,57.5039809792,54.5122505614,2.97173041782,0.02
 04/28  24:00:00,98.3152369457,21.9414454224,41.5584823768,0.0,4.12243109448,15.9888894789,87.7769161346,84.7851857168,2.97173041782,0.02
 04/29  01:00:00,79.54640367,15.5394209999,29.3770010544,0.0,4.12243109448,15.9888894789,62.708495968,59.7167655502,2.97173041782,0.02
 04/29  02:00:00,90.5970921394,20.5303103296,35.2779480494,0.0,4.12243109448,15.9888894789,83.5252217058,80.5334912879,2.97173041782,0.02
 04/29  03:00:00,70.140965972,13.1516409677,22.4122940667,0.0,4.12243109448,15.9888894789,57.2237649657,54.2320345479,2.97173041782,0.02
 04/29  04:00:00,102.058175203,27.1268974155,39.8678009094,0.0,4.12243109448,16.0517297156,113.977553968,110.98582355,2.97173041782,0.02
 04/29  05:00:00,100.010485138,27.7786326456,37.1683755883,0.0,4.12243109448,16.0517297156,114.666894571,111.675164153,2.97173041782,0.02
 04/29  06:00:00,105.620571985,29.2993481823,31.7986720171,0.0,4.12243109448,39.6058045677,96.731037739,93.7393073212,2.97173041782,0.02
 04/29  07:00:00,144.797339327,29.3075985181,30.6510043474,6.32398499947,12.3672932834,65.3531420225,153.257353506,148.284469477,4.9528840297,0.02
 04/29  08:00:00,145.908022016,29.3038946502,31.2584399756,3.93998489762,12.3672932834,68.2430321324,148.783959939,143.811075909,4.9528840297,0.02
 04/29  09:00:00,173.582530167,29.3328193871,31.6297501091,2.19733689918,16.4897243779,93.1370602926,139.880461438,131.93584699,7.92461444751,0.02
 04/29  10:00:00,171.205937521,29.3356012629,29.2269423762,2.22067556668,16.4897243779,93.1370602926,145.046796137,128.506426787,7.92461444751,8.61575490258
 04/29  11:00:00,170.456560048,29.3360827922,28.222182716,2.47558804668,16.4897243779,93.1370602926,134.907609346,126.962994899,7.92461444751,0.02
 04/29  12:00:00,161.162382177,29.3405295661,28.7895957306,1.76119324851,16.4897243779,83.9857416113,132.065372897,124.12075845,7.92461444751,0.02
 04/29  13:00:00,162.11932815,29.3447659707,29.7245210805,1.7780013549,16.4897243779,83.9857416113,130.930786366,122.986171919,7.92461444751,0.02
 04/29  14:00:00,165.182088581,29.3695872686,33.1644426079,1.37703270386,16.4897243779,83.9857416113,137.078158924,120.541139147,7.92461444751,8.61240532984
 04/29  15:00:00,145.397199046,29.2993481823,30.8311262496,0.0,12.3672932834,70.6512738906,68.1043912553,63.1315072256,4.9528840297,0.02
 04/29  16:00:00,144.348395535,29.2993481823,27.1566515367,0.0,12.3672932834,70.6512738906,67.6278865222,62.6550024925,4.9528840297,0.02
 04/29  17:00:00,130.943269582,29.2993481823,23.6098208848,0.0,12.3672932834,58.1284167478,71.7385379089,66.7656538792,4.9528840297,0.02
 04/29  18:00:00,95.5603013556,27.70621762,21.5417314357,0.0,12.3672932834,24.9413748627,94.8052694521,89.8323854224,4.9528840297,0.02
 04/29  19:00:00,93.8782219651,27.9958777222,19.910495064,0.0,12.3672932834,24.9413748627,101.959821332,96.9869373026,4.9528840297,0.02
 04/29  20:00:00,87.6621745712,26.6924072622,18.930266732,0.0,4.12243109448,16.0517297156,111.749363871,108.757633454,2.97173041782,0.02
 04/29  21:00:00,58.2766630415,11.1218363592,8.57506153297,0.0,4.12243109448,15.9888894789,56.3041505607,53.3124201429,2.97173041782,0.02
 04/29  22:00:00,79.8952973799,22.2436727185,15.3208018261,0.0,4.12243109448,15.9888894789,103.947535992,100.955805574,2.97173041782,0.02
 04/29  23:00:00,70.5239991233,17.7949381748,11.4848654377,0.0,4.12243109448,15.9888894789,82.7546007053,79.7628702875,2.97173041782,0.02
 04/29  24:00:00,78.5987386318,22.2436727185,14.0855542129,0.0,4.12243109448,15.9888894789,104.482415279,101.490684861,2.97173041782,0.02
 04/30  01:00:00,66.7423384476,17.7949381748,11.0990351223,0.0,2.06121554724,15.9888894789,85.2974478524,82.3057174346,2.97173041782,0.02
 04/30  02:00:00,76.6690259406,23.5471431785,13.7502634727,0.103129798524,2.06121554724,15.9888894789,107.349567622,104.357837205,2.97173041782,0.02
 04/30  03:00:00,66.2933219655,17.7949381748,10.7250950544,0.0,2.06121554724,15.9888894789,86.8237315577,83.8320011398,2.97173041782,0.02
 04/30  04:00:00,75.2284467494,22.2436727185,13.5403749841,0.0,2.06121554724,15.9888894789,109.230464295,106.238733877,2.97173041782,0.02
 04/30  05:00:00,68.5467320006,19.0984086348,10.6904454816,1.02267226781,2.06121554724,15.9888894789,88.0219373725,85.0302069547,2.97173041782,0.02
 04/30  06:00:00,60.0669064364,22.2436727185,13.4930744627,0.0,2.06121554724,15.9888894789,110.577226764,107.585496347,2.97173041782,0.02
 04/30  07:00:00,53.822867288,18.9897860965,10.9173960367,1.3318877942,2.06121554724,15.9888894789,98.039524242,86.4658780973,2.97173041782,8.60191572693
 04/30  08:00:00,89.7674371176,23.6340412092,14.0591701229,1.25918894817,4.12243109448,41.7362269337,106.813388072,101.840504042,4.9528840297,0.02
 04/30  09:00:00,83.1670630199,19.5328987882,11.521820694,1.7079454222,4.12243109448,41.7362269337,85.0366581758,80.0637741461,4.9528840297,0.02
 04/30  10:00:00,94.5107207182,23.9816333319,15.1435933336,1.55276075315,4.12243109448,41.7362269337,103.738932266,98.7660482358,4.9528840297,0.02
 04/30  11:00:00,86.4941610542,19.0984086348,12.7258985533,0.896982489024,4.12243109448,41.7362269337,83.5956836091,78.6227995794,4.9528840297,0.02
 04/30  12:00:00,97.2183440478,23.5471431785,16.9516377352,0.667048529931,4.12243109448,41.7362269337,102.148664148,97.1757801183,4.9528840297,0.02
 04/30  13:00:00,88.2260949166,19.5328987882,14.2604663433,0.726543148405,4.12243109448,41.7362269337,82.4449418644,77.4720578347,4.9528840297,0.02
 04/30  14:00:00,101.473042401,23.9816333319,18.7060021904,0.476463973315,4.12243109448,41.7362269337,100.863093641,95.8902096118,4.9528840297,0.02
 04/30  15:00:00,91.8846274363,19.5328987882,15.6604474287,0.369780992045,4.12243109448,41.7362269337,81.7380645675,76.7651805378,4.9528840297,0.02
 04/30  16:00:00,87.5384516449,23.5471431785,21.0420268423,0.216157897678,4.12243109448,24.8785346261,100.196059165,95.2231751348,4.9528840297,0.02
 04/30  17:00:00,47.6038774504,11.1218363592,10.550315928,0.0,2.06121554724,15.9888894789,53.5965100429,50.6047796251,2.97173041782,0.02
 04/30  18:00:00,58.4858537402,14.3889799991,13.0703941835,0.110095583284,2.06121554724,15.9888894789,65.4197369859,62.4280065681,2.97173041782,0.02
 04/30  19:00:00,60.074257822,15.110122497,13.1314908006,0.157344145897,2.06121554724,15.9888894789,72.7755700435,69.7838396257,2.97173041782,0.02
 04/30  20:00:00,91.4258639578,22.6781628718,18.6874056269,0.259302618041,2.06121554724,15.9888894789,109.02667629,106.034945872,2.97173041782,0.02
 04/30  21:00:00,78.1092804099,19.0115106042,14.2671988861,1.05561629402,2.06121554724,15.9888894789,88.503914822,85.5121844042,2.97173041782,0.02
 04/30  22:00:00,94.9703660772,22.9678229741,16.7245815761,0.856118504664,2.06121554724,15.9888894789,111.225215024,108.233484607,2.97173041782,0.02
 04/30  23:00:00,86.7370785034,18.2294283281,12.2591842976,0.712904428554,2.06121554724,15.9888894789,89.4111784152,86.4194479974,2.97173041782,0.02
 04/30  24:00:00,102.813058724,23.5471431785,13.9835831506,2.59520792125,2.06121554724,15.9888894789,110.643840438,107.652110021,2.97173041782,0.02
 05/01  01:00:00,79.4172071994,18.6639184815,10.0233758949,2.17323198259,4.12243109448,15.9888894789,89.4035939913,86.4118635735,2.97173041782,0.02
 05/01  02:00:00,83.9228019798,23.4385206402,11.2084654854,3.68160302628,4.12243109448,15.9888894789,112.505659259,109.513928841,2.97173041782,0.02
 05/01  03:00:00,80.9507964011,19.5328987882,7.78393845153,6.69075202574,4.12243109448,15.9888894789,90.8055021189,87.8137717011,2.97173041782,0.02
 05/01  04:00:00,120.867597116,28.7200279778,9.85742290834,6.7321609462,12.3672932834,24.9413748627,128.233422851,123.260538821,4.9528840297,0.02
 05/01  05:00:00,150.444968873,28.4476851245,12.2267404278,32.7002770334,12.3672932834,24.9413748627,196.391463302,191.418579272,4.9528840297,0.02
 05/01  06:00:00,188.342235655,29.3753047742,12.5776305197,29.1840641914,24.7345865669,70.7195625826,177.448234803,167.522466743,9.90576805939,0.02
 05/01  07:00:00,206.642887216,29.4101075506,13.4785779075,18.3899347186,37.1018798503,92.3937384068,152.769944916,142.844176857,9.90576805939,0.02
 05/01  08:00:00,209.549080517,29.4221883294,16.1057870468,14.819639202,37.1018798503,104.434947198,144.870716611,126.335883142,9.90576805939,8.62906540978
 05/01  09:00:00,218.288781769,29.4378022917,19.1419758591,12.176752386,37.1018798503,116.476155989,126.853088397,116.927320338,9.90576805939,0.02
 05/01  10:00:00,220.263964569,29.4689647092,20.4903199702,9.13430780306,37.1018798503,116.476155989,130.76956968,112.225196504,9.90576805939,8.63860511655
 05/01  11:00:00,221.057908726,29.5248574015,21.2634716565,6.90653514084,37.1018798503,116.476155989,127.077584017,108.531401004,9.90576805939,8.64041495382
 05/01  12:00:00,211.265414004,29.6069251024,21.6866127315,5.01538837317,37.1018798503,104.434947198,115.244886594,105.319118535,9.90576805939,0.02
 05/01  13:00:00,224.909280378,29.6920476616,22.5725121844,3.62187178235,37.1018798503,116.476155989,121.038603789,102.492320558,9.90576805939,8.64051517199
 05/01  14:00:00,225.438985163,29.7671987478,23.2076917039,2.76525207092,37.1018798503,116.476155989,110.04675103,100.120982971,9.90576805939,0.02
 05/01  15:00:00,225.82313032,29.8208061267,23.2089910057,2.43048912237,37.1018798503,116.476155989,117.4677983,98.9254484966,9.90576805939,8.63658174361
 05/01  16:00:00,227.773267421,29.8788320391,23.2120367564,2.10797658884,37.1018798503,116.476155989,107.390808972,97.4650409128,9.90576805939,0.02
 05/01  17:00:00,228.622043156,29.9161181391,23.210159598,1.99880347887,37.1018798503,116.476155989,106.516085482,96.5903174226,9.90576805939,0.02
 05/01  18:00:00,140.31296057,27.7786326456,19.8930036281,0.0,24.7345865669,47.5788473902,87.1357050702,73.5728050327,4.9528840297,8.61001600785
 05/01  19:00:00,137.486095294,28.6476129523,18.7257768392,0.0,24.7345865669,47.5788473902,84.6404735756,79.6675895459,4.9528840297,0.02
 05/01  20:00:00,126.860417911,26.6924072622,17.6500342233,0.0,12.3672932834,38.6892022431,98.7890834624,95.7973530446,2.97173041782,0.02
 05/01  21:00:00,88.2730175508,15.4525229692,10.0977150154,0.0,12.3672932834,27.0668015668,61.3978058942,58.4060754764,2.97173041782,0.02
 05/01  22:00:00,85.0320190784,22.2436727185,14.3419183424,0.0,4.12243109448,15.9888894789,95.680134197,92.6884037792,2.97173041782,0.02
 05/01  23:00:00,76.6561820264,19.0115106042,11.3170727179,0.0783164643185,4.12243109448,15.9888894789,78.1980982903,75.2063678725,2.97173041782,0.02
 05/01  24:00:00,85.213820052,22.8954079485,13.6674400659,0.0888368771684,4.12243109448,15.9888894789,99.0247782725,96.0330478546,2.97173041782,0.02
 05/02  01:00:00,75.9283223949,18.2294283281,10.7183230704,0.150290233285,4.12243109448,15.9888894789,80.4434940371,77.4517636193,2.97173041782,0.02
 05/02  02:00:00,85.5684689215,23.5471431785,12.6947205725,0.983535065188,4.12243109448,15.9888894789,101.501709849,98.5099794314,2.97173041782,0.02
 05/02  03:00:00,75.0153775954,18.4901224201,9.94165523941,0.711432214012,4.12243109448,15.9888894789,82.3009419996,79.3092115818,2.97173041782,0.02
 05/02  04:00:00,110.509990738,28.2855378245,13.4377554404,1.51425551415,12.3672932834,24.9413748627,115.431287776,110.458403747,4.9528840297,0.02
 05/02  05:00:00,136.707127205,28.9255847486,16.2942167936,24.1233858898,12.3672932834,24.9413748627,182.321244468,177.348360438,4.9528840297,0.02
 05/02  06:00:00,176.472016308,29.4080029457,17.4713705869,17.9243963423,24.7345865669,70.7195625826,148.554131629,138.628363569,9.90576805939,0.02
 05/02  07:00:00,202.43828033,29.5336576157,18.1001696156,12.2928183677,37.1018798503,92.3937384068,128.571826936,118.646058877,9.90576805939,0.02
 05/02  08:00:00,206.02013042,29.6116437248,19.0200597067,10.4742169524,37.1018798503,104.434947198,131.932994058,113.398244232,9.90576805939,8.62898176702
 05/02  09:00:00,212.013816554,29.6729430926,20.5800554493,6.79316936662,37.1018798503,116.476155989,118.352554539,108.42678648,9.90576805939,0.02
 05/02  10:00:00,214.876715856,29.7475767302,22.3815082715,4.34910470775,37.1018798503,116.476155989,122.871015717,104.326764601,9.90576805939,8.63848305682
 05/02  11:00:00,220.474828282,29.8448327718,24.3355238948,3.08451019077,37.1018798503,116.476155989,110.657156894,100.731388835,9.90576805939,0.02
 05/02  12:00:00,210.40139776,29.9302214968,24.4075571488,2.26338440736,37.1018798503,104.434947198,117.094231602,98.5533022244,9.90576805939,8.63516131792
 05/02  13:00:00,223.106160465,30.0250882176,25.6104275067,1.7630109803,37.1018798503,116.476155989,115.093469887,96.5474120557,9.90576805939,8.64028977183
 05/02  14:00:00,227.788170794,30.1612954932,27.4303759807,1.27752520937,37.1018798503,116.476155989,103.771983251,93.8462151918,9.90576805939,0.02
 05/02  15:00:00,230.28641117,30.2514492006,29.2009461239,0.880703811849,37.1018798503,116.476155989,110.798785302,92.256539784,9.90576805939,8.63647745901
 05/02  16:00:00,223.170899811,30.2780100992,28.7555099569,0.713880019265,37.1018798503,116.476155989,101.943592403,92.0178243435,9.90576805939,0.02
 05/02  17:00:00,227.914984607,30.3550683329,29.2681713979,0.630883589957,37.1018798503,116.476155989,100.812450679,90.8866826195,9.90576805939,0.02
 05/02  18:00:00,149.956602004,27.9958777222,26.4068315075,0.0,24.7345865669,47.5788473902,81.7220610875,68.159180807,4.9528840297,8.60999625085
 05/02  19:00:00,142.551435303,28.7562354906,25.1663648938,0.0,24.7345865669,47.5788473902,79.1592690527,74.186385023,4.9528840297,0.02
 05/02  20:00:00,129.506891513,27.5613875689,20.7853215068,0.0,12.3672932834,38.6892022431,94.0730795086,91.0813490908,2.97173041782,0.02
 05/02  21:00:00,90.7502036616,14.7573387238,11.0803323836,0.0,12.3672932834,27.0668015668,59.1874622558,56.195731838,2.97173041782,0.02
 05/02  22:00:00,85.8831524276,20.443412299,14.222019002,0.0,4.12243109448,15.9888894789,84.7293777586,81.7376473408,2.97173041782,0.02
 05/02  23:00:00,79.4487678666,17.7949381748,11.9331503585,0.0,4.12243109448,15.9888894789,77.3156126953,74.3238822775,2.97173041782,0.02
 05/02  24:00:00,90.7566381975,23.3298981019,14.3790236806,0.0,4.12243109448,15.9888894789,96.1979692019,93.2062387841,2.97173041782,0.02
 05/03  01:00:00,77.7795005698,18.4032243895,11.0283489847,0.0373216272188,4.12243109448,15.9888894789,78.8192982532,75.8275678354,2.97173041782,0.02
 05/03  02:00:00,86.0730385327,22.6781628718,13.2934605605,0.0943613695221,4.12243109448,15.9888894789,99.5012061044,96.5094756866,2.97173041782,0.02
 05/03  03:00:00,77.0312654812,19.0115106042,10.9470004075,0.654282618714,4.12243109448,15.9888894789,81.0350197405,78.0432893227,2.97173041782,0.02
 05/03  04:00:00,113.055379997,28.4014018654,16.0165496321,0.672479098581,12.3672932834,24.9413748627,113.140245549,108.16736152,4.9528840297,0.02
 05/03  05:00:00,128.709377319,28.4965744352,20.0133998316,16.9471290831,12.3672932834,24.9413748627,179.391651125,174.418767095,4.9528840297,0.02
 05/03  06:00:00,171.917291426,29.4626436821,20.9901606074,13.3006406933,24.7345865669,70.7195625826,144.154002733,134.228234673,9.90576805939,0.02
 05/03  07:00:00,197.016717868,29.6853947602,22.3795752807,5.89367788094,37.1018798503,92.3937384068,122.654068264,112.728300204,9.90576805939,0.02
 05/03  08:00:00,202.884770705,29.8043103814,24.3298185914,3.97287946379,37.1018798503,104.434947198,124.488651693,105.953998262,9.90576805939,8.62888537229
 05/03  09:00:00,217.997438766,29.9409594716,28.8024314668,2.92787725625,37.1018798503,116.476155989,112.313926677,102.388158617,9.90576805939,0.02
 05/03  10:00:00,224.540206076,30.0814612404,34.7818717597,2.09208879973,37.1018798503,116.476155989,117.833327782,99.2891683795,9.90576805939,8.63839134325
 05/03  11:00:00,230.714192543,30.2381770885,40.1165233647,1.57286532677,37.1018798503,116.476155989,106.09401393,96.1682458708,9.90576805939,0.02
 05/03  12:00:00,230.734965294,30.5100668526,48.6951020903,0.965432306676,37.1018798503,104.434947198,111.60429313,93.0634599906,9.90576805939,8.63506508046
 05/03  13:00:00,243.061792031,30.6794949104,50.674997114,0.425771482501,37.1018798503,116.476155989,109.751237879,91.2053190234,9.90576805939,8.64015079591
 05/03  14:00:00,242.688233172,30.9192937481,50.656693798,0.182246673457,37.1018798503,116.476155989,99.563310242,89.6375421826,9.90576805939,0.02
 05/03  15:00:00,247.917932343,31.1162715286,51.9986133951,0.109702184146,37.1018798503,116.476155989,106.350561477,87.8083498353,9.90576805939,8.63644358249
 05/03  16:00:00,250.257033372,31.2683031886,53.0365806843,0.0479043729002,37.1018798503,116.476155989,96.1941390733,86.2683710139,9.90576805939,0.02
 05/03  17:00:00,245.647566184,31.2902867661,50.5847712723,0.00402218463417,37.1018798503,116.476155989,95.8565822638,85.9308142044,9.90576805939,0.02
 05/03  18:00:00,151.748106167,28.3434698449,36.169606292,0.0,24.7345865669,47.5788473902,69.7225769961,64.7496929664,4.9528840297,0.02
 05/03  19:00:00,149.834821352,28.8648580289,33.8193415828,0.0,24.7345865669,47.5788473902,84.291125243,70.7282988605,4.9528840297,8.60994235278
 05/03  20:00:00,135.405727844,27.9958777222,27.8279886252,0.0,12.3672932834,38.6892022431,90.4844726398,87.492742222,2.97173041782,0.02
 05/03  21:00:00,93.3200404008,15.3656249385,15.004580005,0.0,12.3672932834,27.0668015668,57.6946206737,54.7028902559,2.97173041782,0.02
 05/03  22:00:00,86.4257273578,20.2985822478,18.1501879547,0.0,4.12243109448,15.9888894789,82.6562461279,79.6645157101,2.97173041782,0.02
 05/03  23:00:00,68.1351062339,12.8909468757,11.4194330825,0.0,4.12243109448,15.9888894789,56.6056582051,53.6139277873,2.97173041782,0.02
 05/03  24:00:00,87.8399678369,20.2985822478,17.3918042496,0.0,4.12243109448,15.9888894789,90.5237782877,87.5320478698,2.97173041782,0.02
 05/04  01:00:00,73.4397871201,15.5601876019,12.3735451382,0.0,4.12243109448,15.9888894789,70.1359572892,67.1442268713,2.97173041782,0.02
 05/04  02:00:00,87.2056522853,22.4609177952,16.5402301127,0.0,4.12243109448,15.9888894789,97.8077948211,94.8160644033,2.97173041782,0.02
 05/04  03:00:00,77.0980677423,18.6639184815,13.5097063239,0.0,4.12243109448,15.9888894789,78.4417181427,75.4499877249,2.97173041782,0.02
 05/04  04:00:00,111.474554764,28.488299896,19.8566042099,0.0,12.3672932834,24.9413748627,110.15046775,105.177583721,4.9528840297,0.02
 05/04  05:00:00,119.677040438,28.5374648218,22.9689448463,10.3115349191,12.3672932834,24.9413748627,176.529439723,171.556555693,4.9528840297,0.02
 05/04  06:00:00,162.024574923,29.564296942,23.9198118467,7.64331101284,24.7345865669,70.7195625826,143.026110855,133.100342796,9.90576805939,0.02
 05/04  07:00:00,191.052767453,29.8928636641,25.2107255029,3.56095975422,37.1018798503,92.3937384068,123.405370704,113.479602645,9.90576805939,0.02
