Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  08:00:00,205.263074374,29.9824290458,29.4343137934,2.60047824577,37.1018798503,104.434947198,126.112147362,107.577563144,9.90576805939,8.6288161586
 05/04  09:00:00,220.270557595,30.0707725916,34.1759771084,1.61287470051,37.1018798503,116.476155989,113.005594943,103.079826883,9.90576805939,0.02
 05/04  10:00:00,222.359327561,30.1928003621,36.5757846103,1.21410137819,37.1018798503,116.476155989,118.430929454,99.8868975411,9.90576805939,8.6382638536
 05/04  11:00:00,218.773198486,30.2517636254,33.1259951658,1.01859000666,37.1018798503,116.476155989,108.377647308,98.4518792484,9.90576805939,0.02
 05/04  12:00:00,202.673265764,30.2868783611,29.2077275406,0.84362942411,37.1018798503,104.434947198,116.272612757,97.732246967,9.90576805939,8.63459773053
 05/04  13:00:00,213.7565175,30.3398373936,28.3190256836,0.720792013644,37.1018798503,116.476155989,106.208327353,96.2825592932,9.90576805939,0.02
 05/04  14:00:00,214.46159985,30.3917281712,28.9702488392,0.723008185769,37.1018798503,116.476155989,113.878867645,95.3349106297,9.90576805939,8.63818895542
 05/04  15:00:00,214.432195677,30.4226058888,28.8616719693,0.771486336915,37.1018798503,116.476155989,113.019499607,94.4774808445,9.90576805939,8.63625070317
 05/04  16:00:00,213.531634814,30.4258460542,27.8491939805,0.880819496068,37.1018798503,116.476155989,103.937468129,94.0117000694,9.90576805939,0.02
 05/04  17:00:00,212.607536923,30.3972341558,26.7827576146,1.05297016538,37.1018798503,116.476155989,103.849312952,93.9235448922,9.90576805939,0.02
 05/04  18:00:00,124.395299642,27.9958777222,23.290718424,0.0,24.7345865669,47.5788473902,77.47985949,72.5069754603,4.9528840297,0.02
 05/04  19:00:00,124.439865632,28.6476129523,22.6835468277,0.0,24.7345865669,47.5788473902,91.5904432751,78.0276178164,4.9528840297,8.60994142893
 05/04  20:00:00,115.561982004,27.1268974155,22.4883334633,0.0,12.3672932834,38.6892022431,96.5724022041,93.5806717863,2.97173041782,0.02
 05/04  21:00:00,81.8287110918,15.1049308465,12.770529227,0.0,12.3672932834,27.0668015668,57.5560056473,54.5642752295,2.97173041782,0.02
 05/04  22:00:00,72.1852965712,19.5744319923,17.8220311324,0.0,4.12243109448,15.9888894789,85.850022157,82.8582917392,2.97173041782,0.02
 05/04  23:00:00,59.5799208786,13.6730291517,11.3298611109,0.0,4.12243109448,15.9888894789,57.4675932612,54.4758628434,2.97173041782,0.02
 05/04  24:00:00,72.8742346421,20.1537521967,17.9316489737,0.0,4.12243109448,15.9888894789,92.3558314778,89.36410106,2.97173041782,0.02
 05/05  01:00:00,68.4276590629,18.2294283281,15.4270008853,0.0,4.12243109448,15.9888894789,79.4601323314,76.4684019136,2.97173041782,0.02
 05/05  02:00:00,76.8886709905,23.3298981019,18.5531796523,0.0592188228492,4.12243109448,15.9888894789,98.9923946175,96.0006641997,2.97173041782,0.02
 05/05  03:00:00,67.546859202,18.8811635582,12.9347123826,0.299021693027,4.12243109448,15.9888894789,80.7564488167,77.7647183989,2.97173041782,0.02
 05/05  04:00:00,102.052721396,27.8510476711,15.5144338378,0.225010087918,12.3672932834,24.9413748627,112.788184282,107.815300252,4.9528840297,0.02
 05/05  05:00:00,126.77382293,28.978526892,17.8173368833,17.1598553316,12.3672932834,24.9413748627,178.13995228,173.16706825,4.9528840297,0.02
 05/05  06:00:00,171.558652165,29.4658185945,17.8276497738,12.7372435644,24.7345865669,70.7195625826,144.792790197,134.867022138,9.90576805939,0.02
 05/05  07:00:00,201.646773682,29.7657087003,17.0460677551,8.23719544765,37.1018798503,92.3937384068,125.849178554,115.923410495,9.90576805939,0.02
 05/05  08:00:00,212.811973833,29.8521925726,16.6195169132,7.06647311231,37.1018798503,104.434947198,128.77672689,110.242251648,9.90576805939,8.62870718243
 05/05  09:00:00,225.932417276,29.9086658482,16.2970054863,6.12418525332,37.1018798503,116.476155989,116.793840335,106.868072276,9.90576805939,0.02
 05/05  10:00:00,227.561273658,29.9565315906,15.7935419691,5.24162110197,37.1018798503,116.476155989,122.628241434,104.084418124,9.90576805939,8.63805525128
 05/05  11:00:00,223.626090644,30.0039874591,15.5935992395,4.42096062992,37.1018798503,116.476155989,111.922997016,101.997228957,9.90576805939,0.02
 05/05  12:00:00,212.681191205,30.0454771028,15.8615373404,3.81784107261,37.1018798503,104.434947198,118.47868988,99.9384359808,9.90576805939,8.63448584006
 05/05  13:00:00,222.483968729,30.0861684642,15.784473784,3.36451063529,37.1018798503,116.476155989,108.180582386,98.2548143265,9.90576805939,0.02
 05/05  14:00:00,223.462978349,30.1226174538,16.1989555574,3.03045534236,37.1018798503,116.476155989,115.331446674,96.7875999118,9.90576805939,8.6380787033
 05/05  15:00:00,227.35545339,30.1548361896,16.9139750643,2.77227975805,37.1018798503,116.476155989,105.072250947,95.1464828874,9.90576805939,0.02
 05/05  16:00:00,229.44691332,30.1695714023,17.1069061238,2.65650680961,37.1018798503,116.476155989,112.676277176,94.1394645735,9.90576805939,8.63104454315
 05/05  17:00:00,229.196742676,30.1651323255,16.5034350255,2.70524578944,37.1018798503,116.476155989,103.911237292,93.9854692327,9.90576805939,0.02
 05/05  18:00:00,142.573154734,27.8872551839,12.613406034,0.0,24.7345865669,47.5788473902,78.2020721578,73.2291881281,4.9528840297,0.02
 05/05  19:00:00,143.419765584,28.7200279778,11.3731224332,0.0,24.7345865669,47.5788473902,84.1303782565,79.1574942268,4.9528840297,0.02
 05/05  20:00:00,137.107111912,27.1268974155,10.8381052691,0.0126733002775,12.3672932834,38.6892022431,106.394785559,94.8131806565,2.97173041782,8.60987448488
 05/05  21:00:00,110.478670838,21.3331592077,8.6924961362,0.0351038814716,12.3672932834,27.0668015668,82.6738511115,79.6821206937,2.97173041782,0.02
 05/05  22:00:00,82.232574451,17.7949381748,6.79742073828,0.0,4.12243109448,15.9888894789,75.9090369624,72.9173065446,2.97173041782,0.02
 05/05  23:00:00,99.7159928294,23.5471431785,8.00563528328,1.08950929064,4.12243109448,15.9888894789,97.5782528183,94.5865224005,2.97173041782,0.02
 05/05  24:00:00,84.7735486663,18.4466734048,5.49091937236,0.993352807325,4.12243109448,15.9888894789,79.8653014248,76.873571007,2.97173041782,0.02
 05/06  01:00:00,96.9560661579,23.4602451479,5.74717567061,2.51738360243,4.12243109448,15.9888894789,100.527073216,97.5353427982,2.97173041782,0.02
 05/06  02:00:00,88.0266869869,19.5328987882,4.17949652837,4.49142077741,4.12243109448,15.9888894789,82.2124615925,79.2207311747,2.97173041782,0.02
 05/06  03:00:00,104.32591642,24.4161234852,5.30444890812,7.4586992945,4.12243109448,15.9888894789,103.303559519,100.311829102,2.97173041782,0.02
 05/06  04:00:00,113.821512827,28.4303678756,5.75512802159,7.32826305334,4.12243109448,16.0517297156,122.510452212,119.518721794,2.97173041782,0.02
 05/06  05:00:00,114.127050601,28.8648580289,5.71847485825,10.9040174989,4.12243109448,16.0517297156,124.18607479,121.194344373,2.97173041782,0.02
 05/06  06:00:00,128.736945131,29.2993481823,6.00384175218,14.392622995,4.12243109448,39.6058045677,136.431401459,133.439671041,2.97173041782,0.02
 05/06  07:00:00,200.44480435,29.3061214282,10.088115191,47.5983169967,12.3672932834,65.3531420225,190.113344764,185.140460734,4.9528840297,0.02
 05/06  08:00:00,194.269175759,29.3053682782,10.9277199266,39.3002854269,12.3672932834,68.2430321324,183.638099545,178.665215516,4.9528840297,0.02
 05/06  09:00:00,211.805287935,29.3328990155,11.4966350971,30.938270607,16.4897243779,93.1370602926,170.483368388,162.53875394,7.92461444751,0.02
 05/06  10:00:00,208.427869292,29.3349017652,12.041928166,28.1897256396,16.4897243779,93.1370602926,172.498377686,155.958264507,7.92461444751,8.61549873148
 05/06  11:00:00,206.671333435,29.3350043715,12.6077331833,26.0059966114,16.4897243779,93.1370602926,159.422367021,151.477752573,7.92461444751,0.02
 05/06  12:00:00,196.244833139,29.3358834794,13.1477886515,24.0076682966,16.4897243779,83.9857416113,155.231304351,147.286689904,7.92461444751,0.02
 05/06  13:00:00,192.594890597,29.336567473,14.058938133,22.0473310115,16.4897243779,83.9857416113,150.49235002,142.547735573,7.92461444751,0.02
 05/06  14:00:00,192.22066655,29.3368139634,14.8203931966,20.5054773531,16.4897243779,83.9857416113,145.706085875,137.761471427,7.92461444751,0.02
 05/06  15:00:00,152.77168191,29.2993481823,12.1041855035,0.403356914962,12.3672932834,70.6512738906,99.1772241202,85.6121262457,4.9528840297,8.6122138448
 05/06  16:00:00,153.412717356,29.2993481823,12.0608743354,1.36117231425,12.3672932834,70.6512738906,89.80779125,84.8349072203,4.9528840297,0.02
 05/06  17:00:00,143.187802222,29.2993481823,12.3455641424,2.18802194516,12.3672932834,58.1284167478,92.1055123807,87.132628351,4.9528840297,0.02
 05/06  18:00:00,104.473157208,26.6924072622,12.3843406045,0.0,12.3672932834,24.9413748627,101.76125328,96.7883692502,4.9528840297,0.02
 05/06  19:00:00,103.395142963,26.6924072622,12.3444722837,0.0,12.3672932834,24.9413748627,106.844356019,101.871471989,4.9528840297,0.02
 05/06  20:00:00,98.5524796243,26.6924072622,12.3320683713,0.0,4.12243109448,16.0517297156,115.551234042,112.559503624,2.97173041782,0.02
 05/06  21:00:00,86.6362444906,21.3539258097,10.0947247145,0.0,4.12243109448,15.9888894789,98.2127996777,95.2210692599,2.97173041782,0.02
 05/06  22:00:00,77.8678268897,17.8818362055,8.46091928201,0.201048531168,4.12243109448,15.9888894789,85.4837670739,82.492036656,2.97173041782,0.02
 05/06  23:00:00,97.0495542198,24.3292254546,10.4897954202,6.99870029671,4.12243109448,15.9888894789,105.38915693,102.397426512,2.97173041782,0.02
 05/06  24:00:00,86.6977793331,19.5328987882,8.20945044988,7.10957469145,4.12243109448,15.9888894789,84.7051975213,81.7134671035,2.97173041782,0.02
 05/07  01:00:00,101.597484992,24.4161234852,10.4178543352,10.7306370309,2.06121554724,15.9888894789,107.199442339,104.207711921,2.97173041782,0.02
 05/07  02:00:00,87.1991897958,19.5328987882,8.16308693093,9.75173271097,2.06121554724,15.9888894789,86.7345846484,83.7428542306,2.97173041782,0.02
 05/07  03:00:00,101.494904136,24.4161234852,10.3470024109,13.1551381109,2.06121554724,15.9888894789,108.985642806,105.993912388,2.97173041782,0.02
 05/07  04:00:00,86.939650524,19.5328987882,7.9148061659,11.6428971437,2.06121554724,15.9888894789,88.077999914,85.0862694961,2.97173041782,0.02
 05/07  05:00:00,99.08300299,24.4161234852,9.19832975527,15.3813481246,2.06121554724,15.9888894789,110.139809611,107.148079193,2.97173041782,0.02
 05/07  06:00:00,73.9208697623,19.5328987882,7.29224449977,12.3077156463,2.06121554724,15.9888894789,87.7617945042,84.7700640864,2.97173041782,0.02
 05/07  07:00:00,87.6122132792,24.4161234852,10.9511609682,13.3655212456,2.06121554724,15.9888894789,109.301121796,106.309391378,2.97173041782,0.02
 05/07  08:00:00,97.5971335987,19.5328987882,10.0474827281,7.94310885585,4.12243109448,41.7362269337,84.0258468162,79.0529627865,4.9528840297,0.02
 05/07  09:00:00,108.851485852,24.4161234852,14.4742240516,8.82064724627,4.12243109448,41.7362269337,109.658513074,96.1037262116,4.9528840297,8.60190283265
 05/07  10:00:00,93.8356891669,19.5328987882,12.5444021923,5.63064995425,4.12243109448,41.7362269337,81.0325199119,76.0596358822,4.9528840297,0.02
 05/07  11:00:00,104.902307019,24.3292254546,17.1807667204,4.91509859858,4.12243109448,41.7362269337,98.7715373773,93.7986533476,4.9528840297,0.02
 05/07  12:00:00,88.0652952937,17.7949381748,15.1892581069,0.0,4.12243109448,41.7362269337,79.4594831422,74.4865991125,4.9528840297,0.02
 05/07  13:00:00,100.609769947,22.2436727185,21.1461354855,0.0,4.12243109448,41.7362269337,96.3691787796,91.3962947499,4.9528840297,0.02
 05/07  14:00:00,90.308161229,17.7949381748,18.0393024755,0.0,4.12243109448,41.7362269337,77.5235100547,72.550626025,4.9528840297,0.02
 05/07  15:00:00,105.540832688,22.2436727185,24.0880241541,0.0,4.12243109448,41.7362269337,94.6044440488,89.6315600191,4.9528840297,0.02
 05/07  16:00:00,81.2378031659,18.4466734048,20.7018181241,0.00552314445501,4.12243109448,24.8785346261,76.6184417954,71.6455577657,4.9528840297,0.02
 05/07  17:00:00,73.0551408404,19.1191752369,21.5951053477,0.0111446682285,2.06121554724,15.9888894789,81.2906055459,78.2988751281,2.97173041782,0.02
 05/07  18:00:00,59.1295215525,14.2359505398,15.7364796907,0.0,2.06121554724,15.9888894789,64.5779186745,61.5861882567,2.97173041782,0.02
 05/07  19:00:00,53.9001030787,13.3462036311,13.6343628002,0.0,2.06121554724,15.9888894789,60.9622580149,57.9705275971,2.97173041782,0.02
 05/07  20:00:00,75.2848320082,17.7949381748,16.0264391739,0.0,2.06121554724,15.9888894789,81.7847006157,78.7929701979,2.97173041782,0.02
 05/07  21:00:00,83.0243978605,22.2436727185,17.5167732379,0.0,2.06121554724,15.9888894789,105.573113659,102.581383241,2.97173041782,0.02
 05/07  22:00:00,72.6875804775,19.0984086348,12.3946648322,0.186799116233,2.06121554724,15.9888894789,86.0735307603,83.0818003425,2.97173041782,0.02
 05/07  23:00:00,79.6976755936,22.2436727185,14.7920798223,0.0,2.06121554724,15.9888894789,108.471167134,105.479436716,2.97173041782,0.02
 05/07  24:00:00,72.2293400051,18.6639184815,11.6964332296,0.329103463315,2.06121554724,15.9888894789,87.9043637358,84.912633318,2.97173041782,0.02
 05/08  01:00:00,81.8239379251,22.6781628718,13.2980647243,0.18763149921,4.12243109448,15.9888894789,109.2232635,106.231533082,2.97173041782,0.02
 05/08  02:00:00,73.7771054256,18.8811635582,10.1232066363,0.772841410609,4.12243109448,15.9888894789,88.1699980264,85.1782676086,2.97173041782,0.02
 05/08  03:00:00,79.5856096899,23.1126530252,12.8561103126,1.15827295955,4.12243109448,15.9888894789,110.313506113,107.321775695,2.97173041782,0.02
 05/08  04:00:00,104.672315797,28.2855378245,15.9129644603,1.46679904105,12.3672932834,24.9413748627,124.887124573,119.914240543,4.9528840297,0.02
 05/08  05:00:00,137.290644372,28.893912572,19.3561357173,32.8340470863,12.3672932834,24.9413748627,192.073230396,187.100346366,4.9528840297,0.02
 05/08  06:00:00,176.161149015,29.3708094094,20.2504838841,23.1513935814,24.7345865669,70.7195625826,157.724982704,147.799214644,9.90576805939,0.02
 05/08  07:00:00,199.07810075,29.4091486171,20.9937158057,14.894699427,37.1018798503,92.3937384068,136.750497397,126.824729338,9.90576805939,0.02
 05/08  08:00:00,205.480097221,29.4235427407,21.4858028505,12.2205492394,37.1018798503,104.434947198,138.609193533,120.076740501,9.90576805939,8.62668497285
 05/08  09:00:00,215.892790803,29.4383010433,22.5748572402,9.50368775944,37.1018798503,116.476155989,125.258782501,115.333014441,9.90576805939,0.02
 05/08  10:00:00,214.137949004,29.471172541,23.2154767679,7.07468403653,37.1018798503,116.476155989,129.908323794,111.364781135,9.90576805939,8.63777459963
 05/08  11:00:00,212.643258479,29.5312762793,23.3865873468,5.34855545767,37.1018798503,116.476155989,118.169742844,108.243974784,9.90576805939,0.02
 05/08  12:00:00,199.236608783,29.6004492894,23.1795174624,4.12163509975,37.1018798503,104.434947198,124.267559105,105.727472669,9.90576805939,8.63431837702
 05/08  13:00:00,210.748207831,29.6565089984,23.293245028,3.42160362325,37.1018798503,116.476155989,113.703369515,103.777601455,9.90576805939,0.02
 05/08  14:00:00,210.56127988,29.7033894902,23.3958952202,3.08540378917,37.1018798503,116.476155989,120.832370729,102.288925682,9.90576805939,8.63767698747
 05/08  15:00:00,210.196428753,29.7389978256,23.1663491907,2.91466439862,37.1018798503,116.476155989,119.780391031,101.238776978,9.90576805939,8.63584599277
 05/08  16:00:00,209.630366641,29.7682154267,22.6678313911,2.81856195665,37.1018798503,116.476155989,110.238057173,100.312289113,9.90576805939,0.02
 05/08  17:00:00,208.836031477,29.7945106578,21.9431929978,2.72376109286,37.1018798503,116.476155989,109.304951327,99.3791832678,9.90576805939,0.02
 05/08  18:00:00,119.706810186,27.9958777222,18.6022325769,0.0,24.7345865669,47.5788473902,81.3370058203,76.3641217906,4.9528840297,0.02
 05/08  19:00:00,119.816104727,28.4303678756,18.2770357487,0.0,24.7345865669,47.5788473902,95.5434035674,81.980704806,4.9528840297,8.60981473171
 05/08  20:00:00,108.653586072,27.1268974155,17.929109034,0.0,12.3672932834,38.6892022431,100.622108157,97.6303777394,2.97173041782,0.02
 05/08  21:00:00,79.4414270884,15.1918288772,10.0481957303,0.0,12.3672932834,27.0668015668,59.4588552336,56.4671248158,2.97173041782,0.02
 05/08  22:00:00,72.1102078297,22.2436727185,14.3097662103,0.0,4.12243109448,15.9888894789,97.0312990549,94.0395686371,2.97173041782,0.02
 05/08  23:00:00,66.989285762,18.9246125735,10.775019917,0.0786953767946,4.12243109448,15.9888894789,79.317702827,76.3259724092,2.97173041782,0.02
 05/08  24:00:00,73.3964891841,22.8954079485,14.0160208629,0.166118788581,4.12243109448,15.9888894789,100.339226724,97.3474963061,2.97173041782,0.02
 05/09  01:00:00,67.8678928022,18.2294283281,9.87897987336,0.277257157044,4.12243109448,15.9888894789,81.5587957254,78.5670653076,2.97173041782,0.02
 05/09  02:00:00,80.9524217607,23.5471431785,10.6083077533,1.51799794618,4.12243109448,15.9888894789,101.932515056,98.9407846385,2.97173041782,0.02
 05/09  03:00:00,73.8810943538,18.6639184815,8.22854203895,1.54818928607,4.12243109448,15.9888894789,83.1613643229,80.1696339051,2.97173041782,0.02
 05/09  04:00:00,109.969225996,28.1407077733,11.2639947418,2.12529245715,12.3672932834,24.9413748627,116.609656666,111.636772636,4.9528840297,0.02
 05/09  05:00:00,139.35393753,28.9204604957,14.4000877429,29.2636152371,12.3672932834,24.9413748627,183.433193612,178.460309582,4.9528840297,0.02
 05/09  06:00:00,176.67338215,29.4038059071,16.0132905941,20.6043293739,24.7345865669,70.7195625826,153.347718107,143.421950048,9.90576805939,0.02
 05/09  07:00:00,202.954101384,29.4861675863,18.3281437542,12.5077344677,37.1018798503,92.3937384068,127.523968356,117.598200297,9.90576805939,0.02
 05/09  08:00:00,212.664021369,29.5593851272,20.6564722039,8.6494941022,37.1018798503,104.434947198,128.179978971,109.645862251,9.90576805939,8.62834866089
 05/09  09:00:00,226.882704194,29.6301366149,23.5916087345,6.02140751857,37.1018798503,116.476155989,114.804568198,104.878800139,9.90576805939,0.02
 05/09  10:00:00,231.358472267,29.7149945353,26.2229977646,4.19174562722,37.1018798503,116.476155989,119.769005634,101.22558508,9.90576805939,8.63765249514
 05/09  11:00:00,230.356825498,29.8257862565,29.0296214832,2.88777060194,37.1018798503,116.476155989,108.414035631,98.4882675716,9.90576805939,0.02
 05/09  12:00:00,219.628965438,30.002640683,33.9812421302,1.83007262819,37.1018798503,104.434947198,114.14592166,95.6061897513,9.90576805939,8.63396384964
 05/09  13:00:00,231.347213576,30.2413059978,38.0325735493,1.14977367719,37.1018798503,116.476155989,102.85001044,92.924242381,9.90576805939,0.02
 05/09  14:00:00,234.266791185,30.4501558081,42.2238857551,0.452917897623,37.1018798503,116.476155989,109.54508952,91.0035519951,9.90576805939,8.63576946564
 05/09  15:00:00,238.455837212,30.654625297,44.8387428312,0.192116461471,37.1018798503,116.476155989,98.7777018043,88.8519337449,9.90576805939,0.02
 05/09  16:00:00,241.731639459,30.9111807132,50.0854234472,0.0938343289021,37.1018798503,116.476155989,105.774828404,87.2384500816,9.90576805939,8.63061026309
 05/09  17:00:00,243.772165292,31.0477114093,50.9068939663,0.0128519240545,37.1018798503,116.476155989,96.4884333397,86.5626652803,9.90576805939,0.02
 05/09  18:00:00,151.022486398,28.4303678756,39.2707774818,0.0,24.7345865669,47.5788473902,69.9537165684,64.9808325387,4.9528840297,0.02
 05/09  19:00:00,146.619033663,28.8648580289,36.5685285848,0.0,24.7345865669,47.5788473902,76.4532950539,71.4804110242,4.9528840297,0.02
 05/09  20:00:00,121.243934543,27.70621762,27.8790537702,0.0,12.3672932834,38.6892022431,100.308681753,88.7272738269,2.97173041782,8.60967750796
 05/09  21:00:00,86.9484658095,15.9739111532,14.4439067452,0.0,12.3672932834,27.0668015668,58.8829737295,55.8912433116,2.97173041782,0.02
 05/09  22:00:00,77.9726186285,20.443412299,17.4122644737,0.0,4.12243109448,15.9888894789,83.2725120918,80.280781674,2.97173041782,0.02
 05/09  23:00:00,61.6143525392,13.4702670802,9.82954691563,0.0,4.12243109448,15.9888894789,56.1301619465,53.1384315287,2.97173041782,0.02
 05/09  24:00:00,79.5782562254,22.2436727185,16.0201205614,0.0,4.12243109448,15.9888894789,100.328745878,97.3370154603,2.97173041782,0.02
 05/10  01:00:00,69.5742996972,18.6639184815,12.1721121143,0.0,4.12243109448,15.9888894789,78.507837529,75.5161071111,2.97173041782,0.02
 05/10  02:00:00,76.1672517304,22.6781628718,14.7411136123,0.0,4.12243109448,15.9888894789,98.7605962469,95.7688658291,2.97173041782,0.02
 05/10  03:00:00,69.1355329397,17.7949381748,12.1885134023,0.0,4.12243109448,15.9888894789,80.4007120116,77.4089815938,2.97173041782,0.02
 05/10  04:00:00,106.149327517,28.6331299471,17.8145367504,0.00214115119436,12.3672932834,24.9413748627,112.038241067,107.065357038,4.9528840297,0.02
 05/10  05:00:00,120.094045865,28.5064003445,21.2586629426,12.5480648628,12.3672932834,24.9413748627,178.186260163,173.213376133,4.9528840297,0.02
 05/10  06:00:00,162.758080799,29.4820214547,21.6673597319,10.1364041335,24.7345865669,70.7195625826,144.266692197,134.340924137,9.90576805939,0.02
 05/10  07:00:00,186.727409443,29.7343589821,21.7666712295,4.93556480937,37.1018798503,92.3937384068,124.891279588,114.965511528,9.90576805939,0.02
 05/10  08:00:00,197.422259125,29.8272679382,22.7326654542,2.52800929554,37.1018798503,104.434947198,126.261258031,107.727235806,9.90576805939,8.62825416599
 05/10  09:00:00,212.91050408,29.9181016408,26.7701578309,1.84632978949,37.1018798503,116.476155989,113.004936811,103.079168752,9.90576805939,0.02
 05/10  10:00:00,227.196175147,30.0358021285,37.1690930778,1.48744751314,37.1018798503,116.476155989,118.082082551,99.5388629743,9.90576805939,8.63745151757
 05/10  11:00:00,246.553068814,30.2702989462,46.7597617086,0.980616812389,37.1018798503,116.476155989,105.345354918,95.4195868588,9.90576805939,0.02
 05/10  12:00:00,239.585642753,30.596693869,50.8632977219,0.43841217827,37.1018798503,104.434947198,110.753937429,92.2143312173,9.90576805939,8.63383815259
 05/10  13:00:00,249.677997528,30.9796844648,53.3629544793,0.159850651526,37.1018798503,116.476155989,99.6925142003,89.7667461409,9.90576805939,0.02
 05/10  14:00:00,253.442136008,31.3032711065,56.457710631,0.0611060735028,37.1018798503,116.476155989,106.399882779,87.8567153053,9.90576805939,8.63739941438
 05/10  15:00:00,260.787927134,31.5542807347,57.8697518925,0.00116592506673,37.1018798503,116.476155989,95.5885807416,85.6628126822,9.90576805939,0.02
 05/10  16:00:00,264.100389279,31.836424872,58.9416983958,0.0,37.1018798503,116.476155989,102.261263874,83.7249568397,9.90576805939,8.63053897499
 05/10  17:00:00,265.352138628,32.0338000916,60.0070368881,0.0,37.1018798503,116.476155989,92.4392299485,82.5134618892,9.90576805939,0.02
 05/10  18:00:00,167.372676275,28.6054415091,44.9715671786,0.0,24.7345865669,47.5788473902,67.3127716263,62.3398875966,4.9528840297,0.02
 05/10  19:00:00,165.194149943,28.4309113994,41.915621099,0.0,24.7345865669,47.5788473902,72.3071603149,67.3342762852,4.9528840297,0.02
 05/10  20:00:00,148.03150358,28.5751979267,35.1927796353,0.0,12.3672932834,38.6892022431,87.4836148972,84.4918844794,2.97173041782,0.02
 05/10  21:00:00,93.7661631826,15.684251051,16.0692338641,0.0,12.3672932834,27.0668015668,55.6763289761,52.6845985583,2.97173041782,0.02
 05/10  22:00:00,83.7516022381,20.769279914,16.6568875253,0.0,4.12243109448,15.9888894789,87.5008999915,75.9272628018,2.97173041782,8.60190677193
 05/10  23:00:00,66.714152452,13.7599271824,9.93432901054,0.0,4.12243109448,15.9888894789,54.4247548976,51.4330244798,2.97173041782,0.02
 05/10  24:00:00,79.0475993933,18.6846850835,14.3399784317,0.0,4.12243109448,15.9888894789,79.7288131764,76.7370827585,2.97173041782,0.02
 05/11  01:00:00,82.2472606928,18.5770204508,13.6612293876,0.0,4.12243109448,15.9888894789,76.95905225,73.9673218322,2.97173041782,0.02
 05/11  02:00:00,96.0397739764,22.6781628718,16.6424954783,0.0,4.12243109448,15.9888894789,95.8396304912,92.8479000734,2.97173041782,0.02
 05/11  03:00:00,82.3779722604,17.7949381748,12.9083482838,0.0,4.12243109448,15.9888894789,78.3247255103,75.3329950925,2.97173041782,0.02
 05/11  04:00:00,120.891180097,28.488299896,17.4203090068,0.0,12.3672932834,24.9413748627,109.730847718,104.757963688,4.9528840297,0.02
 05/11  05:00:00,129.953546179,28.5322322451,20.2625337828,9.42884250223,12.3672932834,24.9413748627,176.006139334,171.033255305,4.9528840297,0.02
 05/11  06:00:00,176.663542898,29.5450249177,21.258438084,5.57013078614,24.7345865669,70.7195625826,140.867948409,130.942180349,9.90576805939,0.02
 05/11  07:00:00,207.131011651,29.8725098581,22.9095773013,1.69886347957,37.1018798503,92.3937384068,119.680165518,109.754397459,9.90576805939,0.02
 05/11  08:00:00,218.380609958,30.0510207431,24.9602811809,1.35983176546,37.1018798503,104.434947198,112.656912812,102.731144752,9.90576805939,0.02
 05/11  09:00:00,230.207234324,30.2046230714,29.3053569399,1.17718802929,37.1018798503,116.476155989,118.013628275,99.4759378178,9.90576805939,8.63192239788
 05/11  10:00:00,238.243189235,30.4089409178,36.0377303994,0.855582769949,37.1018798503,116.476155989,106.488634132,96.5628660725,9.90576805939,0.02
 05/11  11:00:00,242.906294761,30.614379894,40.2504323995,0.454056494809,37.1018798503,116.476155989,112.465246797,93.9203017058,9.90576805939,8.6391770313
 05/11  12:00:00,239.872444389,30.9721605131,47.7537048719,0.169465409185,37.1018798503,104.434947198,101.258451191,91.3326831319,9.90576805939,0.02
 05/11  13:00:00,258.335665611,31.4075739934,53.4559863654,0.0635498871692,37.1018798503,116.476155989,106.869779146,88.3247441091,9.90576805939,8.63926697751
 05/11  14:00:00,261.177632475,31.7156289727,56.2326681568,0.00199631377694,37.1018798503,116.476155989,96.4717493443,86.5459812849,9.90576805939,0.02
 05/11  15:00:00,262.044431282,32.0139259959,57.3411729614,0.0,37.1018798503,116.476155989,103.359657922,84.8183727672,9.90576805939,8.63551709575
 05/11  16:00:00,264.460722323,32.3936376001,60.3751217964,0.0,37.1018798503,116.476155989,92.9976359062,83.0718678468,9.90576805939,0.02
 05/11  17:00:00,266.854954716,32.6731685291,64.6365639349,0.0,37.1018798503,116.476155989,100.35725303,81.8311602325,9.90576805939,8.62032473776
 05/11  18:00:00,165.572525588,28.6084734173,48.0246864278,0.0,24.7345865669,47.5788473902,66.9778555323,62.0049715026,4.9528840297,0.02
 05/11  19:00:00,156.813437003,28.4338734658,43.7803964987,0.0,24.7345865669,47.5788473902,72.282864446,67.3099804163,4.9528840297,0.02
 05/11  20:00:00,137.616566111,28.7573813503,36.4642895059,0.0,12.3672932834,38.6892022431,87.8938727898,84.902142372,2.97173041782,0.02
 05/11  21:00:00,91.6710905218,15.684251051,16.7762419138,0.0,12.3672932834,27.0668015668,55.6851100628,52.693379645,2.97173041782,0.02
 05/11  22:00:00,81.5368871834,20.8779024523,19.4637159957,0.0,4.12243109448,15.9888894789,78.4668025526,75.4750721348,2.97173041782,0.02
 05/11  23:00:00,64.929344401,13.5861311211,11.5701250804,0.0,4.12243109448,15.9888894789,55.4485291967,52.4567987789,2.97173041782,0.02
 05/11  24:00:00,86.1850062884,20.2985822478,17.9598790572,0.0,4.12243109448,15.9888894789,89.5281116446,86.5363812268,2.97173041782,0.02
 05/12  01:00:00,68.4008585151,12.8909468757,10.9404128436,0.0,4.12243109448,15.9888894789,57.2794931615,54.2877627437,2.97173041782,0.02
 05/12  02:00:00,95.5962893401,22.4609177952,17.8914929513,0.0,4.12243109448,15.9888894789,100.475551454,97.4838210361,2.97173041782,0.02
 05/12  03:00:00,83.5193275737,18.6639184815,12.5879339814,0.0,4.12243109448,15.9888894789,77.4130056369,74.4212752191,2.97173041782,0.02
 05/12  04:00:00,122.661284376,28.1696737836,16.9818661676,0.0,12.3672932834,24.9413748627,117.394976486,103.840191601,4.9528840297,8.60190085527
 05/12  05:00:00,129.419172794,28.9806204191,19.0482529157,10.0688229053,12.3672932834,24.9413748627,175.078882324,170.105998294,4.9528840297,0.02
 05/12  06:00:00,169.049644098,29.4887484595,19.5715205039,4.34613638921,24.7345865669,70.7195625826,140.851154551,130.925386491,9.90576805939,0.02
 05/12  07:00:00,198.606813182,29.8888094644,21.6547093766,1.32999216804,37.1018798503,92.3937384068,119.914428909,109.98866085,9.90576805939,0.02
 05/12  08:00:00,216.560258811,30.1267300032,24.3961726794,1.1040641274,37.1018798503,104.434947198,112.444253018,102.518484959,9.90576805939,0.02
 05/12  09:00:00,241.14758857,30.3106900852,29.3460550951,0.948207284213,37.1018798503,116.476155989,116.524431534,97.9869164937,9.90576805939,8.63174698115
 05/12  10:00:00,245.896411087,30.4851256402,35.0039627118,0.716310401894,37.1018798503,116.476155989,105.499712973,95.5739449136,9.90576805939,0.02
 05/12  11:00:00,250.35996035,30.689000979,40.6881661179,0.370070405056,37.1018798503,116.476155989,111.823730753,93.2789524106,9.90576805939,8.63901028273
 05/12  12:00:00,244.179616292,31.0642708214,48.5753490576,0.13886832861,37.1018798503,104.434947198,100.749778805,90.8240107457,9.90576805939,0.02
 05/12  13:00:00,264.171077191,31.4721777122,54.0133114068,0.0552102827394,37.1018798503,116.476155989,106.474871771,87.9300884483,9.90576805939,8.63901526303
 05/12  14:00:00,272.155686412,31.7795029171,60.0379932622,0.00128844020973,37.1018798503,116.476155989,95.5859303531,85.6601622937,9.90576805939,0.02
 05/12  15:00:00,277.967465444,32.1501262917,66.0664501393,0.0,37.1018798503,116.476155989,102.212322113,83.6727726053,9.90576805939,8.63378144865
 05/12  16:00:00,288.163590205,32.4649127304,69.5863329743,0.0,37.1018798503,116.476155989,91.4884902693,81.5627222099,9.90576805939,0.02
 05/12  17:00:00,291.58907832,32.6954928443,70.9636131148,0.0,37.1018798503,116.476155989,98.5211309475,79.9951811804,9.90576805939,8.62018170773
 05/12  18:00:00,185.861483032,28.6073394012,51.1255113696,0.0,24.7345865669,47.5788473902,65.4466282962,60.4737442665,4.9528840297,0.02
 05/12  19:00:00,173.075396158,28.4322836335,43.9935691106,0.0,24.7345865669,47.5788473902,70.8685874517,65.8957034221,4.9528840297,0.02
 05/12  20:00:00,157.453190472,28.7203321658,37.0245461915,0.0,12.3672932834,38.6892022431,86.2323057166,83.2405752988,2.97173041782,0.02
 05/12  21:00:00,105.742857348,15.684251051,18.2790048529,0.0,12.3672932834,27.0668015668,54.647904416,51.6561739982,2.97173041782,0.02
 05/12  22:00:00,102.323040854,20.769279914,21.410947695,0.0,4.12243109448,15.9888894789,76.8925531952,73.9008227774,2.97173041782,0.02
 05/12  23:00:00,78.253373582,13.4702670802,12.9406403084,0.0,4.12243109448,15.9888894789,53.0850062082,50.0932757904,2.97173041782,0.02
 05/12  24:00:00,101.803073296,19.5744319923,18.5961044953,0.0,4.12243109448,15.9888894789,87.5982379646,84.6065075468,2.97173041782,0.02
 05/13  01:00:00,75.0679630758,13.6730291517,10.9680930748,0.0,4.12243109448,15.9888894789,57.2211193998,54.229388982,2.97173041782,0.02
 05/13  02:00:00,94.2913723047,19.5744319923,16.6801348537,0.0,4.12243109448,15.9888894789,90.9011292407,87.9093988228,2.97173041782,0.02
 05/13  03:00:00,85.0914812832,18.4032243895,13.0907295471,0.0,4.12243109448,15.9888894789,78.9869761242,75.9952457064,2.97173041782,0.02
 05/13  04:00:00,108.601857637,27.1268974155,18.6775081596,0.0,4.12243109448,16.0517297156,114.130590046,111.138859628,2.97173041782,0.02
 05/13  05:00:00,103.504167848,26.6924072622,18.6298414457,0.0,4.12243109448,16.0517297156,115.453485701,112.461755284,2.97173041782,0.02
 05/13  06:00:00,118.12459014,29.2993481823,19.4650888614,0.0,4.12243109448,39.6058045677,95.2050258877,92.2132954699,2.97173041782,0.02
 05/13  07:00:00,164.549269128,29.3403961751,24.6734550596,10.1828258614,12.3672932834,65.3531420225,148.661248596,143.688364566,4.9528840297,0.02
 05/13  08:00:00,163.839341864,29.3243546833,28.2386837556,8.25858360057,12.3672932834,68.2430321324,154.002894784,140.439591978,4.9528840297,8.61041877638
 05/13  09:00:00,196.146345009,29.3528362518,39.446999655,4.1374600608,16.4897243779,93.1370602926,135.56783946,127.623225012,7.92461444751,0.02
 05/13  10:00:00,189.678655452,29.3573638233,43.9680133041,2.56380968201,16.4897243779,93.1370602926,131.79807886,123.853464412,7.92461444751,0.02
 05/13  11:00:00,183.605420012,29.3594267377,42.2098249042,1.6134707364,16.4897243779,93.1370602926,130.393299945,122.448685497,7.92461444751,0.02
 05/13  12:00:00,177.362094851,29.3678409907,45.6267263351,1.09646829608,16.4897243779,83.9857416113,128.734918382,120.790303935,7.92461444751,0.02
 05/13  13:00:00,178.858300315,29.4036505475,47.4626404973,0.720951986,16.4897243779,83.9857416113,134.869006016,118.332043833,7.92461444751,8.61234773522
 05/13  14:00:00,180.235430738,29.4290637893,49.1488280919,0.386557557468,16.4897243779,83.9857416113,124.657280337,116.712665889,7.92461444751,0.02
 05/13  15:00:00,160.767779621,29.2993481823,47.6543478021,0.0,12.3672932834,70.6512738906,63.9513416585,58.9784576288,4.9528840297,0.02
 05/13  16:00:00,160.769785365,29.2993481823,47.6563462244,0.0,12.3672932834,70.6512738906,62.7063599857,57.733475956,4.9528840297,0.02
 05/13  17:00:00,147.601747163,29.2993481823,47.0118763735,0.0,12.3672932834,58.1284167478,66.405971571,61.4330875413,4.9528840297,0.02
 05/13  18:00:00,105.673207323,27.7786326456,39.7915905835,0.0,12.3672932834,24.9413748627,89.4453829804,84.4724989507,4.9528840297,0.02
 05/13  19:00:00,110.662742909,28.6476129523,43.9121458399,0.0,12.3672932834,24.9413748627,96.6442937295,91.6714096998,4.9528840297,0.02
 05/13  20:00:00,100.266743186,27.9958777222,39.5565553232,0.0,4.12243109448,16.0517297156,106.167763424,103.176033006,2.97173041782,0.02
 05/13  21:00:00,62.0565230509,11.2852491196,16.2459994623,0.0,4.12243109448,15.9888894789,47.7531084546,44.7613780368,2.97173041782,0.02
 05/13  22:00:00,76.7690291746,18.2294283281,23.5215823423,0.0,4.12243109448,15.9888894789,78.6879856211,75.6962552032,2.97173041782,0.02
 05/13  23:00:00,76.4237431538,18.7508165122,22.7294493281,0.0,4.12243109448,15.9888894789,76.9820362264,73.9903058085,2.97173041782,0.02
 05/13  24:00:00,63.0224616963,13.3462036311,14.8481011796,0.0,4.12243109448,15.9888894789,58.9980150596,56.0062846417,2.97173041782,0.02
 05/14  01:00:00,55.6368146114,11.1218363592,12.0388758777,0.0,2.06121554724,15.9888894789,64.3197428574,52.7473670105,2.97173041782,8.60064542905
 05/14  02:00:00,67.2925719061,17.3189148174,17.1054132726,0.0,2.06121554724,15.9888894789,72.9307297071,69.9389992893,2.97173041782,0.02
 05/14  03:00:00,63.7473442372,15.5705709029,15.5682943636,0.0,2.06121554724,15.9888894789,76.64981028,73.6580798622,2.97173041782,0.02
 05/14  04:00:00,67.1375477329,17.7949381748,16.6594083298,0.0,2.06121554724,15.9888894789,86.9966216767,84.0048912588,2.97173041782,0.02
 05/14  05:00:00,71.7279573969,23.5471431785,20.072103554,0.0,2.06121554724,15.9888894789,104.538223064,101.546492646,2.97173041782,0.02
 05/14  06:00:00,52.3321446265,17.7949381748,15.9575392833,0.0,2.06121554724,15.9888894789,83.9635196318,80.971789214,2.97173041782,0.02
 05/14  07:00:00,61.9007129806,22.2436727185,20.9449963629,0.0,2.06121554724,15.9888894789,104.864799849,101.873069431,2.97173041782,0.02
 05/14  08:00:00,86.5184425569,19.3591027269,20.4949681786,0.0,4.12243109448,41.7362269337,79.8898933617,74.917009332,4.9528840297,0.02
 05/14  09:00:00,100.15593389,23.6340412092,29.1073987051,0.0,4.12243109448,41.7362269337,95.9513234969,90.9784394672,4.9528840297,0.02
 05/14  10:00:00,93.3872119156,19.0984086348,27.3592337947,0.0,4.12243109448,41.7362269337,76.9778361626,72.0049521329,4.9528840297,0.02
 05/14  11:00:00,107.454024742,23.8947353012,35.9711086137,0.0,4.12243109448,41.7362269337,93.6055201649,88.6326361352,4.9528840297,0.02
 05/14  12:00:00,95.0650228421,19.0984086348,28.9219862289,0.0,4.12243109448,41.7362269337,75.1242240516,70.1513400219,4.9528840297,0.02
 05/14  13:00:00,110.585879696,23.8078372705,39.019016157,0.0,4.12243109448,41.7362269337,91.5739205159,86.6010364862,4.9528840297,0.02
 05/14  14:00:00,98.4516538212,19.2722046962,32.2277028591,0.0,4.12243109448,41.7362269337,74.0364873092,69.0636032795,4.9528840297,0.02
 05/14  15:00:00,111.575765336,24.0685313626,39.6550165438,0.0,4.12243109448,41.7362269337,91.8751086508,86.9022246211,4.9528840297,0.02
 05/14  16:00:00,83.3862321026,19.4460007575,33.5083654625,0.0,4.12243109448,24.8785346261,74.3527937314,69.3799097017,4.9528840297,0.02
 05/14  17:00:00,78.3467195002,22.0283434531,36.9287600622,0.0,2.06121554724,15.9888894789,87.4388134089,84.4470829911,2.97173041782,0.02
 05/14  18:00:00,66.4628580045,17.7534049707,30.1752060449,0.0,2.06121554724,15.9888894789,72.3149747739,69.3232443561,2.97173041782,0.02
 05/14  19:00:00,69.3158459151,19.3591027269,31.2595465719,0.0,2.06121554724,15.9888894789,80.6537247165,77.6619942986,2.97173041782,0.02
 05/14  20:00:00,70.7571815225,16.1684738166,24.3426333219,0.0,2.06121554724,15.9888894789,70.5020959112,67.5103654934,2.97173041782,0.02
 05/14  21:00:00,74.5395505585,16.6516046358,25.2052941138,0.0,2.06121554724,15.9888894789,73.2485590364,70.2568286186,2.97173041782,0.02
 05/14  22:00:00,68.104594405,15.1049308465,20.3923450896,0.000366924384188,2.06121554724,15.9888894789,68.9417660874,65.9500356695,2.97173041782,0.02
 05/14  23:00:00,63.7397744127,13.7806937844,17.0218498136,0.0,2.06121554724,15.9888894789,63.39416227,60.4024318521,2.97173041782,0.02
 05/14  24:00:00,64.5984286672,14.4758780298,17.0912990554,0.0,2.06121554724,15.9888894789,63.1415026431,60.1497722253,2.97173041782,0.02
 05/15  01:00:00,67.742280938,16.0050610563,16.5681713031,0.0112255425937,4.12243109448,15.9888894789,75.2853725178,72.2936420999,2.97173041782,0.02
 05/15  02:00:00,79.8544085912,23.1126530252,21.7170495392,0.0,4.12243109448,15.9888894789,105.386890585,102.395160167,2.97173041782,0.02
 05/15  03:00:00,68.7570080403,17.7949381748,15.8704580545,0.0,4.12243109448,15.9888894789,85.5834977952,82.5917673774,2.97173041782,0.02
 05/15  04:00:00,103.401681323,28.488299896,22.7153973894,0.0,12.3672932834,24.9413748627,129.317912361,115.763134726,4.9528840297,8.6018936051
 05/15  05:00:00,112.160001138,28.4584841352,24.8476578369,11.3542085314,12.3672932834,24.9413748627,188.246895747,183.274011717,4.9528840297,0.02
 05/15  06:00:00,157.473764861,29.3988842311,25.9356273925,5.89078834699,24.7345865669,70.7195625826,152.031307391,142.105539331,9.90576805939,0.02
 05/15  07:00:00,191.027245272,29.5444854886,29.2001723573,1.99177902077,37.1018798503,92.3937384068,129.138995791,119.213227732,9.90576805939,0.02
 05/15  08:00:00,210.244921482,29.7737913919,36.4166711592,1.72020333799,37.1018798503,104.434947198,121.278956439,111.353188379,9.90576805939,0.02
 05/15  09:00:00,228.757261252,29.9886569162,42.9524209632,1.44023401663,37.1018798503,116.476155989,125.33325762,106.796011504,9.90576805939,8.63147805685
 05/15  10:00:00,237.271358868,30.1851175872,51.6535707969,1.05612050256,37.1018798503,116.476155989,113.569804289,103.644036229,9.90576805939,0.02
 05/15  11:00:00,243.702836845,30.3794049385,58.4387789602,0.507829356154,37.1018798503,116.476155989,119.228075907,100.68366549,9.90576805939,8.63864235838
 05/15  12:00:00,234.143318819,30.7643139888,60.9015316947,0.142510973046,37.1018798503,104.434947198,107.52246092,97.5966928604,9.90576805939,0.02
 05/15  13:00:00,247.475403984,31.1451370279,61.9174370801,0.0360099200339,37.1018798503,116.476155989,113.250919879,94.706413299,9.90576805939,8.63873852072
 05/15  14:00:00,252.902589505,31.5494401033,66.9765887723,0.0,37.1018798503,116.476155989,102.121570854,92.1958027943,9.90576805939,0.02
 05/15  15:00:00,259.644443384,31.9587441289,73.3093237533,0.0,37.1018798503,116.476155989,108.054138233,89.5133550357,9.90576805939,8.63501513837
 05/15  16:00:00,259.78085986,32.2854389027,73.1196830897,0.0,37.1018798503,116.476155989,97.347228605,87.4214605456,9.90576805939,0.02
 05/15  17:00:00,257.002866132,32.4296139364,70.1986851164,0.0,37.1018798503,116.476155989,96.3970968088,86.4713287494,9.90576805939,0.02
 05/15  18:00:00,157.807693577,28.6072613909,56.0917425218,0.0,24.7345865669,47.5788473902,77.1925216587,63.6300311569,4.9528840297,8.6096064721
 05/15  19:00:00,155.680792829,28.4339157212,54.1382020723,0.0,24.7345865669,47.5788473902,73.6466817282,68.6737976985,4.9528840297,0.02
 05/15  20:00:00,141.833460609,28.8666660493,51.7183921895,0.0,12.3672932834,38.6892022431,89.0359654268,86.0442350089,2.97173041782,0.02
 05/15  21:00:00,101.527603772,17.6447824324,29.876624418,0.0,12.3672932834,27.0668015668,61.0503946343,58.0586642165,2.97173041782,0.02
 05/15  22:00:00,91.0823162856,21.9414454224,34.3255624696,0.0,4.12243109448,15.9888894789,83.3400243866,80.3482939688,2.97173041782,0.02
 05/15  23:00:00,71.2033205662,13.8468252131,22.7794651352,0.0,4.12243109448,15.9888894789,51.9707370041,48.9790065863,2.97173041782,0.02
 05/15  24:00:00,84.5621181632,20.5882423501,29.1850427301,0.0,4.12243109448,15.9888894789,86.69594575,83.7042153322,2.97173041782,0.02
 05/16  01:00:00,63.4793449892,12.8909468757,16.0113679064,0.0,4.12243109448,15.9888894789,56.9411522847,53.9494218669,2.97173041782,0.02
 05/16  02:00:00,75.5813489161,19.8143594822,21.0046317098,0.0,4.12243109448,15.9888894789,85.5648299659,82.5730995481,2.97173041782,0.02
 05/16  03:00:00,55.8637941047,10.6769629049,10.6627516374,0.0,4.12243109448,15.9888894789,48.6579109502,45.6661805324,2.97173041782,0.02
 05/16  04:00:00,107.789487852,28.3651943526,27.226309935,0.0,12.3672932834,24.9413748627,109.524866201,104.551982171,4.9528840297,0.02
 05/16  05:00:00,110.608524729,28.5320559054,29.5173181293,5.05950042303,12.3672932834,24.9413748627,176.03519374,171.06230971,4.9528840297,0.02
 05/16  06:00:00,158.706674982,29.5820334493,31.1167498853,1.75942699636,24.7345865669,70.7195625826,141.47949201,131.553723951,9.90576805939,0.02
 05/16  07:00:00,197.036709847,29.9100857847,36.1970066039,0.638800287662,37.1018798503,92.3937384068,120.321394711,110.395626652,9.90576805939,0.02
 05/16  08:00:00,217.799137149,30.27817429,44.6736878692,0.513020375017,37.1018798503,104.434947198,121.315159645,102.782492682,9.90576805939,8.62689890308
 05/16  09:00:00,243.217000638,30.6706906967,57.8367211497,0.333674583075,37.1018798503,116.476155989,108.533874723,98.6081066633,9.90576805939,0.02
 05/16  10:00:00,249.692402834,31.0271217339,64.1512142337,0.137488807996,37.1018798503,116.476155989,114.30143286,95.7588846008,9.90576805939,8.63678019957
 05/16  11:00:00,254.671466846,31.3828401917,68.8892437214,0.0225860697384,37.1018798503,116.476155989,103.223965922,93.2981978629,9.90576805939,0.02
 05/16  12:00:00,246.8174685,31.898690763,72.583801284,0.0,37.1018798503,104.434947198,108.75149683,90.2124018253,9.90576805939,8.63332694564
 05/16  13:00:00,264.307512019,32.4265068322,77.5042022497,0.0,37.1018798503,116.476155989,97.2241119938,87.2983439344,9.90576805939,0.02
 05/16  14:00:00,265.507331797,32.9266792616,78.2040917026,0.0,37.1018798503,116.476155989,103.766424023,85.2239903284,9.90576805939,8.63666563521
 05/16  15:00:00,266.496927228,33.3724496041,78.7481057596,0.0,37.1018798503,116.476155989,93.2396349315,83.3138668721,9.90576805939,0.02
 05/16  16:00:00,266.907531811,33.6919613922,78.8398314173,0.0,37.1018798503,116.476155989,100.155668752,81.619974158,9.90576805939,8.6299265346
 05/16  17:00:00,267.82508168,33.8494325412,79.6011103072,0.0,37.1018798503,116.476155989,90.5782331811,80.6524651217,9.90576805939,0.02
 05/16  18:00:00,162.721803803,28.7019176351,60.9111988965,0.0,24.7345865669,47.5788473902,66.2068434928,61.2339594631,4.9528840297,0.02
 05/16  19:00:00,156.567114251,28.44203442,55.0163868783,0.0,24.7345865669,47.5788473902,70.6409223873,65.6680383576,4.9528840297,0.02
 05/16  20:00:00,143.320367102,28.869999903,53.201950934,0.0,12.3672932834,38.6892022431,94.1561960166,82.5748698106,2.97173041782,8.60959578825
 05/16  21:00:00,104.040748931,17.7534049707,32.2811481353,0.0,12.3672932834,27.0668015668,58.4016128211,55.4098824033,2.97173041782,0.02
 05/16  22:00:00,92.1567391158,22.0283434531,35.313087564,0.0,4.12243109448,15.9888894789,81.3845824131,78.3928519953,2.97173041782,0.02
 05/16  23:00:00,73.6099345382,14.9972662138,24.0091630718,0.0,4.12243109448,15.9888894789,54.3000076883,51.3082772705,2.97173041782,0.02
 05/16  24:00:00,84.7927904,20.964800483,29.0391571785,0.0,4.12243109448,15.9888894789,83.3614441756,80.3697137578,2.97173041782,0.02
 05/17  01:00:00,65.7721686338,13.3254370291,17.8697017655,0.0,4.12243109448,15.9888894789,56.2471305497,53.2554001318,2.97173041782,0.02
 05/17  02:00:00,78.1525726008,19.1191752369,24.2710400289,0.0,4.12243109448,15.9888894789,83.8523136585,80.8605832407,2.97173041782,0.02
 05/17  03:00:00,64.7887194425,12.652935197,17.585229737,0.0,4.12243109448,15.9888894789,54.1122691958,51.120538778,2.97173041782,0.02
 05/17  04:00:00,115.434973567,27.9958777222,35.2411127082,0.0,12.3672932834,24.9413748627,107.337797527,102.364913498,4.9528840297,0.02
 05/17  05:00:00,119.392274978,29.1459542423,38.6957777946,4.0508931155,12.3672932834,24.9413748627,172.573285612,167.600401582,4.9528840297,0.02
 05/17  06:00:00,167.067733377,29.578410552,40.6210928638,0.619765772946,24.7345865669,70.7195625826,138.916886951,128.991118892,9.90576805939,0.02
 05/17  07:00:00,205.664833012,30.1613787692,45.1118578221,0.100788882202,37.1018798503,92.3937384068,117.889687823,107.963919763,9.90576805939,0.02
 05/17  08:00:00,226.27812322,30.6588335028,53.2454459366,0.0395518117567,37.1018798503,104.434947198,119.177203892,100.643842854,9.90576805939,8.62759297887
 05/17  09:00:00,245.566930007,31.0506039484,60.1259282052,0.0145140966022,37.1018798503,116.476155989,106.659172788,96.7334047287,9.90576805939,0.02
 05/17  10:00:00,253.209336908,31.4420454879,67.3906929668,0.0,37.1018798503,116.476155989,112.26780682,93.7255187212,9.90576805939,8.63652003933
 05/17  11:00:00,261.404838717,31.8263941087,75.2016857992,0.0,37.1018798503,116.476155989,100.839833047,90.9140649873,9.90576805939,0.02
 05/17  12:00:00,253.271586133,32.3549078227,78.5816712007,0.0,37.1018798503,104.434947198,106.392889467,87.8543981883,9.90576805939,8.6327232196
 05/17  13:00:00,269.353557072,32.8372487222,82.1395494869,0.0,37.1018798503,116.476155989,95.4044802732,85.4787122138,9.90576805939,0.02
 05/17  14:00:00,273.087939127,33.3320750969,85.3792687076,0.0,37.1018798503,116.476155989,102.071702119,83.5293684644,9.90576805939,8.63656559535
 05/17  15:00:00,273.275364034,33.6415896661,85.2574491973,0.0,37.1018798503,116.476155989,91.9015125038,81.9757444444,9.90576805939,0.02
 05/17  16:00:00,275.725611842,33.9418621003,87.4079732065,0.0,37.1018798503,116.476155989,98.9025898388,80.3670345761,9.90576805939,8.62978720331
 05/17  17:00:00,272.932595803,33.9684590382,84.5896144144,0.0,37.1018798503,116.476155989,89.7345465031,79.8087784437,9.90576805939,0.02
 05/17  18:00:00,162.725032873,28.6130134724,61.003344719,0.0,24.7345865669,47.5788473902,65.7083663488,60.7354823191,4.9528840297,0.02
 05/17  19:00:00,157.2066857,28.4378327068,55.660173249,0.0,24.7345865669,47.5788473902,70.8096994863,65.8368154566,4.9528840297,0.02
 05/17  20:00:00,144.158908107,28.867842323,54.0426521723,0.0,12.3672932834,38.6892022431,85.4905238309,82.4987934131,2.97173041782,0.02
 05/17  21:00:00,104.416661751,17.6447824324,32.7656751026,0.0,12.3672932834,27.0668015668,59.4953253932,56.5035949754,2.97173041782,0.02
 05/17  22:00:00,94.280248467,22.0283434531,37.4365958686,0.0,4.12243109448,15.9888894789,81.1767459093,78.1850154915,2.97173041782,0.02
 05/17  23:00:00,77.4119832744,15.8001150919,26.9818864993,0.0,4.12243109448,15.9888894789,57.3014929217,54.3097625039,2.97173041782,0.02
 05/17  24:00:00,90.681546997,21.8545473917,34.0116904147,0.0,4.12243109448,15.9888894789,95.8632407999,84.2896194405,2.97173041782,8.60189094157
 05/18  01:00:00,69.6628039271,13.5426821057,21.5430909667,0.0,4.12243109448,15.9888894789,55.7565258517,52.7647954339,2.97173041782,0.02
