Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  02:00:00,80.956145738,19.7916770689,26.3756350778,0.0,4.12243109448,15.9888894789,85.9845758546,82.9928454368,2.97173041782,0.02
 05/18  03:00:00,64.5738937875,12.4356901203,17.5876483635,0.0,4.12243109448,15.9888894789,51.1610368565,48.1693064386,2.97173041782,0.02
 05/18  04:00:00,117.069942061,28.2565718142,36.6153864136,0.0,12.3672932834,24.9413748627,106.094413169,101.121529139,4.9528840297,0.02
 05/18  05:00:00,119.886071481,29.0820329196,40.1624245602,3.14196357085,12.3672932834,24.9413748627,171.634303638,166.661419609,4.9528840297,0.02
 05/18  06:00:00,169.868025903,29.6555039407,43.2142551106,0.749802144232,24.7345865669,70.7195625826,139.061764676,129.135996617,9.90576805939,0.02
 05/18  07:00:00,206.561589322,30.2465906147,45.9718736334,0.0523175966985,37.1018798503,92.3937384068,119.408777439,109.48300938,9.90576805939,0.02
 05/18  08:00:00,224.459324914,30.4320196529,51.6930440308,0.0,37.1018798503,104.434947198,113.823491824,103.897723765,9.90576805939,0.02
 05/18  09:00:00,239.331342264,30.6231553559,54.3322624681,0.0,37.1018798503,116.476155989,118.941569765,100.404637192,9.90576805939,8.63116451392
 05/18  10:00:00,241.146403797,30.7603429433,56.0095138523,0.0,37.1018798503,116.476155989,107.984717453,98.0589493941,9.90576805939,0.02
 05/18  11:00:00,242.292589295,30.959534876,56.9562592909,0.0,37.1018798503,116.476155989,114.195226219,95.6512426447,9.90576805939,8.63821551529
 05/18  12:00:00,230.591734008,31.0540863494,57.2026847458,0.0,37.1018798503,104.434947198,104.040924851,94.1151567915,9.90576805939,0.02
 05/18  13:00:00,244.906466161,31.2228318749,59.3068429957,0.0,37.1018798503,116.476155989,110.781304349,92.2372107325,9.90576805939,8.63832555717
 05/18  14:00:00,246.193013982,31.2669036294,60.5495485722,0.0,37.1018798503,116.476155989,101.135321608,91.2095535487,9.90576805939,0.02
 05/18  15:00:00,243.884577586,31.2831850303,58.2250454208,0.0,37.1018798503,116.476155989,109.040852508,90.5004814077,9.90576805939,8.63460304131
 05/18  16:00:00,241.745470613,31.2787448237,56.0909880806,0.0,37.1018798503,116.476155989,99.8792191518,89.9534510924,9.90576805939,0.02
 05/18  17:00:00,239.229521725,31.2221700852,53.6327875819,0.0,37.1018798503,116.476155989,108.255644286,89.7302441875,9.90576805939,8.61963203894
 05/18  18:00:00,141.93093588,28.2348473066,40.5874144161,0.0,24.7345865669,47.5788473902,73.3739485868,68.4010645571,4.9528840297,0.02
 05/18  19:00:00,144.005741816,28.7562354906,42.1408363156,0.0,24.7345865669,47.5788473902,78.672970688,73.7000866583,4.9528840297,0.02
 05/18  20:00:00,129.001164404,27.9958777222,39.7568857732,0.0,12.3672932834,38.6892022431,92.2770579339,89.2853275161,2.97173041782,0.02
 05/18  21:00:00,91.9572442872,15.2787269079,22.7252714327,0.0,12.3672932834,27.0668015668,55.7381725129,52.7464420951,2.97173041782,0.02
 05/18  22:00:00,81.8143771212,20.1537521967,26.8717919015,0.0,4.12243109448,15.9888894789,82.676693929,79.6849635112,2.97173041782,0.02
 05/18  23:00:00,64.4974546172,12.8909468757,17.0294775375,0.0,4.12243109448,15.9888894789,56.4356178615,53.4438874437,2.97173041782,0.02
 05/18  24:00:00,79.5306995735,19.5744319923,25.1674345106,0.0,4.12243109448,15.9888894789,91.4054214051,88.4136909873,2.97173041782,0.02
 05/19  01:00:00,66.2826054989,13.6150971313,18.0904781724,0.0,4.12243109448,15.9888894789,58.2336919207,55.2419615029,2.97173041782,0.02
 05/19  02:00:00,78.9007143238,19.5744319923,24.5374492628,0.0,4.12243109448,15.9888894789,92.4857436186,89.4940132008,2.97173041782,0.02
 05/19  03:00:00,62.0957520791,12.261894059,15.2833031119,0.0,4.12243109448,15.9888894789,55.7846582009,52.7929277831,2.97173041782,0.02
 05/19  04:00:00,116.026847903,28.2131227989,35.6157415474,0.0,12.3672932834,24.9413748627,109.411590406,104.438706376,4.9528840297,0.02
 05/19  05:00:00,122.936043482,29.1099861044,42.3709559805,6.30461779882,12.3672932834,24.9413748627,173.707719121,168.734835092,4.9528840297,0.02
 05/19  06:00:00,176.292213888,29.6516632298,47.0046303054,3.38745570784,24.7345865669,70.7195625826,140.489720653,130.563952594,9.90576805939,0.02
 05/19  07:00:00,215.392244932,30.1168257104,53.7316633276,1.2529407134,37.1018798503,92.3937384068,129.293501748,110.778700303,9.90576805939,8.60903338569
 05/19  08:00:00,235.305983399,30.3127566857,62.0165245621,0.642470592107,37.1018798503,104.434947198,113.753825114,103.828057055,9.90576805939,0.02
 05/19  09:00:00,254.842888537,30.6307994184,69.463923223,0.372252612269,37.1018798503,116.476155989,108.523810327,98.5980422673,9.90576805939,0.02
 05/19  10:00:00,257.91117389,30.9952857601,72.3549301573,0.184405994802,37.1018798503,116.476155989,112.08954129,93.5473909053,9.90576805939,8.63638232503
 05/19  11:00:00,259.092063713,31.3098063422,73.3216458728,0.0838176277883,37.1018798503,116.476155989,101.222451861,91.2966838014,9.90576805939,0.02
 05/19  12:00:00,247.020387702,31.6103373096,73.0566895111,0.0184088263933,37.1018798503,104.434947198,109.21319213,90.6741725692,9.90576805939,8.63325150158
 05/19  13:00:00,261.411286571,31.8657855486,75.1687027593,0.0,37.1018798503,116.476155989,97.8067079039,87.8809398445,9.90576805939,0.02
 05/19  14:00:00,257.387291567,31.8577468892,71.153007554,0.0,37.1018798503,116.476155989,104.852962194,86.3108757654,9.90576805939,8.63631836946
 05/19  15:00:00,255.859565108,31.9902367684,69.4929621543,0.0,37.1018798503,116.476155989,100.178149176,87.3141615997,9.90576805939,2.95821951712
 05/19  16:00:00,260.028481988,32.1376895179,73.5150737837,0.0,37.1018798503,116.476155989,99.8579846017,84.2607658085,9.90576805939,5.69145073382
 05/19  17:00:00,259.806623356,32.0934508917,73.3386378646,0.0,37.1018798503,116.476155989,92.2722640514,82.346495992,9.90576805939,0.02
 05/19  18:00:00,156.647384533,28.430651914,55.108047115,0.0,24.7345865669,47.5788473902,70.1972685991,65.2243845694,4.9528840297,0.02
 05/19  19:00:00,156.677957143,28.8653202651,54.7039457737,0.0,24.7345865669,47.5788473902,84.6750616702,71.1128043995,4.9528840297,8.60937324101
 05/19  20:00:00,138.707241382,28.0682927478,49.3905408406,0.0,12.3672932834,38.6892022431,89.9568649324,86.9651345145,2.97173041782,0.02
 05/19  21:00:00,104.373024796,16.9722806003,33.4210264771,0.0,12.3672932834,27.0668015668,57.2677482118,54.276017794,2.97173041782,0.02
 05/19  22:00:00,92.1986795351,20.704106391,36.7057406247,0.0,4.12243109448,15.9888894789,81.2185614568,78.226831039,2.97173041782,0.02
 05/19  23:00:00,73.4800180533,13.6150971313,25.2878912418,0.0,4.12243109448,15.9888894789,55.1270821675,52.1353517497,2.97173041782,0.02
 05/19  24:00:00,89.222638867,20.443412299,33.9903940402,0.0,4.12243109448,15.9888894789,86.8276106213,83.8358802035,2.97173041782,0.02
 05/20  01:00:00,68.3082374793,12.8909468757,20.8402609702,0.0,4.12243109448,15.9888894789,56.7469560446,53.7552256268,2.97173041782,0.02
 05/20  02:00:00,85.7584201838,20.5303103296,30.4392773641,0.0,4.12243109448,15.9888894789,88.9509089448,85.959178527,2.97173041782,0.02
 05/20  03:00:00,58.2087470895,10.6769629049,13.007705226,0.0,4.12243109448,15.9888894789,49.2230269397,46.2312965219,2.97173041782,0.02
 05/20  04:00:00,92.2418401685,27.1268974155,30.051467142,0.0,4.12243109448,16.0517297156,116.493345555,113.501615137,2.97173041782,0.02
 05/20  05:00:00,82.868038032,27.5613875689,27.290674825,0.0,4.12243109448,16.0517297156,115.241016326,112.249285908,2.97173041782,0.02
 05/20  06:00:00,98.4848783161,29.2993481823,24.6629796131,0.0,4.12243109448,39.6058045677,95.8257061429,92.8339757251,2.97173041782,0.02
 05/20  07:00:00,142.465907533,29.327966004,27.944187979,6.67900335224,12.3672932834,65.3531420225,149.901632607,144.928748577,4.9528840297,0.02
 05/20  08:00:00,147.685199625,29.3168120384,31.8658524528,5.09685777223,12.3672932834,68.2430321324,145.684629264,140.711745235,4.9528840297,0.02
 05/20  09:00:00,176.8281761,29.3754122878,34.8808412111,2.14933399459,16.4897243779,93.1370602926,135.684430429,127.739815981,7.92461444751,0.02
 05/20  10:00:00,180.686776704,29.4086778239,39.2048338876,1.6505800888,16.4897243779,93.1370602926,140.236150564,123.696774421,7.92461444751,8.61476169528
 05/20  11:00:00,184.330564376,29.3847089153,43.3390734588,1.18411449118,16.4897243779,93.1370602926,129.653554026,121.708939578,7.92461444751,0.02
 05/20  12:00:00,179.438135498,29.4208470706,47.7725835638,0.777121082432,16.4897243779,83.9857416113,127.273171451,119.328557003,7.92461444751,0.02
 05/20  13:00:00,184.091212225,29.5060776002,51.4461441908,0.486882246639,16.4897243779,83.9857416113,124.855644404,116.911029956,7.92461444751,0.02
 05/20  14:00:00,189.673229258,29.5451666446,53.3235965736,0.322224690711,16.4897243779,83.9857416113,123.053350331,115.108735883,7.92461444751,0.02
 05/20  15:00:00,169.024936361,29.2993481823,51.3169364098,0.0,12.3672932834,70.6512738906,71.5005153358,57.9376223328,4.9528840297,8.61000897327
 05/20  16:00:00,171.740178233,29.2993481823,51.5094054417,0.0,12.3672932834,70.6512738906,61.1846177451,56.2117337154,4.9528840297,0.02
 05/20  17:00:00,158.939834737,29.2993481823,50.8264095344,0.0,12.3672932834,58.1284167478,64.0063987826,59.0335147529,4.9528840297,0.02
 05/20  18:00:00,121.143343558,28.2131227989,45.0272927406,0.0,12.3672932834,24.9413748627,86.2549072104,81.2820231807,4.9528840297,0.02
 05/20  19:00:00,122.42218317,28.6476129523,45.202541096,0.0,12.3672932834,24.9413748627,93.6045452155,88.6316611858,4.9528840297,0.02
 05/20  20:00:00,101.782212275,27.7786326456,37.4920188116,0.0,4.12243109448,16.0517297156,104.18744767,101.195717252,2.97173041782,0.02
 05/20  21:00:00,65.3915377686,14.6496740911,14.8423253358,0.0,4.12243109448,15.9888894789,57.3991458793,54.4074154615,2.97173041782,0.02
 05/20  22:00:00,61.5876972294,13.3462036311,12.6798267853,0.0,4.12243109448,15.9888894789,59.3444451489,56.3527147311,2.97173041782,0.02
 05/20  23:00:00,65.7122224439,15.5705709029,14.6123625882,0.0,4.12243109448,15.9888894789,68.4188336528,65.4271032349,2.97173041782,0.02
 05/20  24:00:00,72.4972073038,18.7725410198,17.3221544106,0.0,4.12243109448,15.9888894789,85.3593174147,82.3675869969,2.97173041782,0.02
 05/21  01:00:00,62.9117144375,15.5705709029,13.9199150818,0.0,2.06121554724,15.9888894789,74.7259886486,71.7342582307,2.97173041782,0.02
 05/21  02:00:00,68.6493364986,17.7949381748,14.9681117437,0.0,2.06121554724,15.9888894789,85.0930088296,82.1012784118,2.97173041782,0.02
 05/21  03:00:00,74.147424408,22.2436727185,16.736641011,0.0,2.06121554724,15.9888894789,103.55976239,100.568031972,2.97173041782,0.02
 05/21  04:00:00,64.8948766975,17.7949381748,13.0211244064,0.0,2.06121554724,15.9888894789,84.5035334341,81.5118030162,2.97173041782,0.02
 05/21  05:00:00,64.2590191059,22.2436727185,15.740550544,0.0,2.06121554724,15.9888894789,105.668049583,102.676319165,2.97173041782,0.02
 05/21  06:00:00,51.4036004558,18.1208057898,14.0763177296,0.0,2.06121554724,15.9888894789,84.6066792748,81.6149488569,2.97173041782,0.02
 05/21  07:00:00,62.4901641383,23.1126530252,20.2970131504,0.0,2.06121554724,15.9888894789,103.692607578,100.70087716,2.97173041782,0.02
 05/21  08:00:00,89.0300891902,19.2722046962,21.7156508209,0.0,4.12243109448,41.7362269337,78.7182220742,73.7453380445,4.9528840297,0.02
 05/21  09:00:00,105.309521422,24.1554293932,33.6933078579,0.0,4.12243109448,41.7362269337,95.1662825899,90.1933985602,4.9528840297,0.02
 05/21  10:00:00,96.9172023434,19.0984086348,29.6238886598,0.0,4.12243109448,41.7362269337,75.9981770247,71.025292995,4.9528840297,0.02
 05/21  11:00:00,114.112379639,23.7643882552,39.3928552065,0.0,4.12243109448,41.7362269337,102.018319869,88.4635503424,4.9528840297,8.60188549699
 05/21  12:00:00,103.003794797,19.5328987882,34.9567162344,0.0,4.12243109448,41.7362269337,74.2888426215,69.3159585918,4.9528840297,0.02
 05/21  13:00:00,114.268898241,23.5471431785,40.0986172282,0.0,4.12243109448,41.7362269337,91.3115787812,86.3386947515,4.9528840297,0.02
 05/21  14:00:00,112.076020258,19.4460007575,37.8732911186,0.0,4.12243109448,41.7362269337,72.8524729386,67.8795889089,4.9528840297,0.02
 05/21  15:00:00,125.550874163,23.8078372705,46.3525730352,0.0,4.12243109448,41.7362269337,89.4005812175,84.4276971878,4.9528840297,0.02
 05/21  16:00:00,101.022028278,19.7066948495,41.3270319729,0.0,4.12243109448,24.8785346261,71.4787228782,66.5058388485,4.9528840297,0.02
 05/21  17:00:00,97.3093680694,22.9180903618,45.2042758724,0.0,2.06121554724,15.9888894789,87.8152359378,84.82350552,2.97173041782,0.02
 05/21  18:00:00,76.4865915551,17.124352154,35.9766866106,0.0,2.06121554724,15.9888894789,63.0023104362,60.0105800184,2.97173041782,0.02
 05/21  19:00:00,88.6362316218,22.2021395144,41.9789859241,0.0,2.06121554724,15.9888894789,88.1251916446,85.1334612268,2.97173041782,0.02
 05/21  20:00:00,67.9262914654,14.4324290145,24.2144776117,0.0,2.06121554724,15.9888894789,61.5076826589,58.515952241,2.97173041782,0.02
 05/21  21:00:00,79.7652314743,19.9933471941,26.6688083316,0.0,2.06121554724,15.9888894789,88.3034321181,85.3117017003,2.97173041782,0.02
 05/21  22:00:00,64.1151887492,14.4758780298,16.3034340782,0.0,2.06121554724,15.9888894789,62.1520351883,59.1603047705,2.97173041782,0.02
 05/21  23:00:00,57.5079318722,12.4253068193,12.1393432827,0.0,2.06121554724,15.9888894789,54.5280364818,51.5363060639,2.97173041782,0.02
 05/21  24:00:00,56.6680393154,12.4564567223,11.6829037782,0.0,2.06121554724,15.9888894789,59.5233378532,56.5316074354,2.97173041782,0.02
 05/22  01:00:00,70.5315765636,18.2086617261,17.0005127041,0.0,4.12243109448,15.9888894789,77.9163626443,74.9246322265,2.97173041782,0.02
 05/22  02:00:00,75.1216089113,20.0193054466,20.0421552864,0.0,4.12243109448,15.9888894789,97.2244312102,94.2327007923,2.97173041782,0.02
 05/22  03:00:00,70.2120612636,17.3779387842,17.8724101253,0.0,4.12243109448,15.9888894789,80.2789882918,77.287257874,2.97173041782,0.02
 05/22  04:00:00,105.61665102,28.1407077733,25.277960097,0.0,12.3672932834,24.9413748627,119.789834925,114.816950896,4.9528840297,0.02
 05/22  05:00:00,114.278475876,28.9095772536,29.0857288446,11.1326865984,12.3672932834,24.9413748627,186.46155742,181.48867339,4.9528840297,0.02
 05/22  06:00:00,166.916165138,29.3717412353,36.0624221575,5.23353753076,24.7345865669,70.7195625826,151.815068164,141.889300105,9.90576805939,0.02
 05/22  07:00:00,201.309966977,29.5345897831,39.6728723432,1.81169619848,37.1018798503,92.3937384068,130.80174486,120.875976801,9.90576805939,0.02
 05/22  08:00:00,217.285391371,29.6508812358,44.0171694421,1.28308961697,37.1018798503,104.434947198,132.309107261,113.776166719,9.90576805939,8.62717248285
 05/22  09:00:00,236.269465112,29.7719259144,51.2614745354,0.860189478081,37.1018798503,116.476155989,118.230934589,108.30516653,9.90576805939,0.02
 05/22  10:00:00,242.810271091,30.0046174217,57.917721863,0.511366825247,37.1018798503,116.476155989,122.682544036,104.140751756,9.90576805939,8.63602422096
 05/22  11:00:00,249.338211562,30.3842306058,64.3847392802,0.192496440537,37.1018798503,116.476155989,110.119955592,100.194187532,9.90576805939,0.02
 05/22  12:00:00,242.85496341,30.8960277297,69.5650020734,0.0589624338989,37.1018798503,104.434947198,115.062187152,96.5237065918,9.90576805939,8.63271250085
 05/22  13:00:00,260.244652649,31.4049304317,74.4626552987,0.000319623549196,37.1018798503,116.476155989,102.892046445,92.9662783854,9.90576805939,0.02
 05/22  14:00:00,263.810163013,31.8276999342,77.6059077589,0.0,37.1018798503,116.476155989,109.041233929,90.4995166173,9.90576805939,8.63594925241
 05/22  15:00:00,267.491443155,32.2916450473,80.8234808975,0.0,37.1018798503,116.476155989,97.9991692691,88.0734012097,9.90576805939,0.02
 05/22  16:00:00,268.330169561,32.7038510869,81.2505732092,0.0,37.1018798503,116.476155989,104.480187561,85.9451029422,9.90576805939,8.62931655941
 05/22  17:00:00,266.899031787,32.8951160903,79.6294056292,0.0,37.1018798503,116.476155989,94.7713597619,84.8455917025,9.90576805939,0.02
 05/22  18:00:00,162.052165951,28.6104905922,60.3330024309,0.0,24.7345865669,47.5788473902,67.9042936124,62.9314095827,4.9528840297,0.02
 05/22  19:00:00,156.006468066,28.4349718098,54.4628179291,0.0,24.7345865669,47.5788473902,73.1644536642,68.1915696345,4.9528840297,0.02
 05/22  20:00:00,142.128061158,28.866858922,52.0127899362,0.0,12.3672932834,38.6892022431,88.4914664404,85.4997360226,2.97173041782,0.02
 05/22  21:00:00,102.968457476,17.6447824324,31.317471569,0.0,12.3672932834,27.0668015668,69.3900710705,57.8124622642,2.97173041782,8.60587838848
 05/22  22:00:00,92.1965070946,22.0283434531,35.3528547295,0.0,4.12243109448,15.9888894789,82.9485093099,79.9567788921,2.97173041782,0.02
 05/22  23:00:00,74.5589617205,14.9103681832,25.0450875789,0.0,4.12243109448,15.9888894789,54.9983630286,52.0066326108,2.97173041782,0.02
 05/22  24:00:00,87.7079156055,20.8779024523,32.0411798085,0.0,4.12243109448,15.9888894789,84.0168767331,81.0251463153,2.97173041782,0.02
 05/23  01:00:00,65.2566045658,12.8909468757,17.7886273381,0.0,4.12243109448,15.9888894789,56.5084314199,53.5167010021,2.97173041782,0.02
 05/23  02:00:00,81.3067339513,19.8433254925,26.7010506971,0.0,4.12243109448,15.9888894789,85.5709356671,82.5792052492,2.97173041782,0.02
 05/23  03:00:00,57.4461457633,10.6769629049,12.2451033584,0.0,4.12243109448,15.9888894789,48.7388651886,45.7471347708,2.97173041782,0.02
 05/23  04:00:00,110.416150968,28.4520923833,29.766075176,0.0,12.3672932834,24.9413748627,109.639477728,104.666593698,4.9528840297,0.02
 05/23  05:00:00,108.372925454,28.5548840621,30.3926459197,4.27491211082,12.3672932834,24.9413748627,175.499336037,170.526452007,4.9528840297,0.02
 05/23  06:00:00,164.246893573,29.6406920898,36.9018955075,1.45584164952,24.7345865669,70.7195625826,141.405940333,131.480172274,9.90576805939,0.02
 05/23  07:00:00,205.320663278,29.9490635239,44.7645713083,0.316225365448,37.1018798503,92.3937384068,120.805418221,110.879650162,9.90576805939,0.02
 05/23  08:00:00,226.662568623,30.2722849365,53.851739129,0.204289993507,37.1018798503,104.434947198,113.126001822,103.200233762,9.90576805939,0.02
 05/23  09:00:00,245.749339017,30.6645000359,60.5899703257,0.11897954337,37.1018798503,116.476155989,117.499088697,98.9626599696,9.90576805939,8.63066066832
 05/23  10:00:00,251.835554664,31.068907384,66.3589864521,0.0311263630799,37.1018798503,116.476155989,105.620296839,95.6945287791,9.90576805939,0.02
 05/23  11:00:00,258.47253814,31.4282204253,72.6675589154,0.0,37.1018798503,116.476155989,111.59952633,93.0569800175,9.90576805939,8.63677825329
 05/23  12:00:00,250.483231729,31.947033452,76.2012483542,0.0,37.1018798503,104.434947198,99.8142397569,89.8884716975,9.90576805939,0.02
 05/23  13:00:00,268.492299762,32.3963462676,81.7191964143,0.0,37.1018798503,116.476155989,103.671713179,85.1282836019,9.90576805939,8.63766151791
 05/23  14:00:00,274.881083506,32.9128269936,87.5917115245,0.0,37.1018798503,116.476155989,84.4265620574,74.500793998,9.90576805939,0.02
 05/23  15:00:00,278.803006545,33.389316908,91.0373725849,0.0,37.1018798503,116.476155989,82.9319109681,64.3921326923,9.90576805939,8.63401021639
 05/23  16:00:00,280.669820701,33.725174762,92.5689240546,0.0,37.1018798503,116.476155989,66.1114665809,56.1856985215,9.90576805939,0.02
 05/23  17:00:00,280.73034941,33.7972675429,92.5585317556,0.0,37.1018798503,116.476155989,71.7661664205,53.2409147397,9.90576805939,8.61948362143
 05/23  18:00:00,170.527247048,28.6112128835,68.8073676697,0.0,24.7345865669,47.5788473902,56.6872954469,51.7144114172,4.9528840297,0.02
 05/23  19:00:00,162.784244512,28.4369523896,61.2386278992,0.0,24.7345865669,47.5788473902,71.2056329414,66.2327489117,4.9528840297,0.02
 05/23  20:00:00,146.728846335,28.8679173814,56.6125332995,0.0,12.3672932834,38.6892022431,86.3673095351,83.3755791173,2.97173041782,0.02
 05/23  21:00:00,105.673282303,17.6447824324,34.0223060641,0.0,12.3672932834,27.0668015668,60.2358445174,57.2441140996,2.97173041782,0.02
 05/23  22:00:00,97.1668452524,22.0283434531,40.3231937052,0.0,4.12243109448,15.9888894789,82.0534020311,79.0616716133,2.97173041782,0.02
 05/23  23:00:00,78.2658975043,14.9103681832,28.7520240459,0.0,4.12243109448,15.9888894789,54.5372133261,51.5454829083,2.97173041782,0.02
 05/23  24:00:00,91.0759310801,20.8779024523,35.4091958409,0.0,4.12243109448,15.9888894789,83.4669226076,80.4751921898,2.97173041782,0.02
 05/24  01:00:00,68.3148966268,13.064742937,20.6731237797,0.0,4.12243109448,15.9888894789,56.1892041788,53.197473761,2.97173041782,0.02
 05/24  02:00:00,86.0727158369,20.443412299,30.8404707543,0.0,4.12243109448,15.9888894789,87.3300840869,84.338353669,2.97173041782,0.02
 05/24  03:00:00,65.9079362405,12.652935197,18.7044464201,0.0,4.12243109448,15.9888894789,54.7909852619,51.799254844,2.97173041782,0.02
 05/24  04:00:00,117.82020398,27.9958777222,37.6263429864,0.0,12.3672932834,24.9413748627,107.863817503,102.890933473,4.9528840297,0.02
 05/24  05:00:00,120.880562208,29.140637651,42.3599531579,4.22948808637,12.3672932834,24.9413748627,172.792520286,167.819636257,4.9528840297,0.02
 05/24  06:00:00,171.712313055,29.5873682379,44.9528169069,0.923663549849,24.7345865669,70.7195625826,139.542904623,129.617136564,9.90576805939,0.02
 05/24  07:00:00,214.126426519,30.1219541687,53.5595037738,0.15415952715,37.1018798503,92.3937384068,127.539992165,109.025336073,9.90576805939,8.60888803182
 05/24  08:00:00,238.15847926,30.5259205873,65.2588846512,0.039462086501,37.1018798503,104.434947198,111.631547964,101.705779905,9.90576805939,0.02
 05/24  09:00:00,256.674813185,30.8434055887,71.4406215219,0.0148933207479,37.1018798503,116.476155989,108.000115426,98.0743473661,9.90576805939,0.02
 05/24  10:00:00,260.442674367,31.2067783266,74.8593685489,0.0,37.1018798503,116.476155989,111.531532605,92.9917736732,9.90576805939,8.63399087278
 05/24  11:00:00,263.068011231,31.4312711924,77.2599747924,0.0,37.1018798503,116.476155989,95.6783873377,85.7526192784,9.90576805939,0.02
 05/24  12:00:00,255.593401733,31.8912550763,81.3672139383,0.0,37.1018798503,104.434947198,94.3327337874,75.7942711003,9.90576805939,8.63269462768
 05/24  13:00:00,268.252918125,32.1391741338,81.7369774996,0.0,37.1018798503,116.476155989,79.4395216087,69.5137535493,9.90576805939,0.02
 05/24  14:00:00,266.893633434,32.289439394,80.2276760808,0.0,37.1018798503,116.476155989,86.7263983613,68.1849264013,9.90576805939,8.63570390055
 05/24  15:00:00,263.503530449,32.4774495585,76.6497463375,0.0,37.1018798503,116.476155989,79.3272126318,69.4014445724,9.90576805939,0.02
 05/24  16:00:00,260.310392471,32.2821367364,73.6525471505,0.0,37.1018798503,116.476155989,97.073590585,78.5387337446,9.90576805939,8.62908878096
 05/24  17:00:00,258.154641034,32.0944454368,71.6856794664,0.0,37.1018798503,116.476155989,93.4066177517,83.4808496923,9.90576805939,0.02
 05/24  18:00:00,153.813008909,28.4304487512,52.2738830667,0.0,24.7345865669,47.5788473902,70.8568897937,65.884005764,4.9528840297,0.02
 05/24  19:00:00,155.294332632,28.8648600846,53.3207898625,0.0,24.7345865669,47.5788473902,76.4591176738,71.4862336441,4.9528840297,0.02
 05/24  20:00:00,131.030656312,27.8510476711,44.2803641301,0.0,12.3672932834,38.6892022431,98.9993112581,87.4182616355,2.97173041782,8.60931920477
 05/24  21:00:00,102.197565162,17.7534049707,30.4379680196,0.0,12.3672932834,27.0668015668,63.3752851797,60.3835547619,2.97173041782,0.02
 05/24  22:00:00,87.1454169771,20.443412299,31.9131723727,0.0,4.12243109448,15.9888894789,81.8031319964,78.8114015786,2.97173041782,0.02
 05/24  23:00:00,70.9622366855,13.6730291517,22.7121780845,0.0,4.12243109448,15.9888894789,55.2246982711,52.2329678533,2.97173041782,0.02
 05/24  24:00:00,84.282041128,20.1537521967,29.3394566504,0.0,4.12243109448,15.9888894789,89.06776013,86.0760297121,2.97173041782,0.02
 05/25  01:00:00,65.0593796937,12.8909468757,17.5914034477,0.0,4.12243109448,15.9888894789,57.1283578797,54.1366274619,2.97173041782,0.02
 05/25  02:00:00,78.4346223832,19.5744319923,24.0713581779,0.0,4.12243109448,15.9888894789,92.2720739831,89.2803435653,2.97173041782,0.02
 05/25  03:00:00,62.6969169626,12.8701802737,15.2761826653,0.0,4.12243109448,15.9888894789,55.5796640942,52.5879336764,2.97173041782,0.02
 05/25  04:00:00,110.278459154,28.0827757529,29.9977007569,0.0,12.3672932834,24.9413748627,109.080778017,104.107893987,4.9528840297,0.02
 05/25  05:00:00,110.187466732,29.0109781145,30.0479213654,5.978084592,12.3672932834,24.9413748627,173.77764293,168.804758901,4.9528840297,0.02
 05/25  06:00:00,156.669945064,29.616013509,28.9100479278,1.89541994418,24.7345865669,70.7195625826,139.936907947,130.011139888,9.90576805939,0.02
 05/25  07:00:00,192.171890106,30.0869923511,31.0592046012,0.734894897263,37.1018798503,92.3937384068,119.344158342,109.418390282,9.90576805939,0.02
 05/25  08:00:00,207.57322808,30.3656551199,34.2554891027,0.61782105603,37.1018798503,104.434947198,121.23759189,102.70501068,9.90576805939,8.62681315082
 05/25  09:00:00,224.873022661,30.6661631967,39.3646472122,0.466359168433,37.1018798503,116.476155989,108.965387691,99.0396196318,9.90576805939,0.02
 05/25  10:00:00,229.891344029,31.0074899852,44.26254391,0.244760320984,37.1018798503,116.476155989,105.960076479,96.0343084193,9.90576805939,0.02
 05/25  11:00:00,236.760392049,31.251402447,51.0572750278,0.0749894702133,37.1018798503,116.476155989,112.439824427,93.8967651026,9.90576805939,8.63729126463
 05/25  12:00:00,228.242411628,31.597553072,54.2966161537,0.0132791044636,37.1018798503,104.434947198,101.488211622,91.5624435628,9.90576805939,0.02
 05/25  13:00:00,242.202016505,31.886598095,55.9386939987,0.0,37.1018798503,116.476155989,107.88792097,89.3446721064,9.90576805939,8.6374808041
 05/25  14:00:00,244.984828634,32.1371833763,58.4710877746,0.0,37.1018798503,116.476155989,106.200746602,87.6594267206,9.90576805939,8.63555182198
 05/25  15:00:00,249.156444539,32.4960761094,62.2840830459,0.0,37.1018798503,116.476155989,95.576808905,85.6510408456,9.90576805939,0.02
 05/25  16:00:00,252.323125341,32.8432175828,65.1041760028,0.0,37.1018798503,116.476155989,93.6129715406,83.6872034812,9.90576805939,0.02
 05/25  17:00:00,251.175637801,32.930215562,63.8708955415,0.0,37.1018798503,116.476155989,101.500917733,82.975757051,9.90576805939,8.61939262225
 05/25  18:00:00,150.499694228,28.6057113501,48.78532147,0.0,24.7345865669,47.5788473902,67.5951008504,62.6222168207,4.9528840297,0.02
 05/25  19:00:00,144.947512209,28.4319186237,43.4069291241,0.0,24.7345865669,47.5788473902,73.6654664015,68.6925823718,4.9528840297,0.02
 05/25  20:00:00,124.061885412,28.7568465431,36.405807952,0.0,12.3672932834,38.6892022431,88.8654232932,85.8736928754,2.97173041782,0.02
 05/25  21:00:00,91.0039690567,16.537790447,20.4864588116,0.0,12.3672932834,27.0668015668,57.5195778511,54.5278474333,2.97173041782,0.02
 05/25  22:00:00,79.8540924788,20.8779024523,24.187357147,0.0,4.12243109448,15.9888894789,78.7175843226,75.7258539048,2.97173041782,0.02
 05/25  23:00:00,62.8176505956,13.6730291517,14.5502375015,0.0,4.12243109448,15.9888894789,55.7827106281,52.7909802103,2.97173041782,0.02
 05/25  24:00:00,74.0089994576,19.5744319923,19.5452841996,0.0,4.12243109448,15.9888894789,90.8655389974,87.8738085796,2.97173041782,0.02
 05/26  01:00:00,58.7377981301,12.6963842123,11.3472912014,0.0,4.12243109448,15.9888894789,53.8823372148,50.890606797,2.97173041782,0.02
 05/26  02:00:00,73.9369956581,19.5744319923,18.19625332,0.0,4.12243109448,15.9888894789,88.0091483127,85.0174178949,2.97173041782,0.02
 05/26  03:00:00,58.7245639984,12.6963842123,10.2397078264,0.0,4.12243109448,15.9888894789,53.9512460531,50.9595156353,2.97173041782,0.02
 05/26  04:00:00,102.796643479,28.0827757529,21.782679688,0.0,12.3672932834,24.9413748627,109.524410367,104.551526337,4.9528840297,0.02
 05/26  05:00:00,105.200911618,28.9945233929,23.8530512473,7.20285352249,12.3672932834,24.9413748627,183.187894118,169.6331415,4.9528840297,8.60186858916
 05/26  06:00:00,152.897405862,29.5620154412,23.1394522323,3.66939635435,24.7345865669,70.7195625826,141.574800835,131.649032775,9.90576805939,0.02
 05/26  07:00:00,186.653237667,29.9666638171,23.3373489721,1.05063663329,37.1018798503,92.3937384068,121.5080398,111.582271741,9.90576805939,0.02
 05/26  08:00:00,197.40509944,30.0763801489,23.4811720535,0.794018608057,37.1018798503,104.434947198,115.733453291,105.807685232,9.90576805939,0.02
 05/26  09:00:00,208.842153026,30.1709539498,23.5970433256,0.69825381535,37.1018798503,116.476155989,121.124186754,102.588166291,9.90576805939,8.63025240324
 05/26  10:00:00,209.85552087,30.2693326891,24.6207677437,0.577639410677,37.1018798503,116.476155989,110.154351911,100.228583851,9.90576805939,0.02
 05/26  11:00:00,213.940510619,30.4322422857,26.3785626594,0.415438125175,37.1018798503,116.476155989,115.943447593,97.4005368885,9.90576805939,8.63714264466
 05/26  12:00:00,203.218244247,30.5957581333,25.9774705369,0.274675802098,37.1018798503,104.434947198,105.209587197,95.283819138,9.90576805939,0.02
 05/26  13:00:00,212.366276184,30.7687266029,26.4362606391,0.145075401637,37.1018798503,116.476155989,112.252118211,93.709207242,9.90576805939,8.6371429094
 05/26  14:00:00,211.442186737,30.8930919656,26.0757897801,0.0968113151721,37.1018798503,116.476155989,102.237203312,92.3114352528,9.90576805939,0.02
 05/26  15:00:00,212.186427453,30.9817455151,26.517337682,0.0689210203131,37.1018798503,116.476155989,109.908799268,91.3707770734,9.90576805939,8.63225413526
 05/26  16:00:00,213.314886187,30.9969937773,27.8063205959,0.0438071117264,37.1018798503,116.476155989,100.621598045,90.695829986,9.90576805939,0.02
 05/26  17:00:00,214.121113892,30.9902727154,28.7277248416,0.0285975320682,37.1018798503,116.476155989,99.9766039294,90.05083587,9.90576805939,0.02
 05/26  18:00:00,129.850869741,28.2131227989,24.3797089084,0.0,24.7345865669,47.5788473902,73.571241771,68.5983577413,4.9528840297,0.02
 05/26  19:00:00,128.594321023,28.7562354906,23.006189671,0.0,24.7345865669,47.5788473902,87.9843587245,74.4221834597,4.9528840297,8.6092912351
 05/26  20:00:00,110.928823123,27.9958777222,21.6116925186,0.0,12.3672932834,38.6892022431,93.7216364911,90.7299060733,2.97173041782,0.02
 05/26  21:00:00,84.4698576718,14.2359505398,12.411526281,0.0,12.3672932834,27.0668015668,60.9982954192,58.0065650014,2.97173041782,0.02
 05/26  22:00:00,73.490187447,20.5303103296,15.2569951627,0.0,4.12243109448,15.9888894789,82.0549579998,79.0632275819,2.97173041782,0.02
 05/26  23:00:00,58.9075523851,12.4564567223,9.44160637618,0.0,4.12243109448,15.9888894789,57.184581207,54.1928507891,2.97173041782,0.02
 05/26  24:00:00,76.4031335124,22.4609177952,15.3723136122,0.0,4.12243109448,15.9888894789,101.72923968,98.7375092617,2.97173041782,0.02
 05/27  01:00:00,68.0654878274,18.6639184815,11.6575901948,0.0,4.12243109448,15.9888894789,78.2385721502,75.2468417324,2.97173041782,0.02
 05/27  02:00:00,77.4606759006,23.4602451479,14.1114946563,0.0417773686022,4.12243109448,15.9888894789,99.3565433742,96.3648129564,2.97173041782,0.02
 05/27  03:00:00,68.3153960062,17.7949381748,11.081665858,0.0,4.12243109448,15.9888894789,80.8069474047,77.8152169869,2.97173041782,0.02
 05/27  04:00:00,84.2710789667,27.7351836302,15.3892823928,0.333421609718,4.12243109448,16.0517297156,119.183363875,116.191633457,2.97173041782,0.02
 05/27  05:00:00,80.3761708347,27.9958777222,14.7480839631,0.845466100538,4.12243109448,16.0517297156,120.168133527,117.17640311,2.97173041782,0.02
 05/27  06:00:00,98.7564366351,29.2993481823,15.4509839756,1.56506241495,4.12243109448,39.6058045677,99.7163431655,96.7246127477,2.97173041782,0.02
 05/27  07:00:00,153.078769007,29.3382680856,21.1348778547,20.0795931384,12.3672932834,65.3531420225,153.008053772,148.035169743,4.9528840297,0.02
 05/27  08:00:00,149.680849494,29.3262756164,23.6336126905,14.9302660118,12.3672932834,68.2430321324,148.47089825,143.49801422,4.9528840297,0.02
 05/27  09:00:00,176.5932534,29.3555906435,26.519613537,9.50140002666,16.4897243779,93.1370602926,137.98611546,130.041501012,7.92461444751,0.02
 05/27  10:00:00,179.555504276,29.3586272279,30.4292882965,7.60943323633,16.4897243779,93.1370602926,142.615630364,126.076565179,7.92461444751,8.61445073712
 05/27  11:00:00,180.288782298,29.3564737977,32.6047747995,5.73338601092,16.4897243779,93.1370602926,132.297218154,124.352603706,7.92461444751,0.02
 05/27  12:00:00,174.636881502,29.3573684825,36.808959818,3.49670801693,16.4897243779,83.9857416113,129.866322733,121.921708286,7.92461444751,0.02
 05/27  13:00:00,177.388116824,29.358122111,40.2910339851,1.98666614595,16.4897243779,83.9857416113,127.673506781,119.728892333,7.92461444751,0.02
 05/27  14:00:00,179.107781372,29.3620351574,44.7515657886,1.08553257286,16.4897243779,83.9857416113,126.266309946,118.321695498,7.92461444751,0.02
 05/27  15:00:00,161.821277729,29.2993481823,43.4220133316,0.0,12.3672932834,70.6512738906,74.1840163069,60.6197892167,4.9528840297,8.61134306046
 05/27  16:00:00,166.416740307,29.2993481823,47.3833758591,0.0,12.3672932834,70.6512738906,63.1929989175,58.2201148878,4.9528840297,0.02
 05/27  17:00:00,149.928565933,29.2993481823,46.0929846129,0.0,12.3672932834,58.1284167478,65.8296451465,60.8567611168,4.9528840297,0.02
 05/27  18:00:00,117.007032765,28.4303678756,41.2815379555,0.0,12.3672932834,24.9413748627,87.7858040523,82.8129200226,4.9528840297,0.02
 05/27  19:00:00,118.984484909,28.5389904139,42.2812142195,0.0,12.3672932834,24.9413748627,94.4977712819,89.5248872522,4.9528840297,0.02
 05/27  20:00:00,96.6737955687,27.7786326456,35.1841315561,0.0,4.12243109448,16.0517297156,105.09075281,102.099022392,2.97173041782,0.02
 05/27  21:00:00,64.5922074483,12.2108842392,14.0468574591,0.0,4.12243109448,15.9888894789,56.081479759,53.0897493412,2.97173041782,0.02
 05/27  22:00:00,65.8077456857,13.7703104834,14.8918972305,0.0,4.12243109448,15.9888894789,60.6570527555,57.6653223377,2.97173041782,0.02
 05/27  23:00:00,79.9098363964,20.1019697324,19.5866020379,0.0,4.12243109448,15.9888894789,90.9982358682,88.0065054503,2.97173041782,0.02
 05/27  24:00:00,61.6794053066,13.3462036311,11.8138547594,0.0,4.12243109448,15.9888894789,60.0395706119,57.0478401941,2.97173041782,0.02
 05/28  01:00:00,66.1288246418,15.5705709029,13.7922089946,0.0,2.06121554724,15.9888894789,77.0708415607,74.0791111429,2.97173041782,0.02
 05/28  02:00:00,76.5796312392,23.1995510559,17.7312063883,0.0,2.06121554724,15.9888894789,103.82661889,100.834888472,2.97173041782,0.02
 05/28  03:00:00,65.9914290668,17.7949381748,13.8736784257,0.0,2.06121554724,15.9888894789,83.7768549288,80.785124511,2.97173041782,0.02
 05/28  04:00:00,74.3853762688,22.2436727185,16.8256200528,0.0,2.06121554724,15.9888894789,105.007955042,102.016224625,2.97173041782,0.02
 05/28  05:00:00,60.0686847927,17.7949381748,13.6610779279,0.0,2.06121554724,15.9888894789,85.1074245151,82.1156940973,2.97173041782,0.02
 05/28  06:00:00,61.9392599651,22.2436727185,17.4112837676,0.0,2.06121554724,15.9888894789,105.475212917,102.4834825,2.97173041782,0.02
 05/28  07:00:00,56.3593165979,19.0984086348,17.4281206577,0.0,2.06121554724,15.9888894789,83.7821231613,80.7903927435,2.97173041782,0.02
 05/28  08:00:00,96.5624641147,23.5471431785,25.5297831714,0.0,4.12243109448,41.7362269337,99.02583861,94.0529545803,4.9528840297,0.02
 05/28  09:00:00,93.4637581309,19.0984086348,24.5363075385,0.0,4.12243109448,41.7362269337,77.9161712053,72.9432871756,4.9528840297,0.02
 05/28  10:00:00,106.29653523,23.7643882552,34.1571709652,0.0,4.12243109448,41.7362269337,95.9647266533,90.9918426236,4.9528840297,0.02
 05/28  11:00:00,98.4152685625,19.4460007575,30.425467529,0.0,4.12243109448,41.7362269337,84.8930367821,71.3382828575,4.9528840297,8.60186989483
 05/28  12:00:00,108.637123248,23.8947353012,37.2679989145,0.0,4.12243109448,41.7362269337,94.0131188899,89.0402348602,4.9528840297,0.02
 05/28  13:00:00,99.0441091518,18.8811635582,31.4530839761,0.0,4.12243109448,41.7362269337,75.1661398685,70.1932558388,4.9528840297,0.02
 05/28  14:00:00,113.410215662,23.6557657169,42.0135363129,0.0,4.12243109448,41.7362269337,92.1604032664,87.1875192367,4.9528840297,0.02
 05/28  15:00:00,105.769691838,19.6415213265,37.8315302154,0.0,4.12243109448,41.7362269337,73.468730436,68.4958464063,4.9528840297,0.02
 05/28  16:00:00,95.3454415201,23.4385206402,41.5012298312,0.0,4.12243109448,24.8785346261,90.7460241171,85.7731400874,4.9528840297,0.02
 05/28  17:00:00,67.1328946107,16.863658062,31.7689965331,0.0,2.06121554724,15.9888894789,63.4983147501,60.5065843323,2.97173041782,0.02
 05/28  18:00:00,78.6271010049,21.9414454224,38.0265634669,0.0,2.06121554724,15.9888894789,87.3855479992,84.3938175813,2.97173041782,0.02
 05/28  19:00:00,58.7774985205,14.6496740911,25.6805351784,0.0,2.06121554724,15.9888894789,58.9399705157,55.9482400979,2.97173041782,0.02
 05/28  20:00:00,80.3343162429,20.8779024523,33.7762970708,0.0,2.06121554724,15.9888894789,93.1896492366,90.1979188188,2.97173041782,0.02
 05/28  21:00:00,63.3899948859,11.9804333649,18.9406577616,0.0,2.06121554724,15.9888894789,51.4241953729,48.4324649551,2.97173041782,0.02
 05/28  22:00:00,72.1217553545,17.7949381748,21.3041409481,0.0,2.06121554724,15.9888894789,81.9473024385,78.9555720206,2.97173041782,0.02
 05/28  23:00:00,71.8550488933,17.3189148174,21.9144187922,0.0,2.06121554724,15.9888894789,75.5952631765,72.6035327587,2.97173041782,0.02
 05/28  24:00:00,63.5882202626,14.3020819685,16.4009364219,0.0,2.06121554724,15.9888894789,63.7140419833,60.7223115655,2.97173041782,0.02
 05/29  01:00:00,55.1886179595,11.1218363592,11.5906808207,0.0,2.06121554724,15.9888894789,55.3804009721,52.3886705543,2.97173041782,0.02
 05/29  02:00:00,62.4249993152,14.2151839378,15.2695593388,0.00539851566946,2.06121554724,15.9888894789,63.9274656825,60.9357352647,2.97173041782,0.02
 05/29  03:00:00,64.1585774608,15.3377508747,16.2322055138,0.0,2.06121554724,15.9888894789,71.0765879766,68.0848575588,2.97173041782,0.02
 05/29  04:00:00,79.1272148067,22.2436727185,24.0764993135,0.0,2.06121554724,15.9888894789,107.640718281,104.648987863,2.97173041782,0.02
 05/29  05:00:00,65.4051936057,19.0984086348,20.6569376499,0.02268129545,2.06121554724,15.9888894789,86.5115520572,83.5198216394,2.97173041782,0.02
 05/29  06:00:00,64.1251571161,22.2436727185,23.1694415668,0.0,2.06121554724,15.9888894789,107.810947975,104.819217558,2.97173041782,0.02
 05/29  07:00:00,56.599499467,18.1208057898,19.8990275888,0.0,2.06121554724,15.9888894789,86.6377791296,83.6460487118,2.97173041782,0.02
 05/29  08:00:00,100.378038225,24.1554293932,29.687269561,0.0,4.12243109448,41.7362269337,103.544841873,98.5719578433,4.9528840297,0.02
 05/29  09:00:00,90.0917347403,18.8377145428,24.8658010319,0.0,4.12243109448,41.7362269337,81.3592827494,76.3863987197,4.9528840297,0.02
 05/29  10:00:00,105.303390053,23.9816333319,34.801160738,0.0,4.12243109448,41.7362269337,99.9421894268,94.9693053971,4.9528840297,0.02
 05/29  11:00:00,98.4824625598,19.5328987882,32.5613445201,0.0,4.12243109448,41.7362269337,79.3846046627,74.411720633,4.9528840297,0.02
 05/29  12:00:00,108.721030794,23.5471431785,38.653291542,0.0,4.12243109448,41.7362269337,97.7030264793,92.7301424497,4.9528840297,0.02
 05/29  13:00:00,98.1658603109,19.0984086348,32.6792323289,0.0,4.12243109448,41.7362269337,78.2267182798,73.2538342501,4.9528840297,0.02
 05/29  14:00:00,111.039875869,23.9816333319,40.5376463638,0.0,4.12243109448,41.7362269337,96.9329302906,91.9600462609,4.9528840297,0.02
 05/29  15:00:00,99.2194438065,19.5328987882,33.2983255875,0.0,4.12243109448,41.7362269337,86.8993078995,73.3445502148,4.9528840297,8.60187365508
 05/29  16:00:00,89.9225634209,23.6340412092,36.625618385,0.0,4.12243109448,24.8785346261,98.4128465368,93.4399625071,4.9528840297,0.02
 05/29  17:00:00,51.6198320708,13.064742937,20.1342749851,0.0,2.06121554724,15.9888894789,60.3121147385,57.3203843207,2.97173041782,0.02
 05/29  18:00:00,65.8124223892,19.1191752369,28.0871055849,0.0,2.06121554724,15.9888894789,90.9031050183,87.9113746005,2.97173041782,0.02
 05/29  19:00:00,49.9741932877,12.1159720614,19.4837390734,0.0,2.06121554724,15.9888894789,55.9492058909,52.9574754731,2.97173041782,0.02
 05/29  20:00:00,76.331058721,19.9881555436,30.6538683304,0.0353933853769,2.06121554724,15.9888894789,93.0538399783,90.0621095605,2.97173041782,0.02
 05/29  21:00:00,63.696228937,13.3462036311,17.8077360152,0.0,2.06121554724,15.9888894789,63.9510470929,60.9593166751,2.97173041782,0.02
 05/29  22:00:00,64.6075957858,14.6496740911,17.3476500456,0.0679823906637,2.06121554724,15.9888894789,64.3692789693,61.3775485515,2.97173041782,0.02
 05/29  23:00:00,63.7592923097,15.5705709029,15.5802437858,0.0,2.06121554724,15.9888894789,77.26611906,74.2743886422,2.97173041782,0.02
 05/29  24:00:00,77.4713953649,23.5471431785,20.9406179009,0.176591519602,2.06121554724,15.9888894789,108.454662798,105.46293238,2.97173041782,0.02
 05/30  01:00:00,70.5444636198,18.5770204508,17.1242576891,0.107304021091,4.12243109448,15.9888894789,86.8615730735,83.8698426557,2.97173041782,0.02
 05/30  02:00:00,79.2459301449,22.6781628718,21.603481931,0.0960271139249,4.12243109448,15.9888894789,108.291521572,105.299791154,2.97173041782,0.02
 05/30  03:00:00,71.3919153932,18.9246125735,17.4138310632,0.317590304689,4.12243109448,15.9888894789,87.2198410264,84.2281106086,2.97173041782,0.02
 05/30  04:00:00,106.969236773,28.6331299471,25.7967293156,0.341394930221,12.3672932834,24.9413748627,123.136582426,118.163698396,4.9528840297,0.02
 05/30  05:00:00,120.895008364,28.4494023214,28.5101780127,18.784945441,12.3672932834,24.9413748627,190.315486619,185.342602589,4.9528840297,0.02
 05/30  06:00:00,167.686165266,29.3806827148,28.8542484684,13.2027704764,24.7345865669,70.7195625826,155.371866355,145.446098295,9.90576805939,0.02
 05/30  07:00:00,196.720576255,29.4427561717,29.6419977829,7.34502599331,37.1018798503,92.3937384068,134.403958439,124.47819038,9.90576805939,0.02
 05/30  08:00:00,207.002973149,29.4949331224,29.9771794664,5.1966150337,37.1018798503,104.434947198,135.903567308,117.371377284,9.90576805939,8.62642196413
 05/30  09:00:00,219.168283628,29.5551583714,31.3416445395,3.89565380164,37.1018798503,116.476155989,122.868466109,112.94269805,9.90576805939,0.02
 05/30  10:00:00,221.086466737,29.6368224083,34.0104197325,3.06269183955,37.1018798503,116.476155989,127.768924064,109.228130955,9.90576805939,8.6350250496
 05/30  11:00:00,224.285544277,29.7185871492,37.8384781541,2.35178800399,37.1018798503,116.476155989,115.690279009,105.76451095,9.90576805939,0.02
 05/30  12:00:00,217.328199382,29.8041903173,43.501305509,1.68775799771,37.1018798503,104.434947198,113.568153066,102.841594188,9.90576805939,0.820790818616
 05/30  13:00:00,231.952062533,29.9310951323,46.4864701405,1.15780474096,37.1018798503,116.476155989,117.837476687,100.096746,9.90576805939,7.83496262688
 05/30  14:00:00,231.986530057,30.0493796436,46.7326837858,0.82793239593,37.1018798503,116.476155989,117.216111083,98.6753910964,9.90576805939,8.63495192684
 05/30  15:00:00,231.68449321,30.1570743549,46.5041453847,0.647013972679,37.1018798503,116.476155989,107.377610989,97.45184293,9.90576805939,0.02
 05/30  16:00:00,230.251213722,30.2284177762,45.0403330088,0.606751851461,37.1018798503,116.476155989,106.3713212,96.4455531408,9.90576805939,0.02
 05/30  17:00:00,229.408475613,30.2732510873,44.1376904998,0.623019196826,37.1018798503,116.476155989,114.268488644,95.7436859833,9.90576805939,8.61903460101
 05/30  18:00:00,138.203345359,28.2348473066,36.8598427079,0.0,24.7345865669,47.5788473902,77.0249897327,72.052105703,4.9528840297,0.02
 05/30  19:00:00,139.11342882,28.7562354906,37.2485351962,0.0,24.7345865669,47.5788473902,82.5028727895,77.5299887599,4.9528840297,0.02
 05/30  20:00:00,122.084523345,27.9958777222,35.1894211609,0.0,12.3672932834,38.6892022431,96.4443483999,93.4526179821,2.97173041782,0.02
 05/30  21:00:00,87.9798776685,15.0180328159,19.0086040332,0.0,12.3672932834,27.0668015668,62.0224657416,59.0307353238,2.97173041782,0.02
 05/30  22:00:00,78.7147402048,20.0089221456,23.9169855432,0.0,4.12243109448,15.9888894789,85.9268223367,82.9350919189,2.97173041782,0.02
 05/30  23:00:00,61.9844508866,12.4564567223,14.9509644665,0.0,4.12243109448,15.9888894789,58.6815603586,55.6898299408,2.97173041782,0.02
 05/30  24:00:00,80.0158638099,20.8779024523,24.3470302988,0.00209849360889,4.12243109448,15.9888894789,88.4422378095,85.4505073917,2.97173041782,0.02
 05/31  01:00:00,56.7628876751,10.6769629049,11.5618457926,0.0,4.12243109448,15.9888894789,48.8502001491,45.8584697313,2.97173041782,0.02
 05/31  02:00:00,74.7399794908,19.8795330052,20.0980892786,0.0,4.12243109448,15.9888894789,85.2743959299,82.2826655121,2.97173041782,0.02
 05/31  03:00:00,57.1213902809,11.5459432116,11.0327887665,0.0185792553611,4.12243109448,15.9888894789,49.5851882232,46.5934578054,2.97173041782,0.02
 05/31  04:00:00,107.6882683,28.2131227989,27.2771624496,0.0,12.3672932834,24.9413748627,112.194137149,107.221253119,4.9528840297,0.02
 05/31  05:00:00,113.637638409,28.9758876606,29.3893717099,12.4710626117,12.3672932834,24.9413748627,176.99121128,172.01832725,4.9528840297,0.02
 05/31  06:00:00,162.846522503,29.4241660725,29.2451273839,7.92876494168,24.7345865669,70.7195625826,152.601314847,134.093677565,9.90576805939,8.60186922194
 05/31  07:00:00,193.51914139,29.7260894723,29.0933998106,4.40885981665,37.1018798503,92.3937384068,124.664746502,114.738978443,9.90576805939,0.02
 05/31  08:00:00,204.816464811,29.8339297054,29.2365457671,3.41180170462,37.1018798503,104.434947198,118.731482264,108.805714205,9.90576805939,0.02
 05/31  09:00:00,216.488347157,29.9064207081,29.3241546887,2.88189575476,37.1018798503,116.476155989,115.613744722,105.687976662,9.90576805939,0.02
 05/31  10:00:00,218.476965596,29.9924056376,31.9061026606,2.20197947384,37.1018798503,116.476155989,120.966619272,102.425928556,9.90576805939,8.63492265715
 05/31  11:00:00,221.718837489,30.1021054609,35.633067088,1.60692512004,37.1018798503,116.476155989,109.481417343,99.5556492832,9.90576805939,0.02
 05/31  12:00:00,212.734105438,30.2831163094,39.0671356065,1.04896396285,37.1018798503,104.434947198,115.662823484,97.1251438091,9.90576805939,8.63191161511
 05/31  13:00:00,225.275293959,30.5057220661,39.774549016,0.618286291328,37.1018798503,116.476155989,104.796692994,94.8709249344,9.90576805939,0.02
 05/31  14:00:00,226.462312454,30.6909656988,41.0513136603,0.343556780964,37.1018798503,116.476155989,111.793523022,93.2529438947,9.90576805939,8.63481106795
 05/31  15:00:00,231.153951437,30.820103705,45.7717367309,0.18580746002,37.1018798503,116.476155989,101.950857664,92.0250896046,9.90576805939,0.02
 05/31  16:00:00,235.799243147,30.9741365134,50.3736319865,0.075796488437,37.1018798503,116.476155989,108.995885854,90.4617079461,9.90576805939,8.62840984844
 05/31  17:00:00,236.622750247,31.0082295379,51.2047620442,0.035261675143,37.1018798503,116.476155989,99.9041268397,89.9783587803,9.90576805939,0.02
 05/31  18:00:00,143.706970131,28.3434698449,42.2548316911,0.0,24.7345865669,47.5788473902,73.1018230823,68.1289390526,4.9528840297,0.02
 05/31  19:00:00,145.460847812,28.8648580289,43.4873156747,0.0,24.7345865669,47.5788473902,78.4597992923,73.4869152626,4.9528840297,0.02
 05/31  20:00:00,124.569676005,27.70621762,37.9642207407,0.0,12.3672932834,38.6892022431,100.890898721,89.3100812387,2.97173041782,8.60908706476
 05/31  21:00:00,94.2212684782,15.7132170612,24.5548136079,0.0,12.3672932834,27.0668015668,58.9678837978,55.9761533799,2.97173041782,0.02
 05/31  22:00:00,85.5126998976,20.443412299,30.2804557007,0.0,4.12243109448,15.9888894789,83.3814123314,80.3896819136,2.97173041782,0.02
 05/31  23:00:00,70.9130592907,13.6150971313,22.7209331235,0.0,4.12243109448,15.9888894789,56.8067112411,53.8149808233,2.97173041782,0.02
 05/31  24:00:00,83.9576894678,19.5744319923,29.5944256135,0.0,4.12243109448,15.9888894789,90.6927732658,87.701042848,2.97173041782,0.02
