Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  01:00:00,70.1484662336,13.5426821057,22.0287551827,0.0,4.12243109448,15.9888894789,58.474105275,55.4823748572,2.97173041782,0.02
 06/01  02:00:00,78.4673372185,18.6846850835,25.0202957072,0.0,4.12243109448,15.9888894789,82.6155196998,79.623789282,2.97173041782,0.02
 06/01  03:00:00,65.3023519836,11.5459432116,19.2323305381,0.0,4.12243109448,15.9888894789,48.2579212259,45.2661908081,2.97173041782,0.02
 06/01  04:00:00,127.45305597,28.2131227989,47.0419509651,0.0,12.3672932834,24.9413748627,106.768404658,101.795520628,4.9528840297,0.02
 06/01  05:00:00,126.124300225,29.0869639984,47.4350403404,6.80098033571,12.3672932834,24.9413748627,172.366716884,167.393832855,4.9528840297,0.02
 06/01  06:00:00,167.331027073,29.5944869631,37.5175690778,3.97050779555,24.7345865669,70.7195625826,139.52873574,129.602967681,9.90576805939,0.02
 06/01  07:00:00,193.778105726,29.9967611331,32.0696070548,1.42094729023,37.1018798503,92.3937384068,119.320538419,109.394770359,9.90576805939,0.02
 06/01  08:00:00,203.250889425,30.1072305581,29.773045257,1.03637932447,37.1018798503,104.434947198,112.932225783,103.006457723,9.90576805939,0.02
 06/01  09:00:00,214.099570197,30.2483789529,28.5942976512,0.881066181033,37.1018798503,116.476155989,117.494368692,98.9590986684,9.90576805939,8.62950196388
 06/01  10:00:00,217.081026786,30.4731197128,31.5322130492,0.699187979882,37.1018798503,116.476155989,105.938255107,96.0124870478,9.90576805939,0.02
 06/01  11:00:00,220.405767516,30.6727832655,34.8619925305,0.494295565727,37.1018798503,116.476155989,112.242531142,93.702119918,9.90576805939,8.63464316496
 06/01  12:00:00,211.135435156,30.8557507701,37.6406778621,0.304087045421,37.1018798503,104.434947198,101.667481691,91.7417136317,9.90576805939,0.02
 06/01  13:00:00,223.387075142,31.0545737734,37.8116017011,0.144200194681,37.1018798503,116.476155989,108.078369476,89.5361180423,9.90576805939,8.63648337395
 06/01  14:00:00,222.515019562,31.1947095322,36.9023089306,0.0414949361833,37.1018798503,116.476155989,97.8319810568,87.9062129975,9.90576805939,0.02
 06/01  15:00:00,224.612729939,31.3773712864,38.8563989098,0.00269115304005,37.1018798503,116.476155989,104.272997959,85.7342129081,9.90576805939,8.63301699155
 06/01  16:00:00,229.054575195,31.5692168764,43.1096719871,0.0,37.1018798503,116.476155989,93.61180562,83.6860375607,9.90576805939,0.02
 06/01  17:00:00,227.374042799,31.6265369814,41.3729788475,0.0,37.1018798503,116.476155989,101.418694905,82.8940411729,9.90576805939,8.61888567254
 06/01  18:00:00,132.675557488,28.4303678756,31.136533536,0.0,24.7345865669,47.5788473902,68.2619221178,63.2890380881,4.9528840297,0.02
 06/01  19:00:00,131.581297144,28.8648580289,29.6077857449,0.0,24.7345865669,47.5788473902,74.0183384357,69.045454406,4.9528840297,0.02
 06/01  20:00:00,111.369031371,27.70621762,24.7635958483,0.0,12.3672932834,38.6892022431,88.2854241523,85.2936937345,2.97173041782,0.02
 06/01  21:00:00,88.2732607057,16.5160659393,13.7063301677,0.0,12.3672932834,27.0668015668,60.7172477318,57.725517314,2.97173041782,0.02
 06/01  22:00:00,81.1905232516,21.3331592077,16.1626851988,0.0,4.12243109448,15.9888894789,83.0608689841,80.0691385663,2.97173041782,0.02
 06/01  23:00:00,62.4114718542,13.064742937,9.60436834756,0.0,4.12243109448,15.9888894789,53.6929940847,50.7012636669,2.97173041782,0.02
 06/01  24:00:00,77.6206919924,20.0089221456,14.443088574,0.0,4.12243109448,15.9888894789,85.9147573023,82.9230268845,2.97173041782,0.02
 06/02  01:00:00,67.4024807838,15.1256974486,10.9867756166,0.0,4.12243109448,15.9888894789,69.5281355827,66.5364051649,2.97173041782,0.02
 06/02  02:00:00,78.8979493185,23.4602451479,14.337596091,0.0,4.12243109448,15.9888894789,96.1374254213,93.1456950035,2.97173041782,0.02
 06/02  03:00:00,70.4832189511,17.7949381748,11.3300204243,0.0,4.12243109448,15.9888894789,77.7608890029,74.7691585851,2.97173041782,0.02
 06/02  04:00:00,105.70379273,28.6331299471,15.3137630109,0.0194347458797,12.3672932834,24.9413748627,108.518724757,103.545840727,4.9528840297,0.02
 06/02  05:00:00,106.477436078,28.5330702218,17.5848099002,11.4067612137,12.3672932834,24.9413748627,174.359546433,169.386662403,4.9528840297,0.02
 06/02  06:00:00,157.314708115,29.5577602983,19.1386725532,7.36739983505,24.7345865669,70.7195625826,139.773830377,129.848062317,9.90576805939,0.02
 06/02  07:00:00,190.70437701,29.8696112743,21.6527516107,2.75027031929,37.1018798503,92.3937384068,126.538108619,108.023739339,9.90576805939,8.60860122097
 06/02  08:00:00,206.21508932,30.0261804402,24.0518038363,1.95663499534,37.1018798503,104.434947198,110.225177746,100.299409686,9.90576805939,0.02
 06/02  09:00:00,222.035346351,30.2161380355,27.0567925334,1.66520866199,37.1018798503,116.476155989,105.888470645,95.9627025854,9.90576805939,0.02
 06/02  10:00:00,227.27867427,30.3398997323,30.6440175905,1.36055106043,37.1018798503,116.476155989,111.811955254,93.2715473817,9.90576805939,8.63463981296
 06/02  11:00:00,234.522417741,30.4734479214,37.0427743719,0.917350177156,37.1018798503,116.476155989,100.955639468,91.0298714086,9.90576805939,0.02
 06/02  12:00:00,221.038290778,30.7946987972,43.3252105283,0.43683816476,37.1018798503,104.434947198,107.460900792,88.9238516973,9.90576805939,8.63128103553
 06/02  13:00:00,234.226501373,31.1521388106,45.4817241488,0.129597337588,37.1018798503,116.476155989,96.6039945442,86.6782264848,9.90576805939,0.02
 06/02  14:00:00,246.25130433,31.4745143924,52.2326176947,0.0231088478558,37.1018798503,116.476155989,102.890460044,84.3500821786,9.90576805939,8.63460980571
 06/02  15:00:00,251.436546988,31.8374713959,57.6218508904,0.0,37.1018798503,116.476155989,91.9378014251,82.0120333657,9.90576805939,0.02
 06/02  16:00:00,252.673180116,32.234705396,61.6016710242,0.0,37.1018798503,116.476155989,98.36642948,79.8324985909,9.90576805939,8.62816282968
 06/02  17:00:00,255.017521412,32.4588135355,61.7297422503,0.0,37.1018798503,116.476155989,88.4092215517,78.4834534923,9.90576805939,0.02
 06/02  18:00:00,157.583123501,28.6065643487,47.1603324905,0.0,24.7345865669,47.5788473902,65.712189595,60.7393055653,4.9528840297,0.02
 06/02  19:00:00,153.456932419,28.4326010172,44.0536069533,0.0,24.7345865669,47.5788473902,70.2846018519,65.3117178222,4.9528840297,0.02
 06/02  20:00:00,133.913452652,28.7573357613,39.5950832402,0.0,12.3672932834,38.6892022431,84.3124278162,81.3206973983,2.97173041782,0.02
 06/02  21:00:00,95.1141578599,17.4637448685,20.540214003,0.0,12.3672932834,27.0668015668,59.5928007776,56.6010703598,2.97173041782,0.02
 06/02  22:00:00,82.4124559068,21.7676493611,22.5396147973,0.0,4.12243109448,15.9888894789,87.7643415054,76.1924891244,2.97173041782,8.60012196317
 06/02  23:00:00,65.6167567281,13.7599271824,13.8948786809,0.0,4.12243109448,15.9888894789,52.0698417181,49.0781113002,2.97173041782,0.02
 06/02  24:00:00,75.2666951899,20.2261672223,18.4403932115,0.0,4.12243109448,15.9888894789,83.4637371936,80.4720067758,2.97173041782,0.02
 06/03  01:00:00,59.158459389,12.8909468757,11.238043792,0.0,4.12243109448,15.9888894789,55.7512177096,52.7594872918,2.97173041782,0.02
 06/03  02:00:00,72.8268890599,20.2985822478,17.2491476612,0.0,4.12243109448,15.9888894789,90.1260012705,87.1342708527,2.97173041782,0.02
 06/03  03:00:00,58.5580595695,12.8909468757,10.7874511482,0.0,4.12243109448,15.9888894789,57.7003637386,54.7086333207,2.97173041782,0.02
 06/03  04:00:00,83.0033500524,26.6924072622,21.1767832002,0.0,4.12243109448,16.0517297156,115.774175231,112.782444813,2.97173041782,0.02
 06/03  05:00:00,73.6153819599,27.9958777222,19.9526955432,0.0,4.12243109448,16.0517297156,114.126232837,111.134502419,2.97173041782,0.02
 06/03  06:00:00,94.4049066351,29.2993481823,20.5830082845,0.0,4.12243109448,39.6058045677,93.6110852636,90.6193548458,2.97173041782,0.02
 06/03  07:00:00,145.846833396,29.3271352726,26.6817416971,11.3232066509,12.3672932834,65.3531420225,146.474131806,141.501247776,4.9528840297,0.02
 06/03  08:00:00,152.657391572,29.3176884424,34.158953341,7.77509057242,12.3672932834,68.2430321324,142.423015145,137.450131115,4.9528840297,0.02
 06/03  09:00:00,186.25760508,29.3450940179,42.8187583354,3.67120241607,16.4897243779,93.1370602926,132.078428088,124.133813641,7.92461444751,0.02
 06/03  10:00:00,191.51723761,29.3535856874,49.6567217948,2.08426032901,16.4897243779,93.1370602926,127.498688749,119.554074301,7.92461444751,0.02
 06/03  11:00:00,194.420410806,29.3608067901,53.258593643,1.37834216655,16.4897243779,93.1370602926,133.493938643,116.955287315,7.92461444751,8.61403688018
 06/03  12:00:00,187.902049981,29.3884483581,56.3457967628,0.896802520773,16.4897243779,83.9857416113,122.551832914,114.607218466,7.92461444751,0.02
 06/03  13:00:00,194.25604899,29.4536172723,63.1159609348,0.41546644078,16.4897243779,83.9857416113,120.304306652,112.359692205,7.92461444751,0.02
 06/03  14:00:00,199.707561233,29.5309993896,68.7583300327,0.147273362099,16.4897243779,83.9857416113,118.339471859,110.394857411,7.92461444751,0.02
 06/03  15:00:00,181.478200398,29.2993481823,68.3647840797,0.0,12.3672932834,70.6512738906,57.8390146471,52.8661306175,4.9528840297,0.02
 06/03  16:00:00,181.82109576,29.2993481823,68.707670541,0.0,12.3672932834,70.6512738906,55.778507466,50.8056234363,4.9528840297,0.02
 06/03  17:00:00,170.684238355,29.2993481823,70.0943764367,0.0,12.3672932834,58.1284167478,67.2159510645,53.6590281058,4.9528840297,8.60403892896
 06/03  18:00:00,128.861874703,28.6041639369,62.1547281297,0.0,12.3672932834,24.9413748627,80.9899579354,76.0170739057,4.9528840297,0.02
 06/03  19:00:00,123.67787895,28.4303678756,57.1445285054,0.0,12.3672932834,24.9413748627,88.3331146214,83.3602305917,4.9528840297,0.02
 06/03  20:00:00,108.445272434,28.2131227989,52.2161744604,0.0,4.12243109448,16.0517297156,98.8313826828,95.839652265,2.97173041782,0.02
 06/03  21:00:00,80.7096067341,15.8870131226,30.1926136937,0.0,4.12243109448,15.9888894789,58.0530973361,55.0613669183,2.97173041782,0.02
 06/03  22:00:00,91.6765541324,21.0516985137,35.8360236106,0.0,4.12243109448,15.9888894789,84.5046155097,81.5128850919,2.97173041782,0.02
 06/03  23:00:00,71.1924621281,13.5426821057,23.072750888,0.0,4.12243109448,15.9888894789,56.1306555733,53.1389251555,2.97173041782,0.02
 06/03  24:00:00,85.9021904837,20.1537521967,30.9596063372,0.0,4.12243109448,15.9888894789,86.1599257245,83.1681953067,2.97173041782,0.02
 06/04  01:00:00,61.0697878012,11.1114530582,17.4954719774,0.0,2.06121554724,15.9888894789,47.3464585543,44.3547281365,2.97173041782,0.02
 06/04  02:00:00,77.9211848941,18.6846850835,26.5353588615,0.0,2.06121554724,15.9888894789,80.3045268534,77.3127964356,2.97173041782,0.02
 06/04  03:00:00,70.3300210375,14.6496740911,23.1380581345,0.0,2.06121554724,15.9888894789,58.8374277375,55.8456973197,2.97173041782,0.02
 06/04  04:00:00,63.40497181,13.3462036311,17.5164793682,0.0,2.06121554724,15.9888894789,58.8776748326,55.8859444147,2.97173041782,0.02
 06/04  05:00:00,63.924451934,17.7949381748,22.8515148357,0.0,2.06121554724,15.9888894789,77.8658758659,74.8741454481,2.97173041782,0.02
 06/04  06:00:00,69.6561459197,22.2436727185,28.7004308265,0.0,2.06121554724,15.9888894789,97.0880455078,94.09631509,2.97173041782,0.02
 06/04  07:00:00,68.7318137158,19.0984086348,31.0537394685,0.0,2.06121554724,15.9888894789,79.0990859601,76.1073555423,2.97173041782,0.02
 06/04  08:00:00,111.797995481,23.5471431785,41.7302568944,0.0,4.12243109448,41.7362269337,93.3599839888,88.3870999591,4.9528840297,0.02
 06/04  09:00:00,102.071021358,19.2722046962,36.4105980077,0.0,4.12243109448,41.7362269337,74.7233504585,69.7504664288,4.9528840297,0.02
 06/04  10:00:00,112.837518066,23.7643882552,42.5525343558,0.0,4.12243109448,41.7362269337,92.4052977662,87.4324137366,4.9528840297,0.02
 06/04  11:00:00,101.713564953,19.5328987882,35.7301376758,0.0,4.12243109448,41.7362269337,73.4649125428,68.4920285132,4.9528840297,0.02
 06/04  12:00:00,108.726235853,23.3298981019,38.8757422353,0.0,4.12243109448,41.7362269337,90.8866698262,85.9137857965,4.9528840297,0.02
 06/04  13:00:00,99.0030012863,19.6415213265,32.8581457592,0.0,4.12243109448,41.7362269337,73.0754814208,68.1025973911,4.9528840297,0.02
 06/04  14:00:00,106.186998549,23.4385206402,36.0927973696,0.0,4.12243109448,41.7362269337,90.1928835797,85.21999955,4.9528840297,0.02
 06/04  15:00:00,102.035360373,19.7501438649,35.4438898016,0.0,4.12243109448,41.7362269337,71.9673748828,66.9944908531,4.9528840297,0.02
 06/04  16:00:00,91.1430793348,23.5471431785,37.4538509876,0.0,4.12243109448,24.8785346261,88.3732939706,83.4004099409,4.9528840297,0.02
 06/04  17:00:00,62.8318526602,16.7767600313,27.5548527522,0.0,2.06121554724,15.9888894789,62.1717941021,59.1800636843,2.97173041782,0.02
 06/04  18:00:00,74.9940232846,22.0283434531,34.3065877758,0.0,2.06121554724,15.9888894789,90.5544872392,87.5627568214,2.97173041782,0.02
 06/04  19:00:00,54.922049602,14.4324290145,22.0423313222,0.0,2.06121554724,15.9888894789,60.4713434124,57.4796129946,2.97173041782,0.02
 06/04  20:00:00,74.0495122976,20.8779024523,29.8406597641,0.0,2.06121554724,15.9888894789,98.6232588466,87.0496668025,2.97173041782,8.60186162623
 06/04  21:00:00,59.4243154092,11.5459432116,15.4155090858,0.0,2.06121554724,15.9888894789,48.7434639591,45.7517335413,2.97173041782,0.02
 06/04  22:00:00,75.0522751777,19.1191752369,23.2319587079,0.0,2.06121554724,15.9888894789,84.029161754,81.0374313362,2.97173041782,0.02
 06/04  23:00:00,57.9262853786,11.0906864562,14.3992113055,0.0,2.06121554724,15.9888894789,45.672567419,42.6808370012,2.97173041782,0.02
 06/04  24:00:00,71.4655171921,17.7949381748,20.4517034697,0.0,2.06121554724,15.9888894789,80.2210113028,77.229280885,2.97173041782,0.02
 06/05  01:00:00,72.3596017485,17.7949381748,19.6220343917,0.0,4.12243109448,15.9888894789,79.577450446,76.5857200282,2.97173041782,0.02
 06/05  02:00:00,67.24281887,15.5394209999,17.0688689127,0.00454922521547,4.12243109448,15.9888894789,64.7279782092,61.7362477914,2.97173041782,0.02
 06/05  03:00:00,64.0028775471,14.2359505398,14.9652473499,0.0,4.12243109448,15.9888894789,65.1916457158,62.1999152979,2.97173041782,0.02
 06/05  04:00:00,106.320317534,28.3651943526,25.7571409596,0.0,12.3672932834,24.9413748627,113.92773448,108.954850451,4.9528840297,0.02
 06/05  05:00:00,108.935859231,28.4616955198,27.4111850381,10.2616631353,12.3672932834,24.9413748627,182.154149123,177.181265093,4.9528840297,0.02
 06/05  06:00:00,158.241956813,29.4148035088,27.1405147088,5.43817539804,24.7345865669,70.7195625826,147.02080224,137.095034181,9.90576805939,0.02
 06/05  07:00:00,189.410498415,29.5718775779,27.8937050032,1.65412910882,37.1018798503,92.3937384068,125.248751354,115.322983295,9.90576805939,0.02
 06/05  08:00:00,205.958663837,29.689793673,32.59568944,1.33897092284,37.1018798503,104.434947198,117.494327688,107.568559629,9.90576805939,0.02
 06/05  09:00:00,223.190391151,29.869901299,37.8528515712,1.0918110111,37.1018798503,116.476155989,121.321990596,102.787442172,9.90576805939,8.62878036439
 06/05  10:00:00,227.214587068,30.0850888678,41.9589551301,0.794073983129,37.1018798503,116.476155989,109.207187181,99.2814191212,9.90576805939,0.02
 06/05  11:00:00,234.733446109,30.3117592568,49.6249094757,0.420085923224,37.1018798503,116.476155989,115.202026583,96.6602780938,9.90576805939,8.63598043008
 06/05  12:00:00,226.332983442,30.6241338279,53.2407096874,0.133256266093,37.1018798503,104.434947198,103.665540113,93.7397720531,9.90576805939,0.02
 06/05  13:00:00,239.665665207,30.9556031237,54.3163204093,0.0170448861944,37.1018798503,116.476155989,109.350269867,90.8085303985,9.90576805939,8.63597140879
 06/05  14:00:00,243.191145499,31.2646995907,57.5499812052,0.0,37.1018798503,116.476155989,98.3572821103,88.4315140509,9.90576805939,0.02
 06/05  15:00:00,247.137107764,31.610800729,61.1500352432,0.0,37.1018798503,116.476155989,104.237730478,85.6994357198,9.90576805939,8.63252669852
 06/05  16:00:00,249.360373615,31.9230340432,62.7912948971,0.0,37.1018798503,116.476155989,93.6468035476,83.7210354882,9.90576805939,0.02
 06/05  17:00:00,250.814716376,32.1527134394,64.1432513426,0.0,37.1018798503,116.476155989,92.1537391718,82.2279711125,9.90576805939,0.02
 06/05  18:00:00,152.584103634,28.5187794663,49.9670485617,0.0,24.7345865669,47.5788473902,75.3269912142,61.7668618286,4.9528840297,8.60724535595
 06/05  19:00:00,149.67320587,28.4322778792,47.8078495188,0.0,24.7345865669,47.5788473902,71.7969754418,66.8240914121,4.9528840297,0.02
 06/05  20:00:00,132.822644066,28.7575455851,47.5150548365,0.0,12.3672932834,38.6892022431,86.1289192246,83.1371888068,2.97173041782,0.02
 06/05  21:00:00,102.038067591,17.6447824324,30.3871028773,0.0,12.3672932834,27.0668015668,59.5142192642,56.5224888464,2.97173041782,0.02
 06/05  22:00:00,90.5247662691,21.7242003457,33.9852590069,0.0,4.12243109448,15.9888894789,81.3663926017,78.3746621839,2.97173041782,0.02
 06/05  23:00:00,76.9330912805,15.8001150919,26.5029967395,0.0,4.12243109448,15.9888894789,57.6889644577,54.6972340399,2.97173041782,0.02
 06/05  24:00:00,89.6938213363,21.5504042844,33.3281100946,0.0,4.12243109448,15.9888894789,89.1609190554,86.1691886376,2.97173041782,0.02
 06/06  01:00:00,71.647263521,14.9311347852,22.0861493058,0.0,4.12243109448,15.9888894789,61.3029808344,58.3112504166,2.97173041782,0.02
 06/06  02:00:00,84.8571940494,20.443412299,29.6249501603,0.0,4.12243109448,15.9888894789,84.7297922405,81.7380618227,2.97173041782,0.02
 06/06  03:00:00,68.5267775415,13.6150971313,20.3346516283,0.0,4.12243109448,15.9888894789,56.2216383842,53.2299079663,2.97173041782,0.02
 06/06  04:00:00,117.375458193,27.8510476711,37.3264284495,0.0,12.3672932834,24.9413748627,105.382727167,100.409843137,4.9528840297,0.02
 06/06  05:00:00,117.388495956,29.2314321006,40.9529847496,4.40276366128,12.3672932834,24.9413748627,169.234450333,164.261566303,4.9528840297,0.02
 06/06  06:00:00,168.134460414,29.5499412151,40.5965998624,1.739456181,24.7345865669,70.7195625826,137.366775831,127.441007772,9.90576805939,0.02
 06/06  07:00:00,200.761393544,29.9523453529,39.6911165775,0.827140019947,37.1018798503,92.3937384068,118.102358402,108.176590343,9.90576805939,0.02
 06/06  08:00:00,213.304749708,30.1331365652,40.3148586133,0.522563504031,37.1018798503,104.434947198,120.458291557,101.926743192,9.90576805939,8.62578030563
 06/06  09:00:00,227.443537666,30.2751833897,42.4912725084,0.301272912174,37.1018798503,116.476155989,108.432536749,98.5067686899,9.90576805939,0.02
 06/06  10:00:00,229.111158885,30.4722547556,44.1536480487,0.108761274643,37.1018798503,116.476155989,113.943831718,95.4039089859,9.90576805939,8.63415467296
 06/06  11:00:00,232.791527273,30.6994042002,47.6860030053,0.0294642468044,37.1018798503,116.476155989,102.521740538,92.5959724791,9.90576805939,0.02
 06/06  12:00:00,224.998731264,30.9660143025,51.6978030476,0.0,37.1018798503,104.434947198,108.407542605,89.8707832706,9.90576805939,8.63099127528
 06/06  13:00:00,245.370494877,31.237813516,59.7560289511,0.0,37.1018798503,116.476155989,97.2518557684,87.326087709,9.90576805939,0.02
 06/06  14:00:00,252.344876954,31.5153664493,66.4530122896,0.0,37.1018798503,116.476155989,103.502403832,84.9625702059,9.90576805939,8.63406556683
 06/06  15:00:00,256.50207335,31.7008878049,70.4249613572,0.0,37.1018798503,116.476155989,93.2816407181,83.3558726587,9.90576805939,0.02
 06/06  16:00:00,259.545911957,31.8930311966,73.2771854225,0.0,37.1018798503,116.476155989,100.374069277,81.8405409975,9.90576805939,8.62776021979
 06/06  17:00:00,258.469103097,31.8666589203,72.2279658691,0.0,37.1018798503,116.476155989,91.7127004674,81.786932408,9.90576805939,0.02
 06/06  18:00:00,157.818148552,28.4306990398,56.2788014692,0.0,24.7345865669,47.5788473902,67.961742975,62.9888589453,4.9528840297,0.02
 06/06  19:00:00,160.557875812,28.8653475546,58.5838760846,0.0,24.7345865669,47.5788473902,73.1417473868,68.1688633571,4.9528840297,0.02
 06/06  20:00:00,137.859308546,28.0682927478,53.2409635617,0.0,12.3672932834,38.6892022431,86.0050144991,83.0132840812,2.97173041782,0.02
 06/06  21:00:00,108.926395249,17.8620275091,37.0581792437,0.0,12.3672932834,27.0668015668,58.3372564132,55.3455259954,2.97173041782,0.02
 06/06  22:00:00,96.1188759023,21.6807513304,39.6228170034,0.0,4.12243109448,15.9888894789,80.7083367255,77.7166063077,2.97173041782,0.02
 06/06  23:00:00,78.6037457314,15.5394209999,28.434344626,0.0,4.12243109448,15.9888894789,56.8718506889,53.8801202711,2.97173041782,0.02
 06/06  24:00:00,94.1964120321,21.6807513304,37.7003530838,0.0,4.12243109448,15.9888894789,89.8465256471,86.8547952293,2.97173041782,0.02
 06/07  01:00:00,70.3681941504,14.2359505398,21.5022635148,0.0,4.12243109448,15.9888894789,64.3287488157,61.3370183979,2.97173041782,0.02
 06/07  02:00:00,91.3859333191,20.8779024523,35.7191986069,0.0,4.12243109448,15.9888894789,84.6749790011,81.6832485833,2.97173041782,0.02
 06/07  03:00:00,72.2024208411,14.5835426625,22.9888980129,0.0,4.12243109448,15.9888894789,64.9932955396,62.0015651218,2.97173041782,0.02
 06/07  04:00:00,128.136024917,28.4303678756,47.5076743178,0.0,12.3672932834,24.9413748627,113.246348045,99.6916052893,4.9528840297,8.60185872578
 06/07  05:00:00,126.400799764,28.6038921576,51.2188746337,3.77671700479,12.3672932834,24.9413748627,168.453842111,163.480958082,4.9528840297,0.02
 06/07  06:00:00,186.571358741,29.8020012619,58.7773200078,1.7435739236,24.7345865669,70.7195625826,135.757665361,125.831897301,9.90576805939,0.02
 06/07  07:00:00,222.683133085,30.1785062747,61.3384987423,0.875343564492,37.1018798503,92.3937384068,116.428485598,106.502717539,9.90576805939,0.02
 06/07  08:00:00,236.867662056,30.3890343321,63.7033739948,0.441086048555,37.1018798503,104.434947198,110.006015756,100.080247697,9.90576805939,0.02
 06/07  09:00:00,254.583399264,30.6816343741,69.4045232307,0.121388427347,37.1018798503,116.476155989,111.041212982,92.5064072024,9.90576805939,8.62903772052
 06/07  10:00:00,258.24730538,30.9947883047,72.8452790499,0.030804818808,37.1018798503,116.476155989,94.6802911378,84.7545230784,9.90576805939,0.02
 06/07  11:00:00,261.114537367,31.3389836153,75.3988471559,0.0,37.1018798503,116.476155989,99.5556562775,81.0142641714,9.90576805939,8.63562404663
 06/07  12:00:00,252.483358928,31.7566499304,78.3918562067,0.0,37.1018798503,104.434947198,83.5682970006,73.6425289412,9.90576805939,0.02
 06/07  13:00:00,267.141228338,32.0712933216,80.6932351134,0.0,37.1018798503,116.476155989,78.6194524588,68.6936843994,9.90576805939,0.02
 06/07  14:00:00,272.065142844,32.431779819,85.2569229965,0.0,37.1018798503,116.476155989,76.6002091681,58.0604851916,9.90576805939,8.63395591712
 06/07  15:00:00,270.847565352,32.6574113447,83.8138876549,0.0,37.1018798503,116.476155989,68.4326254074,58.5068573481,9.90576805939,0.02
 06/07  16:00:00,269.151926631,32.8046593496,81.9716129996,0.0,37.1018798503,116.476155989,84.4188393186,65.8853275915,9.90576805939,8.62774366773
 06/07  17:00:00,268.958976923,32.900639596,81.6838625227,0.0,37.1018798503,116.476155989,76.5467231817,66.6209551223,9.90576805939,0.02
 06/07  18:00:00,164.703189062,28.5191182228,63.0754122548,0.0,24.7345865669,47.5788473902,63.9312372829,58.9583532532,4.9528840297,0.02
 06/07  19:00:00,159.392498355,28.4322788024,57.8515555578,0.0,24.7345865669,47.5788473902,69.9563324382,64.9834484085,4.9528840297,0.02
 06/07  20:00:00,139.288980765,28.8662393371,53.8726769579,0.0,12.3672932834,38.6892022431,91.8984367045,80.3177314963,2.97173041782,8.60897479034
 06/07  21:00:00,102.357948233,17.536159894,30.8156002228,0.0,12.3672932834,27.0668015668,58.6318405786,55.6401101608,2.97173041782,0.02
 06/07  22:00:00,88.5417208675,21.7097173406,32.016696486,0.0,4.12243109448,15.9888894789,80.5778118493,77.5860814315,2.97173041782,0.02
 06/07  23:00:00,70.0468365998,14.6496740911,20.7936583532,0.0,4.12243109448,15.9888894789,53.8877118291,50.8959814113,2.97173041782,0.02
 06/07  24:00:00,81.1408232581,20.443412299,25.9085793544,0.0,4.12243109448,15.9888894789,82.9639770211,79.9722466033,2.97173041782,0.02
 06/08  01:00:00,65.1435901801,13.7599271824,16.8066343302,0.0,4.12243109448,15.9888894789,54.7605080545,51.7687776367,2.97173041782,0.02
 06/08  02:00:00,75.9614410268,19.5744319923,21.5981775482,0.0,4.12243109448,15.9888894789,84.9823100419,81.9905796241,2.97173041782,0.02
 06/08  03:00:00,59.6234197432,12.4564567223,12.589934391,0.0,4.12243109448,15.9888894789,57.5653813893,54.5736509715,2.97173041782,0.02
 06/08  04:00:00,105.479503877,28.2565718142,25.024950188,0.0,12.3672932834,24.9413748627,106.646823859,101.67393983,4.9528840297,0.02
 06/08  05:00:00,104.98141802,29.0336534783,27.2298088771,5.91664046014,12.3672932834,24.9413748627,169.705503723,164.732619693,4.9528840297,0.02
 06/08  06:00:00,158.277213542,29.6297825978,30.6371505837,1.76181748536,24.7345865669,70.7195625826,135.936357603,126.010589543,9.90576805939,0.02
 06/08  07:00:00,199.421766116,30.161626384,38.3319321296,0.637425052294,37.1018798503,92.3937384068,114.223878064,104.298110005,9.90576805939,0.02
 06/08  08:00:00,216.273391609,30.5405401833,42.8865124279,0.51213808769,37.1018798503,104.434947198,106.813940904,96.8881728442,9.90576805939,0.02
 06/08  09:00:00,230.549288973,30.9153964216,44.9010258901,0.357057023943,37.1018798503,116.476155989,111.433510357,92.8987740595,9.90576805939,8.62896823802
 06/08  10:00:00,237.718134974,31.2366286353,51.9467235105,0.158326392681,37.1018798503,116.476155989,100.106548217,90.1807801573,9.90576805939,0.02
 06/08  11:00:00,241.237857626,31.4795508935,55.3607080851,0.0209254553968,37.1018798503,116.476155989,106.573440058,88.0321285181,9.90576805939,8.63554348007
 06/08  12:00:00,232.937679156,31.8477052196,58.7551033954,0.0,37.1018798503,104.434947198,95.6784154949,85.7526474355,9.90576805939,0.02
 06/08  13:00:00,250.573319678,32.2657359308,63.9309033292,0.0,37.1018798503,116.476155989,101.715097709,83.1737342016,9.90576805939,8.63559544826
 06/08  14:00:00,252.145384092,32.6538251195,65.1151104011,0.0,37.1018798503,116.476155989,91.1559914718,81.2302234124,9.90576805939,0.02
 06/08  15:00:00,255.164508773,33.1370498575,67.6512001663,0.0,37.1018798503,116.476155989,97.6662150954,79.1282810425,9.90576805939,8.63216599353
 06/08  16:00:00,258.343195984,33.5227132137,70.4448448469,0.0,37.1018798503,116.476155989,87.3976062984,77.471838239,9.90576805939,0.02
 06/08  17:00:00,258.447984573,33.6480826954,70.4254012721,0.0,37.1018798503,116.476155989,86.5892288683,76.6634608089,9.90576805939,0.02
 06/08  18:00:00,155.063336856,28.6099625509,53.3447065642,0.0,24.7345865669,47.5788473902,73.2156758474,59.6538411828,4.9528840297,8.60895063487
 06/08  19:00:00,151.448553825,28.4368486236,49.9030546917,0.0,24.7345865669,47.5788473902,69.4005449345,64.4276609048,4.9528840297,0.02
 06/08  20:00:00,133.398188263,28.8681792437,47.9799690439,0.0,12.3672932834,38.6892022431,83.1198513658,80.128120948,2.97173041782,0.02
 06/08  21:00:00,100.293806984,17.6447824324,28.6428445828,0.0,12.3672932834,27.0668015668,58.52085729,55.5291268722,2.97173041782,0.02
 06/08  22:00:00,87.1942402545,22.0283434531,30.3505901221,0.0,4.12243109448,15.9888894789,79.9436481119,76.9519176941,2.97173041782,0.02
 06/08  23:00:00,70.8291678612,15.7132170612,20.4859715889,0.0,4.12243109448,15.9888894789,56.4974822277,53.5057518099,2.97173041782,0.02
 06/08  24:00:00,79.2954744521,20.6606573756,23.8459857132,0.0,4.12243109448,15.9888894789,83.3603246362,80.3685942184,2.97173041782,0.02
 06/09  01:00:00,61.031549332,12.8909468757,13.5379933451,0.0,4.12243109448,15.9888894789,54.9978633225,52.0061329047,2.97173041782,0.02
 06/09  02:00:00,74.2216388631,20.1537521967,19.157823279,0.0,4.12243109448,15.9888894789,88.5972120501,85.6054816323,2.97173041782,0.02
 06/09  03:00:00,59.3017255429,12.8909468757,11.7980610069,0.0,4.12243109448,15.9888894789,56.5160467242,53.5243163064,2.97173041782,0.02
 06/09  04:00:00,107.263736989,28.3651943526,26.7005608062,0.0,12.3672932834,24.9413748627,106.625631817,101.652747787,4.9528840297,0.02
 06/09  05:00:00,107.618688095,28.6004857256,32.0719108325,4.14497633498,12.3672932834,24.9413748627,169.360346191,164.387462162,4.9528840297,0.02
 06/09  06:00:00,162.686466896,29.7734903621,35.5470888774,1.11742474389,24.7345865669,70.7195625826,134.971324321,125.045556261,9.90576805939,0.02
 06/09  07:00:00,201.256005797,30.2818129512,40.206269062,0.477136389634,37.1018798503,92.3937384068,113.358240154,103.432472094,9.90576805939,0.02
 06/09  08:00:00,220.971425408,30.7599137582,47.5291741771,0.348152988246,37.1018798503,104.434947198,114.47496633,95.9437318666,9.90576805939,8.6254664044
 06/09  09:00:00,240.023802049,31.1541043417,54.3020698581,0.191835705957,37.1018798503,116.476155989,101.708295378,91.7825273189,9.90576805939,0.02
 06/09  10:00:00,245.226145596,31.4428365917,59.3500130124,0.05681256417,37.1018798503,116.476155989,107.757938863,89.2184666763,9.90576805939,8.6337041273
 06/09  11:00:00,252.188831981,31.6878933349,66.1243034721,0.0,37.1018798503,116.476155989,97.1327343402,87.2069662808,9.90576805939,0.02
 06/09  12:00:00,247.243844838,32.0969162017,72.812024618,0.0,37.1018798503,104.434947198,103.237159263,84.7008671187,9.90576805939,8.63052408507
 06/09  13:00:00,263.474450363,32.5419672018,76.5558507637,0.0,37.1018798503,116.476155989,92.0902227493,82.16445469,9.90576805939,0.02
 06/09  14:00:00,268.913430931,32.9891589229,81.5477853241,0.0,37.1018798503,116.476155989,98.6596457194,80.12011737,9.90576805939,8.63376029001
 06/09  15:00:00,271.265133733,33.4802885385,83.4086386469,0.0,37.1018798503,116.476155989,87.8154636424,77.889695583,9.90576805939,0.02
 06/09  16:00:00,271.413804453,33.9027853881,83.1353453114,0.0,37.1018798503,116.476155989,85.6410002016,75.7152321422,9.90576805939,0.02
 06/09  17:00:00,270.496352574,34.0321205196,82.0897474289,0.0,37.1018798503,116.476155989,93.5635164664,75.0393728473,9.90576805939,8.6183755597
 06/09  18:00:00,162.695731906,28.6127858686,60.9743027755,0.0,24.7345865669,47.5788473902,64.240422816,59.2675387863,4.9528840297,0.02
 06/09  19:00:00,157.739333388,28.442266471,56.1884206511,0.0,24.7345865669,47.5788473902,68.0950471952,63.1221631655,4.9528840297,0.02
 06/09  20:00:00,139.142350606,28.872106066,53.7201986178,0.0,12.3672932834,38.6892022431,81.4983404753,78.5066100574,2.97173041782,0.02
 06/09  21:00:00,103.772994073,17.7534049707,32.0134041959,0.0,12.3672932834,27.0668015668,56.4815382337,53.4898078159,2.97173041782,0.02
 06/09  22:00:00,95.7411015236,23.1498184436,37.7495005175,0.0,4.12243109448,15.9888894789,81.0056669579,78.0139365401,2.97173041782,0.02
 06/09  23:00:00,77.4066418751,15.9739111532,26.6065453034,0.0,4.12243109448,15.9888894789,57.2578128554,54.2660824376,2.97173041782,0.02
 06/09  24:00:00,86.7999071314,21.506955269,30.3852075261,0.0,4.12243109448,15.9888894789,84.4462953592,81.4545649414,2.97173041782,0.02
 06/10  01:00:00,73.525791231,15.5394209999,23.3563904977,0.0,4.12243109448,15.9888894789,57.8319228596,54.8401924418,2.97173041782,0.02
 06/10  02:00:00,84.4857304366,21.4200572384,28.250365946,0.0,4.12243109448,15.9888894789,86.8629431524,83.8712127346,2.97173041782,0.02
 06/10  03:00:00,62.43899429,12.4564567223,15.4055084753,0.0,4.12243109448,15.9888894789,55.4495293446,52.4577989268,2.97173041782,0.02
 06/10  04:00:00,98.094918942,27.7351836302,35.2962602619,0.0,4.12243109448,16.0517297156,109.670958218,106.6792278,2.97173041782,0.02
 06/10  05:00:00,84.7741717966,26.6924072622,32.4149561094,0.0,4.12243109448,16.0517297156,109.626913455,106.635183037,2.97173041782,0.02
 06/10  06:00:00,117.365314499,29.2993481823,43.5434163513,0.0,4.12243109448,39.6058045677,99.2789906466,87.7054099959,2.97173041782,8.60185023293
 06/10  07:00:00,160.257922238,29.3117552507,47.4501643852,4.98125307559,12.3672932834,65.3531420225,145.592807699,140.619923669,4.9528840297,0.02
 06/10  08:00:00,164.821350114,29.3030860811,49.9108167449,4.20180119945,12.3672932834,68.2430321324,143.258698892,138.285814862,4.9528840297,0.02
 06/10  09:00:00,193.620332033,29.3630155145,51.3705304702,2.46426479823,16.4897243779,93.1370602926,134.153921335,126.209306887,7.92461444751,0.02
 06/10  10:00:00,195.376919613,29.3749507458,53.4497934311,2.12954013685,16.4897243779,93.1370602926,130.34714281,122.402528363,7.92461444751,0.02
 06/10  11:00:00,201.142930022,29.3941310104,60.0620129628,1.26413733583,16.4897243779,93.1370602926,127.467842608,119.523228161,7.92461444751,0.02
 06/10  12:00:00,195.05961767,29.413035604,63.5874215814,0.788140787735,16.4897243779,83.9857416113,124.819846496,116.875232048,7.92461444751,0.02
 06/10  13:00:00,197.229954367,29.4343349475,66.0509989798,0.47361273482,16.4897243779,83.9857416113,128.477903051,111.942073892,7.92461444751,8.61121471166
 06/10  14:00:00,199.675390435,29.4745823253,68.7449335713,0.18493657748,16.4897243779,83.9857416113,109.464695661,101.520081214,7.92461444751,0.02
 06/10  15:00:00,183.373596597,29.2993481823,70.2602064424,0.0,12.3672932834,70.6512738906,52.8530669232,47.8801828935,4.9528840297,0.02
 06/10  16:00:00,187.357145137,29.2993481823,74.2437476925,0.0,12.3672932834,70.6512738906,42.2210743571,37.2481903274,4.9528840297,0.02
 06/10  17:00:00,177.578533305,29.2993481823,76.9886807514,0.0,12.3672932834,58.1284167478,34.9904166392,30.0175326095,4.9528840297,0.02
 06/10  18:00:00,128.646614769,28.1045002606,62.4391322418,0.0,12.3672932834,24.9413748627,52.0198595727,47.046975543,4.9528840297,0.02
 06/10  19:00:00,131.508067858,28.7562354906,64.648850079,0.0,12.3672932834,24.9413748627,61.1946813893,56.2217973596,4.9528840297,0.02
 06/10  20:00:00,112.396466076,27.9958777222,58.7337800419,0.0,4.12243109448,16.0517297156,78.1383286106,75.1465981928,2.97173041782,0.02
 06/10  21:00:00,79.563197242,14.5627760605,30.3969167371,0.0,4.12243109448,15.9888894789,53.8258234759,50.8340930581,2.97173041782,0.02
 06/10  22:00:00,94.6812189302,20.8779024523,39.0144845148,0.0,4.12243109448,15.9888894789,85.8420098737,82.8502794559,2.97173041782,0.02
 06/10  23:00:00,73.7851897807,13.5861311211,25.6220295016,0.0,4.12243109448,15.9888894789,54.1009687999,51.1092383821,2.97173041782,0.02
 06/10  24:00:00,92.0516809866,20.5303103296,36.7325386191,0.0,4.12243109448,15.9888894789,90.3498905854,87.3581601676,2.97173041782,0.02
 06/11  01:00:00,57.7926622282,9.78721599613,15.5690586785,0.0,2.06121554724,15.9888894789,52.0337190747,40.4601352208,2.97173041782,8.60185343607
 06/11  02:00:00,87.1931524929,19.0984086348,35.4200781728,0.0,2.06121554724,15.9888894789,76.3754004144,73.3836699966,2.97173041782,0.02
 06/11  03:00:00,76.73950452,17.7949381748,26.2699007509,0.0,2.06121554724,15.9888894789,78.2125709836,75.2208405657,2.97173041782,0.02
 06/11  04:00:00,74.8161878505,17.7949381748,24.3465841611,0.0,2.06121554724,15.9888894789,77.4469370674,74.4552066496,2.97173041782,0.02
 06/11  05:00:00,53.6998935958,13.3462036311,17.2080679616,0.0,2.06121554724,15.9888894789,59.2556185714,56.2638881536,2.97173041782,0.02
 06/11  06:00:00,73.3913356465,23.3298981019,31.3493953832,0.0,2.06121554724,15.9888894789,98.4008056155,95.4090751976,2.97173041782,0.02
 06/11  07:00:00,57.8387997455,17.7949381748,21.4641962353,0.0,2.06121554724,15.9888894789,80.5909879453,77.5992575275,2.97173041782,0.02
 06/11  08:00:00,96.2212386735,23.5905921939,26.099594167,0.0,4.12243109448,41.7362269337,96.4904015066,91.5175174769,4.9528840297,0.02
 06/11  09:00:00,84.7750612302,19.0984086348,19.2233400086,0.0,4.12243109448,41.7362269337,76.8269464198,71.8540623901,4.9528840297,0.02
 06/11  10:00:00,93.1045930583,23.7209392399,22.59275591,0.0,4.12243109448,41.7362269337,94.9132613204,89.9403772907,4.9528840297,0.02
 06/11  11:00:00,83.4276555558,19.3156537115,17.504808715,0.0,4.12243109448,41.7362269337,76.1806253997,71.20774137,4.9528840297,0.02
 06/11  12:00:00,91.7986468802,23.3298981019,21.4682294092,0.0,4.12243109448,41.7362269337,94.2371794688,89.2642954391,4.9528840297,0.02
 06/11  13:00:00,82.7499312045,18.9246125735,17.2247506585,0.0,4.12243109448,41.7362269337,76.5621005809,71.5892165512,4.9528840297,0.02
 06/11  14:00:00,92.4747906557,23.5905921939,21.95558765,0.0,4.12243109448,41.7362269337,94.6300404031,89.6571563734,4.9528840297,0.02
 06/11  15:00:00,83.2382474616,19.3156537115,17.3100431902,0.0,4.12243109448,41.7362269337,76.857574999,71.8846909693,4.9528840297,0.02
 06/11  16:00:00,75.6806919825,23.8947353012,21.6260555115,0.0,4.12243109448,24.8785346261,94.9412563352,89.9683723055,4.9528840297,0.02
 06/11  17:00:00,46.024085447,14.2359505398,13.3143711166,0.0,2.06121554724,15.9888894789,64.1515179804,61.1597875626,2.97173041782,0.02
 06/11  18:00:00,44.6599687754,14.1282859071,11.6476720281,0.0,2.06121554724,15.9888894789,61.0698102343,58.0780798165,2.97173041782,0.02
 06/11  19:00:00,52.8905875169,18.2294283281,15.0254142033,0.0,2.06121554724,15.9888894789,80.204952973,77.2132225552,2.97173041782,0.02
 06/11  20:00:00,57.1089208751,18.8377145428,14.5042224635,0.0160716648432,2.06121554724,15.9888894789,81.1028527046,78.1111222868,2.97173041782,0.02
 06/11  21:00:00,64.8662112179,17.7949381748,14.2146204735,0.0,2.06121554724,15.9888894789,82.4830567001,79.4913262823,2.97173041782,0.02
 06/11  22:00:00,74.4538962231,23.1995510559,17.935576018,0.136158646888,2.06121554724,15.9888894789,103.731079563,100.739349145,2.97173041782,0.02
 06/11  23:00:00,64.8326800166,17.7949381748,14.1970503792,0.0,2.06121554724,15.9888894789,84.0565053787,81.0647749609,2.97173041782,0.02
 06/11  24:00:00,73.1226152669,22.2436727185,17.8336856605,0.0,2.06121554724,15.9888894789,105.28699156,102.295261142,2.97173041782,0.02
 06/12  01:00:00,68.887170114,19.0984086348,14.2416432376,0.713772283518,4.12243109448,15.9888894789,84.6505366628,81.658806245,2.97173041782,0.02
 06/12  02:00:00,75.5219307745,22.2436727185,18.1957944533,0.0,4.12243109448,15.9888894789,105.576883977,102.585153559,2.97173041782,0.02
 06/12  03:00:00,69.5291472741,19.0984086348,14.5498749224,1.05808162643,4.12243109448,15.9888894789,84.5554006244,81.5636702066,2.97173041782,0.02
 06/12  04:00:00,102.760644887,28.4014018654,21.2096072129,0.856313489177,12.3672932834,24.9413748627,118.526679652,113.553795622,4.9528840297,0.02
 06/12  05:00:00,112.911491957,28.457466786,23.854444205,17.7982654077,12.3672932834,24.9413748627,194.462442409,180.907705787,4.9528840297,8.60185259209
 06/12  06:00:00,163.949314854,29.396314004,24.7256100585,13.5789276281,24.7345865669,70.7195625826,150.954986833,141.029218774,9.90576805939,0.02
 06/12  07:00:00,193.720582476,29.4796423873,25.7263351642,8.22382727426,37.1018798503,92.3937384068,130.329114898,120.403346838,9.90576805939,0.02
 06/12  08:00:00,205.054272787,29.5659351165,26.6177291199,6.53646619734,37.1018798503,104.434947198,123.636601565,113.710833506,9.90576805939,0.02
 06/12  09:00:00,216.574853389,29.6580900128,27.6094473,4.93149234903,37.1018798503,116.476155989,119.155265338,109.229497279,9.90576805939,0.02
 06/12  10:00:00,219.602294002,29.7391549145,31.7494017346,3.73731964311,37.1018798503,116.476155989,124.109560285,105.57033796,9.90576805939,8.63345426511
 06/12  11:00:00,224.772254291,29.8239502079,37.798900756,2.7727360536,37.1018798503,116.476155989,112.027640114,102.101872055,9.90576805939,0.02
 06/12  12:00:00,216.749527104,29.9180569435,42.4500580239,2.04656852859,37.1018798503,104.434947198,117.378308194,98.8420457345,9.90576805939,8.63049440047
 06/12  13:00:00,238.601462288,30.0880324847,52.8578832828,1.27888993835,37.1018798503,116.476155989,105.175973025,95.2502049653,9.90576805939,0.02
 06/12  14:00:00,247.223098057,30.3517410104,61.9850208461,0.509904429764,37.1018798503,116.476155989,110.905146633,92.3660370404,9.90576805939,8.63334153283
 06/12  15:00:00,250.764132529,30.6669651776,65.5297782576,0.191164517159,37.1018798503,116.476155989,99.3227383871,89.3969703277,9.90576805939,0.02
 06/12  16:00:00,253.131942906,31.0121467912,67.6699524181,0.074188278162,37.1018798503,116.476155989,105.182363742,86.6493634848,9.90576805939,8.62723219789
 06/12  17:00:00,255.163510029,31.262392328,69.4979265802,0.0287382255207,37.1018798503,116.476155989,95.0775484254,85.151780366,9.90576805939,0.02
 06/12  18:00:00,160.009706312,28.5177314297,58.3833271057,0.0,24.7345865669,47.5788473902,68.4234328754,63.4505488457,4.9528840297,0.02
 06/12  19:00:00,159.355436684,28.4312710448,57.8155126581,0.0,24.7345865669,47.5788473902,72.8562753112,67.8833912815,4.9528840297,0.02
 06/12  20:00:00,142.419845652,28.7567336732,57.1130585651,0.0,12.3672932834,38.6892022431,87.1250042448,84.133273827,2.97173041782,0.02
 06/12  21:00:00,105.621119591,17.536159894,34.0787704805,0.0,12.3672932834,27.0668015668,60.0111487328,57.0194183149,2.97173041782,0.02
 06/12  22:00:00,94.4110612444,21.6373023151,37.9584512889,0.0,4.12243109448,15.9888894789,90.9525677387,79.3789853843,2.97173041782,8.60185193657
 06/12  23:00:00,74.2074239464,14.5627760605,25.041143158,0.0,4.12243109448,15.9888894789,55.1134443904,52.1217139725,2.97173041782,0.02
 06/12  24:00:00,85.2234406057,20.443412299,29.9911962074,0.0,4.12243109448,15.9888894789,87.787747773,84.7960173552,2.97173041782,0.02
 06/13  01:00:00,65.3306694185,13.7599271824,16.9937131445,0.0,4.12243109448,15.9888894789,53.610080116,50.6183496982,2.97173041782,0.02
 06/13  02:00:00,74.9488805281,19.5744319923,20.5856166925,0.0,4.12243109448,15.9888894789,89.2818943705,86.2901639526,2.97173041782,0.02
 06/13  03:00:00,59.4908157465,12.7171508144,12.1966360075,0.0,4.12243109448,15.9888894789,57.267293792,54.2755633741,2.97173041782,0.02
 06/13  04:00:00,105.547161008,28.5389904139,24.8101884829,0.0,12.3672932834,24.9413748627,108.255257929,103.282373899,4.9528840297,0.02
 06/13  05:00:00,104.722084403,28.5801330848,26.4873332253,6.85330270637,12.3672932834,24.9413748627,172.475205607,167.502321578,4.9528840297,0.02
 06/13  06:00:00,158.962298363,29.5029276353,28.6364972513,4.57441046804,24.7345865669,70.7195625826,138.837811321,128.912043261,9.90576805939,0.02
 06/13  07:00:00,198.509410162,29.8663609477,37.0518583947,1.30041127912,37.1018798503,92.3937384068,117.702631203,107.776863144,9.90576805939,0.02
 06/13  08:00:00,220.842481935,30.0190030918,47.6102520003,0.879058912251,37.1018798503,104.434947198,109.792219139,99.8664510795,9.90576805939,0.02
 06/13  09:00:00,238.1539916,30.3090094868,52.8280902508,0.641077417852,37.1018798503,116.476155989,113.774573402,95.2403331465,9.90576805939,8.62847219577
 06/13  10:00:00,241.989607169,30.625497167,56.6016559032,0.386046003687,37.1018798503,116.476155989,102.376033995,92.450265936,9.90576805939,0.02
 06/13  11:00:00,244.982145638,30.9664438467,59.4695287012,0.169502483123,37.1018798503,116.476155989,108.391686905,89.851042601,9.90576805939,8.63487624425
 06/13  12:00:00,232.495389794,31.2306464438,58.922585308,0.00733283276319,37.1018798503,104.434947198,97.8232408699,87.8974728106,9.90576805939,0.02
 06/13  13:00:00,245.204665817,31.3982361558,59.4297529057,0.0,37.1018798503,116.476155989,105.111608267,86.5709220781,9.90576805939,8.63491812925
 06/13  14:00:00,247.665833409,31.6653475135,61.6240861997,0.0,37.1018798503,116.476155989,94.4710231888,84.5452551294,9.90576805939,0.02
 06/13  15:00:00,250.874961082,31.8877018281,64.611004719,0.0,37.1018798503,116.476155989,100.88597571,82.3485911311,9.90576805939,8.63161651974
 06/13  16:00:00,250.488650581,32.0946517696,64.0183916224,0.0,37.1018798503,116.476155989,90.5023524621,80.5765844028,9.90576805939,0.02
 06/13  17:00:00,250.80409116,32.2779398722,64.1516829504,0.0,37.1018798503,116.476155989,89.3250988442,79.3993307848,9.90576805939,0.02
 06/13  18:00:00,153.008099865,28.6051058819,51.2943379286,0.0,24.7345865669,47.5788473902,66.0186678936,61.0457838639,4.9528840297,0.02
 06/13  19:00:00,149.295206995,28.4316753222,47.7548701883,0.0,24.7345865669,47.5788473902,70.6593797728,65.6864957431,4.9528840297,0.02
 06/13  20:00:00,131.818785791,28.7570813002,46.5116549917,0.0,12.3672932834,38.6892022431,93.0940681969,81.514185103,2.97173041782,8.60815267609
 06/13  21:00:00,98.9996761609,17.536159894,27.457338972,0.0,12.3672932834,27.0668015668,58.9728524124,55.9811219946,2.97173041782,0.02
 06/13  22:00:00,85.395517568,21.7676493611,28.8125619602,0.0,4.12243109448,15.9888894789,78.9517105227,75.9599801049,2.97173041782,0.02
 06/13  23:00:00,66.7956817105,14.3020819685,17.8900963418,0.0,4.12243109448,15.9888894789,56.8590307831,53.8673003653,2.97173041782,0.02
 06/13  24:00:00,77.5176965684,20.6606573756,22.068208307,0.0,4.12243109448,15.9888894789,82.2093861334,79.2176557156,2.97173041782,0.02
 06/14  01:00:00,59.5341092504,12.4564567223,12.5006245453,0.0,4.12243109448,15.9888894789,55.6484833879,52.65675297,2.97173041782,0.02
 06/14  02:00:00,73.2432661263,20.0089221456,18.4455131475,0.0,4.12243109448,15.9888894789,89.3552872416,86.3635568238,2.97173041782,0.02
 06/14  03:00:00,58.6787717885,13.3254370291,10.7763067533,0.0,4.12243109448,15.9888894789,53.9153628921,50.9236324743,2.97173041782,0.02
 06/14  04:00:00,102.578619111,27.9524287069,22.4282091257,0.0,12.3672932834,24.9413748627,106.662492913,101.689608883,4.9528840297,0.02
 06/14  05:00:00,104.423638611,29.0193576851,25.449867166,7.15309912563,12.3672932834,24.9413748627,171.023998396,166.051114366,4.9528840297,0.02
 06/14  06:00:00,157.383555607,29.5504612887,27.3845869174,4.20004507167,24.7345865669,70.7195625826,138.20559524,128.279827181,9.90576805939,0.02
 06/14  07:00:00,193.489819293,29.9366914449,31.7407811678,1.52157083647,37.1018798503,92.3937384068,117.973744958,108.047976898,9.90576805939,0.02
 06/14  08:00:00,213.355157104,30.1013224629,40.1582274243,0.761418654447,37.1018798503,104.434947198,118.509962024,99.9791138694,9.90576805939,8.6250800955
 06/14  09:00:00,235.282678487,30.3261515649,50.019394727,0.561367168572,37.1018798503,116.476155989,105.141404568,95.2156365089,9.90576805939,0.02
 06/14  10:00:00,242.593177121,30.7133069922,57.1311948246,0.372236296331,37.1018798503,116.476155989,101.576257435,91.6504893757,9.90576805939,0.02
 06/14  11:00:00,247.197728181,31.0634093015,61.6093727753,0.148317552322,37.1018798503,116.476155989,107.678053228,89.1375070695,9.90576805939,8.63477809911
 06/14  12:00:00,239.552873681,31.5456262677,65.6657476204,0.00664839665287,37.1018798503,104.434947198,96.2735687013,86.347800642,9.90576805939,0.02
 06/14  13:00:00,254.51494185,32.0169819162,68.1213198649,0.0,37.1018798503,116.476155989,102.168614816,83.6285114171,9.90576805939,8.63433533969
 06/14  14:00:00,256.721504875,32.3937357823,69.9513452858,0.0,37.1018798503,116.476155989,91.5444544156,81.6186863562,9.90576805939,0.02
 06/14  15:00:00,257.770492706,32.8175185298,70.5767489874,0.0,37.1018798503,116.476155989,98.3684511439,79.8325159865,9.90576805939,8.63016709797
 06/14  16:00:00,259.794809732,33.1829576365,72.2362371321,0.0,37.1018798503,116.476155989,88.317810714,78.3920426546,9.90576805939,0.02
 06/14  17:00:00,263.81607959,33.3970226803,76.0445711777,0.0,37.1018798503,116.476155989,87.1643674587,77.2385993993,9.90576805939,0.02
 06/14  18:00:00,161.586693679,28.6101578107,59.8678756107,0.0,24.7345865669,47.5788473902,73.5730581181,60.0113934448,4.9528840297,8.60878064359
 06/14  19:00:00,159.92533965,28.4368780507,58.3798188588,0.0,24.7345865669,47.5788473902,69.3755688765,64.4026848468,4.9528840297,0.02
 06/14  20:00:00,141.366008042,28.8681125737,55.9478627441,0.0,12.3672932834,38.6892022431,82.9401963239,79.948465906,2.97173041782,0.02
 06/14  21:00:00,104.502018702,17.7534049707,32.7424377395,0.0,12.3672932834,27.0668015668,57.3195356559,54.3278052381,2.97173041782,0.02
 06/14  22:00:00,93.5086277993,22.0283434531,36.6649780642,0.0,4.12243109448,15.9888894789,79.6660326068,76.674302189,2.97173041782,0.02
 06/14  23:00:00,76.1246871242,15.8001150919,25.6945932185,0.0,4.12243109448,15.9888894789,56.386352825,53.3946224072,2.97173041782,0.02
