Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  24:00:00,85.7609219412,20.7330724012,30.2390185741,0.0,4.12243109448,15.9888894789,85.0306271802,82.0388967624,2.97173041782,0.02
 06/15  01:00:00,65.1535757368,12.8909468757,17.6856007774,0.0,4.12243109448,15.9888894789,55.6261150408,52.634384623,2.97173041782,0.02
 06/15  02:00:00,83.8287878133,20.8779024523,28.1620544077,0.0,4.12243109448,15.9888894789,84.3486312198,81.356900802,2.97173041782,0.02
 06/15  03:00:00,62.7518101336,12.4564567223,15.7183252669,0.0,4.12243109448,15.9888894789,56.0108960824,53.0191656646,2.97173041782,0.02
 06/15  04:00:00,114.912243765,28.3651943526,34.3490679787,0.0,12.3672932834,24.9413748627,105.494942306,100.522058276,4.9528840297,0.02
 06/15  05:00:00,112.933102412,28.6036752604,37.5172768612,4.01083548518,12.3672932834,24.9413748627,169.164513956,164.191629926,4.9528840297,0.02
 06/15  06:00:00,174.517294201,29.7694580415,46.9920725652,1.50730107896,24.7345865669,70.7195625826,135.760587399,125.834819339,9.90576805939,0.02
 06/15  07:00:00,214.17108571,30.115410124,53.2258949741,0.538999965245,37.1018798503,92.3937384068,116.282375319,106.356607259,9.90576805939,0.02
 06/15  08:00:00,228.57979647,30.2929806805,55.5550746473,0.397578261492,37.1018798503,104.434947198,118.88579899,100.355536864,9.90576805939,8.62449406683
 06/15  09:00:00,244.439523258,30.4774252976,59.4185308091,0.167802871466,37.1018798503,116.476155989,105.995259666,96.069491607,9.90576805939,0.02
 06/15  10:00:00,247.099460211,30.7607694117,61.874408839,0.087826363611,37.1018798503,116.476155989,110.917185861,92.3783793955,9.90576805939,8.63303840584
 06/15  11:00:00,251.962936669,31.0651368837,66.5125021563,0.00869785747507,37.1018798503,116.476155989,99.3122410096,89.3864729502,9.90576805939,0.02
 06/15  12:00:00,247.52901748,31.4107950756,73.7833466363,0.0,37.1018798503,104.434947198,104.111096995,85.5753475334,9.90576805939,8.62998140251
 06/15  13:00:00,264.335492633,31.8261589803,78.132732475,0.0,37.1018798503,116.476155989,85.5584782272,75.6327101678,9.90576805939,0.02
 06/15  14:00:00,267.984856816,32.1547938979,81.4536095214,0.0,37.1018798503,116.476155989,85.5332087001,66.9944297954,9.90576805939,8.63301084524
 06/15  15:00:00,271.399531498,32.634356226,84.3889933739,0.0,37.1018798503,116.476155989,69.3590039796,59.4332359203,9.90576805939,0.02
 06/15  16:00:00,273.738838301,33.0330238388,86.3301770843,0.0,37.1018798503,116.476155989,62.7205436866,52.7947756272,9.90576805939,0.02
 06/15  17:00:00,274.70559869,33.2597232257,87.0713906775,0.0,37.1018798503,116.476155989,66.7471627493,48.2233758028,9.90576805939,8.61801888711
 06/15  18:00:00,168.325643755,28.6107937829,66.6062130163,0.0,24.7345865669,47.5788473902,53.7053534177,48.732469388,4.9528840297,0.02
 06/15  19:00:00,165.1834684,28.4370084924,63.6378231076,0.0,24.7345865669,47.5788473902,64.1896596777,59.216775648,4.9528840297,0.02
 06/15  20:00:00,147.643363732,28.8680774297,62.2252509486,0.0,12.3672932834,38.6892022431,81.4857013608,78.493970943,2.97173041782,0.02
 06/15  21:00:00,108.224418072,17.6447824324,36.5734568108,0.0,12.3672932834,27.0668015668,57.565485633,54.5737552152,2.97173041782,0.02
 06/15  22:00:00,99.3222725103,22.0283434531,42.4786224626,0.0,4.12243109448,15.9888894789,78.9892143864,75.9974839685,2.97173041782,0.02
 06/15  23:00:00,82.1333855962,15.8870131226,31.6163933432,0.0,4.12243109448,15.9888894789,55.8274625268,52.835732109,2.97173041782,0.02
 06/15  24:00:00,98.2877147743,21.9414454224,41.5309627103,0.0,4.12243109448,15.9888894789,85.1088758295,82.1171454117,2.97173041782,0.02
 06/16  01:00:00,80.225432804,15.3221759232,30.2732777618,0.0,4.12243109448,15.9888894789,62.1402082381,59.1484778203,2.97173041782,0.02
 06/16  02:00:00,96.2843310216,21.115914131,40.3531102536,0.0,4.12243109448,15.9888894789,85.5452423023,82.5535118845,2.97173041782,0.02
 06/16  03:00:00,73.7716541322,13.7806937844,25.3874565163,0.0,4.12243109448,15.9888894789,58.3926154415,55.4008850237,2.97173041782,0.02
 06/16  04:00:00,130.444039275,28.4520923833,49.793965123,0.0,12.3672932834,24.9413748627,103.240639084,98.2677550543,4.9528840297,0.02
 06/16  05:00:00,124.712786762,28.6621275145,50.7181115373,2.53123256676,12.3672932834,24.9413748627,166.984198408,162.011314378,4.9528840297,0.02
 06/16  06:00:00,185.899839441,29.9446988147,59.1103512333,0.596326536229,24.7345865669,70.7195625826,134.081069639,124.155301579,9.90576805939,0.02
 06/16  07:00:00,216.499113248,30.455082703,55.7532464559,0.0,37.1018798503,92.3937384068,121.696483744,103.182447587,9.90576805939,8.60826809772
 06/16  08:00:00,219.700431776,30.8212834596,46.5450255833,0.0,37.1018798503,104.434947198,106.178844437,96.2530763771,9.90576805939,0.02
 06/16  09:00:00,229.828829378,31.0761030959,44.3769408161,0.0,37.1018798503,116.476155989,102.826939053,92.9011709935,9.90576805939,0.02
 06/16  10:00:00,237.565382939,31.3199447297,51.8690137332,0.0,37.1018798503,116.476155989,108.839076024,90.3005106109,9.90576805939,8.63279735391
 06/16  11:00:00,241.434421426,31.5447750565,55.513027957,0.0,37.1018798503,116.476155989,97.8406566131,87.9148885537,9.90576805939,0.02
 06/16  12:00:00,232.28223853,31.8075915209,58.1397915628,0.0,37.1018798503,104.434947198,104.367779512,85.83321713,9.90576805939,8.62879432268
 06/16  13:00:00,246.408417941,32.1335663642,59.8982444712,0.0,37.1018798503,116.476155989,93.4452138078,83.5194457484,9.90576805939,0.02
 06/16  14:00:00,247.960480817,32.4619848926,61.1220548901,0.0,37.1018798503,116.476155989,100.225575775,81.6868667283,9.90576805939,8.63294098774
 06/16  15:00:00,249.402619374,32.8357354978,62.190704564,0.0,37.1018798503,116.476155989,89.6510905609,79.7253225015,9.90576805939,0.02
 06/16  16:00:00,251.121508102,33.1626881172,63.5831621647,0.0,37.1018798503,116.476155989,96.2811257622,77.7484604369,9.90576805939,8.62689726593
 06/16  17:00:00,249.56673639,33.260005197,61.9322850876,0.0,37.1018798503,116.476155989,86.819242319,76.8934742596,9.90576805939,0.02
 06/16  18:00:00,148.178717219,28.608706236,46.4613745464,0.0,24.7345865669,47.5788473902,65.4320448209,60.4591607913,4.9528840297,0.02
 06/16  19:00:00,145.228166191,28.4345543129,43.6849711781,0.0,24.7345865669,47.5788473902,69.9608260612,64.9879420315,4.9528840297,0.02
 06/16  20:00:00,126.812917488,28.8664766304,41.396400116,0.0,12.3672932834,38.6892022431,83.776360543,80.7846301252,2.97173041782,0.02
 06/16  21:00:00,93.2335567571,17.6085749196,21.6187997561,0.0,12.3672932834,27.0668015668,60.258305634,57.2665752162,2.97173041782,0.02
 06/16  22:00:00,78.8432068047,21.7676493611,22.260250518,0.0,4.12243109448,15.9888894789,79.0281215049,76.0363910871,2.97173041782,0.02
 06/16  23:00:00,61.0701260459,13.7599271824,12.7331701113,0.0,4.12243109448,15.9888894789,52.0543181964,49.0625877786,2.97173041782,0.02
 06/16  24:00:00,73.6325935684,20.0089221456,18.8348398033,0.0,4.12243109448,15.9888894789,83.260902177,80.2691717592,2.97173041782,0.02
 06/17  01:00:00,59.5171976254,13.3254370291,11.614731853,0.0,4.12243109448,15.9888894789,52.1125359059,49.1208054881,2.97173041782,0.02
 06/17  02:00:00,72.6252253528,19.5744319923,18.2246820634,0.0,4.12243109448,15.9888894789,89.1836549504,86.1919245326,2.97173041782,0.02
 06/17  03:00:00,58.6838778533,13.2385389984,10.8222738232,0.0,4.12243109448,15.9888894789,57.9014675841,54.9097371663,2.97173041782,0.02
 06/17  04:00:00,82.4673963716,27.1268974155,20.2770242161,0.0,4.12243109448,16.0517297156,122.267796724,110.694225027,2.97173041782,8.60184127965
 06/17  05:00:00,71.7955449831,26.6924072622,19.43632974,0.0,4.12243109448,16.0517297156,113.595936858,110.604206441,2.97173041782,0.02
 06/17  06:00:00,95.0437270135,29.2993481823,21.2218294218,0.0,4.12243109448,39.6058045677,92.5464643201,89.5547339023,2.97173041782,0.02
 06/17  07:00:00,143.677178708,29.326982576,28.5212670685,7.31418008906,12.3672932834,65.3531420225,144.775817589,139.802933559,4.9528840297,0.02
 06/17  08:00:00,151.709797068,29.3314836653,35.2914013219,5.68127464039,12.3672932834,68.2430321324,140.859166372,135.886282343,4.9528840297,0.02
 06/17  09:00:00,183.49104422,29.4355882113,41.2468610384,2.3860829545,16.4897243779,93.1370602926,130.874380767,122.92976632,7.92461444751,0.02
 06/17  10:00:00,187.71081378,29.455979664,46.3689344315,1.46327364322,16.4897243779,93.1370602926,127.068031225,119.123416777,7.92461444751,0.02
 06/17  11:00:00,189.771447517,29.409956002,48.9279980849,1.01085396387,16.4897243779,93.1370602926,125.350154337,117.405539889,7.92461444751,0.02
 06/17  12:00:00,182.901607205,29.4095695402,51.6465314942,0.574495574627,16.4897243779,83.9857416113,131.893343707,115.357756436,7.92461444751,8.61097282269
 06/17  13:00:00,183.939699021,29.4452418762,52.872364042,0.351106286825,16.4897243779,83.9857416113,121.51175422,113.567139773,7.92461444751,0.02
 06/17  14:00:00,187.039471679,29.5222239014,56.083794383,0.162526225396,16.4897243779,83.9857416113,119.771220527,111.826606079,7.92461444751,0.02
 06/17  15:00:00,169.950890129,29.2993481823,56.8375086852,0.0,12.3672932834,70.6512738906,59.385573748,54.4126897183,4.9528840297,0.02
 06/17  16:00:00,172.16399476,29.2993481823,59.0506056019,0.0,12.3672932834,70.6512738906,57.1541428241,52.1812587944,4.9528840297,0.02
 06/17  17:00:00,159.103561665,29.2993481823,58.5137126942,0.0,12.3672932834,58.1284167478,59.6669373525,54.6940533228,4.9528840297,0.02
 06/17  18:00:00,118.881790347,28.6041639369,52.1746445025,0.0,12.3672932834,24.9413748627,82.1642194612,77.1913354315,4.9528840297,0.02
 06/17  19:00:00,116.675254334,28.4303678756,50.141904528,0.0,12.3672932834,24.9413748627,89.7702098491,84.7973258194,4.9528840297,0.02
 06/17  20:00:00,103.644218103,28.5751979267,49.4022122232,0.0,4.12243109448,16.0517297156,100.086037966,97.0943075477,2.97173041782,0.02
 06/17  21:00:00,76.0054986564,14.1944173358,27.2340525898,0.0,4.12243109448,15.9888894789,53.8125771566,50.8208467388,2.97173041782,0.02
 06/17  22:00:00,90.413565437,20.7910044216,34.8337294109,0.0,4.12243109448,15.9888894789,84.1799715492,81.1882411313,2.97173041782,0.02
 06/17  23:00:00,70.1203801476,13.4123350597,22.1310162883,0.0,4.12243109448,15.9888894789,53.3550430952,50.3633126774,2.97173041782,0.02
 06/17  24:00:00,86.1772350073,19.9933471941,31.4149126632,0.0,4.12243109448,15.9888894789,93.6920208961,82.1200376781,2.97173041782,8.60025280021
 06/18  01:00:00,58.7728394134,11.1114530582,15.1985239307,0.0,2.06121554724,15.9888894789,46.6729425694,43.6812121516,2.97173041782,0.02
 06/18  02:00:00,76.4046847981,18.6639184815,25.005728043,0.0,2.06121554724,15.9888894789,77.0058981041,74.0141676863,2.97173041782,0.02
 06/18  03:00:00,71.4896139144,17.7949381748,20.9812508117,0.0,2.06121554724,15.9888894789,77.2077109439,74.2159805261,2.97173041782,0.02
 06/18  04:00:00,61.8724964587,13.3462036311,15.9822425873,0.0,2.06121554724,15.9888894789,59.2042428356,56.2125124178,2.97173041782,0.02
 06/18  05:00:00,56.8830072827,14.3889799991,19.3484057658,0.0,2.06121554724,15.9888894789,59.5159626853,56.5242322674,2.97173041782,0.02
 06/18  06:00:00,70.386961961,22.2436727185,29.4312475589,0.0,2.06121554724,15.9888894789,97.7956114914,94.8038810736,2.97173041782,0.02
 06/18  07:00:00,61.2355051511,17.7949381748,24.8609021115,0.0,2.06121554724,15.9888894789,80.4661158522,77.4743854343,2.97173041782,0.02
 06/18  08:00:00,113.572359734,23.9816333319,43.0701317957,0.0,4.12243109448,41.7362269337,94.4539238543,89.4810398246,4.9528840297,0.02
 06/18  09:00:00,104.692994447,19.3156537115,38.989122932,0.0,4.12243109448,41.7362269337,73.3605153881,68.3876313584,4.9528840297,0.02
 06/18  10:00:00,118.451176893,23.5471431785,48.383439157,0.0,4.12243109448,41.7362269337,88.5483783699,83.5754943402,4.9528840297,0.02
 06/18  11:00:00,108.969799094,19.2722046962,43.3093766307,0.0,4.12243109448,41.7362269337,70.4594022754,65.4865182457,4.9528840297,0.02
 06/18  12:00:00,126.965286717,24.2423274239,56.2023647596,0.0,4.12243109448,41.7362269337,81.8294340686,76.8565500389,4.9528840297,0.02
 06/18  13:00:00,110.435249186,19.2722046962,44.7748267353,0.0,4.12243109448,41.7362269337,62.7235407894,57.7506567597,4.9528840297,0.02
 06/18  14:00:00,129.861222873,24.3292254546,59.0114028863,0.0,4.12243109448,41.7362269337,66.6067600232,61.6338759935,4.9528840297,0.02
 06/18  15:00:00,114.423601477,19.5328987882,48.5024849255,0.0,4.12243109448,41.7362269337,48.6065729878,43.6336889581,4.9528840297,0.02
 06/18  16:00:00,116.012788273,24.4161234852,61.933762545,0.0,4.12243109448,24.8785346261,52.3750005877,47.402116558,4.9528840297,0.02
 06/18  17:00:00,88.568158415,19.5328987882,50.4555948384,0.0,2.06121554724,15.9888894789,37.2953306428,34.303600225,2.97173041782,0.02
 06/18  18:00:00,98.8275123535,22.6366296678,57.5317918121,0.0,2.06121554724,15.9888894789,47.077750895,44.0860204772,2.97173041782,0.02
 06/18  19:00:00,83.2266626125,18.4693558181,46.2041173176,0.0,2.06121554724,15.9888894789,41.3548874056,38.3631569878,2.97173041782,0.02
 06/18  20:00:00,101.761483749,22.5497316371,55.8543278539,0.0,2.06121554724,15.9888894789,48.6963444467,45.7046140289,2.97173041782,0.02
 06/18  21:00:00,90.4517590995,17.3189148174,40.5111301023,0.0,2.06121554724,15.9888894789,44.3141738593,41.3224434415,2.97173041782,0.02
 06/18  22:00:00,101.18328838,20.5095437276,47.9726043737,0.0,2.06121554724,15.9888894789,53.8842275361,50.8924971183,2.97173041782,0.02
 06/18  23:00:00,87.0710804591,16.9713226947,37.4780435138,0.0,2.06121554724,15.9888894789,48.4143054595,45.4225750417,2.97173041782,0.02
 06/18  24:00:00,98.1573268162,20.2054006203,45.2507858403,0.0,2.06121554724,15.9888894789,57.3274213572,54.3356909394,2.97173041782,0.02
 06/19  01:00:00,91.6560299414,17.536159894,39.4369402322,0.0,4.12243109448,15.9888894789,51.8703388218,48.8786084039,2.97173041782,0.02
 06/19  02:00:00,95.408067994,19.0984086348,41.5737787888,0.0,4.12243109448,15.9888894789,59.6356036377,56.6438732199,2.97173041782,0.02
 06/19  03:00:00,87.2673899874,16.884424664,35.7000354159,0.0,4.12243109448,15.9888894789,58.4242875558,55.432557138,2.97173041782,0.02
 06/19  04:00:00,141.500208188,28.5389904139,60.7632359946,0.0,12.3672932834,24.9413748627,96.6492171077,83.0944932819,4.9528840297,8.60183979611
 06/19  05:00:00,135.569837932,28.5527680345,60.366897566,3.84885728452,12.3672932834,24.9413748627,144.963958783,139.991074754,4.9528840297,0.02
 06/19  06:00:00,197.773264089,29.448187581,71.4715427691,0.60507110487,24.7345865669,70.7195625826,110.027463651,100.101695592,9.90576805939,0.02
 06/19  07:00:00,236.439410097,29.8768919202,76.2690156769,0.00273276328491,37.1018798503,92.3937384068,84.1033867009,74.1776186415,9.90576805939,0.02
 06/19  08:00:00,252.848758069,30.2980135864,80.2166252685,0.0,37.1018798503,104.434947198,69.5921502646,59.6663822052,9.90576805939,0.02
 06/19  09:00:00,268.746707219,30.7316315976,83.6392782809,0.0,37.1018798503,116.476155989,59.220522256,49.2947541966,9.90576805939,0.02
 06/19  10:00:00,272.870458022,31.1906061824,87.303473218,0.0,37.1018798503,116.476155989,59.0915470098,40.5530897181,9.90576805939,8.63268923237
 06/19  11:00:00,280.219037683,31.5660961557,94.2763114156,0.0,37.1018798503,116.476155989,36.8289642989,26.9031962395,9.90576805939,0.02
 06/19  12:00:00,273.527705415,32.0908398072,99.1020528152,0.0,37.1018798503,104.434947198,34.8924875673,16.3569613207,9.90576805939,8.62975818719
 06/19  13:00:00,290.487243221,32.6675540597,103.443073902,0.0,37.1018798503,116.476155989,23.610158815,13.6843907556,9.90576805939,0.02
 06/19  14:00:00,294.015152177,33.1580700257,106.480679825,0.0,37.1018798503,116.476155989,28.5768968368,10.038559942,9.90576805939,8.63256883547
 06/19  15:00:00,297.04770098,33.6895465891,108.981970693,0.0,37.1018798503,116.476155989,18.3381459992,8.41237793983,9.90576805939,0.02
 06/19  16:00:00,298.529810331,34.1544421891,109.999731425,0.0,37.1018798503,116.476155989,27.3897979035,8.85740671383,9.90576805939,8.62662313032
 06/19  17:00:00,299.094203359,34.2732642495,110.446507703,0.0,37.1018798503,116.476155989,18.2545433744,8.32877531501,9.90576805939,0.02
 06/19  18:00:00,179.826742751,28.6278392374,78.0902665066,0.0,24.7345865669,47.5788473902,21.9731861915,17.0003021618,4.9528840297,0.02
 06/19  19:00:00,175.317140196,28.4591665224,73.7493316827,0.0,24.7345865669,47.5788473902,29.7732585338,24.8003745041,4.9528840297,0.02
 06/19  20:00:00,160.051816272,28.8914310432,74.6103429441,0.0,12.3672932834,38.6892022431,40.5503859597,37.5586555418,2.97173041782,0.02
 06/19  21:00:00,124.495912042,20.4232565742,49.9870464168,0.0,12.3672932834,27.0668015668,38.2049037673,35.2131733495,2.97173041782,0.02
 06/19  22:00:00,99.7703105839,18.9690194945,46.0918854926,0.0,4.12243109448,15.9888894789,39.2187222996,36.2269918818,2.97173041782,0.02
 06/19  23:00:00,106.425114574,22.0935169761,49.5162905577,0.0,4.12243109448,15.9888894789,54.3283458282,51.3366154104,2.97173041782,0.02
 06/19  24:00:00,94.8101667785,18.4983218283,41.602439304,0.0,4.12243109448,15.9888894789,60.8197728257,49.2461993994,2.97173041782,8.6018430084
 06/20  01:00:00,102.117962735,21.3123926057,46.016738529,0.0,4.12243109448,15.9888894789,66.7532021054,63.7614716876,2.97173041782,0.02
 06/20  02:00:00,87.7807623597,17.2320167867,35.8658155016,0.0,4.12243109448,15.9888894789,63.6595435879,60.6678131701,2.97173041782,0.02
 06/20  03:00:00,93.6181715015,20.6606573756,38.1686827297,0.0,4.12243109448,15.9888894789,81.782151551,78.7904211332,2.97173041782,0.02
 06/20  04:00:00,126.573241995,28.4738168909,45.9014433782,0.0,12.3672932834,24.9413748627,101.151159123,96.1782750928,4.9528840297,0.02
 06/20  05:00:00,119.691131558,28.6476125418,45.9823503416,2.25985368943,12.3672932834,24.9413748627,167.207419516,162.234535486,4.9528840297,0.02
 06/20  06:00:00,175.094746163,29.901229036,48.5496052354,0.395449299101,24.7345865669,70.7195625826,134.311974448,124.386206389,9.90576805939,0.02
 06/20  07:00:00,213.520724234,30.3200143383,52.9075923873,0.00234655795705,37.1018798503,92.3937384068,113.667047259,103.7412792,9.90576805939,0.02
 06/20  08:00:00,230.37111071,30.7627313439,57.2742477963,0.0,37.1018798503,104.434947198,105.953020416,96.0272523563,9.90576805939,0.02
 06/20  09:00:00,249.697470886,31.1544645482,64.1672079577,0.0,37.1018798503,116.476155989,110.222943021,91.6894046514,9.90576805939,8.62777031054
 06/20  10:00:00,255.593987501,31.5107340632,69.7068911268,0.0,37.1018798503,116.476155989,98.5015423116,88.5757742522,9.90576805939,0.02
 06/20  11:00:00,258.984296494,31.7969599628,72.8106935859,0.0,37.1018798503,116.476155989,104.82261801,86.2827848668,9.90576805939,8.63406508394
 06/20  12:00:00,256.776485807,32.178102052,82.2635969115,0.0,37.1018798503,104.434947198,86.5217364434,76.595968384,9.90576805939,0.02
 06/20  13:00:00,277.552969984,32.710819882,90.4655168626,0.0,37.1018798503,116.476155989,61.9176103036,51.9918422442,9.90576805939,0.02
 06/20  14:00:00,281.728906416,33.1819763253,94.1705572992,0.0,37.1018798503,116.476155989,59.1093471755,40.5711096227,9.90576805939,8.63246949342
 06/20  15:00:00,286.532795644,33.7617828956,98.3948138721,0.0,37.1018798503,116.476155989,40.5338708088,30.6081027494,9.90576805939,0.02
 06/20  16:00:00,292.647488479,34.2505899806,104.021288315,0.0,37.1018798503,116.476155989,31.3377914691,12.8055150611,9.90576805939,8.62650834859
 06/20  17:00:00,292.016043815,34.4237540577,103.217854845,0.0,37.1018798503,116.476155989,18.9399757811,9.01420772175,9.90576805939,0.02
 06/20  18:00:00,174.01703984,28.6203778186,72.288021543,0.0,24.7345865669,47.5788473902,34.3417962035,29.3689121738,4.9528840297,0.02
 06/20  19:00:00,170.29209006,28.4503738345,68.7330705316,0.0,24.7345865669,47.5788473902,43.3968766596,38.4239926299,4.9528840297,0.02
 06/20  20:00:00,154.818293063,28.8791685569,69.3890784127,0.0,12.3672932834,38.6892022431,55.6759072233,52.6841768055,2.97173041782,0.02
 06/20  21:00:00,119.919837913,19.5328987882,46.3278034096,0.0,12.3672932834,27.0668015668,56.1689650586,44.5917981746,2.97173041782,8.60543646621
 06/20  22:00:00,111.748867037,23.3091314998,53.5979532071,0.0,4.12243109448,15.9888894789,66.3523637578,63.36063334,2.97173041782,0.02
 06/20  23:00:00,91.7265991271,17.4637448685,39.5799241674,0.0,4.12243109448,15.9888894789,53.9499303332,50.9581999154,2.97173041782,0.02
 06/20  24:00:00,107.589038676,22.8022263209,49.9450302288,0.0,4.12243109448,15.9888894789,71.8273650463,68.8356346285,2.97173041782,0.02
 06/21  01:00:00,90.0469316308,16.863658062,38.526819076,0.0,4.12243109448,15.9888894789,49.3989854998,46.407255082,2.97173041782,0.02
 06/21  02:00:00,103.749939876,22.0283434531,46.9062898731,0.0,4.12243109448,15.9888894789,70.8272560141,67.8355255963,2.97173041782,0.02
 06/21  03:00:00,82.7314488618,15.5394209999,32.5620488607,0.0,4.12243109448,15.9888894789,55.0632845442,52.0715541264,2.97173041782,0.02
 06/21  04:00:00,134.60385492,27.8872551839,54.5186182441,0.0,12.3672932834,24.9413748627,98.2566801129,93.2837960832,4.9528840297,0.02
 06/21  05:00:00,133.734570267,29.2005206068,59.8935621487,1.8391727316,12.3672932834,24.9413748627,155.168437906,150.195553877,4.9528840297,0.02
 06/21  06:00:00,193.432021277,29.7810881874,67.1132269497,0.289243728189,24.7345865669,70.7195625826,120.239407914,110.313639854,9.90576805939,0.02
 06/21  07:00:00,231.50310742,30.4336186244,70.7787182108,0.0,37.1018798503,92.3937384068,99.19192464,89.2661565806,9.90576805939,0.02
 06/21  08:00:00,246.07927461,30.7145081369,73.0306246988,0.0,37.1018798503,104.434947198,87.4232252182,77.4974571588,9.90576805939,0.02
 06/21  09:00:00,260.006410585,30.9521895468,74.6784442469,0.0,37.1018798503,116.476155989,89.0590196306,70.5268839479,9.90576805939,8.62636762339
 06/21  10:00:00,264.35798466,31.258017351,78.7235984348,0.0,37.1018798503,116.476155989,68.6949325228,58.7691644634,9.90576805939,0.02
 06/21  11:00:00,271.409045038,31.6624157862,85.3699994335,0.0,37.1018798503,116.476155989,57.1747825254,38.6350797015,9.90576805939,8.63393476451
 06/21  12:00:00,265.391322252,32.0818257056,90.9747100634,0.0,37.1018798503,104.434947198,33.276188119,23.3504200596,9.90576805939,0.02
 06/21  13:00:00,281.402936929,32.4575914144,94.5687078026,0.0,37.1018798503,116.476155989,35.3747079132,16.8350108787,9.90576805939,8.63392897513
 06/21  14:00:00,285.517083334,32.8406509341,98.3000759961,0.0,37.1018798503,116.476155989,19.4477046959,9.52193663647,9.90576805939,0.02
 06/21  15:00:00,289.98948457,33.0844369852,102.528834953,0.0,37.1018798503,116.476155989,14.2168537369,4.29108567755,9.90576805939,0.02
 06/21  16:00:00,291.034073838,33.2462282984,103.412263048,0.0,37.1018798503,116.476155989,21.4501168927,2.91789890952,9.90576805939,8.62644992378
 06/21  17:00:00,288.295225842,33.3691030617,100.551682002,0.0,37.1018798503,116.476155989,13.3416017358,3.41583367642,9.90576805939,0.02
 06/21  18:00:00,173.185906331,28.609207483,71.4680552031,0.0,24.7345865669,47.5788473902,16.4464916686,11.4736076389,4.9528840297,0.02
 06/21  19:00:00,169.85649617,28.4358058,68.3120414199,0.0,24.7345865669,47.5788473902,29.4777156185,24.5048315888,4.9528840297,0.02
 06/21  20:00:00,153.466392974,28.8670089387,68.0493356611,0.0,12.3672932834,38.6892022431,56.3084416221,44.7281165392,2.97173041782,8.60859466516
 06/21  21:00:00,114.183765665,19.4242762499,40.7003616649,0.0,12.3672932834,27.0668015668,54.019556515,51.0278260972,2.97173041782,0.02
 06/21  22:00:00,99.2986191445,22.9180903618,41.5387474195,0.0,4.12243109448,15.9888894789,78.7365243363,75.7447939184,2.97173041782,0.02
 06/21  23:00:00,80.2929279232,15.8001150919,29.8628343439,0.0,4.12243109448,15.9888894789,54.7892430918,51.797512674,2.97173041782,0.02
 06/21  24:00:00,95.6380737542,21.8545473917,38.9682204169,0.0,4.12243109448,15.9888894789,83.9613103069,80.9695798891,2.97173041782,0.02
 06/22  01:00:00,78.0261237327,15.3221759232,28.0739694347,0.0,4.12243109448,15.9888894789,61.7289882639,58.7372578461,2.97173041782,0.02
 06/22  02:00:00,91.1557414909,21.115914131,35.2245215139,0.0,4.12243109448,15.9888894789,86.2420309838,83.2503005659,2.97173041782,0.02
 06/22  03:00:00,71.8135279698,13.7806937844,23.4293311889,0.0,4.12243109448,15.9888894789,58.5421257556,55.5503953378,2.97173041782,0.02
 06/22  04:00:00,131.878517382,28.4520923833,51.2284441055,0.0,12.3672932834,24.9413748627,102.579273248,97.6063892183,4.9528840297,0.02
 06/22  05:00:00,126.582106842,28.6432144274,52.3633136286,2.7742645579,12.3672932834,24.9413748627,166.532416946,161.559532916,4.9528840297,0.02
 06/22  06:00:00,184.542460223,29.8682275258,57.5424039221,0.883366870094,24.7345865669,70.7195625826,133.943152556,124.017384497,9.90576805939,0.02
 06/22  07:00:00,221.939860475,30.3590464037,61.2273649549,0.062682494678,37.1018798503,92.3937384068,112.626205238,102.700437179,9.90576805939,0.02
 06/22  08:00:00,239.780588372,30.6763690593,66.7663446394,0.00372634198193,37.1018798503,104.434947198,105.912593861,95.9868258014,9.90576805939,0.02
 06/22  09:00:00,254.844779053,30.8880027679,69.5810243192,0.0,37.1018798503,116.476155989,110.529290626,91.9966799616,9.90576805939,8.62684260519
 06/22  10:00:00,258.396741305,31.1472997253,72.8730624381,0.0,37.1018798503,116.476155989,94.3282330468,84.4024649874,9.90576805939,0.02
 06/22  11:00:00,259.707556032,31.3235774296,74.0073691628,0.0,37.1018798503,116.476155989,95.5958055103,77.0561898898,9.90576805939,8.63384756113
 06/22  12:00:00,248.959685959,31.6642944361,74.9605978906,0.0,37.1018798503,104.434947198,83.2176057361,73.2918376767,9.90576805939,0.02
 06/22  13:00:00,262.324763029,31.9158624391,76.0322770632,0.0,37.1018798503,116.476155989,88.9407413848,70.4011372234,9.90576805939,8.63383610204
 06/22  14:00:00,263.939264849,32.2180344026,77.3448717892,0.0,37.1018798503,116.476155989,85.8395398954,75.913771836,9.90576805939,0.02
 06/22  15:00:00,265.65389504,32.5424362992,78.7352462306,0.0,37.1018798503,116.476155989,94.5727061277,76.0362748621,9.90576805939,8.63066320624
 06/22  16:00:00,265.391412275,32.8752279441,78.1406160782,0.0,37.1018798503,116.476155989,86.1501062964,76.2243382371,9.90576805939,0.02
 06/22  17:00:00,263.9018715,33.0746467422,76.4527786428,0.0,37.1018798503,116.476155989,86.382628194,76.4568601347,9.90576805939,0.02
 06/22  18:00:00,160.998347934,28.6095972975,59.2801044388,0.0,24.7345865669,47.5788473902,65.0426420269,60.0697579972,4.9528840297,0.02
 06/22  19:00:00,158.640276373,28.435856091,57.0957687341,0.0,24.7345865669,47.5788473902,69.1581946586,64.1853106289,4.9528840297,0.02
 06/22  20:00:00,140.962292483,28.867585532,55.5446685757,0.0,12.3672932834,38.6892022431,90.5957636034,79.0154685654,2.97173041782,8.60856462018
 06/22  21:00:00,104.501780095,17.6447824324,32.8508263534,0.0,12.3672932834,27.0668015668,57.9609090117,54.9691785939,2.97173041782,0.02
 06/22  22:00:00,93.7074611281,21.9414454224,36.9507100527,0.0,4.12243109448,15.9888894789,79.279913162,76.2881827442,2.97173041782,0.02
 06/22  23:00:00,75.7812365208,15.6263190306,25.524939328,0.0,4.12243109448,15.9888894789,56.1887405519,53.1970101341,2.97173041782,0.02
 06/22  24:00:00,86.7544961364,20.6606573756,31.3050084676,0.0,4.12243109448,15.9888894789,82.8642378024,79.8725073846,2.97173041782,0.02
 06/23  01:00:00,65.978228533,12.8909468757,18.510254264,0.0,4.12243109448,15.9888894789,54.5615664606,51.5698360428,2.97173041782,0.02
 06/23  02:00:00,86.1406564641,20.8779024523,30.4739237677,0.0,4.12243109448,15.9888894789,87.6998287018,84.708098284,2.97173041782,0.02
 06/23  03:00:00,63.6424057276,12.4564567223,16.6089215879,0.0,4.12243109448,15.9888894789,55.7899653607,52.7982349428,2.97173041782,0.02
 06/23  04:00:00,117.92550294,28.0393267376,37.6881955121,0.0,12.3672932834,24.9413748627,104.584957364,99.6120733345,4.9528840297,0.02
 06/23  05:00:00,118.187092698,29.1261986474,42.3459126768,3.91366732864,12.3672932834,24.9413748627,168.023805133,163.050921103,4.9528840297,0.02
 06/23  06:00:00,175.244680077,29.6622228915,48.3397703238,0.994225119906,24.7345865669,70.7195625826,135.021981617,125.096213558,9.90576805939,0.02
 06/23  07:00:00,216.63850078,30.256912784,56.0442403541,0.0465817834217,37.1018798503,92.3937384068,113.918314231,103.992546172,9.90576805939,0.02
 06/23  08:00:00,234.16682422,30.6318738861,61.1904836098,0.0103120272535,37.1018798503,104.434947198,107.622846475,96.4664675782,9.90576805939,1.25061083707
 06/23  09:00:00,252.804137099,31.0093321691,67.4187741393,0.000301803692462,37.1018798503,116.476155989,109.617357005,92.3159671443,9.90576805939,7.39562180133
 06/23  10:00:00,256.002551069,31.1223229865,70.5038398188,0.0,37.1018798503,116.476155989,100.445855032,90.5200869724,9.90576805939,0.02
 06/23  11:00:00,256.896292413,31.2147943514,71.3049085953,0.0,37.1018798503,116.476155989,107.614609828,89.0751075328,9.90576805939,8.6337342355
 06/23  12:00:00,246.687620142,31.3752615139,72.9775578468,0.0,37.1018798503,104.434947198,97.0414274657,87.1156594063,9.90576805939,0.02
 06/23  13:00:00,255.982086333,31.4892498357,70.1162301738,0.0,37.1018798503,116.476155989,104.538414603,85.9988277473,9.90576805939,8.63381879592
 06/23  14:00:00,256.990910129,31.7096938574,70.9048521915,0.0,37.1018798503,116.476155989,93.4177142027,83.4919461433,9.90576805939,0.02
 06/23  15:00:00,261.84594797,32.0467542146,75.4229932913,0.0,37.1018798503,116.476155989,93.860367489,75.3240371239,9.90576805939,8.63056230567
 06/23  16:00:00,263.072968903,32.2648897485,76.4325125716,0.0,37.1018798503,116.476155989,84.0719476011,74.1461795417,9.90576805939,0.02
 06/23  17:00:00,259.185716297,32.3596846555,72.4515813677,0.0,37.1018798503,116.476155989,88.8439671241,78.9181990647,9.90576805939,0.02
 06/23  18:00:00,153.561879756,28.517868871,51.935362771,0.0,24.7345865669,47.5788473902,66.0681092273,61.0952251976,4.9528840297,0.02
 06/23  19:00:00,149.303466843,28.4312072907,47.7636096329,0.0,24.7345865669,47.5788473902,80.0087196372,66.4472785436,4.9528840297,8.60855706393
 06/23  20:00:00,130.397626891,28.6478090017,45.1997905939,0.0,12.3672932834,38.6892022431,85.0439993663,82.0522689485,2.97173041782,0.02
 06/23  21:00:00,98.5310512581,17.4637448685,27.0611369991,0.0,12.3672932834,27.0668015668,59.7644592397,56.7727288219,2.97173041782,0.02
 06/23  22:00:00,87.8138690123,21.7676493611,31.2309141031,0.0,4.12243109448,15.9888894789,79.0906305075,76.0989000897,2.97173041782,0.02
 06/23  23:00:00,71.9127086166,15.3656249385,21.9171056087,0.0,4.12243109448,15.9888894789,58.3121937146,55.3204632968,2.97173041782,0.02
 06/23  24:00:00,83.8850432266,21.4200572384,27.6496804215,0.0,4.12243109448,15.9888894789,88.7405310032,85.7488005854,2.97173041782,0.02
 06/24  01:00:00,60.336920483,12.4564567223,13.3034364378,0.0,4.12243109448,15.9888894789,55.4892355284,52.4975051106,2.97173041782,0.02
 06/24  02:00:00,73.3555458236,19.5744319923,18.9922836478,0.0,4.12243109448,15.9888894789,89.8580293086,86.8662988908,2.97173041782,0.02
 06/24  03:00:00,59.5122234968,13.7599271824,11.1752689481,0.0,4.12243109448,15.9888894789,56.658172047,53.6664416292,2.97173041782,0.02
 06/24  04:00:00,83.5185376773,26.6924072622,21.7626571032,0.0,4.12243109448,16.0517297156,113.922849785,110.931119367,2.97173041782,0.02
 06/24  05:00:00,73.1474881067,26.6924072622,20.7882741689,0.0,4.12243109448,16.0517297156,113.616588128,110.62485771,2.97173041782,0.02
 06/24  06:00:00,94.693213939,29.2993481823,20.8713175288,0.0,4.12243109448,39.6058045677,93.4209647747,90.4292343569,2.97173041782,0.02
 06/24  07:00:00,141.093824898,29.3328814417,24.1178159109,9.1283796373,12.3672932834,65.3531420225,147.23182974,142.25894571,4.9528840297,0.02
 06/24  08:00:00,143.505964282,29.3189074452,24.4771186477,8.30430625095,12.3672932834,68.2430321324,144.895818794,139.922934764,4.9528840297,0.02
 06/24  09:00:00,169.421614824,29.3554203194,24.4564466092,5.18722263683,16.4897243779,93.1370602926,135.687831619,127.743217172,7.92461444751,0.02
 06/24  10:00:00,168.648895966,29.3631905631,25.3510386995,3.51204561967,16.4897243779,93.1370602926,139.254853327,122.717067957,7.92461444751,8.61317092223
 06/24  11:00:00,171.383574177,29.3661171934,28.713566254,2.88129334395,16.4897243779,93.1370602926,128.694258831,120.749644383,7.92461444751,0.02
 06/24  12:00:00,166.081159768,29.3700962851,33.6810192586,1.75907110658,16.4897243779,83.9857416113,126.76301205,118.818397602,7.92461444751,0.02
 06/24  13:00:00,169.666840378,29.3797800999,37.9020047489,1.11407421898,16.4897243779,83.9857416113,124.715814974,116.771200527,7.92461444751,0.02
 06/24  14:00:00,172.062957581,29.4020287893,40.6260342121,0.763957061121,16.4897243779,83.9857416113,122.872336827,114.92772238,7.92461444751,0.02
 06/24  15:00:00,154.658678938,29.2993481823,41.5452834467,0.0,12.3672932834,70.6512738906,62.9031828952,57.9302988655,4.9528840297,0.02
 06/24  16:00:00,156.691146947,29.2993481823,43.5777649083,0.0,12.3672932834,70.6512738906,69.1249364762,55.5616548892,4.9528840297,8.61039755739
 06/24  17:00:00,145.08280229,29.2993481823,44.4929655856,0.0,12.3672932834,58.1284167478,62.9303669648,57.9574829351,4.9528840297,0.02
 06/24  18:00:00,108.012858842,28.5172659063,41.3926123981,0.0,12.3672932834,24.9413748627,84.9675753173,79.9946912876,4.9528840297,0.02
 06/24  19:00:00,105.632108699,28.3217453372,39.207382822,0.0,12.3672932834,24.9413748627,91.838271556,86.8653875263,4.9528840297,0.02
 06/24  20:00:00,86.7338637433,27.9958777222,35.4203461442,0.0,4.12243109448,16.0517297156,101.754753027,98.7630226097,2.97173041782,0.02
 06/24  21:00:00,68.1595548038,14.6496740911,18.572784657,0.0,4.12243109448,15.9888894789,55.65056127,52.6588308522,2.97173041782,0.02
 06/24  22:00:00,66.3750050716,15.5394209999,15.953684937,0.0,4.12243109448,15.9888894789,59.4374560913,56.4457256734,2.97173041782,0.02
 06/24  23:00:00,72.1642865445,18.6846850835,18.7172466375,0.0,4.12243109448,15.9888894789,80.983821328,77.9920909102,2.97173041782,0.02
 06/24  24:00:00,55.9838388563,11.2852491196,10.1745130861,0.0,4.12243109448,15.9888894789,48.4456866136,45.4539561957,2.97173041782,0.02
 06/25  01:00:00,67.7766381825,18.2294283281,16.5881472657,0.0,2.06121554724,15.9888894789,79.9271260765,76.9353956586,2.97173041782,0.02
 06/25  02:00:00,65.4897578178,17.7949381748,14.9786282725,0.0,2.06121554724,15.9888894789,79.424567759,76.4328373412,2.97173041782,0.02
 06/25  03:00:00,74.044658904,22.2436727185,18.9273461584,0.0,2.06121554724,15.9888894789,100.784900555,97.7931701373,2.97173041782,0.02
 06/25  04:00:00,66.280323615,17.7949381748,15.8107214328,0.0,2.06121554724,15.9888894789,81.6371046698,78.645374252,2.97173041782,0.02
 06/25  05:00:00,66.2642269289,22.2436727185,20.6101800551,0.0,2.06121554724,15.9888894789,102.601818903,99.6100884856,2.97173041782,0.02
 06/25  06:00:00,53.6957940918,17.7949381748,17.3211918288,0.0,2.06121554724,15.9888894789,82.952669721,79.9609393032,2.97173041782,0.02
 06/25  07:00:00,67.1123908417,23.3298981019,25.0704518319,0.0,2.06121554724,15.9888894789,101.191115485,98.1993850674,2.97173041782,0.02
 06/25  08:00:00,89.9838139643,19.0115106042,24.5090096409,0.0,4.12243109448,41.7362269337,77.6018272667,72.628943237,4.9528840297,0.02
 06/25  09:00:00,103.082344541,23.1995510559,33.2022693757,0.0,4.12243109448,41.7362269337,93.4519587114,88.4790746817,4.9528840297,0.02
 06/25  10:00:00,99.0707689657,19.4460007575,33.0633335969,0.0,4.12243109448,41.7362269337,74.3080724387,69.335188409,4.9528840297,0.02
 06/25  11:00:00,113.381229286,23.8078372705,42.8264363954,0.0,4.12243109448,41.7362269337,90.9919226787,86.019038649,4.9528840297,0.02
 06/25  12:00:00,104.795720414,19.3156537115,39.0918493143,0.0,4.12243109448,41.7362269337,72.9290818577,67.9561978281,4.9528840297,0.02
 06/25  13:00:00,118.896691496,23.3298981019,49.0461991737,0.0,4.12243109448,41.7362269337,88.2626023192,83.2897182895,4.9528840297,0.02
 06/25  14:00:00,112.544562978,19.6415213265,46.5148241486,0.0,4.12243109448,41.7362269337,69.0990180436,64.1261340139,4.9528840297,0.02
 06/25  15:00:00,124.184967544,23.6557657169,54.0086074927,0.0,4.12243109448,41.7362269337,89.7323926799,76.1776804239,4.9528840297,8.60182822632
 06/25  16:00:00,98.2500982361,19.8587664032,48.8608066226,0.0,4.12243109448,24.8785346261,62.5071795351,57.5342955054,4.9528840297,0.02
 06/25  17:00:00,93.9483592798,22.5849812442,52.6778121726,0.0,2.06121554724,15.9888894789,72.1444623227,69.1527319049,2.97173041782,0.02
 06/25  18:00:00,84.1207702196,18.8603969561,46.7071842395,0.0,2.06121554724,15.9888894789,60.8455138677,57.8537834499,2.97173041782,0.02
 06/25  19:00:00,88.6436604114,21.5504042844,48.4341657369,0.0,2.06121554724,15.9888894789,74.0554380329,71.063707615,2.97173041782,0.02
 06/25  20:00:00,79.9634550313,17.7534049707,41.3341698251,0.0,2.06121554724,15.9888894789,63.0041565388,60.012426121,2.97173041782,0.02
 06/25  21:00:00,96.6142348565,20.3357476663,43.577347594,0.0,2.06121554724,15.9888894789,79.5654629112,76.5737324934,2.97173041782,0.02
 06/25  22:00:00,81.7249650375,16.1684738166,32.9612530755,0.0,2.06121554724,15.9888894789,66.6367139481,63.6449835302,2.97173041782,0.02
 06/25  23:00:00,87.4169258706,18.2086617261,36.5600753124,0.0,2.06121554724,15.9888894789,74.5870310724,71.5953006546,2.97173041782,0.02
 06/25  24:00:00,81.8371101737,16.4291679086,32.8127041603,0.0,2.06121554724,15.9888894789,67.4310044099,64.4392739921,2.97173041782,0.02
 06/26  01:00:00,84.5258953534,17.4265794501,32.3899116144,0.0,4.12243109448,15.9888894789,76.4141506765,73.4224202587,2.97173041782,0.02
 06/26  02:00:00,78.7943239605,15.5601876019,28.5776827851,0.0,4.12243109448,15.9888894789,69.2345452337,66.2428148158,2.97173041782,0.02
 06/26  03:00:00,87.763776148,17.9479676341,35.1064042302,0.0,4.12243109448,15.9888894789,75.7034900413,72.7117596235,2.97173041782,0.02
 06/26  04:00:00,135.255060249,28.2565718142,54.8005076665,0.0,12.3672932834,24.9413748627,112.996947528,108.024063499,4.9528840297,0.02
 06/26  05:00:00,138.362415711,28.9141239764,60.3045343151,6.3424433082,12.3672932834,24.9413748627,177.435001147,172.462117117,4.9528840297,0.02
 06/26  06:00:00,195.295815048,29.4331876008,68.3498945986,1.26427105333,24.7345865669,70.7195625826,134.413512919,124.48774486,9.90576805939,0.02
 06/26  07:00:00,233.446869416,29.7885883299,72.9932528987,0.374262666704,37.1018798503,92.3937384068,101.241360479,91.3155924196,9.90576805939,0.02
 06/26  08:00:00,252.168450427,30.2558205132,79.3638774767,0.214605161516,37.1018798503,104.434947198,89.2196924788,70.6904598819,9.90576805939,8.62346453757
 06/26  09:00:00,271.464772375,30.7604089576,86.2305510024,0.0980996409836,37.1018798503,116.476155989,58.0982718991,48.1725038397,9.90576805939,0.02
 06/26  10:00:00,278.898272139,31.1908286106,93.3237888027,0.00727845734362,37.1018798503,116.476155989,41.0269236149,31.1011555555,9.90576805939,0.02
 06/26  11:00:00,286.221068467,31.6151092518,100.229386949,0.0,37.1018798503,116.476155989,37.237626316,18.6983729001,9.90576805939,8.63348535649
 06/26  12:00:00,280.078057062,32.1152076503,105.628061056,0.0,37.1018798503,104.434947198,20.8315853912,10.9058173318,9.90576805939,0.02
 06/26  13:00:00,289.16758918,32.2734760294,102.517522002,0.0,37.1018798503,116.476155989,27.4821635661,8.94290130432,9.90576805939,8.63349420239
 06/26  14:00:00,276.519696743,32.2277577152,89.9155900876,0.0,37.1018798503,116.476155989,31.2580315876,21.3322635282,9.90576805939,0.02
 06/26  15:00:00,263.868411027,32.0862681869,77.4059544617,0.0,37.1018798503,116.476155989,72.9194536722,54.3851773841,9.90576805939,8.62850822871
 06/26  16:00:00,262.29330354,32.0651729763,75.8525767894,0.0,37.1018798503,116.476155989,74.3540616714,64.4282936121,9.90576805939,0.02
 06/26  17:00:00,265.479490319,32.0379058287,79.067143214,0.0,37.1018798503,116.476155989,60.393803866,50.4680358066,9.90576805939,0.02
 06/26  18:00:00,163.425483538,28.4315901868,61.8852492494,0.0,24.7345865669,47.5788473902,46.1451514806,41.1722674509,4.9528840297,0.02
 06/26  19:00:00,165.804493851,28.866243369,63.8296027064,0.0,24.7345865669,47.5788473902,60.3396153731,46.7782554262,4.9528840297,8.60847591719
 06/26  20:00:00,141.981146606,28.3217453372,59.458542064,0.0,12.3672932834,38.6892022431,69.0616738833,66.0699434655,2.97173041782,0.02
 06/26  21:00:00,112.271943804,17.9706500474,40.2951260717,0.0,12.3672932834,27.0668015668,48.4814559468,45.489725529,2.97173041782,0.02
 06/26  22:00:00,103.928817275,22.6573962698,46.4296402915,0.0,4.12243109448,15.9888894789,68.0363139458,65.044583528,2.97173041782,0.02
 06/26  23:00:00,87.4109353397,17.145118756,35.582887996,0.0,4.12243109448,15.9888894789,53.9360702965,50.9443398787,2.97173041782,0.02
 06/26  24:00:00,101.453861259,21.7676493611,44.870906526,0.0,4.12243109448,15.9888894789,70.1327162571,67.1409858393,2.97173041782,0.02
 06/27  01:00:00,82.8225309096,15.4525229692,32.7400301026,0.0,4.12243109448,15.9888894789,52.2333566045,49.2416261866,2.97173041782,0.02
 06/27  02:00:00,101.228606604,21.7676493611,44.6456519017,0.0,4.12243109448,15.9888894789,75.3617982464,72.3700678286,2.97173041782,0.02
 06/27  03:00:00,80.6737787399,15.1049308465,30.9388700165,0.0,4.12243109448,15.9888894789,52.4856984845,49.4939680667,2.97173041782,0.02
 06/27  04:00:00,136.698985624,28.1045002606,56.3965049167,0.0,12.3672932834,24.9413748627,88.9222954086,83.9494113789,4.9528840297,0.02
 06/27  05:00:00,135.313440383,29.1440168482,60.0505186756,3.31759105058,12.3672932834,24.9413748627,149.559107215,144.586223185,4.9528840297,0.02
 06/27  06:00:00,195.164503693,29.6080746821,68.7691684316,0.538799069638,24.7345865669,70.7195625826,111.462498994,101.536730935,9.90576805939,0.02
 06/27  07:00:00,234.336957805,30.2406467106,73.7675709862,0.0379775303663,37.1018798503,92.3937384068,83.1437155461,73.2179474867,9.90576805939,0.02
 06/27  08:00:00,250.116359477,30.6694349522,77.1127814849,0.0,37.1018798503,104.434947198,78.0206229128,59.4908444481,9.90576805939,8.62401040528
 06/27  09:00:00,265.243499903,31.0153868193,79.8524074286,0.0,37.1018798503,116.476155989,61.3467538084,51.420985749,9.90576805939,0.02
 06/27  10:00:00,269.654994065,31.5005096428,83.7781089498,0.0,37.1018798503,116.476155989,51.7565366067,41.8307685473,9.90576805939,0.02
 06/27  11:00:00,272.377279803,31.7999992089,86.2007175264,0.0,37.1018798503,116.476155989,55.1729599171,36.6339031966,9.90576805939,8.63328866114
 06/27  12:00:00,263.188713431,32.2018265904,88.6520998106,0.0,37.1018798503,104.434947198,51.5922439864,41.666475927,9.90576805939,0.02
 06/27  13:00:00,277.347642718,32.6115436489,90.3595160237,0.0,37.1018798503,116.476155989,60.1009559104,41.5629040225,9.90576805939,8.63228382849
 06/27  14:00:00,280.897720626,33.0315277558,93.4898462337,0.0,37.1018798503,116.476155989,41.5240435064,31.598275447,9.90576805939,0.02
 06/27  15:00:00,282.248326316,33.5429614092,94.329183136,0.0,37.1018798503,116.476155989,42.8890851502,24.3531305915,9.90576805939,8.63018649928
 06/27  16:00:00,284.133690507,33.9841932947,95.7739463178,0.0,37.1018798503,116.476155989,36.5107644358,26.5849963764,9.90576805939,0.02
 06/27  17:00:00,285.664055429,34.1789725802,97.1106428629,0.0,37.1018798503,116.476155989,28.9305828783,19.0048148189,9.90576805939,0.02
 06/27  18:00:00,172.373276308,28.6208787037,70.6437540701,0.0,24.7345865669,47.5788473902,36.3240691244,31.3511850947,4.9528840297,0.02
 06/27  19:00:00,168.980605373,28.4524182958,67.4195410492,0.0,24.7345865669,47.5788473902,54.9759629573,41.4146341854,4.9528840297,8.6084447422
 06/27  20:00:00,148.992117662,28.8817879319,65.9094728996,0.0,12.3672932834,38.6892022431,64.710574861,61.7188444432,2.97173041782,0.02
 06/27  21:00:00,113.149101664,18.6431518795,40.4733074862,0.0,12.3672932834,27.0668015668,56.6726310272,53.6809006094,2.97173041782,0.02
 06/27  22:00:00,103.825162746,23.2367164743,45.7466656203,0.0,4.12243109448,15.9888894789,80.0203603669,77.0286299491,2.97173041782,0.02
 06/27  23:00:00,79.3986387213,15.684251051,29.0844098541,0.0,4.12243109448,15.9888894789,56.7640957994,53.7723653816,2.97173041782,0.02
 06/27  24:00:00,92.3947057517,21.7676493611,35.8117510781,0.0,4.12243109448,15.9888894789,82.5758519281,79.5841215103,2.97173041782,0.02
 06/28  01:00:00,72.9925325603,14.4758780298,23.9131521056,0.0,4.12243109448,15.9888894789,56.8719264922,53.8801960744,2.97173041782,0.02
 06/28  02:00:00,86.995842863,20.7330724012,31.4739405322,0.0,4.12243109448,15.9888894789,86.1495551226,83.1578247048,2.97173041782,0.02
 06/28  03:00:00,69.1807041686,13.7599271824,20.8437498749,0.0,4.12243109448,15.9888894789,55.1206867989,52.1289563811,2.97173041782,0.02
 06/28  04:00:00,117.184724292,27.7786326456,37.2081112543,0.0,12.3672932834,24.9413748627,103.09081892,98.11793489,4.9528840297,0.02
 06/28  05:00:00,119.329615155,29.1968396706,43.4436545754,3.88780715399,12.3672932834,24.9413748627,167.458270916,162.485386886,4.9528840297,0.02
 06/28  06:00:00,174.348392843,29.594518039,47.6808973808,0.824515965739,24.7345865669,70.7195625826,135.000662445,125.074894386,9.90576805939,0.02
 06/28  07:00:00,214.585744,30.1768987522,54.0743835466,0.0436999002759,37.1018798503,92.3937384068,114.484310084,104.558542025,9.90576805939,0.02
 06/28  08:00:00,234.662361222,30.5034000552,61.8248217996,0.0,37.1018798503,104.434947198,115.583603009,97.0538705746,9.90576805939,8.62396437522
 06/28  09:00:00,251.250570236,30.8991371575,65.9757322356,0.0,37.1018798503,116.476155989,102.641419348,92.7156512889,9.90576805939,0.02
 06/28  10:00:00,256.876134065,31.2780808,71.2216811365,0.0,37.1018798503,116.476155989,99.3023541942,89.3765861348,9.90576805939,0.02
 06/28  11:00:00,261.562473918,31.5897214411,75.5961956872,0.0,37.1018798503,116.476155989,104.548887731,86.0099250028,9.90576805939,8.63319466879
 06/28  12:00:00,251.087561436,31.9637527104,76.7890252508,0.0,37.1018798503,104.434947198,94.6365936843,84.7108256249,9.90576805939,0.02
 06/28  13:00:00,266.87916829,32.3960284055,80.106562348,0.0,37.1018798503,116.476155989,98.5778530267,80.0388088145,9.90576805939,8.6332761529
 06/28  14:00:00,271.370314668,32.8307569639,84.1632155243,0.0,37.1018798503,116.476155989,79.2418760483,69.3161079889,9.90576805939,0.02
 06/28  15:00:00,274.059802663,33.277963831,86.4056614515,0.0,37.1018798503,116.476155989,80.8119352883,62.2760744549,9.90576805939,8.63009277404
 06/28  16:00:00,275.341424557,33.7163831677,87.2494944337,0.0,37.1018798503,116.476155989,69.8099416575,59.8841735981,9.90576805939,0.02
 06/28  17:00:00,276.699137961,33.9604972446,88.3642033704,0.0,37.1018798503,116.476155989,68.3778569,58.4520888406,9.90576805939,0.02
 06/28  18:00:00,169.827190519,28.6147933145,68.1037548454,0.0,24.7345865669,47.5788473902,58.1213335313,53.1484495016,4.9528840297,0.02
 06/28  19:00:00,167.20769646,28.4464782954,65.6525730089,0.0,24.7345865669,47.5788473902,71.2101312036,57.6488417297,4.9528840297,8.6084054442
 06/28  20:00:00,148.874682747,28.8773097775,65.7965169321,0.0,12.3672932834,38.6892022431,75.4589363662,72.4672059484,2.97173041782,0.02
 06/28  21:00:00,114.684910026,18.6431518795,42.0091164337,0.0,12.3672932834,27.0668015668,55.817056436,52.8253260182,2.97173041782,0.02
 06/28  22:00:00,105.545319697,23.2367164743,47.4668226333,0.0,4.12243109448,15.9888894789,79.495417333,76.5036869152,2.97173041782,0.02
 06/28  23:00:00,82.1060905905,15.684251051,31.7918617853,0.0,4.12243109448,15.9888894789,56.7915778512,53.7998474334,2.97173041782,0.02
 06/28  24:00:00,98.4048921964,21.7676493611,41.8219375852,0.0,4.12243109448,15.9888894789,82.4256521735,79.4339217557,2.97173041782,0.02
 06/29  01:00:00,79.1382492948,15.4525229692,29.0557486079,0.0,4.12243109448,15.9888894789,60.1845301686,57.1927997507,2.97173041782,0.02
 06/29  02:00:00,88.6883766714,20.443412299,33.4561345055,0.0,4.12243109448,15.9888894789,83.0507234257,80.0589930079,2.97173041782,0.02
