Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  03:00:00,74.0652099495,14.6496740911,24.812033455,0.0,4.12243109448,15.9888894789,59.2477411375,56.2560107197,2.97173041782,0.02
 06/29  04:00:00,121.02216945,28.2565718142,40.5676173075,0.0,12.3672932834,24.9413748627,102.928255448,97.9553714183,4.9528840297,0.02
 06/29  05:00:00,117.841196127,29.0782253171,42.2335682033,3.72808891516,12.3672932834,24.9413748627,167.398911136,162.426027106,4.9528840297,0.02
 06/29  06:00:00,173.150088149,29.6426461149,46.615813077,0.643167562882,24.7345865669,70.7195625826,134.825221592,124.899453533,9.90576805939,0.02
 06/29  07:00:00,213.597948174,30.2519759617,53.0333193707,0.0218921608536,37.1018798503,92.3937384068,114.239695144,104.313927085,9.90576805939,0.02
 06/29  08:00:00,229.659187337,30.5665571336,56.7584940969,0.0,37.1018798503,104.434947198,115.556594867,97.026949197,9.90576805939,8.62387761056
 06/29  09:00:00,243.84560783,30.8884772595,58.5814333932,0.0,37.1018798503,116.476155989,103.065044205,93.1392761454,9.90576805939,0.02
 06/29  10:00:00,246.146908457,31.2708900251,60.4996521594,0.0,37.1018798503,116.476155989,99.716383544,89.7906154846,9.90576805939,0.02
 06/29  11:00:00,247.606076925,31.5732563853,61.6562670871,0.0,37.1018798503,116.476155989,105.808954029,87.2701067025,9.90576805939,8.63307926758
 06/29  12:00:00,239.256317496,31.9914404182,64.9300993669,0.0,37.1018798503,104.434947198,94.6540997565,84.7283316971,9.90576805939,0.02
 06/29  13:00:00,257.216860703,32.4119393185,70.4283466906,0.0,37.1018798503,116.476155989,100.822367618,82.283406081,9.90576805939,8.63319347805
 06/29  14:00:00,255.522741112,32.8081536033,68.3382519618,0.0,37.1018798503,116.476155989,90.3109271951,80.3851591357,9.90576805939,0.02
 06/29  15:00:00,253.88611276,33.1005571251,66.4093804308,0.0,37.1018798503,116.476155989,97.508620069,78.974324261,9.90576805939,8.62852774859
 06/29  16:00:00,253.198175852,33.2262730242,65.5963608383,0.0,37.1018798503,116.476155989,88.1833327011,78.2575646418,9.90576805939,0.02
 06/29  17:00:00,252.005770525,33.0336173525,64.5977197808,0.0,37.1018798503,116.476155989,88.8772953725,78.9515273131,9.90576805939,0.02
 06/29  18:00:00,152.447280828,28.5189486303,50.8196916084,0.0,24.7345865669,47.5788473902,66.3071563322,61.3342723025,4.9528840297,0.02
 06/29  19:00:00,150.535761985,28.4322511687,48.9948660271,0.0,24.7345865669,47.5788473902,80.6392137225,67.0780210789,4.9528840297,8.6083086139
 06/29  20:00:00,132.121352868,28.7572496148,49.1632462079,0.0,12.3672932834,38.6892022431,85.1821536856,82.1904232678,2.97173041782,0.02
 06/29  21:00:00,100.55184816,17.536159894,29.0095222853,0.0,12.3672932834,27.0668015668,59.0615681956,56.0698377777,2.97173041782,0.02
 06/29  22:00:00,87.5252837438,21.7097173406,31.0002612252,0.0,4.12243109448,15.9888894789,80.7527994233,77.7610690055,2.97173041782,0.02
 06/29  23:00:00,71.6549940742,15.5394209999,21.4855953792,0.0,4.12243109448,15.9888894789,57.1715687173,54.1798382995,2.97173041782,0.02
 06/29  24:00:00,84.3067442059,21.3331592077,28.1582798096,0.0,4.12243109448,15.9888894789,89.7754479079,86.7837174901,2.97173041782,0.02
 06/30  01:00:00,68.0005340093,14.3889799991,19.0080517109,0.0,4.12243109448,15.9888894789,59.3641592198,56.3724288019,2.97173041782,0.02
 06/30  02:00:00,78.9289857,19.7916770689,24.3484788297,0.0,4.12243109448,15.9888894789,88.4712882649,85.4795578471,2.97173041782,0.02
 06/30  03:00:00,64.0974207409,13.3254370291,16.1949567311,0.0,4.12243109448,15.9888894789,53.9223466094,50.9306161916,2.97173041782,0.02
 06/30  04:00:00,111.869957985,28.1696737836,31.5023039422,0.0,12.3672932834,24.9413748627,104.48289775,99.5100137206,4.9528840297,0.02
 06/30  05:00:00,107.71833107,29.0485479499,30.755046448,5.11342305159,12.3672932834,24.9413748627,169.016902077,164.044018047,4.9528840297,0.02
 06/30  06:00:00,157.276488827,29.6207492747,28.8768650639,2.53041316756,24.7345865669,70.7195625826,137.068067456,127.142299396,9.90576805939,0.02
 06/30  07:00:00,190.133656675,30.060633286,28.7135011124,1.06876302552,37.1018798503,92.3937384068,117.639561348,107.713793289,9.90576805939,0.02
 06/30  08:00:00,204.189383063,30.1941650813,30.7719267011,0.889158458646,37.1018798503,104.434947198,120.335464192,101.806861012,9.90576805939,8.62283512067
 06/30  09:00:00,219.427015073,30.3316906444,34.2219996249,0.497629668997,37.1018798503,116.476155989,107.920163554,97.9943954947,9.90576805939,0.02
 06/30  10:00:00,221.734632958,30.4395639549,36.5420676414,0.376643369479,37.1018798503,116.476155989,105.406189372,95.4804213122,9.90576805939,0.02
 06/30  11:00:00,223.50026199,30.5382437341,38.3306783186,0.254786939989,37.1018798503,116.476155989,111.966504251,93.4277288147,9.90576805939,8.633007377
 06/30  12:00:00,214.525314863,30.656430248,41.3841866725,0.149928085321,37.1018798503,104.434947198,101.639152034,91.7133839745,9.90576805939,0.02
 06/30  13:00:00,229.853425958,30.8585216504,44.5817592078,0.0365707065802,37.1018798503,116.476155989,107.783140296,89.2443510477,9.90576805939,8.63302118929
 06/30  14:00:00,231.537690569,31.0156696585,46.1296193963,0.0160745702824,37.1018798503,116.476155989,97.3133194177,87.3875513583,9.90576805939,0.02
 06/30  15:00:00,235.58139777,31.2252270683,49.9797159057,0.000280445961028,37.1018798503,116.476155989,103.93913505,85.4034695413,9.90576805939,8.62989744953
 06/30  16:00:00,238.555086372,31.3735859248,52.8059635296,0.0,37.1018798503,116.476155989,93.6881372728,83.7623692134,9.90576805939,0.02
 06/30  17:00:00,238.783848303,31.4091772272,53.0002428937,0.0,37.1018798503,116.476155989,93.2141680307,83.2883999713,9.90576805939,0.02
 06/30  18:00:00,143.71263409,28.3434698449,42.2605259988,0.0,24.7345865669,47.5788473902,69.6153240188,64.6424399891,4.9528840297,0.02
 06/30  19:00:00,145.317192079,28.8648580289,43.3436905159,0.0,24.7345865669,47.5788473902,74.8110453369,69.8381613072,4.9528840297,0.02
 06/30  20:00:00,120.228005755,27.70621762,38.3209273492,0.0,12.3672932834,38.6892022431,96.3353560458,84.7552459902,2.97173041782,8.60837963781
 06/30  21:00:00,98.354168703,17.5796089094,26.7683937774,0.0,12.3672932834,27.0668015668,61.8732468977,58.8815164798,2.97173041782,0.02
 06/30  22:00:00,84.6895879614,21.3331592077,28.5411236124,0.0,4.12243109448,15.9888894789,82.5151112066,79.5233807887,2.97173041782,0.02
 06/30  23:00:00,66.7649298213,14.3889799991,17.7724475244,0.0,4.12243109448,15.9888894789,55.059012253,52.0672818352,2.97173041782,0.02
 06/30  24:00:00,76.213673947,19.5744319923,21.8504121689,0.0,4.12243109448,15.9888894789,84.2453162769,81.2535858591,2.97173041782,0.02
 07/01  01:00:00,60.973229406,13.2385389984,13.1576635154,0.0,4.12243109448,15.9888894789,56.601507625,53.6097772072,2.97173041782,0.02
 07/01  02:00:00,74.325437803,20.0089221456,19.5276859125,0.0,4.12243109448,15.9888894789,88.6639076157,85.6721771978,2.97173041782,0.02
 07/01  03:00:00,58.7121296786,12.4564567223,11.6786460364,0.0,4.12243109448,15.9888894789,58.1144448234,55.1227144056,2.97173041782,0.02
 07/01  04:00:00,84.7472490685,27.7351836302,21.9485925801,0.0,4.12243109448,16.0517297156,113.643812278,110.65208186,2.97173041782,0.02
 07/01  05:00:00,72.8631780036,26.6924072622,20.5039645264,0.0,4.12243109448,16.0517297156,113.605559972,110.613829554,2.97173041782,0.02
 07/01  06:00:00,94.7161832275,29.2993481823,20.884763391,0.00952389336058,4.12243109448,39.6058045677,93.7185846794,90.7268542616,2.97173041782,0.02
 07/01  07:00:00,144.051979283,29.3399150343,24.7772019495,11.4201148639,12.3672932834,65.3531420225,146.56582431,141.59294028,4.9528840297,0.02
 07/01  08:00:00,145.392142073,29.3241245219,26.0621294802,8.60026646888,12.3672932834,68.2430321324,143.001684839,138.02880081,4.9528840297,0.02
 07/01  09:00:00,174.331819029,29.3524812491,29.8922235491,4.66460470767,16.4897243779,93.1370602926,132.742843866,124.798229418,7.92461444751,0.02
 07/01  10:00:00,177.711910163,29.3657279871,34.619464202,3.30409773615,16.4897243779,93.1370602926,136.964342428,120.426758162,7.92461444751,8.61296981845
 07/01  11:00:00,179.385788622,29.3757034121,37.5587288263,2.02876945021,16.4897243779,93.1370602926,125.956829929,118.012215482,7.92461444751,0.02
 07/01  12:00:00,171.888251338,29.3798575352,39.7161643396,1.52126966033,16.4897243779,83.9857416113,124.444624878,116.500010431,7.92461444751,0.02
 07/01  13:00:00,175.406313236,29.4115611017,43.7144189829,1.00936615771,16.4897243779,83.9857416113,121.875063296,113.930448848,7.92461444751,0.02
 07/01  14:00:00,177.578957648,29.4393688824,46.2136481653,0.655017148598,16.4897243779,83.9857416113,119.820341252,111.875726804,7.92461444751,0.02
 07/01  15:00:00,157.327119538,29.2993481823,44.2137383156,0.0,12.3672932834,70.6512738906,61.1236876304,56.1508036007,4.9528840297,0.02
 07/01  16:00:00,157.500257211,29.2993481823,44.3868715673,0.0,12.3672932834,70.6512738906,68.0591952944,54.4961703473,4.9528840297,8.61014091736
 07/01  17:00:00,144.964358858,29.2993481823,44.3745226484,0.0,12.3672932834,58.1284167478,62.2758861695,57.3030021398,4.9528840297,0.02
 07/01  18:00:00,104.311890325,27.7786326456,38.4302773681,0.0,12.3672932834,24.9413748627,84.2680775704,79.2951935407,4.9528840297,0.02
 07/01  19:00:00,108.673049668,28.6476129523,41.9224564268,0.0,12.3672932834,24.9413748627,91.1979478717,86.225063842,4.9528840297,0.02
 07/01  20:00:00,86.1338538671,27.9958777222,34.8203365422,0.0,4.12243109448,16.0517297156,101.243417638,98.2516872204,2.97173041782,0.02
 07/01  21:00:00,59.3468694239,11.3721471502,13.4506459768,0.0,4.12243109448,15.9888894789,44.678679487,41.6869490692,2.97173041782,0.02
 07/01  22:00:00,75.1506474186,19.1191752369,21.2691176937,0.0,4.12243109448,15.9888894789,77.6069682283,74.6152378105,2.97173041782,0.02
 07/01  23:00:00,56.3425770853,10.6769629049,11.141537888,0.0,4.12243109448,15.9888894789,45.5895647519,42.5978343341,2.97173041782,0.02
 07/01  24:00:00,74.7051441014,19.7274614516,20.2153281562,0.0,4.12243109448,15.9888894789,79.0433791769,76.0516487591,2.97173041782,0.02
 07/02  01:00:00,59.5126287231,13.3462036311,13.3277572663,0.0,2.06121554724,15.9888894789,58.2282501047,55.2365196869,2.97173041782,0.02
 07/02  02:00:00,60.8022340946,14.2359505398,13.7265128552,0.0,2.06121554724,15.9888894789,62.3243353251,59.3326049073,2.97173041782,0.02
 07/02  03:00:00,67.674080592,17.7949381748,16.9541294011,0.0,2.06121554724,15.9888894789,79.8544738127,76.8627433949,2.97173041782,0.02
 07/02  04:00:00,67.7088533881,19.0984086348,15.9357811565,0.0,2.06121554724,15.9888894789,79.3186396479,76.32690923,2.97173041782,0.02
 07/02  05:00:00,65.3545079593,22.2436727185,19.6753292975,0.0,2.06121554724,15.9888894789,100.077389971,97.0856595528,2.97173041782,0.02
 07/02  06:00:00,52.7225524403,17.7949381748,16.2696956897,0.0,2.06121554724,15.9888894789,80.1048786981,77.1131482803,2.97173041782,0.02
 07/02  07:00:00,63.5363176881,22.2436727185,22.22652603,0.0,2.06121554724,15.9888894789,98.0888391674,95.0971087496,2.97173041782,0.02
 07/02  08:00:00,89.0951324718,19.5908308086,22.6235413275,0.0,4.12243109448,41.7362269337,75.0530697772,70.0801857475,4.9528840297,0.02
 07/02  09:00:00,105.660809813,23.9816333319,34.1631266818,0.00104925409515,4.12243109448,41.7362269337,90.1431744783,85.1702904486,4.9528840297,0.02
 07/02  10:00:00,95.5098935916,19.0115106042,29.6052302317,0.0,4.12243109448,41.7362269337,72.794359409,67.8214753793,4.9528840297,0.02
 07/02  11:00:00,112.090619928,24.0685313626,40.5300376651,0.0,4.12243109448,41.7362269337,89.3432058637,84.370321834,4.9528840297,0.02
 07/02  12:00:00,96.1663877369,18.7508165122,30.5730322205,0.0,4.12243109448,41.7362269337,71.8019030185,66.8290189888,4.9528840297,0.02
 07/02  13:00:00,114.230954502,23.9816333319,42.9056335165,0.0,4.12243109448,41.7362269337,88.556533401,83.5836493713,4.9528840297,0.02
 07/02  14:00:00,104.220222777,19.6415213265,37.8319403447,0.0,4.12243109448,41.7362269337,70.7956356088,65.8227515791,4.9528840297,0.02
 07/02  15:00:00,113.987619981,23.5471431785,43.1910694559,0.0,4.12243109448,41.7362269337,86.6212838736,81.6483998439,4.9528840297,0.02
 07/02  16:00:00,89.5076906991,19.8587664032,39.8104278848,0.0,4.12243109448,24.8785346261,69.9939235798,65.0210395501,4.9528840297,0.02
 07/02  17:00:00,84.1429927651,22.6573962698,42.5297595848,0.0,2.06121554724,15.9888894789,85.226931054,82.2352006361,2.97173041782,0.02
 07/02  18:00:00,71.2022494971,18.2086617261,34.4403989471,0.0,2.06121554724,15.9888894789,77.3748628006,65.80301096,2.97173041782,8.60012142283
 07/02  19:00:00,78.245833102,21.095147529,38.518070756,0.0,2.06121554724,15.9888894789,82.5978621674,79.6061317496,2.97173041782,0.02
 07/02  20:00:00,69.2457568917,17.536159894,30.8337170062,0.0,2.06121554724,15.9888894789,71.1293861057,68.1376556878,2.97173041782,0.02
 07/02  21:00:00,82.9260257531,19.2722046962,30.9791570841,0.0,2.06121554724,15.9888894789,77.5531318821,74.5614014642,2.97173041782,0.02
 07/02  22:00:00,72.5598554828,16.2843378575,23.6802797709,0.0,2.06121554724,15.9888894789,69.0268649335,66.0351345157,2.97173041782,0.02
 07/02  23:00:00,69.3495558484,16.2378810845,20.4833427604,0.0,2.06121554724,15.9888894789,74.5094064487,71.5176760309,2.97173041782,0.02
 07/02  24:00:00,69.9620162069,15.5394209999,21.8538327893,0.0,2.06121554724,15.9888894789,64.6401618332,61.6484314154,2.97173041782,0.02
 07/03  01:00:00,68.1119369575,15.1256974486,18.3297862766,0.0,4.12243109448,15.9888894789,67.4927311573,64.5010007394,2.97173041782,0.02
 07/03  02:00:00,70.9852337629,15.5394209999,20.8158349085,0.0,4.12243109448,15.9888894789,64.4471013051,61.4553708873,2.97173041782,0.02
 07/03  03:00:00,67.8000900993,15.1256974486,18.0179394574,0.0,4.12243109448,15.9888894789,67.704887401,64.7131569832,2.97173041782,0.02
 07/03  04:00:00,115.706755592,28.4520923833,35.0566828363,0.0,12.3672932834,24.9413748627,111.804256766,106.831372736,4.9528840297,0.02
 07/03  05:00:00,117.594439471,28.4689795919,38.2935596867,8.03058649132,12.3672932834,24.9413748627,178.450685616,173.477801587,4.9528840297,0.02
 07/03  06:00:00,172.688922506,29.4437554919,43.1588327174,3.83787292507,24.7345865669,70.7195625826,144.250966166,134.325198107,9.90576805939,0.02
 07/03  07:00:00,208.280736446,29.6340535339,47.0087830188,1.34714303919,37.1018798503,92.3937384068,122.575171739,112.64940368,9.90576805939,0.02
 07/03  08:00:00,228.719860563,29.7955735408,55.5744453332,1.01573018463,37.1018798503,104.434947198,114.555191204,104.629423145,9.90576805939,0.02
 07/03  09:00:00,247.523464036,30.0523913983,62.4090379532,0.686325545496,37.1018798503,116.476155989,118.581116495,100.048633788,9.90576805939,8.62671464807
 07/03  10:00:00,253.29818119,30.4168052181,68.1239673917,0.381084819519,37.1018798503,116.476155989,106.023194067,96.0974260079,9.90576805939,0.02
 07/03  11:00:00,258.936150362,30.7904899073,73.5944237174,0.17467403158,37.1018798503,116.476155989,110.781485163,92.2429338107,9.90576805939,8.63278329294
 07/03  12:00:00,251.311240717,31.1846673057,77.7838016539,0.00803263362104,37.1018798503,104.434947198,94.0612347778,84.1354667184,9.90576805939,0.02
 07/03  13:00:00,267.097989927,31.6002564337,81.121154522,0.0,37.1018798503,116.476155989,91.8166949402,73.2781281912,9.90576805939,8.63279868957
 07/03  14:00:00,270.148003623,31.9780168282,83.7936882127,0.0,37.1018798503,116.476155989,73.8621904806,63.9364224212,9.90576805939,0.02
 07/03  15:00:00,272.229265781,32.2353792707,85.6177285159,0.0,37.1018798503,116.476155989,66.0073535049,56.0815854455,9.90576805939,0.02
 07/03  16:00:00,273.518680499,32.4845009738,86.6586390074,0.0,37.1018798503,116.476155989,68.8281719351,50.2969687077,9.90576805939,8.62543516799
 07/03  17:00:00,274.606126574,32.6951477158,87.5365709538,0.0,37.1018798503,116.476155989,56.3467896183,46.4210215589,9.90576805939,0.02
 07/03  18:00:00,169.416312905,28.5216181492,67.7860658311,0.0,24.7345865669,47.5788473902,47.2603577427,42.287473713,4.9528840297,0.02
 07/03  19:00:00,167.081066306,28.4349305979,65.5375016145,0.0,24.7345865669,47.5788473902,55.550564176,50.5776801463,4.9528840297,0.02
 07/03  20:00:00,151.14509128,28.8670630272,65.727993836,0.0,12.3672932834,38.6892022431,72.8683962106,69.8766657928,2.97173041782,0.02
 07/03  21:00:00,116.864021917,19.4242762499,43.3806197328,0.0,12.3672932834,27.0668015668,67.0320945574,55.4550999509,2.97173041782,8.60526418871
 07/03  22:00:00,107.476062696,23.0629204129,49.5713612684,0.0,4.12243109448,15.9888894789,77.9078244928,74.916094075,2.97173041782,0.02
 07/03  23:00:00,88.0107761456,16.863658062,36.4906646205,0.0,4.12243109448,15.9888894789,58.3954919797,55.4037615618,2.97173041782,0.02
 07/03  24:00:00,98.6258697726,21.5938532997,42.2167109361,0.0,4.12243109448,15.9888894789,83.1185423394,80.1268119216,2.97173041782,0.02
 07/04  01:00:00,78.8021507056,15.5394209999,30.6939673075,0.0,2.06121554724,15.9888894789,57.8124434276,54.8207130098,2.97173041782,0.02
 07/04  02:00:00,95.0824939443,21.5938532997,40.7345508006,0.0,2.06121554724,15.9888894789,87.405771271,84.4140408532,2.97173041782,0.02
 07/04  03:00:00,66.1606456553,12.4564567223,21.1883773175,0.0,2.06121554724,15.9888894789,54.7568537241,51.7651233063,2.97173041782,0.02
 07/04  04:00:00,91.8714138735,20.7330724012,38.4107270415,0.0,2.06121554724,15.9888894789,88.4079984997,85.4162680819,2.97173041782,0.02
 07/04  05:00:00,57.9930480661,12.4564567223,20.0682797728,0.0,2.06121554724,15.9888894789,56.7260321109,53.7343016931,2.97173041782,0.02
 07/04  06:00:00,84.4090240743,23.5471431785,42.1498404314,0.0,2.06121554724,15.9888894789,96.9595263453,93.9677959274,2.97173041782,0.02
 07/04  07:00:00,66.4121576649,17.7949381748,30.0375558084,0.0,2.06121554724,15.9888894789,76.1549626093,73.1632321914,2.97173041782,0.02
 07/04  08:00:00,118.22187541,23.8947353012,47.806546651,0.0,4.12243109448,41.7362269337,89.7688818832,84.7959978535,4.9528840297,0.02
 07/04  09:00:00,106.110035811,19.5328987882,40.1889203371,0.0,4.12243109448,41.7362269337,71.2793692295,66.3064851998,4.9528840297,0.02
 07/04  10:00:00,118.906545592,23.6340412092,48.7519109135,0.0,4.12243109448,41.7362269337,87.0548797228,82.0819956931,4.9528840297,0.02
 07/04  11:00:00,109.101241716,19.3591027269,43.3539222831,0.0,4.12243109448,41.7362269337,67.8824679302,62.9095839005,4.9528840297,0.02
 07/04  12:00:00,120.464860831,23.7209392399,50.2233280924,0.0,4.12243109448,41.7362269337,86.3739113037,81.401027274,4.9528840297,0.02
 07/04  13:00:00,107.737870474,19.5328987882,41.8167549421,0.0,4.12243109448,41.7362269337,70.0814092593,65.1085252296,4.9528840297,0.02
 07/04  14:00:00,118.574565474,23.8078372705,48.2461346596,0.0,4.12243109448,41.7362269337,87.5017619024,82.5288778727,4.9528840297,0.02
 07/04  15:00:00,108.611431272,19.6197968189,42.6034176562,0.0,4.12243109448,41.7362269337,68.5885964361,63.6157124064,4.9528840297,0.02
 07/04  16:00:00,102.962824933,23.8078372705,49.4920863663,0.0,4.12243109448,24.8785346261,83.4612703988,78.4883863691,4.9528840297,0.02
 07/04  17:00:00,73.3454794513,17.4927108787,37.3260554222,0.0,2.06121554724,15.9888894789,62.0036039637,59.0118735459,2.97173041782,0.02
 07/04  18:00:00,90.1161725093,22.8746413465,48.5559658443,0.0,2.06121554724,15.9888894789,84.9106723066,81.9189418888,2.97173041782,0.02
 07/04  19:00:00,71.8777099366,16.6464129853,36.7310590783,0.0,2.06121554724,15.9888894789,61.2159214445,58.2241910267,2.97173041782,0.02
 07/04  20:00:00,90.3736464749,21.6807513304,45.3354717646,0.0,2.06121554724,15.9888894789,83.2427092897,80.2509788719,2.97173041782,0.02
 07/04  21:00:00,79.1705662629,15.2787269079,31.3230767488,0.0,2.06121554724,15.9888894789,59.1139059898,56.1221755719,2.97173041782,0.02
 07/04  22:00:00,98.4647542926,21.7676493611,43.9430147919,0.0,2.06121554724,15.9888894789,89.9481724394,86.9564420216,2.97173041782,0.02
 07/04  23:00:00,74.5534359151,13.7599271824,28.2776967391,0.0,2.06121554724,15.9888894789,54.6402681766,51.6485377588,2.97173041782,0.02
 07/04  24:00:00,88.4394716137,19.5744319923,36.1374247494,0.0,2.06121554724,15.9888894789,94.0255686942,82.4520202469,2.97173041782,8.60181802949
 07/05  01:00:00,75.7817511247,13.5861311211,27.6185925486,0.0,4.12243109448,15.9888894789,55.5351676512,52.5434372334,2.97173041782,0.02
 07/05  02:00:00,94.5504624927,20.6172083603,39.1444239157,0.0,4.12243109448,15.9888894789,86.6017626965,83.6100322787,2.97173041782,0.02
 07/05  03:00:00,66.3028448103,11.7891465408,19.9565274791,0.0,4.12243109448,15.9888894789,53.7938644192,50.8021340013,2.97173041782,0.02
 07/05  04:00:00,132.128943217,28.3434698449,51.5874928704,0.0,12.3672932834,24.9413748627,110.468068503,105.495184473,4.9528840297,0.02
 07/05  05:00:00,135.648584164,28.9215084516,54.4026805792,7.17391468231,12.3672932834,24.9413748627,176.840660381,171.867776351,4.9528840297,0.02
 07/05  06:00:00,185.028509316,29.4366694921,57.2642294123,2.07914899997,24.7345865669,70.7195625826,142.384350122,132.458582062,9.90576805939,0.02
 07/05  07:00:00,219.926967834,29.7002696303,59.0605961947,0.87534901947,37.1018798503,92.3937384068,122.714420049,112.788651989,9.90576805939,0.02
 07/05  08:00:00,233.173933282,29.8541935509,60.2798980828,0.705763616544,37.1018798503,104.434947198,116.463323896,106.537555836,9.90576805939,0.02
 07/05  09:00:00,248.173312601,29.9852077051,63.3600948497,0.4522676161,37.1018798503,116.476155989,120.970040256,102.437719159,9.90576805939,8.62655303755
 07/05  10:00:00,254.242736944,30.1893080057,69.4554841368,0.221655702764,37.1018798503,116.476155989,104.750508732,94.8247406727,9.90576805939,0.02
 07/05  11:00:00,256.16124463,30.3917183582,71.3353610097,0.057600229704,37.1018798503,116.476155989,97.8425895025,87.9168214431,9.90576805939,0.02
 07/05  12:00:00,246.182659798,30.6211999638,73.2267287616,0.0,37.1018798503,104.434947198,103.48395389,84.9498285601,9.90576805939,8.62835727018
 07/05  13:00:00,262.021710629,30.8498438155,76.795325759,0.0,37.1018798503,116.476155989,83.7472595042,73.8214914448,9.90576805939,0.02
 07/05  14:00:00,264.317704543,31.2141095173,78.7272689896,0.0,37.1018798503,116.476155989,85.2389247156,66.7021677967,9.90576805939,8.6309888595
 07/05  15:00:00,264.667890423,31.3688317492,78.9229497176,0.0,37.1018798503,116.476155989,76.3657089443,66.4399408849,9.90576805939,0.02
 07/05  16:00:00,265.150218926,31.5082923683,79.266343096,0.0,37.1018798503,116.476155989,84.009423286,65.4783518675,9.90576805939,8.62530335918
 07/05  17:00:00,264.208540396,31.6378071209,78.1963423523,0.0,37.1018798503,116.476155989,71.4053622198,61.4795941604,9.90576805939,0.02
 07/05  18:00:00,160.798704986,28.4307582788,59.2593294789,0.0,24.7345865669,47.5788473902,61.6967160981,56.7238320684,4.9528840297,0.02
 07/05  19:00:00,161.125674507,28.8654511532,59.1516015086,0.0,24.7345865669,47.5788473902,73.2487000805,68.2758160508,4.9528840297,0.02
 07/05  20:00:00,135.649243517,28.0682927478,51.0309288687,0.0,12.3672932834,38.6892022431,86.5927631695,83.6010327517,2.97173041782,0.02
 07/05  21:00:00,105.934801002,17.8620275091,34.0666019167,0.0,12.3672932834,27.0668015668,58.8612581478,55.86952773,2.97173041782,0.02
 07/05  22:00:00,92.4687811802,21.5938532997,36.0596220073,0.0,4.12243109448,15.9888894789,81.1747678755,78.1830374577,2.97173041782,0.02
 07/05  23:00:00,75.2379133473,15.3221759232,25.2857590145,0.0,4.12243109448,15.9888894789,60.2900365326,57.2983061148,2.97173041782,0.02
 07/05  24:00:00,88.0666836631,21.4200572384,31.8313205034,0.0,4.12243109448,15.9888894789,86.388480902,83.3967504842,2.97173041782,0.02
 07/06  01:00:00,65.7616614454,13.3462036311,17.8119547597,0.0,4.12243109448,15.9888894789,58.8222056762,55.8304752584,2.97173041782,0.02
 07/06  02:00:00,85.8661295875,21.7676493611,29.2831742981,0.0,4.12243109448,15.9888894789,93.4338811922,90.4421507744,2.97173041782,0.02
 07/06  03:00:00,62.366926768,12.4564567223,15.3334423149,0.0,4.12243109448,15.9888894789,64.2737867004,52.7002378637,2.97173041782,8.60181841896
 07/06  04:00:00,115.141362984,28.2565718142,34.6868102834,0.0,12.3672932834,24.9413748627,105.13152387,100.15863984,4.9528840297,0.02
 07/06  05:00:00,118.110044887,28.9972976037,37.3829296956,6.57933679355,12.3672932834,24.9413748627,169.441912156,164.469028127,4.9528840297,0.02
 07/06  06:00:00,168.153217961,29.5502360545,38.9301064529,3.42441373783,24.7345865669,70.7195625826,136.884134399,126.958366339,9.90576805939,0.02
 07/06  07:00:00,202.299386418,29.8933580654,40.400351868,1.71492237233,37.1018798503,92.3937384068,117.70417648,107.778408421,9.90576805939,0.02
 07/06  08:00:00,214.519595377,30.0026056255,40.7020961509,1.48082902014,37.1018798503,104.434947198,111.619749141,101.693981082,9.90576805939,0.02
 07/06  09:00:00,225.259305497,30.1007500297,39.4640725738,1.31874991461,37.1018798503,116.476155989,108.515035409,98.5892673498,9.90576805939,0.02
 07/06  10:00:00,224.274410609,30.1926495251,38.5590495585,1.14641407502,37.1018798503,116.476155989,114.601749166,96.0667784357,9.90576805939,8.62920267123
 07/06  11:00:00,224.917811554,30.2885170843,39.2971696127,0.955584146051,37.1018798503,116.476155989,103.701909493,93.7761414331,9.90576805939,0.02
 07/06  12:00:00,213.699698659,30.3164033022,40.1032730055,0.945271119017,37.1018798503,104.434947198,111.110631297,92.5768313958,9.90576805939,8.62803184171
 07/06  13:00:00,229.169291741,30.3978325732,43.5704332991,0.824508461855,37.1018798503,116.476155989,100.736384337,90.8106162775,9.90576805939,0.02
 07/06  14:00:00,232.92157579,30.520495886,47.3891219233,0.635614802831,37.1018798503,116.476155989,107.079866561,88.5431869663,9.90576805939,8.63091153553
 07/06  15:00:00,234.493982804,30.5899752939,48.9863033044,0.541615114354,37.1018798503,116.476155989,97.0841986348,87.1584305754,9.90576805939,0.02
 07/06  16:00:00,235.923158536,30.6675366363,50.4878803668,0.392160559669,37.1018798503,116.476155989,95.8074932715,85.8817252121,9.90576805939,0.02
 07/06  17:00:00,236.811445968,30.7232752252,51.4202469467,0.293520940077,37.1018798503,116.476155989,103.526294313,85.0035681666,9.90576805939,8.61695808753
 07/06  18:00:00,142.684680706,28.2131227989,41.3629447678,0.0,24.7345865669,47.5788473902,71.1028396979,66.1299556682,4.9528840297,0.02
 07/06  19:00:00,145.432893536,28.7562354906,43.5680413034,0.0,24.7345865669,47.5788473902,75.6936882211,70.7208041914,4.9528840297,0.02
 07/06  20:00:00,124.443021037,27.7786326456,40.1143719747,0.0,12.3672932834,38.6892022431,88.2580374157,85.2663069978,2.97173041782,0.02
 07/06  21:00:00,96.5858637658,17.1016697407,25.4780255737,0.0,12.3672932834,27.0668015668,62.0656014253,59.0738710075,2.97173041782,0.02
 07/06  22:00:00,81.2888292307,20.464178901,26.009344771,0.0,4.12243109448,15.9888894789,82.5346921529,79.5429617351,2.97173041782,0.02
 07/06  23:00:00,66.730502717,14.2359505398,17.8645740824,0.0,4.12243109448,15.9888894789,62.9618745529,59.9701441351,2.97173041782,0.02
 07/06  24:00:00,83.903590674,21.5504042844,27.5378807836,0.0,4.12243109448,15.9888894789,89.9844892819,86.9927588641,2.97173041782,0.02
 07/07  01:00:00,63.6985538042,13.3462036311,15.7488474337,0.0,4.12243109448,15.9888894789,57.4433871929,54.4516567751,2.97173041782,0.02
 07/07  02:00:00,82.4938866634,21.7676493611,25.9109316896,0.0,4.12243109448,15.9888894789,93.9955879746,91.0038575568,2.97173041782,0.02
 07/07  03:00:00,60.5018236538,12.4564567223,13.4683394792,0.0,4.12243109448,15.9888894789,56.8575428322,53.8658124144,2.97173041782,0.02
 07/07  04:00:00,108.320561042,28.6331299471,27.4894503494,0.0,12.3672932834,24.9413748627,107.732458635,102.759574606,4.9528840297,0.02
 07/07  05:00:00,111.549849218,28.5577832112,29.6019795659,8.23960565466,12.3672932834,24.9413748627,169.637344239,164.664460209,4.9528840297,0.02
 07/07  06:00:00,162.139863809,29.6717920205,31.1024181688,5.11719181243,24.7345865669,70.7195625826,144.81993624,126.312364104,9.90576805939,8.60180407661
 07/07  07:00:00,195.672134251,30.0006701215,32.3914134502,2.98929769876,37.1018798503,92.3937384068,116.910036287,106.984268227,9.90576805939,0.02
 07/07  08:00:00,209.037728238,30.1129494334,34.6845266059,1.90620382236,37.1018798503,104.434947198,109.948954139,100.02318608,9.90576805939,0.02
 07/07  09:00:00,224.421848143,30.2448408411,38.5423217966,1.2589741059,37.1018798503,116.476155989,104.795646941,94.8698788817,9.90576805939,0.02
 07/07  10:00:00,229.547301979,30.3613798228,43.8157938729,0.993809427206,37.1018798503,116.476155989,110.729097632,92.1924332497,9.90576805939,8.63089632258
 07/07  11:00:00,233.763506849,30.5695592986,48.1911844428,0.626248476232,37.1018798503,116.476155989,99.7301056654,89.804337606,9.90576805939,0.02
 07/07  12:00:00,227.661824688,30.8802700132,54.1701465497,0.276636391423,37.1018798503,104.434947198,105.955792984,87.4220187208,9.90576805939,8.62800620418
 07/07  13:00:00,243.792963768,31.2371472999,58.1007915752,0.0785304717969,37.1018798503,116.476155989,94.6326351375,84.7068670781,9.90576805939,0.02
 07/07  14:00:00,249.111310359,31.5817954213,63.1459819556,0.0071773978547,37.1018798503,116.476155989,101.106026192,82.5694488025,9.90576805939,8.63080932973
 07/07  15:00:00,252.463818498,31.9329157394,66.154827719,0.0,37.1018798503,116.476155989,90.2001286838,80.2743606244,9.90576805939,0.02
 07/07  16:00:00,254.879181573,32.3182488138,68.1853736283,0.0,37.1018798503,116.476155989,87.8613773015,77.9356092421,9.90576805939,0.02
 07/07  17:00:00,256.689878753,32.5935228778,69.7219268351,0.0,37.1018798503,116.476155989,95.0588503766,76.5361662886,9.90576805939,8.61691602866
 07/07  18:00:00,156.927021848,28.607895767,55.2105138383,0.0,24.7345865669,47.5788473902,65.1936439957,60.220759966,4.9528840297,0.02
 07/07  19:00:00,153.431180648,28.4344336633,51.8881346604,0.0,24.7345865669,47.5788473902,69.4476219729,64.4747379432,4.9528840297,0.02
 07/07  20:00:00,137.533048714,28.866597873,52.1164400681,0.0,12.3672932834,38.6892022431,82.3225750643,79.3308446465,2.97173041782,0.02
 07/07  21:00:00,99.6181076696,17.6447824324,27.9671601411,0.0,12.3672932834,27.0668015668,58.2298246527,55.2380942349,2.97173041782,0.02
 07/07  22:00:00,84.7877071444,21.7097173406,28.2626845859,0.0,4.12243109448,15.9888894789,80.1440392821,77.1523088643,2.97173041782,0.02
 07/07  23:00:00,68.6262519659,15.5394209999,18.4568532128,0.0,4.12243109448,15.9888894789,56.9262353962,53.9345049784,2.97173041782,0.02
 07/07  24:00:00,78.8536513786,21.3331592077,22.7051869072,0.0,4.12243109448,15.9888894789,89.7225338814,86.7308034636,2.97173041782,0.02
 07/08  01:00:00,64.1416014522,14.5835426625,14.9280810377,0.0,4.12243109448,15.9888894789,64.3847069586,61.3929765408,2.97173041782,0.02
 07/08  02:00:00,77.8144557344,21.3331592077,21.6659912573,0.0,4.12243109448,15.9888894789,94.4554970358,91.463766618,2.97173041782,0.02
 07/08  03:00:00,63.7054667333,14.2359505398,14.8395383752,0.0,4.12243109448,15.9888894789,65.4818176593,62.4900872415,2.97173041782,0.02
 07/08  04:00:00,90.5292194688,27.7786326456,27.6871137589,0.0,4.12243109448,16.0517297156,112.651526305,109.659795887,2.97173041782,0.02
 07/08  05:00:00,83.0779458093,26.6924072622,28.3695654424,0.0,4.12243109448,16.0517297156,111.314720645,108.322990227,2.97173041782,0.02
 07/08  06:00:00,107.7034251,29.2993481823,33.8815289178,0.0,4.12243109448,39.6058045677,91.9307915555,88.9390611377,2.97173041782,0.02
 07/08  07:00:00,161.369160272,29.3292292619,42.704023164,10.8211601565,12.3672932834,65.3531420225,145.585150503,140.612266474,4.9528840297,0.02
 07/08  08:00:00,166.36630212,29.3174854799,46.4405219007,9.20267200725,12.3672932834,68.2430321324,151.859905747,138.299697493,4.9528840297,8.60732422475
 07/08  09:00:00,196.361933781,29.3526161778,51.1906477021,5.39619716544,16.4897243779,93.1370602926,133.386053185,125.441438738,7.92461444751,0.02
 07/08  10:00:00,199.923388862,29.3675559192,56.1651979764,3.96806044397,16.4897243779,93.1370602926,128.601003053,120.656388606,7.92461444751,0.02
 07/08  11:00:00,202.152093672,29.3797320526,59.6320832996,2.71769274616,16.4897243779,93.1370602926,125.512065228,117.567450781,7.92461444751,0.02
 07/08  12:00:00,197.293043896,29.4085490907,65.0331386328,1.58038784045,16.4897243779,83.9857416113,122.242815489,114.298201041,7.92461444751,0.02
 07/08  13:00:00,202.19331525,29.4491894223,70.5803834496,0.892765060044,16.4897243779,83.9857416113,118.737943016,110.793328568,7.92461444751,0.02
 07/08  14:00:00,203.39470976,29.4834712853,72.3054060426,0.334909617979,16.4897243779,83.9857416113,121.44341941,104.908773455,7.92461444751,8.61003150729
 07/08  15:00:00,184.598835888,29.2993481823,71.4854867102,0.0,12.3672932834,70.6512738906,57.603740943,52.6308569133,4.9528840297,0.02
 07/08  16:00:00,187.358394589,29.2993481823,74.2450466381,0.0,12.3672932834,70.6512738906,54.622631365,49.6497473353,4.9528840297,0.02
 07/08  17:00:00,176.021988157,29.2993481823,75.4321580545,0.0,12.3672932834,58.1284167478,53.5915934221,48.6187093924,4.9528840297,0.02
 07/08  18:00:00,129.819164593,28.2131227989,63.5030617911,0.0,12.3672932834,24.9413748627,79.6423139274,74.6694298977,4.9528840297,0.02
 07/08  19:00:00,130.014091953,28.7562354906,63.15487644,0.0,12.3672932834,24.9413748627,89.0972981589,84.1244141293,4.9528840297,0.02
 07/08  20:00:00,108.520345435,27.70621762,55.1473217721,0.0,4.12243109448,16.0517297156,98.7070227415,95.7152923237,2.97173041782,0.02
 07/08  21:00:00,84.8140949614,15.8001150919,34.3840023416,0.0,4.12243109448,15.9888894789,60.4159648213,57.4242344035,2.97173041782,0.02
 07/08  22:00:00,97.9778913855,21.7676493611,41.3949369806,0.0,4.12243109448,15.9888894789,90.0453718018,87.053641384,2.97173041782,0.02
 07/08  23:00:00,71.2415996907,13.3254370291,23.3391357806,0.0,4.12243109448,15.9888894789,52.9507013731,49.9589709553,2.97173041782,0.02
 07/08  24:00:00,92.5282474744,20.7330724012,37.006345315,0.0,4.12243109448,15.9888894789,89.3101061896,86.3183757718,2.97173041782,0.02
 07/09  01:00:00,59.1524574862,10.8993996321,15.78357837,0.0,2.06121554724,15.9888894789,49.9223730107,46.9306425929,2.97173041782,0.02
 07/09  02:00:00,82.1127254917,19.0984086348,30.3396533289,0.0,2.06121554724,15.9888894789,76.9452561159,73.9535256981,2.97173041782,0.02
 07/09  03:00:00,73.4432486443,17.7949381748,22.9736468973,0.0,2.06121554724,15.9888894789,76.4760573645,73.4843269467,2.97173041782,0.02
 07/09  04:00:00,62.6320691713,13.3462036311,16.7435786968,0.0,2.06121554724,15.9888894789,58.6732520112,55.6815215934,2.97173041782,0.02
 07/09  05:00:00,56.0428611916,13.3462036311,17.2018706681,0.0,2.06121554724,15.9888894789,58.8875974388,55.895867021,2.97173041782,0.02
 07/09  06:00:00,77.5288692095,23.5471431785,35.2696855365,0.0,2.06121554724,15.9888894789,96.1078702417,93.1161398238,2.97173041782,0.02
 07/09  07:00:00,62.0507353159,17.7949381748,25.676133369,0.0,2.06121554724,15.9888894789,77.1927635687,74.2010331509,2.97173041782,0.02
 07/09  08:00:00,110.6664995,23.5036941632,40.6422117331,0.0,4.12243109448,41.7362269337,100.375762059,86.8210728298,4.9528840297,8.60180519993
 07/09  09:00:00,101.266741333,19.3156537115,35.5628708244,0.0,4.12243109448,41.7362269337,72.0781421629,67.1052581332,4.9528840297,0.02
 07/09  10:00:00,114.786888491,23.7643882552,44.4307458133,0.0,4.12243109448,41.7362269337,87.8485404991,82.8756564694,4.9528840297,0.02
 07/09  11:00:00,104.68277827,19.4242762499,38.8149687759,0.0,4.12243109448,41.7362269337,70.7608986133,65.7880145836,4.9528840297,0.02
 07/09  12:00:00,116.435002806,23.6557657169,45.8803152556,0.0,4.12243109448,41.7362269337,86.7774382729,81.8045542432,4.9528840297,0.02
 07/09  13:00:00,107.110494998,19.6415213265,40.8021395726,0.0,4.12243109448,41.7362269337,69.6101775593,64.6372935296,4.9528840297,0.02
 07/09  14:00:00,119.441939217,23.8730107935,48.5929725969,0.0,4.12243109448,41.7362269337,85.5224187654,80.5495347357,4.9528840297,0.02
 07/09  15:00:00,110.433126342,19.8587664032,44.0585283939,0.0,4.12243109448,41.7362269337,68.7538778733,63.7809938436,4.9528840297,0.02
 07/09  16:00:00,104.780719845,23.9816333319,51.033786616,0.0,4.12243109448,24.8785346261,84.0694009325,79.0965169028,4.9528840297,0.02
 07/09  17:00:00,80.002987236,18.9690194945,42.4807796855,0.0,2.06121554724,15.9888894789,66.5652844991,63.5735540813,2.97173041782,0.02
 07/09  18:00:00,85.9538266575,21.9848944377,45.309842758,0.0,2.06121554724,15.9888894789,82.1224155745,79.1306851567,2.97173041782,0.02
 07/09  19:00:00,75.2151070048,18.6431518795,38.0187670929,0.0,2.06121554724,15.9888894789,69.7021156738,66.7103852559,2.97173041782,0.02
 07/09  20:00:00,81.7104665667,20.1329855947,38.2730088994,0.0,2.06121554724,15.9888894789,77.9446028642,74.9528724464,2.97173041782,0.02
 07/09  21:00:00,82.5727118519,17.3189148174,32.6320843589,0.0,2.06121554724,15.9888894789,70.9579777734,67.9662473556,2.97173041782,0.02
 07/09  22:00:00,83.6912784669,18.2665937465,32.7764966829,0.0,2.06121554724,15.9888894789,75.9158364763,72.9241060585,2.97173041782,0.02
 07/09  23:00:00,77.1037786572,16.2553718473,28.2531694715,0.0,2.06121554724,15.9888894789,69.4469101946,66.4551797767,2.97173041782,0.02
 07/09  24:00:00,75.0034118765,16.2171144825,26.1844412015,0.0,2.06121554724,15.9888894789,68.9880590864,65.9963286686,2.97173041782,0.02
 07/10  01:00:00,77.1986252425,16.2553718473,26.2868005274,0.0,4.12243109448,15.9888894789,68.6277888297,65.6360584119,2.97173041782,0.02
 07/10  02:00:00,71.3963772147,15.1256974486,21.6142268751,0.0,4.12243109448,15.9888894789,67.3478457209,64.356115303,2.97173041782,0.02
 07/10  03:00:00,74.661065924,15.2787269079,24.7523614533,0.0,4.12243109448,15.9888894789,64.2138658463,61.2221354285,2.97173041782,0.02
 07/10  04:00:00,124.064378278,27.9958777222,43.8705204187,0.0,12.3672932834,24.9413748627,110.795702693,105.822818664,4.9528840297,0.02
 07/10  05:00:00,132.79563707,28.9949333546,52.0412987023,6.60892484227,12.3672932834,24.9413748627,177.518301831,172.545417801,4.9528840297,0.02
 07/10  06:00:00,182.762331086,29.3941898156,54.8063577037,2.31332235655,24.7345865669,70.7195625826,143.30418663,133.37841857,9.90576805939,0.02
 07/10  07:00:00,220.738309071,29.6234765265,60.1818449983,0.642229548717,37.1018798503,92.3937384068,122.497951718,112.572183659,9.90576805939,0.02
 07/10  08:00:00,237.030773317,29.8142159036,64.5233810133,0.359106696454,37.1018798503,104.434947198,123.766693536,105.237756861,9.90576805939,8.62316861638
 07/10  09:00:00,252.431788375,30.0745496699,67.8070218119,0.174551543469,37.1018798503,116.476155989,110.190324167,100.264556107,9.90576805939,0.02
 07/10  10:00:00,257.63174955,30.4555200879,72.7759803292,0.0239041860633,37.1018798503,116.476155989,109.355510172,90.8190988512,9.90576805939,8.63064326164
 07/10  11:00:00,263.063007283,30.8124457919,77.8740888165,0.0,37.1018798503,116.476155989,84.2486951462,74.3229270868,9.90576805939,0.02
 07/10  12:00:00,255.866228334,31.1948085169,82.336661365,0.0,37.1018798503,104.434947198,68.7454928667,58.8197248073,9.90576805939,0.02
 07/10  13:00:00,273.01824451,31.6613744506,86.9803730152,0.0,37.1018798503,116.476155989,62.510000454,43.9720707473,9.90576805939,8.6321616473
 07/10  14:00:00,278.538752885,32.1726928152,91.9897523567,0.0,37.1018798503,116.476155989,37.7235525985,27.7977845391,9.90576805939,0.02
 07/10  15:00:00,281.662893538,32.7588037766,94.5279776082,0.0,37.1018798503,116.476155989,42.0098275545,23.4749530213,9.90576805939,8.62910647382
 07/10  16:00:00,282.916821534,33.2524968465,95.2888131283,0.0,37.1018798503,116.476155989,37.450737575,27.5249695156,9.90576805939,0.02
 07/10  17:00:00,285.312646659,33.5787514002,97.3594788366,0.0,37.1018798503,116.476155989,31.2916914262,21.3659233668,9.90576805939,0.02
 07/10  18:00:00,174.702196978,28.6183977542,72.9751661455,0.0,24.7345865669,47.5788473902,32.6180020178,27.6451179881,4.9528840297,0.02
 07/10  19:00:00,170.043511552,28.4489376448,68.4859471338,0.0,24.7345865669,47.5788473902,52.3755995575,38.8145265634,4.9528840297,8.60818896438
 07/10  20:00:00,153.103339979,28.8794707439,67.6738630114,0.0,12.3672932834,38.6892022431,60.1676737673,57.1759433495,2.97173041782,0.02
 07/10  21:00:00,117.140779977,19.5328987882,43.5487711483,0.0,12.3672932834,27.0668015668,54.7619745223,51.7702441045,2.97173041782,0.02
 07/10  22:00:00,103.92004951,23.2367164743,45.8415531077,0.0,4.12243109448,15.9888894789,79.263583056,76.2718526382,2.97173041782,0.02
 07/10  23:00:00,79.7844832695,15.684251051,29.4702551201,0.0,4.12243109448,15.9888894789,56.9347218926,53.9429914748,2.97173041782,0.02
 07/10  24:00:00,92.7955109985,21.7676493611,36.2125570378,0.0,4.12243109448,15.9888894789,82.9006402516,79.9089098338,2.97173041782,0.02
 07/11  01:00:00,76.2008534429,15.2787269079,26.2921494538,0.0,4.12243109448,15.9888894789,60.3244976446,57.3327672268,2.97173041782,0.02
 07/11  02:00:00,89.866387773,20.6606573756,34.4169011623,0.0,4.12243109448,15.9888894789,85.9397333965,82.9480029787,2.97173041782,0.02
 07/11  03:00:00,73.5662651266,14.6496740911,24.3130892594,0.0,4.12243109448,15.9888894789,59.1641390883,56.1724086705,2.97173041782,0.02
 07/11  04:00:00,121.494868623,27.7786326456,41.5182562716,0.0,12.3672932834,24.9413748627,102.744822495,97.771938465,4.9528840297,0.02
 07/11  05:00:00,128.51387348,29.1082338745,49.7776505493,4.4775093179,12.3672932834,24.9413748627,167.275922203,162.303038173,4.9528840297,0.02
 07/11  06:00:00,184.2149791,29.5264498689,57.5499197821,0.890148670611,24.7345865669,70.7195625826,134.376557081,124.450789021,9.90576805939,0.02
 07/11  07:00:00,224.246208844,30.0568850259,63.8400244433,0.0585487714663,37.1018798503,92.3937384068,113.066828874,103.141060814,9.90576805939,0.02
 07/11  08:00:00,242.260327882,30.3927652748,69.5334661844,0.0,37.1018798503,104.434947198,113.34440918,94.8155641423,9.90576805939,8.62307697824
 07/11  09:00:00,261.028012585,30.8024360835,75.8499258414,0.0,37.1018798503,116.476155989,87.9369836236,78.0112155642,9.90576805939,0.02
 07/11  10:00:00,267.944563495,31.2955235676,82.2727227999,0.0,37.1018798503,116.476155989,66.9720302669,57.0462622076,9.90576805939,0.02
 07/11  11:00:00,273.439406552,31.736842003,87.3260657863,0.0,37.1018798503,116.476155989,62.2564610315,43.7187256105,9.90576805939,8.63196736165
 07/11  12:00:00,267.52002264,32.2928685227,92.8924262799,0.0,37.1018798503,104.434947198,43.3472622873,33.4214942279,9.90576805939,0.02
 07/11  13:00:00,288.189294595,33.0403601185,100.77240718,0.0,37.1018798503,116.476155989,33.6576920903,15.1198566782,9.90576805939,8.63206735265
 07/11  14:00:00,295.93516196,33.7119607363,107.846924987,0.0,37.1018798503,116.476155989,15.5034747496,5.5777066902,9.90576805939,0.02
 07/11  15:00:00,296.339785756,34.0379439091,107.925707331,0.0,37.1018798503,116.476155989,21.8174927235,3.28274782812,9.90576805939,8.62897683602
 07/11  16:00:00,293.789949693,34.2074748864,105.20697711,0.0,37.1018798503,116.476155989,13.6906258789,3.76485781955,9.90576805939,0.02
 07/11  17:00:00,296.603884087,34.3126107737,107.91687517,0.0,37.1018798503,116.476155989,12.6689834236,2.74321536425,9.90576805939,0.02
 07/11  18:00:00,177.730382348,28.6195571142,76.0022004177,0.0,24.7345865669,47.5788473902,11.0246279436,6.05174391391,4.9528840297,0.02
 07/11  19:00:00,174.689989318,28.4520035156,73.1293558225,0.0,24.7345865669,47.5788473902,19.4838646668,14.5109806371,4.9528840297,0.02
 07/11  20:00:00,158.603690639,28.8826087411,73.1710555816,0.0,12.3672932834,38.6892022431,36.164090021,24.585848822,2.97173041782,8.60651078124
 07/11  21:00:00,124.627796388,20.4226456969,50.1195613964,0.0,12.3672932834,27.0668015668,29.5225815133,26.5308510955,2.97173041782,0.02
 07/11  22:00:00,103.363878331,19.8587664032,48.7692332799,0.0,4.12243109448,15.9888894789,33.4725337584,30.4808033405,2.97173041782,0.02
 07/11  23:00:00,105.976445664,21.9124794122,49.248661562,0.0,4.12243109448,15.9888894789,45.3439127757,42.3521823579,2.97173041782,0.02
 07/11  24:00:00,94.7712540863,18.3534917772,41.7083590567,0.0,4.12243109448,15.9888894789,42.0660805509,39.0743501331,2.97173041782,0.02
 07/12  01:00:00,105.931383592,22.1152414837,49.0008374972,0.0,4.12243109448,15.9888894789,59.3840958762,56.3923654584,2.97173041782,0.02
 07/12  02:00:00,93.6731167818,18.4259068028,40.5378067945,0.0,4.12243109448,15.9888894789,54.0608797824,51.0691493646,2.97173041782,0.02
 07/12  03:00:00,100.008442377,20.8779024523,44.3417106756,0.0,4.12243109448,15.9888894789,63.5703837218,60.578653304,2.97173041782,0.02
 07/12  04:00:00,136.987852092,27.7786326456,57.0112397783,0.0,12.3672932834,24.9413748627,75.5396458582,70.5667618285,4.9528840297,0.02
 07/12  05:00:00,139.567406046,29.2676895059,63.4078243843,1.74141247848,12.3672932834,24.9413748627,129.852057902,124.879173872,4.9528840297,0.02
 07/12  06:00:00,200.02883017,29.7744344217,73.7886624961,0.217272557797,24.7345865669,70.7195625826,93.4676675624,83.541899503,9.90576805939,0.02
 07/12  07:00:00,240.458134256,30.459956785,79.707430753,0.0,37.1018798503,92.3937384068,64.9822069122,55.0564388528,9.90576805939,0.02
 07/12  08:00:00,253.799148744,30.7339933053,80.731072757,0.0,37.1018798503,104.434947198,53.8275404036,43.9017723442,9.90576805939,0.02
 07/12  09:00:00,262.346550044,30.937528103,77.0333428812,0.0,37.1018798503,116.476155989,70.9887645191,52.4569522126,9.90576805939,8.62604424712
 07/12  10:00:00,260.482338639,31.1603761619,74.9456794209,0.0,37.1018798503,116.476155989,72.5753528126,62.6495847532,9.90576805939,0.02
 07/12  11:00:00,264.798386831,31.5858876317,78.8359697336,0.0,37.1018798503,116.476155989,73.7374290653,55.1997441026,9.90576805939,8.63191690329
 07/12  12:00:00,262.794027287,32.0192001788,88.4401273031,0.0,37.1018798503,104.434947198,40.4751871673,30.5494191079,9.90576805939,0.02
 07/12  13:00:00,284.113920312,32.485342589,97.2520352708,0.0,37.1018798503,116.476155989,27.5345222629,8.99687517332,9.90576805939,8.63187903019
 07/12  14:00:00,291.600103738,32.9253133658,104.298529785,0.0,37.1018798503,116.476155989,12.3912219596,2.46545390021,9.90576805939,0.02
 07/12  15:00:00,301.321548304,33.338658128,113.606780295,0.0,37.1018798503,116.476155989,9.9344861575,0.00871809810872,9.90576805939,0.02
 07/12  16:00:00,309.113208193,33.8755682418,120.862110189,0.0,37.1018798503,116.476155989,18.5306207276,0.0,9.90576805939,8.62485266818
 07/12  17:00:00,309.810542799,34.2297694123,121.206392493,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  18:00:00,181.795070402,28.6244649735,80.829774347,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/12  19:00:00,179.409714502,28.458084036,78.6107943833,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/12  20:00:00,163.36744172,28.8899191431,78.7217616555,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/12  21:00:00,130.318705822,21.312766869,54.8938661123,0.0,12.3672932834,27.0668015668,3.52281373873,0.531083320916,2.97173041782,0.02
 07/12  22:00:00,104.946037774,19.8587664032,50.3513915783,0.0,4.12243109448,15.9888894789,9.8201521052,6.82842168738,2.97173041782,0.02
 07/12  23:00:00,115.671273927,23.8730107935,56.9300065916,0.0,4.12243109448,15.9888894789,24.3711008042,12.7975579002,2.97173041782,8.60181248625
 07/12  24:00:00,102.532538149,19.4242762499,48.3723822484,0.0,4.12243109448,15.9888894789,10.4025280009,7.41079758308,2.97173041782,0.02
 07/13  01:00:00,111.399747767,22.7660188081,53.7919480419,0.0,4.12243109448,15.9888894789,16.0118732278,13.02014281,2.97173041782,0.02
 07/13  02:00:00,95.4416395946,18.2086617261,42.5235738204,0.0,4.12243109448,15.9888894789,20.7561869932,17.7644565754,2.97173041782,0.02
 07/13  03:00:00,106.030043818,21.8255813815,49.3891570501,0.0,4.12243109448,15.9888894789,33.1402868394,30.1485564216,2.97173041782,0.02
