Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  04:00:00,147.002313208,28.6476129523,66.1567198821,0.0,12.3672932834,24.9413748627,30.4507133711,25.4778293414,4.9528840297,0.02
 07/13  05:00:00,142.225024002,29.141151439,66.7435201793,1.18987207128,12.3672932834,24.9413748627,65.1117163017,60.138832272,4.9528840297,0.02
 07/13  06:00:00,214.03480858,30.0436737748,87.7426735427,0.0,24.7345865669,70.7195625826,32.3776633364,22.451895277,9.90576805939,0.02
 07/13  07:00:00,258.330201179,31.3959638761,96.6434879354,0.0,37.1018798503,92.3937384068,15.8212553577,5.89548729833,9.90576805939,0.02
 07/13  08:00:00,277.150790586,32.1482926415,102.66843722,0.0,37.1018798503,104.434947198,11.5729958684,1.64722780905,9.90576805939,0.02
 07/13  09:00:00,291.703784392,32.7014182541,104.626653796,0.0,37.1018798503,116.476155989,20.0440099311,1.51230444458,9.90576805939,8.62593742715
 07/13  10:00:00,294.075144443,33.116732568,106.582155371,0.0,37.1018798503,116.476155989,11.63777029,1.71200223062,9.90576805939,0.02
 07/13  11:00:00,299.577483267,33.4646669835,111.736281838,0.0,37.1018798503,116.476155989,18.5578471495,0.176527401362,9.90576805939,8.47555168872
 07/13  12:00:00,297.067458857,34.1888871444,120.54387353,0.0,37.1018798503,104.434947198,10.081809324,0.0,9.90576805939,0.176041264636
 07/13  13:00:00,317.46369091,34.9981798554,128.089004296,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  14:00:00,323.562967574,35.6225697781,133.564102177,0.0,37.1018798503,116.476155989,18.536083885,0.0,9.90576805939,8.63031582557
 07/13  15:00:00,327.494902363,36.2503539385,136.868473607,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  16:00:00,329.113173974,36.7877398935,137.94987315,0.0,37.1018798503,116.476155989,18.5305415046,0.0,9.90576805939,8.62477344523
 07/13  17:00:00,330.986187526,37.0019582267,139.609854201,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  18:00:00,190.450695339,28.7610858066,89.3223110799,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  19:00:00,184.420399203,28.5172725054,83.5622992587,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  20:00:00,168.266895914,28.976389494,83.0052473248,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/13  21:00:00,134.203255894,21.3329966836,58.7581914,0.0,12.3672932834,27.0668015668,2.99173041782,0.0,2.97173041782,0.02
 07/13  22:00:00,110.315424572,19.984917189,55.5946280951,0.0,4.12243109448,15.9888894789,9.27124200775,6.27951158994,2.97173041782,0.02
 07/13  23:00:00,119.952328991,23.9817341854,61.1023387209,0.0,4.12243109448,15.9888894789,14.7539252139,11.762194796,2.97173041782,0.02
 07/13  24:00:00,105.999181227,19.8587664032,51.4045354886,0.0,4.12243109448,15.9888894789,14.4083405019,11.4166100841,2.97173041782,0.02
 07/14  01:00:00,115.190102679,23.8730107935,56.4488357939,0.0,4.12243109448,15.9888894789,23.7457542969,20.7540238791,2.97173041782,0.02
 07/14  02:00:00,100.705326281,19.4604837626,46.5089631701,0.0,4.12243109448,15.9888894789,22.9334188341,19.9416884163,2.97173041782,0.02
 07/14  03:00:00,111.3679654,23.0918864231,53.434298172,0.0,4.12243109448,15.9888894789,33.0847958895,30.0930654717,2.97173041782,0.02
 07/14  04:00:00,144.26877398,28.1479492759,63.9228441702,0.0,12.3672932834,24.9413748627,41.5965876718,28.0436659021,4.9528840297,8.60003773999
 07/14  05:00:00,144.974950357,29.555474952,69.5431917698,0.725803180523,12.3672932834,24.9413748627,73.5360035414,68.5631195117,4.9528840297,0.02
 07/14  06:00:00,213.783820519,30.3613256338,87.1740335194,0.0,24.7345865669,70.7195625826,40.3377755794,30.41200752,9.90576805939,0.02
 07/14  07:00:00,256.706068862,31.6680063488,94.7473155312,0.0,37.1018798503,92.3937384068,20.1345363094,10.20876825,9.90576805939,0.02
 07/14  08:00:00,272.82925831,32.2721626859,98.2230609533,0.0,37.1018798503,104.434947198,15.5516312574,5.62586319804,9.90576805939,0.02
 07/14  09:00:00,290.757207749,32.983800343,103.397710701,0.0,37.1018798503,116.476155989,12.6956085283,2.76984046896,9.90576805939,0.02
 07/14  10:00:00,298.179375257,33.4972346026,110.305860579,0.0,37.1018798503,116.476155989,19.0492625465,0.513157189079,9.90576805939,8.63033729808
 07/14  11:00:00,304.556879079,33.8733099622,116.307076563,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  12:00:00,296.104229586,34.4297055174,119.339782897,0.0,37.1018798503,104.434947198,18.5331657911,0.0,9.90576805939,8.62739773169
 07/14  13:00:00,313.310716444,35.0593356468,123.874912928,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  14:00:00,319.99878942,35.5869502921,130.035511517,0.0,37.1018798503,116.476155989,18.5360427467,0.0,9.90576805939,8.63027468726
 07/14  15:00:00,325.459893205,36.1506887645,134.933156297,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  16:00:00,328.220298909,36.629150289,137.215611666,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  17:00:00,321.323866876,36.5278219168,130.4216294,0.0,37.1018798503,116.476155989,18.5223704542,0.0,9.90576805939,8.61660239482
 07/14  18:00:00,180.471634196,28.6515077907,79.4793057367,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/14  19:00:00,170.441866725,28.4798294457,69.0255214217,0.0,24.7345865669,47.5788473902,5.01363069107,0.0407466613705,4.9528840297,0.02
 07/14  20:00:00,151.576641634,28.9071663933,66.1194713006,0.0,12.3672932834,38.6892022431,32.6635043364,29.6717739186,2.97173041782,0.02
 07/14  21:00:00,124.471904659,21.3154011426,49.0444408425,0.0,12.3672932834,27.0668015668,36.1108766062,33.1191461884,2.97173041782,0.02
 07/14  22:00:00,102.149455702,19.9674104522,47.4461664827,0.0,4.12243109448,15.9888894789,40.1926490047,37.2009185869,2.97173041782,0.02
 07/14  23:00:00,110.971202757,23.8730107935,52.2299364005,0.0,4.12243109448,15.9888894789,57.6886694228,54.696939005,2.97173041782,0.02
 07/14  24:00:00,96.8164345398,19.3880687371,42.6924869906,0.0,4.12243109448,15.9888894789,50.8862505922,47.8945201744,2.97173041782,0.02
 07/15  01:00:00,107.382518815,23.0918864231,49.4488521794,0.0,4.12243109448,15.9888894789,67.0894058468,64.097675429,2.97173041782,0.02
 07/15  02:00:00,91.6695246558,18.2086617261,38.7514594613,0.0,4.12243109448,15.9888894789,54.6605407094,51.6688102916,2.97173041782,0.02
 07/15  03:00:00,100.187061415,21.5504042844,43.8213522072,0.0,4.12243109448,15.9888894789,69.0099495287,66.0182191109,2.97173041782,0.02
 07/15  04:00:00,116.812935026,27.6482855995,54.1011767432,0.0,4.12243109448,16.0517297156,93.7652527327,90.7735223149,2.97173041782,0.02
 07/15  05:00:00,111.854856356,27.9958777222,55.84300591,0.0,4.12243109448,16.0517297156,97.7930223706,94.8012919528,2.97173041782,0.02
 07/15  06:00:00,141.127246541,29.2993481823,67.3053507404,0.0,4.12243109448,39.6058045677,75.8280177179,72.8362873,2.97173041782,0.02
 07/15  07:00:00,179.407937691,29.3287634435,69.1547849186,2.40964202116,12.3672932834,65.3531420225,117.848603085,112.875719055,4.9528840297,0.02
 07/15  08:00:00,182.627284153,29.3233214845,70.6441395376,1.2542058766,12.3672932834,68.2430321324,117.326745387,103.765158569,4.9528840297,8.60870278884
 07/15  09:00:00,212.49488994,29.3940486858,72.4316766853,0.246700086267,16.4897243779,93.1370602926,94.4017026828,86.4570882353,7.92461444751,0.02
 07/15  10:00:00,216.765560889,29.4990345797,76.7213062575,0.122656953601,16.4897243779,93.1370602926,81.6106906139,73.6660761664,7.92461444751,0.02
 07/15  11:00:00,218.926576135,29.6674364563,78.8143764561,0.0221896984151,16.4897243779,93.1370602926,74.9248584069,66.9802439594,7.92461444751,0.02
 07/15  12:00:00,210.891632247,29.8399527297,79.780721013,0.0,16.4897243779,83.9857416113,76.4084248792,68.4638104317,7.92461444751,0.02
 07/15  13:00:00,212.499558321,29.9874437444,81.2411472084,0.0,16.4897243779,83.9857416113,70.7357514038,62.7911369563,7.92461444751,0.02
 07/15  14:00:00,212.249733527,30.051351252,80.9274633788,0.0,16.4897243779,83.9857416113,76.0342959263,59.4998421855,7.92461444751,8.60983929325
 07/15  15:00:00,189.816081256,29.2993481823,76.7027376456,0.0,12.3672932834,70.6512738906,29.6450715746,24.6721875449,4.9528840297,0.02
 07/15  16:00:00,190.158621053,29.2993481823,77.0452819993,0.0,12.3672932834,70.6512738906,25.8476697334,20.8747857037,4.9528840297,0.02
 07/15  17:00:00,175.854698592,29.2993481823,75.2648726987,0.0,12.3672932834,58.1284167478,28.2275253873,23.2546413576,4.9528840297,0.02
 07/15  18:00:00,127.231415645,28.3217453372,60.8066907319,0.0,12.3672932834,24.9413748627,52.3765961673,47.4037121376,4.9528840297,0.02
 07/15  19:00:00,128.308341488,28.7562354906,61.4491264028,0.0,12.3672932834,24.9413748627,68.5135171854,63.5406331557,4.9528840297,0.02
 07/15  20:00:00,107.690467167,27.70621762,54.3174439326,0.0,4.12243109448,16.0517297156,91.4105116322,88.4187812143,2.97173041782,0.02
 07/15  21:00:00,83.3934573139,15.7132170612,33.0502631544,0.0,4.12243109448,15.9888894789,56.6918321527,53.7001017348,2.97173041782,0.02
 07/15  22:00:00,100.465191398,21.7676493611,43.8822374235,0.0,4.12243109448,15.9888894789,79.8778355649,76.886105147,2.97173041782,0.02
 07/15  23:00:00,81.4936419578,15.3656249385,31.4980398593,0.0,4.12243109448,15.9888894789,53.8068632499,50.8151328321,2.97173041782,0.02
 07/15  24:00:00,95.1486246708,20.443412299,39.9163830457,0.0,4.12243109448,15.9888894789,76.2826817096,73.2909512918,2.97173041782,0.02
 07/16  01:00:00,72.8147008883,13.4992330904,26.7996568686,0.0,2.06121554724,15.9888894789,51.3435902004,48.3518597826,2.97173041782,0.02
 07/16  02:00:00,85.9854716247,19.5744319923,33.6834258213,0.0,2.06121554724,15.9888894789,87.9300880051,84.9383575873,2.97173041782,0.02
 07/16  03:00:00,70.7353744511,12.8701802737,25.3758585187,0.0,2.06121554724,15.9888894789,53.1223116659,50.1305812481,2.97173041782,0.02
 07/16  04:00:00,81.938288147,18.6846850835,30.5524645179,0.0,2.06121554724,15.9888894789,79.1763284238,76.184598006,2.97173041782,0.02
 07/16  05:00:00,58.9293083159,11.7197392729,21.7942086451,0.0,2.06121554724,15.9888894789,46.5238271688,43.532096751,2.97173041782,0.02
 07/16  06:00:00,75.9005938205,22.2436727185,34.9448810373,0.0,2.06121554724,15.9888894789,95.4475309633,92.4558005455,2.97173041782,0.02
 07/16  07:00:00,72.5717257444,19.0984086348,34.8936537679,0.0,2.06121554724,15.9888894789,77.2115852164,74.2198547986,2.97173041782,0.02
 07/16  08:00:00,110.569878865,23.4023131274,40.6469725637,0.0,4.12243109448,41.7362269337,92.5706300622,87.5977460325,4.9528840297,0.02
 07/16  09:00:00,102.329366384,19.2722046962,36.6689452335,0.0,4.12243109448,41.7362269337,82.6221823466,69.0674938266,4.9528840297,8.60180449035
 07/16  10:00:00,115.934924839,23.7643882552,45.6499433687,0.0,4.12243109448,41.7362269337,91.318215386,86.3453313563,4.9528840297,0.02
 07/16  11:00:00,106.147036794,19.5328987882,40.2259216449,0.0,4.12243109448,41.7362269337,72.1207461522,67.1478621225,4.9528840297,0.02
 07/16  12:00:00,117.363164959,23.3298981019,47.5126737892,0.0,4.12243109448,41.7362269337,86.8253162316,81.8524322019,4.9528840297,0.02
 07/16  13:00:00,110.564701717,19.7501438649,44.4263416189,0.0,4.12243109448,41.7362269337,67.6921298494,62.7192458197,4.9528840297,0.02
 07/16  14:00:00,121.26864392,23.6557657169,51.0922852449,0.0,4.12243109448,41.7362269337,80.4306376883,75.4577536586,4.9528840297,0.02
 07/16  15:00:00,112.583803822,19.8587664032,46.3368212786,0.0,4.12243109448,41.7362269337,59.0422416466,54.0693576169,4.9528840297,0.02
 07/16  16:00:00,105.837442878,23.7643882552,52.4101540492,0.0,4.12243109448,24.8785346261,72.0347847426,67.061900713,4.9528840297,0.02
 07/16  17:00:00,78.8046693788,17.9706500474,42.3073069656,0.0,2.06121554724,15.9888894789,54.2807537437,51.2890233259,2.97173041782,0.02
 07/16  18:00:00,90.1891293828,22.5487737315,48.9547911758,0.0,2.06121554724,15.9888894789,73.2838570185,70.2921266007,2.97173041782,0.02
 07/16  19:00:00,74.2016071956,16.9722806003,38.7290896203,0.0,2.06121554724,15.9888894789,55.6723195217,52.6805891039,2.97173041782,0.02
 07/16  20:00:00,88.5548794487,21.4779892588,43.7194677597,0.0,2.06121554724,15.9888894789,79.2841909862,76.2924605684,2.97173041782,0.02
 07/16  21:00:00,79.1013642555,14.9103681832,31.6487098198,0.0,2.06121554724,15.9888894789,57.1757087168,54.183978299,2.97173041782,0.02
 07/16  22:00:00,95.215939831,21.0227325034,41.4655935875,0.0,2.06121554724,15.9888894789,87.0444274021,84.0526969843,2.97173041782,0.02
 07/16  23:00:00,72.9760795694,13.5861311211,26.8741375427,0.0,2.06121554724,15.9888894789,56.70227147,53.7105410521,2.97173041782,0.02
 07/16  24:00:00,86.2051797386,19.1191752369,34.3848660992,0.0,2.06121554724,15.9888894789,83.8945202566,80.9027898388,2.97173041782,0.02
 07/17  01:00:00,75.043524656,13.6730291517,26.793469071,0.0,4.12243109448,15.9888894789,56.1093017113,53.1175712935,2.97173041782,0.02
 07/17  02:00:00,89.2676544673,19.5588570407,34.9398246493,0.0,4.12243109448,15.9888894789,85.4066481781,82.4149177602,2.97173041782,0.02
 07/17  03:00:00,67.9173174819,12.001199967,21.3655663943,0.0,4.12243109448,15.9888894789,52.1407467862,49.1490163684,2.97173041782,0.02
 07/17  04:00:00,132.74920473,28.2565718142,52.294653159,0.0,12.3672932834,24.9413748627,110.219121152,105.246237122,4.9528840297,0.02
 07/17  05:00:00,140.295829342,28.9052272946,56.4145671811,7.47638841217,12.3672932834,24.9413748627,176.587297661,171.614413631,4.9528840297,0.02
 07/17  06:00:00,187.294360133,29.3920698502,58.8991632926,2.75466616618,24.7345865669,70.7195625826,142.658845596,132.733077536,9.90576805939,0.02
 07/17  07:00:00,219.013507716,29.6236002607,58.5029368826,0.596219497358,37.1018798503,92.3937384068,121.679949228,111.754181169,9.90576805939,0.02
 07/17  08:00:00,231.268529993,29.8277360062,58.8054270785,0.301305973355,37.1018798503,104.434947198,122.538127243,104.009565995,9.90576805939,8.62279318876
 07/17  09:00:00,245.617762084,30.071324087,60.9913467198,0.179454138311,37.1018798503,116.476155989,109.58864963,99.6628815705,9.90576805939,0.02
 07/17  10:00:00,247.680894875,30.3214633826,62.9282302462,0.0548870400846,37.1018798503,116.476155989,106.287215088,96.3614470289,9.90576805939,0.02
 07/17  11:00:00,250.046305281,30.5831457125,65.0867071099,0.0,37.1018798503,116.476155989,111.918154107,93.3807774705,9.90576805939,8.63160857668
 07/17  12:00:00,241.412354052,30.8975935539,68.1800380974,0.0,37.1018798503,104.434947198,100.25993717,90.3341691108,9.90576805939,0.02
 07/17  13:00:00,256.254418726,31.1931130011,70.6848189506,0.0,37.1018798503,116.476155989,106.014600237,87.4772224177,9.90576805939,8.63160976035
 07/17  14:00:00,256.824662968,31.5855421434,70.8628547232,0.0,37.1018798503,116.476155989,94.4539113185,84.5281432591,9.90576805939,0.02
 07/17  15:00:00,260.76890431,31.9125194154,74.4802789917,0.0,37.1018798503,116.476155989,100.583469377,82.0491423952,9.90576805939,8.62855892207
 07/17  16:00:00,264.964196627,32.1991801255,78.3895359888,0.0,37.1018798503,116.476155989,89.7504272494,79.82465919,9.90576805939,0.02
 07/17  17:00:00,265.807941448,32.3994261132,79.0341230121,0.0,37.1018798503,116.476155989,87.5918074093,77.6660393499,9.90576805939,0.02
 07/17  18:00:00,163.464611985,28.5201706244,61.8358190618,0.0,24.7345865669,47.5788473902,65.260683936,60.2877999063,4.9528840297,0.02
 07/17  19:00:00,160.087772394,28.4331244684,58.5460204716,0.0,24.7345865669,47.5788473902,70.0605533783,65.0876693486,4.9528840297,0.02
 07/17  20:00:00,142.16701775,28.8664112427,56.750593016,0.0,12.3672932834,38.6892022431,92.4204938915,80.8406945578,2.97173041782,8.60806891587
 07/17  21:00:00,105.178096149,17.6447824324,33.5271562918,0.0,12.3672932834,27.0668015668,58.6272681187,55.6355377009,2.97173041782,0.02
 07/17  22:00:00,92.6786930291,21.7242003457,36.1391884238,0.0,4.12243109448,15.9888894789,80.4546250791,77.4628946613,2.97173041782,0.02
 07/17  23:00:00,77.2958915526,15.7132170612,26.9526977236,0.0,4.12243109448,15.9888894789,57.1196634854,54.1279330675,2.97173041782,0.02
 07/17  24:00:00,89.7608041246,21.5504042844,33.3950955874,0.0,4.12243109448,15.9888894789,88.4583898496,85.4666594318,2.97173041782,0.02
 07/18  01:00:00,69.8128516086,14.6704406932,20.5124341895,0.0,4.12243109448,15.9888894789,60.8824611495,57.8907307317,2.97173041782,0.02
 07/18  02:00:00,84.2931946179,20.8779024523,28.6264633003,0.0,4.12243109448,15.9888894789,84.5025802478,81.5108498299,2.97173041782,0.02
 07/18  03:00:00,62.1301153345,12.4564567223,15.0966325747,0.0,4.12243109448,15.9888894789,55.1408461613,52.1491157435,2.97173041782,0.02
 07/18  04:00:00,114.223768539,28.2565718142,33.7692174154,0.0,12.3672932834,24.9413748627,104.793415816,99.8205317859,4.9528840297,0.02
 07/18  05:00:00,123.184964981,28.9844648743,41.1953179773,5.50553613305,12.3672932834,24.9413748627,169.021631925,164.048747895,4.9528840297,0.02
 07/18  06:00:00,173.266574539,29.5341521752,46.3833313366,1.10063066932,24.7345865669,70.7195625826,134.783826545,124.858058486,9.90576805939,0.02
 07/18  07:00:00,213.65293087,30.000094199,52.9903945258,0.371699940107,37.1018798503,92.3937384068,113.147127146,103.221359087,9.90576805939,0.02
 07/18  08:00:00,233.212330855,30.4475766161,60.1755073339,0.255174322507,37.1018798503,104.434947198,105.388769388,95.463001329,9.90576805939,0.02
 07/18  09:00:00,249.622395205,30.7969501958,64.3340005523,0.115795599273,37.1018798503,116.476155989,109.951559669,91.4200851985,9.90576805939,8.62570641106
 07/18  10:00:00,253.905400579,31.0119967126,68.4940337623,0.0231022656161,37.1018798503,116.476155989,99.2194686421,89.2937005827,9.90576805939,0.02
 07/18  11:00:00,258.425041585,31.3839429685,72.6645976216,0.0,37.1018798503,116.476155989,104.98556069,86.44833895,9.90576805939,8.63145368024
 07/18  12:00:00,251.360313919,31.9031563444,77.1224746716,0.0,37.1018798503,104.434947198,90.9603266387,81.0345585793,9.90576805939,0.02
 07/18  13:00:00,264.491893442,32.2794582248,77.8359150165,0.0,37.1018798503,116.476155989,97.672251502,79.1350305165,9.90576805939,8.63145292615
 07/18  14:00:00,264.490339796,32.5420057793,77.5720966081,0.0,37.1018798503,116.476155989,89.0233905586,79.0976224992,9.90576805939,0.02
 07/18  15:00:00,265.927809559,32.9270049471,78.6247137847,0.0,37.1018798503,116.476155989,87.1996920154,77.273923956,9.90576805939,0.02
 07/18  16:00:00,269.86200404,33.3242898782,82.1622029907,0.0,37.1018798503,116.476155989,91.9341171539,73.4038336929,9.90576805939,8.62451540156
 07/18  17:00:00,270.978155502,33.5214107686,83.0823755015,0.0,37.1018798503,116.476155989,82.2351878922,72.3094198328,9.90576805939,0.02
 07/18  18:00:00,164.514448953,28.6137832496,62.7920544912,0.0,24.7345865669,47.5788473902,63.8788578665,58.9059738369,4.9528840297,0.02
 07/18  19:00:00,161.115937693,28.4402184844,59.5671030378,0.0,24.7345865669,47.5788473902,67.7844132624,62.8115292327,4.9528840297,0.02
 07/18  20:00:00,141.877973386,28.8687864736,56.4591705912,0.0,12.3672932834,38.6892022431,80.6394184306,77.6476880128,2.97173041782,0.02
 07/18  21:00:00,105.337937925,17.7534049707,33.5783644691,0.0,12.3672932834,27.0668015668,56.2738495892,53.2821191714,2.97173041782,0.02
 07/18  22:00:00,90.178297715,22.0283434531,33.3346486979,0.0,4.12243109448,15.9888894789,78.691934373,75.7002039552,2.97173041782,0.02
 07/18  23:00:00,70.9678348937,15.7132170612,20.6246397578,0.0,4.12243109448,15.9888894789,64.463483732,52.8899438078,2.97173041782,8.6018095064
 07/18  24:00:00,84.4315459551,21.5504042844,28.0658362175,0.0,4.12243109448,15.9888894789,87.9862758615,84.9945454437,2.97173041782,0.02
 07/19  01:00:00,66.0710759763,13.7806937844,17.6868797301,0.0,4.12243109448,15.9888894789,56.2948109206,53.3030805028,2.97173041782,0.02
 07/19  02:00:00,83.3281703768,21.4200572384,27.0928079309,0.0,4.12243109448,15.9888894789,89.4805522397,86.4888218218,2.97173041782,0.02
 07/19  03:00:00,62.0230702359,12.4564567223,14.9895865857,0.0,4.12243109448,15.9888894789,55.6565941525,52.6648637346,2.97173041782,0.02
 07/19  04:00:00,113.065132703,28.1696737836,32.6974788105,0.0,12.3672932834,24.9413748627,103.879070274,98.9061862438,4.9528840297,0.02
 07/19  05:00:00,121.259088627,29.0343865746,39.8221783361,4.90287700406,12.3672932834,24.9413748627,167.410204917,162.437320888,4.9528840297,0.02
 07/19  06:00:00,174.565046614,29.5896211607,46.5460970206,2.18086743774,24.7345865669,70.7195625826,135.033529088,125.107761029,9.90576805939,0.02
 07/19  07:00:00,212.874676543,30.023417407,51.7268232058,0.833691302596,37.1018798503,92.3937384068,115.167510678,105.241742619,9.90576805939,0.02
 07/19  08:00:00,229.60046624,30.2052465756,56.5071577287,0.554018519869,37.1018798503,104.434947198,108.8573816,98.9316135406,9.90576805939,0.02
 07/19  09:00:00,246.836645258,30.3554039634,61.7590149419,0.34652951761,37.1018798503,116.476155989,114.014005344,95.4826504425,9.90576805939,8.62558684238
 07/19  10:00:00,248.489863796,30.5205942706,63.4334122505,0.159623503059,37.1018798503,116.476155989,102.356575497,92.4308074377,9.90576805939,0.02
 07/19  11:00:00,250.33639203,30.6964043604,65.2246718513,0.0388091149426,37.1018798503,116.476155989,99.9378186543,90.0120505949,9.90576805939,0.02
 07/19  12:00:00,242.640548561,30.8713277839,69.4341168359,0.000417575866986,37.1018798503,104.434947198,105.653779753,87.1205751037,9.90576805939,8.62743658974
 07/19  13:00:00,256.623276631,31.0447998039,71.2020000173,0.0,37.1018798503,116.476155989,91.7212970035,81.7955289441,9.90576805939,0.02
 07/19  14:00:00,260.011741015,31.2373197019,74.3981369261,0.0,37.1018798503,116.476155989,91.3135667959,72.7778563031,9.90576805939,8.62994243345
 07/19  15:00:00,263.96908124,31.4169600632,78.1760746838,0.0,37.1018798503,116.476155989,70.3299141141,60.4041460547,9.90576805939,0.02
 07/19  16:00:00,266.261453775,31.6092801794,80.2766295191,0.0,37.1018798503,116.476155989,72.9362841131,54.4060807979,9.90576805939,8.62443525579
 07/19  17:00:00,268.710568538,31.8388485451,82.4973472495,0.0,37.1018798503,116.476155989,57.3766914056,47.4509233463,9.90576805939,0.02
 07/19  18:00:00,166.076040488,28.5172659063,64.4501728985,0.0,24.7345865669,47.5788473902,49.4240588584,44.4511748288,4.9528840297,0.02
 07/19  19:00:00,163.989928868,28.4306485245,62.4506749826,0.0,24.7345865669,47.5788473902,59.8533486206,54.8804645909,4.9528840297,0.02
 07/19  20:00:00,146.760715876,28.6476129523,61.5630979262,0.0,12.3672932834,38.6892022431,74.247280387,71.2555499691,2.97173041782,0.02
 07/19  21:00:00,105.766843511,17.4275373557,34.3331440792,0.0,12.3672932834,27.0668015668,56.4850995155,53.4933690977,2.97173041782,0.02
 07/19  22:00:00,95.1785104288,21.7676493611,38.5955561481,0.0,4.12243109448,15.9888894789,77.8670118215,74.8752814036,2.97173041782,0.02
 07/19  23:00:00,78.0631427824,15.5394209999,27.8937443271,0.0,4.12243109448,15.9888894789,59.146559866,56.1548294481,2.97173041782,0.02
 07/19  24:00:00,91.5094872702,21.6807513304,35.0134309732,0.0,4.12243109448,15.9888894789,92.0423951681,89.0506647502,2.97173041782,0.02
 07/20  01:00:00,68.804802497,14.2359505398,19.93887449,0.0,4.12243109448,15.9888894789,64.1547405743,61.1630101565,2.97173041782,0.02
 07/20  02:00:00,83.1984749971,20.464178901,27.918991111,0.0,4.12243109448,15.9888894789,93.8833083013,90.8915778835,2.97173041782,0.02
 07/20  03:00:00,69.40166855,14.3889799991,20.4091863714,0.0,4.12243109448,15.9888894789,57.3512539882,54.3595235704,2.97173041782,0.02
 07/20  04:00:00,116.637372751,27.9958777222,36.443514912,0.0,12.3672932834,24.9413748627,103.67233629,98.6994522601,4.9528840297,0.02
 07/20  05:00:00,121.420488964,29.2371829054,39.227301213,5.45635802113,12.3672932834,24.9413748627,167.269940247,162.297056218,4.9528840297,0.02
 07/20  06:00:00,171.43167475,29.619722917,42.960318975,2.60317166954,24.7345865669,70.7195625826,143.461979016,124.95440862,9.90576805939,8.60180233599
 07/20  07:00:00,211.732460721,30.0818146005,50.6712755672,0.688628121414,37.1018798503,92.3937384068,113.467851312,103.542083252,9.90576805939,0.02
 07/20  08:00:00,232.582178492,30.3062468472,59.4500618652,0.491859100622,37.1018798503,104.434947198,106.008786556,96.083018497,9.90576805939,0.02
 07/20  09:00:00,251.203639011,30.5266671759,65.9835620513,0.317743007482,37.1018798503,116.476155989,102.869238705,92.9434706458,9.90576805939,0.02
 07/20  10:00:00,257.592693141,31.000026659,72.0505981775,0.165790251967,37.1018798503,116.476155989,105.195115738,86.6606242354,9.90576805939,8.62872344267
 07/20  11:00:00,261.123014824,31.3758550535,75.3336588103,0.0370464579877,37.1018798503,116.476155989,86.0832778224,76.157509763,9.90576805939,0.02
 07/20  12:00:00,253.934478428,31.8009634894,79.7987763797,0.0,37.1018798503,104.434947198,82.7080269803,64.1751269456,9.90576805939,8.6271319753
 07/20  13:00:00,268.175802093,32.2843203531,81.5150468432,0.0,37.1018798503,116.476155989,70.6402507379,60.7144826785,9.90576805939,0.02
 07/20  14:00:00,269.012091033,32.6455641445,81.9902234719,0.0,37.1018798503,116.476155989,75.6137479775,65.6879799181,9.90576805939,0.02
 07/20  15:00:00,269.53839721,33.0247430578,82.1376152682,0.0,37.1018798503,116.476155989,88.3926410454,69.8584673347,9.90576805939,8.62840565129
 07/20  16:00:00,270.766557939,33.3284132579,83.0626419454,0.0,37.1018798503,116.476155989,81.4740463247,71.5482782653,9.90576805939,0.02
 07/20  17:00:00,271.623435003,33.4825004978,83.7665224348,0.0,37.1018798503,116.476155989,78.9244814947,68.9987134353,9.90576805939,0.02
 07/20  18:00:00,165.849952626,28.6105804508,64.1307565682,0.0,24.7345865669,47.5788473902,71.5932444236,58.0324760352,4.9528840297,8.60788435866
 07/20  19:00:00,161.481103285,28.4362388996,59.9362622383,0.0,24.7345865669,47.5788473902,68.1471709069,63.1742868772,4.9528840297,0.02
 07/20  20:00:00,143.916616272,28.8672185327,58.4994017051,0.0,12.3672932834,38.6892022431,81.4404309073,78.4487004895,2.97173041782,0.02
 07/20  21:00:00,107.021379512,17.6447824324,35.3704409745,0.0,12.3672932834,27.0668015668,57.4520737231,54.4603433053,2.97173041782,0.02
 07/20  22:00:00,96.9750912301,22.0283434531,40.1314434763,0.0,4.12243109448,15.9888894789,78.7039651265,75.7122347086,2.97173041782,0.02
 07/20  23:00:00,78.8748831126,15.8001150919,28.4447911875,0.0,4.12243109448,15.9888894789,55.7244189991,52.7326885813,2.97173041782,0.02
 07/20  24:00:00,90.6540775708,21.5504042844,34.2883689453,0.0,4.12243109448,15.9888894789,87.7887159354,84.7969855176,2.97173041782,0.02
 07/21  01:00:00,71.1192427206,14.6704406932,21.8188251881,0.0,4.12243109448,15.9888894789,60.4260574942,57.4343270764,2.97173041782,0.02
 07/21  02:00:00,89.9628592287,21.5504042844,33.5971505901,0.0,4.12243109448,15.9888894789,89.091728625,86.0999982072,2.97173041782,0.02
 07/21  03:00:00,64.7935921154,12.4564567223,17.7601092024,0.0,4.12243109448,15.9888894789,55.2028451534,52.2111147355,2.97173041782,0.02
 07/21  04:00:00,122.117474892,28.3434698449,41.5760255666,0.0,12.3672932834,24.9413748627,103.980126043,99.0072420133,4.9528840297,0.02
 07/21  05:00:00,123.3685003,29.0636544793,42.3891891524,4.4160104832,12.3672932834,24.9413748627,166.662288304,161.689404275,4.9528840297,0.02
 07/21  06:00:00,172.018935388,29.6502294611,45.1741736784,0.946071685851,24.7345865669,70.7195625826,133.396594458,123.470826399,9.90576805939,0.02
 07/21  07:00:00,215.212241393,30.2621444112,54.3764812673,0.282868239786,37.1018798503,92.3937384068,111.427138304,101.501370245,9.90576805939,0.02
 07/21  08:00:00,236.42058986,30.762984229,63.1381255822,0.185432610797,37.1018798503,104.434947198,112.310664806,93.7828550053,9.90576805939,8.62204174147
 07/21  09:00:00,255.232863742,31.170120366,69.5780037021,0.109112893179,37.1018798503,116.476155989,99.5886330404,89.6628649811,9.90576805939,0.02
 07/21  10:00:00,262.159257107,31.5593037702,76.2096663443,0.0139846699234,37.1018798503,116.476155989,92.1867433149,81.5241342164,9.90576805939,0.756841039115
 07/21  11:00:00,267.505200393,31.8861752837,81.2425879733,0.0,37.1018798503,116.476155989,88.3950734971,70.5955621383,9.90576805939,7.89374329939
 07/21  12:00:00,259.533115935,32.3845680357,84.8138376724,0.0,37.1018798503,104.434947198,74.9898282276,65.0640601682,9.90576805939,0.02
 07/21  13:00:00,274.24702385,32.8526380034,87.0179120505,0.0,37.1018798503,116.476155989,78.6099523,60.0728523293,9.90576805939,8.63133191132
 07/21  14:00:00,277.351335179,33.2785849028,89.6964988978,0.0,37.1018798503,116.476155989,63.4181380504,53.492369991,9.90576805939,0.02
 07/21  15:00:00,279.08528753,33.7796131859,90.9295788163,0.0,37.1018798503,116.476155989,69.146758167,50.6126335515,9.90576805939,8.62835655612
 07/21  16:00:00,280.232320405,34.1021220238,91.7547295854,0.0,37.1018798503,116.476155989,58.697331712,48.7715636526,9.90576805939,0.02
 07/21  17:00:00,280.134946905,34.2085152185,91.5520480096,0.0,37.1018798503,116.476155989,58.61375648,48.6879884206,9.90576805939,0.02
 07/21  18:00:00,171.173656736,28.6169398387,69.4480984599,0.0,24.7345865669,47.5788473902,54.0373719771,49.0644879474,4.9528840297,0.02
 07/21  19:00:00,167.898838109,28.4443669835,66.3458475688,0.0,24.7345865669,47.5788473902,60.1362611194,55.1633770897,4.9528840297,0.02
 07/21  20:00:00,152.083372186,28.8727310122,66.6606273112,0.0,12.3672932834,38.6892022431,83.1133963234,71.53516077,2.97173041782,8.6065051356
 07/21  21:00:00,118.434088191,19.5328987882,44.8420821243,0.0,12.3672932834,27.0668015668,57.7093159412,54.7175855233,2.97173041782,0.02
 07/21  22:00:00,109.354942007,23.1498184436,51.3633440746,0.0,4.12243109448,15.9888894789,73.5735932306,70.5818628128,2.97173041782,0.02
 07/21  23:00:00,90.3678506217,17.4637448685,38.2211784069,0.0,4.12243109448,15.9888894789,57.8104915454,54.8187611276,2.97173041782,0.02
 07/21  24:00:00,103.978259709,22.6573962698,46.479083968,0.0,4.12243109448,15.9888894789,80.5884121207,77.5966817029,2.97173041782,0.02
 07/22  01:00:00,80.668889054,15.6263190306,30.412593435,0.0,4.12243109448,15.9888894789,59.1652509694,56.1735205515,2.97173041782,0.02
 07/22  02:00:00,94.7091164894,21.7676493611,38.1261630502,0.0,4.12243109448,15.9888894789,85.344599333,82.3528689152,2.97173041782,0.02
 07/22  03:00:00,75.971342618,15.1049308465,26.2364351704,0.0,4.12243109448,15.9888894789,58.0531576322,55.0614272143,2.97173041782,0.02
 07/22  04:00:00,110.786093545,27.9089796916,47.8136420314,0.0,4.12243109448,16.0517297156,107.528744266,104.537013848,2.97173041782,0.02
 07/22  05:00:00,105.721559472,27.7786326456,47.57778832,0.0,4.12243109448,16.0517297156,107.638216172,104.646485755,2.97173041782,0.02
 07/22  06:00:00,133.16379657,29.2993481823,59.341901675,0.0,4.12243109448,39.6058045677,88.5356970863,85.5439666685,2.97173041782,0.02
 07/22  07:00:00,177.11957285,29.2993481823,64.6986099548,4.6068683325,12.3672932834,65.3531420225,139.475254386,134.502370356,4.9528840297,0.02
 07/22  08:00:00,180.802934013,29.2993481823,66.6365475742,3.46143859896,12.3672932834,68.2430321324,130.043214418,125.070330388,4.9528840297,0.02
 07/22  09:00:00,210.965544818,29.3483031468,69.5640171259,1.63074707262,16.4897243779,93.1370602926,111.703971881,103.759357433,7.92461444751,0.02
 07/22  10:00:00,211.139149108,29.3712171661,70.3437997253,1.00153902743,16.4897243779,93.1370602926,112.633506422,96.0966564957,7.92461444751,8.61223547883
 07/22  11:00:00,210.55469661,29.3898026896,70.0268758914,0.715453555662,16.4897243779,93.1370602926,103.160141836,95.2155273887,7.92461444751,0.02
 07/22  12:00:00,202.021579096,29.4064047017,70.8338793481,0.510362530563,16.4897243779,83.9857416113,101.598720532,93.6541060849,7.92461444751,0.02
 07/22  13:00:00,203.153903795,29.424668717,72.1165734082,0.3417239064,16.4897243779,83.9857416113,98.4514074432,90.5067929957,7.92461444751,0.02
 07/22  14:00:00,200.713742649,29.4430580491,69.71087765,0.288912205166,16.4897243779,83.9857416113,101.03418556,93.0895711125,7.92461444751,0.02
 07/22  15:00:00,183.255430129,29.2993481823,70.1420780189,0.0,12.3672932834,70.6512738906,52.582827494,47.6099434643,4.9528840297,0.02
 07/22  16:00:00,186.330534093,29.2993481823,73.2171737222,0.0,12.3672932834,70.6512738906,42.5210271814,37.5481431517,4.9528840297,0.02
 07/22  17:00:00,174.304706955,29.2993481823,73.7148712827,0.0,12.3672932834,58.1284167478,55.5259224873,41.9679554622,4.9528840297,8.60508299537
 07/22  18:00:00,127.331378892,27.9958777222,61.2325210285,0.0,12.3672932834,24.9413748627,74.0418515034,69.0689674738,4.9528840297,0.02
 07/22  19:00:00,131.235422913,28.7562354906,64.3762073744,0.0,12.3672932834,24.9413748627,85.6348379176,80.6619538879,4.9528840297,0.02
 07/22  20:00:00,112.945852989,27.9958777222,56.9340026363,0.0,4.12243109448,16.0517297156,98.5281433325,95.5364129147,2.97173041782,0.02
 07/22  21:00:00,75.3321461628,13.4992330904,27.2558864319,0.0,4.12243109448,15.9888894789,50.0189435429,47.0272131251,2.97173041782,0.02
 07/22  22:00:00,94.8675507444,20.8779024523,39.2008188726,0.0,4.12243109448,15.9888894789,83.4511898268,80.459459409,2.97173041782,0.02
 07/22  23:00:00,73.382857901,13.6150971313,25.1907342441,0.0,4.12243109448,15.9888894789,55.8781388283,52.8864084105,2.97173041782,0.02
 07/22  24:00:00,82.5422171887,18.9071218107,28.8661225725,0.0,4.12243109448,15.9888894789,85.9802720414,82.9885416236,2.97173041782,0.02
 07/23  01:00:00,56.3297940137,9.78721599613,14.1061932254,0.0,2.06121554724,15.9888894789,43.0939363918,40.102205974,2.97173041782,0.02
 07/23  02:00:00,75.3211501973,17.7949381748,24.8515490639,0.0,2.06121554724,15.9888894789,76.1095756942,73.1178452764,2.97173041782,0.02
 07/23  03:00:00,74.5185650095,17.7949381748,24.0489638989,0.0,2.06121554724,15.9888894789,76.7187116609,73.7269812431,2.97173041782,0.02
 07/23  04:00:00,74.4211037432,17.7949381748,23.9515026491,0.0,2.06121554724,15.9888894789,76.9335442744,73.9418138566,2.97173041782,0.02
 07/23  05:00:00,52.2791919489,10.6769629049,13.8377023095,0.0,2.06121554724,15.9888894789,47.2828576317,44.2911272139,2.97173041782,0.02
 07/23  06:00:00,76.0493547434,23.4602451479,33.8770699162,0.0,2.06121554724,15.9888894789,96.369203583,93.3774731652,2.97173041782,0.02
 07/23  07:00:00,61.0958375989,17.7949381748,24.7212365201,0.0,2.06121554724,15.9888894789,76.8891963651,73.8974659472,2.97173041782,0.02
 07/23  08:00:00,115.729457726,24.1119803779,45.0968846616,0.0,4.12243109448,41.7362269337,90.3470056528,85.3741216231,4.9528840297,0.02
 07/23  09:00:00,106.455387795,19.4242762499,40.6428956243,0.0,4.12243109448,41.7362269337,70.8037382751,65.8308542454,4.9528840297,0.02
 07/23  10:00:00,123.741330826,24.4161234852,52.8046146295,0.0,4.12243109448,41.7362269337,86.8424692547,81.869585225,4.9528840297,0.02
 07/23  11:00:00,110.020815975,19.5328987882,44.099701233,0.0,4.12243109448,41.7362269337,68.8933653365,63.9204813068,4.9528840297,0.02
 07/23  12:00:00,126.205528772,24.3075009469,55.3774350743,0.0,4.12243109448,41.7362269337,84.0591156126,79.0862315829,4.9528840297,0.02
 07/23  13:00:00,111.059306472,19.4242762499,45.2468142206,0.0,4.12243109448,41.7362269337,67.5962827655,62.6233987359,4.9528840297,0.02
 07/23  14:00:00,129.204036115,24.3075009469,58.3759423617,0.0,4.12243109448,41.7362269337,78.1208327538,73.1479487241,4.9528840297,0.02
 07/23  15:00:00,113.507977213,19.5328987882,47.5868623619,0.0,4.12243109448,41.7362269337,60.5925691273,55.6196850976,4.9528840297,0.02
 07/23  16:00:00,113.278230622,24.4161234852,59.1992065701,0.0,4.12243109448,24.8785346261,79.3228262198,74.3499421901,4.9528840297,0.02
 07/23  17:00:00,83.6425061093,19.4242762499,45.6385667244,0.0,2.06121554724,15.9888894789,69.2346765215,66.2429461037,2.97173041782,0.02
 07/23  18:00:00,96.3541365944,23.2005089615,54.4680630363,0.0,2.06121554724,15.9888894789,82.6857539533,79.6940235355,2.97173041782,0.02
 07/23  19:00:00,76.7493677361,17.536159894,40.6864953323,0.0,2.06121554724,15.9888894789,62.1967098622,59.2049794444,2.97173041782,0.02
 07/23  20:00:00,98.9861206379,23.0194713976,50.2335845537,0.0,2.06121554724,15.9888894789,88.6783959296,85.6866655117,2.97173041782,0.02
 07/23  21:00:00,81.8594310586,15.684251051,33.6064181203,0.0,2.06121554724,15.9888894789,69.0249945468,57.4514648715,2.97173041782,8.60179925757
 07/23  22:00:00,97.4330472798,21.7676493611,42.9113086042,0.0,2.06121554724,15.9888894789,88.4217238433,85.4299934255,2.97173041782,0.02
 07/23  23:00:00,76.146326473,14.5627760605,29.0412640225,0.0,2.06121554724,15.9888894789,59.9189505442,56.9272201264,2.97173041782,0.02
 07/23  24:00:00,90.0303953212,20.443412299,36.8593692196,0.0,2.06121554724,15.9888894789,87.1769771896,84.1852467718,2.97173041782,0.02
 07/24  01:00:00,74.5106246893,13.7599271824,26.1736710994,0.0,4.12243109448,15.9888894789,56.4671784456,53.4754480278,2.97173041782,0.02
 07/24  02:00:00,93.0781190877,20.7910044216,37.4982854722,0.0,4.12243109448,15.9888894789,88.9632162592,85.9714858413,2.97173041782,0.02
 07/24  03:00:00,64.8489220003,11.7891465408,18.502605669,0.0,4.12243109448,15.9888894789,54.2086116423,51.2168812245,2.97173041782,0.02
 07/24  04:00:00,129.565871453,28.3434698449,49.0244220852,0.0,12.3672932834,24.9413748627,110.652637926,105.679753896,4.9528840297,0.02
 07/24  05:00:00,136.468866864,28.9075301925,53.7903002468,6.27139026608,12.3672932834,24.9413748627,177.418546367,172.445662337,4.9528840297,0.02
 07/24  06:00:00,186.091292941,29.3900134481,58.8876300432,1.56518897795,24.7345865669,70.7195625826,143.251468298,133.325700238,9.90576805939,0.02
 07/24  07:00:00,223.681173838,29.6042614995,63.4406048231,0.345568631538,37.1018798503,92.3937384068,121.828188891,111.902420832,9.90576805939,0.02
 07/24  08:00:00,240.382676463,29.9235625266,67.9251606776,0.199915901462,37.1018798503,104.434947198,112.005380317,102.079612257,9.90576805939,0.02
 07/24  09:00:00,255.656811252,30.3287141139,70.8989708137,0.0534500041517,37.1018798503,116.476155989,111.783202396,93.2520706849,9.90576805939,8.6253636521
 07/24  10:00:00,260.830742343,30.7295151548,75.7237002999,0.00130601247137,37.1018798503,116.476155989,90.4490530104,80.523284951,9.90576805939,0.02
 07/24  11:00:00,266.844125655,31.1180281952,81.3495989259,0.0,37.1018798503,116.476155989,81.7021267676,63.1653058067,9.90576805939,8.6310529015
 07/24  12:00:00,259.067893499,31.5875114424,85.1457200637,0.0,37.1018798503,104.434947198,62.3870457823,52.4612777229,9.90576805939,0.02
 07/24  13:00:00,274.364337953,32.1125281348,87.8753422821,0.0,37.1018798503,116.476155989,54.6567591991,44.7309911397,9.90576805939,0.02
 07/24  14:00:00,278.051553749,32.5981302807,91.0771617808,0.0,37.1018798503,116.476155989,57.5063784062,38.970974105,9.90576805939,8.62963624186
 07/24  15:00:00,281.062078421,33.1247235127,93.561318911,0.0,37.1018798503,116.476155989,45.8915187744,35.965750715,9.90576805939,0.02
 07/24  16:00:00,285.499695315,33.6026592221,97.5215027476,0.0,37.1018798503,116.476155989,46.5168323568,27.9868891156,9.90576805939,8.62417518182
 07/24  17:00:00,288.147005821,33.8579018464,99.9147442142,0.0,37.1018798503,116.476155989,27.6029663996,17.6771983402,9.90576805939,0.02
 07/24  18:00:00,174.478399599,28.6198902703,72.7499107988,0.0,24.7345865669,47.5788473902,34.943685054,29.9708010243,4.9528840297,0.02
 07/24  19:00:00,171.02225223,28.4498369919,69.4638127895,0.0,24.7345865669,47.5788473902,43.6701033706,38.6972193409,4.9528840297,0.02
 07/24  20:00:00,157.41991755,28.8795254793,69.6412232522,0.0,12.3672932834,38.6892022431,58.0690359717,55.0773055538,2.97173041782,0.02
 07/24  21:00:00,119.835169186,19.5328987882,46.2431591867,0.0,12.3672932834,27.0668015668,50.7757925761,47.7840621583,2.97173041782,0.02
 07/24  22:00:00,111.181420882,23.3091314998,53.0305092646,0.0,4.12243109448,15.9888894789,71.3107088622,68.3189784444,2.97173041782,0.02
 07/24  23:00:00,89.3374863061,17.4637448685,37.1908134295,0.0,4.12243109448,15.9888894789,60.3920219602,57.4002915424,2.97173041782,0.02
 07/24  24:00:00,98.7860851848,21.7676493611,42.2031310147,0.0,4.12243109448,15.9888894789,80.5770363516,77.5853059337,2.97173041782,0.02
 07/25  01:00:00,81.6482855815,15.6263190306,31.3919892356,0.0,4.12243109448,15.9888894789,59.7260348761,56.7343044583,2.97173041782,0.02
 07/25  02:00:00,96.3206908193,21.5504042844,39.9549817016,0.0,4.12243109448,15.9888894789,85.7488750339,82.7571446161,2.97173041782,0.02
 07/25  03:00:00,77.0190498291,15.1049308465,27.2841415998,0.0,4.12243109448,15.9888894789,59.2965955357,56.3048651179,2.97173041782,0.02
 07/25  04:00:00,132.108760084,28.4520923833,51.4586877357,0.0,12.3672932834,24.9413748627,102.076661216,97.1037771867,4.9528840297,0.02
 07/25  05:00:00,133.243767603,28.5993053673,54.4305719171,2.71424364557,12.3672932834,24.9413748627,167.02612224,162.053238211,4.9528840297,0.02
 07/25  06:00:00,188.124124271,29.7820576775,61.6680847142,0.425520890523,24.7345865669,70.7195625826,142.001806147,123.494239199,9.90576805939,8.60179888871
 07/25  07:00:00,227.817194997,30.3116093837,67.2024399497,0.0124065219687,37.1018798503,92.3937384068,111.631993688,101.706225629,9.90576805939,0.02
 07/25  08:00:00,243.724695047,30.7594245463,70.6312694071,0.0,37.1018798503,104.434947198,101.246651527,91.3208834676,9.90576805939,0.02
 07/25  09:00:00,260.414696304,31.12657376,74.9124666735,0.0,37.1018798503,116.476155989,89.0779114506,79.1521433913,9.90576805939,0.02
 07/25  10:00:00,263.799897195,31.4395857747,77.9840500355,0.0,37.1018798503,116.476155989,87.8863044058,69.3509044946,9.90576805939,8.62963185188
 07/25  11:00:00,266.562660728,31.8126511621,80.373570427,0.0,37.1018798503,116.476155989,75.7935676358,65.8677995764,9.90576805939,0.02
 07/25  12:00:00,256.690975397,32.2737164814,82.0825334683,0.0,37.1018798503,104.434947198,81.370118015,62.8374873252,9.90576805939,8.62686263043
 07/25  13:00:00,270.805888718,32.9406239772,83.4888463103,0.0,37.1018798503,116.476155989,69.740774399,59.8150063396,9.90576805939,0.02
 07/25  14:00:00,271.565999359,33.2243059413,83.9654066845,0.0,37.1018798503,116.476155989,67.857764719,57.9319966596,9.90576805939,0.02
 07/25  15:00:00,273.279451759,33.4951952149,85.4082291332,0.0,37.1018798503,116.476155989,73.2488831579,54.7150085344,9.90576805939,8.62810656413
 07/25  16:00:00,274.284339549,33.7158308015,86.1930206304,0.0,37.1018798503,116.476155989,61.8055990416,51.8798309822,9.90576805939,0.02
 07/25  17:00:00,274.900627369,33.7986778088,86.7275472962,0.0,37.1018798503,116.476155989,63.5397066857,53.6139386263,9.90576805939,0.02
 07/25  18:00:00,168.3253572,28.6119297184,66.604811623,0.0,24.7345865669,47.5788473902,62.1945709751,48.633742168,4.9528840297,8.60794477743
 07/25  19:00:00,165.234806572,28.4405427056,63.6856641785,0.0,24.7345865669,47.5788473902,62.2653014866,57.2924174569,4.9528840297,0.02
 07/25  20:00:00,150.337401972,28.8701835287,62.5680595402,0.0,12.3672932834,38.6892022431,80.4782363892,77.4865059714,2.97173041782,0.02
 07/25  21:00:00,115.128377001,19.5328987882,41.5363737424,0.0,12.3672932834,27.0668015668,61.4799266756,58.4881962578,2.97173041782,0.02
 07/25  22:00:00,103.068699198,23.1498184436,45.0771013389,0.0,4.12243109448,15.9888894789,79.1230918429,76.1313614251,2.97173041782,0.02
 07/25  23:00:00,81.5299750717,15.9739111532,30.9260873257,0.0,4.12243109448,15.9888894789,56.6819225342,53.6901921164,2.97173041782,0.02
 07/25  24:00:00,93.8944905949,21.5938532997,37.4853331954,0.0,4.12243109448,15.9888894789,83.581619236,80.5898888182,2.97173041782,0.02
 07/26  01:00:00,76.6492876757,15.1918288772,26.8274821952,0.0,4.12243109448,15.9888894789,57.3642713424,54.3725409246,2.97173041782,0.02
 07/26  02:00:00,93.6879256398,21.5504042844,37.3222172379,0.0,4.12243109448,15.9888894789,87.8931063181,84.9013759003,2.97173041782,0.02
 07/26  03:00:00,73.7212864084,14.2151839378,24.9026011624,0.0,4.12243109448,15.9888894789,58.2520961522,55.2603657344,2.97173041782,0.02
 07/26  04:00:00,129.345166133,28.4303678756,48.7168190153,0.0,12.3672932834,24.9413748627,101.832437462,96.8595534326,4.9528840297,0.02
 07/26  05:00:00,129.831950944,28.7410374946,50.5274284403,3.06383906285,12.3672932834,24.9413748627,166.245412066,161.272528037,4.9528840297,0.02
 07/26  06:00:00,181.685270256,29.6060544433,55.4236470601,0.407108429267,24.7345865669,70.7195625826,132.840152281,122.914384222,9.90576805939,0.02
 07/26  07:00:00,222.131046518,30.2950359431,61.4869893627,0.0582778751267,37.1018798503,92.3937384068,111.250519155,101.324751095,9.90576805939,0.02
 07/26  08:00:00,242.154068395,30.8684791501,68.9500220176,0.00152435786946,37.1018798503,104.434947198,111.291561347,92.7634395617,9.90576805939,8.62235372559
 07/26  09:00:00,261.489370932,31.2995562339,75.8142034179,0.0,37.1018798503,116.476155989,84.8922840993,74.9665160399,9.90576805939,0.02
 07/26  10:00:00,265.9562384,31.6463532834,79.9336036513,0.0,37.1018798503,116.476155989,70.9762126348,61.0504445754,9.90576805939,0.02
 07/26  11:00:00,268.923920552,31.955546147,82.591944121,0.0,37.1018798503,116.476155989,76.1965062214,57.6615641229,9.90576805939,8.62917403911
 07/26  12:00:00,260.347678968,32.5301997104,85.4827892625,0.0,37.1018798503,104.434947198,61.5602061015,51.6344380421,9.90576805939,0.02
 07/26  13:00:00,277.246548964,33.1208160626,89.7492643529,0.0,37.1018798503,116.476155989,61.6795680983,43.1427594607,9.90576805939,8.63104057823
 07/26  14:00:00,279.393509541,33.6123822914,91.4048986507,0.0,37.1018798503,116.476155989,48.3747120584,38.448943999,9.90576805939,0.02
 07/26  15:00:00,280.870941295,34.0209240018,92.4739290351,0.0,37.1018798503,116.476155989,55.9948503848,37.4610335407,9.90576805939,8.62804878472
 07/26  16:00:00,283.752512622,34.4647000671,94.9123563391,0.0,37.1018798503,116.476155989,40.3431107752,30.4173427158,9.90576805939,0.02
 07/26  17:00:00,283.312064991,34.6153705647,94.3223241184,0.0,37.1018798503,116.476155989,43.265993054,33.3402249946,9.90576805939,0.02
 07/26  18:00:00,171.985890999,28.7118915631,70.16538702,0.0,24.7345865669,47.5788473902,46.6313508554,41.6584668257,4.9528840297,0.02
 07/26  19:00:00,169.962632319,28.457843397,68.3961714482,0.0,24.7345865669,47.5788473902,50.9392047022,45.9663206725,4.9528840297,0.02
 07/26  20:00:00,156.061872632,28.8876054874,68.2750837579,0.0,12.3672932834,38.6892022431,69.3958656918,57.8164268111,2.97173041782,8.60770846296
 07/26  21:00:00,117.961611134,19.5328987882,44.3696022509,0.0,12.3672932834,27.0668015668,53.2302406293,50.2385102115,2.97173041782,0.02
 07/26  22:00:00,107.261904005,23.3815465254,49.0385778963,0.0,4.12243109448,15.9888894789,76.5749744332,73.5832440154,2.97173041782,0.02
 07/26  23:00:00,83.8441409621,16.5739979597,32.6136909426,0.0,4.12243109448,15.9888894789,58.6845034137,55.6927729959,2.97173041782,0.02
 07/26  24:00:00,98.1947029098,21.7676493611,41.6117493885,0.0,4.12243109448,15.9888894789,81.1664094812,78.1746790634,2.97173041782,0.02
 07/27  01:00:00,81.924536744,15.5394209999,31.7551391277,0.0,4.12243109448,15.9888894789,58.7437627919,55.752032374,2.97173041782,0.02
 07/27  02:00:00,98.6295617171,21.5504042844,42.2638533477,0.0,4.12243109448,15.9888894789,85.0224126375,82.0306822197,2.97173041782,0.02
 07/27  03:00:00,78.7637098356,15.1049308465,29.0288024011,0.0,4.12243109448,15.9888894789,58.4616566774,55.4699262596,2.97173041782,0.02
 07/27  04:00:00,134.836941601,28.4520923833,54.1868700913,0.0,12.3672932834,24.9413748627,100.635430518,95.6625464887,4.9528840297,0.02
 07/27  05:00:00,136.926531759,28.6873672257,56.3210191957,2.06933287807,12.3672932834,24.9413748627,165.015562895,160.042678865,4.9528840297,0.02
 07/27  06:00:00,192.609674331,29.9608992217,65.918625473,0.481689502293,24.7345865669,70.7195625826,130.717734674,120.791966615,9.90576805939,0.02
