Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  07:00:00,230.843456316,30.3655221557,70.1595896956,0.0276082752516,37.1018798503,92.3937384068,103.967368619,94.0416005594,9.90576805939,0.02
 07/27  08:00:00,247.145657357,30.6063279803,74.2052876184,0.0,37.1018798503,104.434947198,86.4511863472,76.5254182878,9.90576805939,0.02
 07/27  09:00:00,265.487929826,30.9298282004,80.1824517621,0.0,37.1018798503,116.476155989,76.6044411472,58.0735593376,9.90576805939,8.62511375019
 07/27  10:00:00,270.259330754,31.2106100546,84.6724969151,0.0,37.1018798503,116.476155989,53.2003163964,43.274548337,9.90576805939,0.02
 07/27  11:00:00,271.669687732,31.4898455055,85.8033516337,0.0,37.1018798503,116.476155989,54.0986165077,35.5619446546,9.90576805939,8.63090379375
 07/27  12:00:00,258.898887044,31.7591647634,84.8050744184,0.0,37.1018798503,104.434947198,47.0394072714,37.1136392121,9.90576805939,0.02
 07/27  13:00:00,269.320050661,31.9767735051,82.9668020885,0.0,37.1018798503,116.476155989,50.1634176063,40.2376495469,9.90576805939,0.02
 07/27  14:00:00,267.294785892,32.0352677256,80.8832840098,0.0,37.1018798503,116.476155989,59.3354317126,40.8002295019,9.90576805939,8.62943415137
 07/27  15:00:00,265.694135853,32.1166403735,79.2014545542,0.0,37.1018798503,116.476155989,55.5441643816,45.6183963222,9.90576805939,0.02
 07/27  16:00:00,266.154451518,32.1811300055,79.5978006566,0.0,37.1018798503,116.476155989,63.909291435,45.3794297345,9.90576805939,8.62409364106
 07/27  17:00:00,265.230426698,32.1033761102,78.7527015409,0.0,37.1018798503,116.476155989,57.1921472164,47.266379157,9.90576805939,0.02
 07/27  18:00:00,162.194433037,28.4305161406,60.6553179988,0.0,24.7345865669,47.5788473902,55.2830336034,50.3101495737,4.9528840297,0.02
 07/27  19:00:00,164.260928255,28.8650840949,62.2872407683,0.0,24.7345865669,47.5788473902,62.4891375645,57.5162535348,4.9528840297,0.02
 07/27  20:00:00,143.187932026,27.9596702095,56.3290918453,0.0,12.3672932834,38.6892022431,78.2274178223,75.2356874045,2.97173041782,0.02
 07/27  21:00:00,110.304688354,17.8620275091,38.4364996649,0.0,12.3672932834,27.0668015668,55.9519971931,52.9602667753,2.97173041782,0.02
 07/27  22:00:00,97.4022887051,21.506955269,41.0800286049,0.0,4.12243109448,15.9888894789,78.7458943232,75.7541639053,2.97173041782,0.02
 07/27  23:00:00,79.1426838194,15.3221759232,29.1905305291,0.0,4.12243109448,15.9888894789,59.3212579057,56.3295274879,2.97173041782,0.02
 07/27  24:00:00,88.9964167991,20.6814239777,33.4996879431,0.0,4.12243109448,15.9888894789,89.3078218318,86.316091414,2.97173041782,0.02
 07/28  01:00:00,73.8757386422,14.2151839378,25.0570526708,0.0,4.12243109448,15.9888894789,55.7726213887,52.7808909709,2.97173041782,0.02
 07/28  02:00:00,91.5530674601,21.115914131,35.6218484223,0.0,4.12243109448,15.9888894789,88.6561597806,85.6644293628,2.97173041782,0.02
 07/28  03:00:00,71.7878316857,13.7806937844,23.4036357998,0.0,4.12243109448,15.9888894789,59.1514420163,56.1597115984,2.97173041782,0.02
 07/28  04:00:00,129.942742825,28.2565718142,49.4881910435,0.0,12.3672932834,24.9413748627,111.747577418,98.1928912603,4.9528840297,8.60180212792
 07/28  05:00:00,139.919721528,29.0775489214,56.830448515,4.16291089098,12.3672932834,24.9413748627,166.085742626,161.112858596,4.9528840297,0.02
 07/28  06:00:00,189.786797167,29.6872778076,62.3097686913,1.54128988476,24.7345865669,70.7195625826,133.895078908,123.969310849,9.90576805939,0.02
 07/28  07:00:00,224.699644643,30.1802082849,63.5401924252,0.688506391809,37.1018798503,92.3937384068,114.439178379,104.51341032,9.90576805939,0.02
 07/28  08:00:00,238.950930691,30.3735322919,65.8694185045,0.373976309341,37.1018798503,104.434947198,108.119779071,98.194011012,9.90576805939,0.02
 07/28  09:00:00,255.70425378,30.6393879214,70.6366089964,0.0525963886533,37.1018798503,116.476155989,94.7878811005,84.8621130411,9.90576805939,0.02
 07/28  10:00:00,261.301993306,31.0563901692,75.8500050902,0.0193609063054,37.1018798503,116.476155989,87.1978125697,68.6625674975,9.90576805939,8.62947701289
 07/28  11:00:00,266.990917877,31.4301905967,81.184284556,0.0,37.1018798503,116.476155989,70.2735150625,60.3477470031,9.90576805939,0.02
 07/28  12:00:00,262.429434019,31.9855054127,88.1092203912,0.0,37.1018798503,104.434947198,65.1913098619,46.6588196187,9.90576805939,8.6267221838
 07/28  13:00:00,280.517874759,32.586910418,93.5545488177,0.0,37.1018798503,116.476155989,43.2384085922,33.3126405328,9.90576805939,0.02
 07/28  14:00:00,282.222754181,33.13217482,94.7142919004,0.0,37.1018798503,116.476155989,54.1167404096,35.5832978328,9.90576805939,8.62767451737
 07/28  15:00:00,284.010471616,33.6640580608,95.9704062287,0.0,37.1018798503,116.476155989,48.9223469389,38.9965788795,9.90576805939,0.02
 07/28  16:00:00,287.862533018,34.1578211591,99.329221953,0.0,37.1018798503,116.476155989,38.8049302919,28.8791622325,9.90576805939,0.02
 07/28  17:00:00,289.985789055,34.4360255998,101.175361174,0.0,37.1018798503,116.476155989,38.1407492011,19.6188616171,9.90576805939,8.61611952467
 07/28  18:00:00,175.410437861,28.7092802201,73.5925535464,0.0,24.7345865669,47.5788473902,36.011604313,31.0387202833,4.9528840297,0.02
 07/28  19:00:00,171.072203258,28.4543926813,69.5092149472,0.0,24.7345865669,47.5788473902,42.8063563169,37.8334722873,4.9528840297,0.02
 07/28  20:00:00,155.584820661,28.883360603,67.8023023058,0.0,12.3672932834,38.6892022431,59.3907469198,56.399016502,2.97173041782,0.02
 07/28  21:00:00,117.434193549,19.5328987882,43.8421904461,0.0,12.3672932834,27.0668015668,58.141141208,55.1494107902,2.97173041782,0.02
 07/28  22:00:00,105.194102715,23.2367164743,47.1156068297,0.0,4.12243109448,15.9888894789,77.6907027688,74.698972351,2.97173041782,0.02
 07/28  23:00:00,80.070166627,15.684251051,29.7559389873,0.0,4.12243109448,15.9888894789,56.0324872047,53.0407567869,2.97173041782,0.02
 07/28  24:00:00,91.9269245745,21.7676493611,35.3439711163,0.0,4.12243109448,15.9888894789,81.622127756,78.6303973382,2.97173041782,0.02
 07/29  01:00:00,70.4406521082,14.3889799991,21.4481708583,0.0,4.12243109448,15.9888894789,56.4188627341,53.4271323163,2.97173041782,0.02
 07/29  02:00:00,82.2444173542,20.8779024523,26.5776861356,0.0,4.12243109448,15.9888894789,80.1338335428,77.1421031249,2.97173041782,0.02
 07/29  03:00:00,60.9737920538,12.4564567223,13.9403093732,0.0,4.12243109448,15.9888894789,53.141963859,50.1502334411,2.97173041782,0.02
 07/29  04:00:00,90.6475077393,26.6924072622,28.8916285646,0.0,4.12243109448,16.0517297156,110.030685339,107.038954921,2.97173041782,0.02
 07/29  05:00:00,92.5539698548,27.7786326456,32.0610319247,0.0,4.12243109448,16.0517297156,109.484801293,106.493070875,2.97173041782,0.02
 07/29  06:00:00,109.655042713,29.2993481823,35.8331476863,0.0,4.12243109448,39.6058045677,89.6026148858,86.610884468,2.97173041782,0.02
 07/29  07:00:00,155.065407477,29.3057764604,43.3307151355,3.91416934846,12.3672932834,65.3531420225,142.255020017,137.282135988,4.9528840297,0.02
 07/29  08:00:00,166.299852665,29.3041735736,53.2746929183,2.31538069993,12.3672932834,68.2430321324,138.359071639,133.38618761,4.9528840297,0.02
 07/29  09:00:00,201.265537213,29.4358811965,60.6862417004,0.720944597653,16.4897243779,93.1370602926,136.419169983,119.88308872,7.92461444751,8.61146681533
 07/29  10:00:00,206.15630606,29.4877875299,65.7439300624,0.50204322411,16.4897243779,93.1370602926,123.28555835,115.340943903,7.92461444751,0.02
 07/29  11:00:00,208.261845164,29.4830605443,68.0799698971,0.276264678659,16.4897243779,93.1370602926,120.81726529,112.872650843,7.92461444751,0.02
 07/29  12:00:00,203.650833448,29.5927135885,72.6940472593,0.0931338373539,16.4897243779,83.9857416113,117.448314005,109.503699557,7.92461444751,0.02
 07/29  13:00:00,205.469255544,29.7681359234,74.4281769489,0.00199540648887,16.4897243779,83.9857416113,114.353616995,106.409002548,7.92461444751,0.02
 07/29  14:00:00,206.973758417,29.9649594748,75.7378942407,0.0,16.4897243779,83.9857416113,113.556417333,105.611802886,7.92461444751,0.02
 07/29  15:00:00,188.432321594,29.2993481823,75.3189681109,0.0,12.3672932834,70.6512738906,62.97003103,49.4075743339,4.9528840297,8.60957266647
 07/29  16:00:00,186.795732105,29.2993481823,73.6824029424,0.0,12.3672932834,70.6512738906,52.4298748003,47.4569907707,4.9528840297,0.02
 07/29  17:00:00,175.075861289,29.2993481823,74.486042547,0.0,12.3672932834,58.1284167478,55.3696622565,50.3967782268,4.9528840297,0.02
 07/29  18:00:00,135.360241561,28.6924753984,68.5647873473,0.0,12.3672932834,24.9413748627,77.9895654456,73.0166814159,4.9528840297,0.02
 07/29  19:00:00,132.13956766,28.4311360944,65.6054527383,0.0,12.3672932834,24.9413748627,85.3014112498,80.3285272201,4.9528840297,0.02
 07/29  20:00:00,120.186104743,28.7565161178,63.4136171186,0.0,4.12243109448,16.0517297156,95.8301234324,92.8383930146,2.97173041782,0.02
 07/29  21:00:00,82.1480945316,15.684251051,31.8338671623,0.0,4.12243109448,15.9888894789,58.5068126161,55.5150821983,2.97173041782,0.02
 07/29  22:00:00,93.4662534782,21.0227325034,37.6546925022,0.0,4.12243109448,15.9888894789,84.1893498706,81.1976194528,2.97173041782,0.02
 07/29  23:00:00,74.7452187243,14.0206212744,26.1475717913,0.0,4.12243109448,15.9888894789,52.227089849,49.2353594312,2.97173041782,0.02
 07/29  24:00:00,90.4269267416,20.7330724012,34.9050258107,0.0,4.12243109448,15.9888894789,86.941746933,83.9500165152,2.97173041782,0.02
 07/30  01:00:00,60.4921184158,11.1114530582,16.9178059235,0.0,2.06121554724,15.9888894789,47.2426610552,44.2509306373,2.97173041782,0.02
 07/30  02:00:00,83.6391688721,19.6405634209,31.2974677848,0.0,2.06121554724,15.9888894789,79.3383075892,76.3465771714,2.97173041782,0.02
 07/30  03:00:00,56.0092395852,9.78721599613,13.7856394348,0.0,2.06121554724,15.9888894789,42.8199574067,39.8282269888,2.97173041782,0.02
 07/30  04:00:00,75.3789732042,17.7949381748,24.9093726375,0.0,2.06121554724,15.9888894789,76.2789892874,73.2872588695,2.97173041782,0.02
 07/30  05:00:00,73.5223114031,17.7949381748,25.4018774589,0.0,2.06121554724,15.9888894789,76.7022023145,73.7104718967,2.97173041782,0.02
 07/30  06:00:00,68.9582847715,18.7508165122,31.6278057768,0.0,2.06121554724,15.9888894789,76.7710270006,73.7792965828,2.97173041782,0.02
 07/30  07:00:00,80.2975521395,22.2436727185,39.3418401142,0.0,2.06121554724,15.9888894789,95.1052047829,92.1134743651,2.97173041782,0.02
 07/30  08:00:00,110.143013043,19.5546232959,44.2001741627,0.0,4.12243109448,41.7362269337,64.7090757176,59.7361916879,4.9528840297,0.02
 07/30  09:00:00,125.661972941,23.8730107935,55.2683697344,0.0,4.12243109448,41.7362269337,55.7740280069,50.8011439772,4.9528840297,0.02
 07/30  10:00:00,118.15646096,19.9677103959,51.800534872,0.0,4.12243109448,41.7362269337,33.1262898895,28.1534058598,4.9528840297,0.02
 07/30  11:00:00,132.148223912,23.9817204077,61.6459109804,0.0,4.12243109448,41.7362269337,32.401223823,27.4283397933,4.9528840297,0.02
 07/30  12:00:00,122.377893456,19.9673889415,56.0222887076,0.0,4.12243109448,41.7362269337,23.3946296056,18.4217455759,4.9528840297,0.02
 07/30  13:00:00,136.435823984,23.9837153188,65.9315160238,0.0,4.12243109448,41.7362269337,34.2857781329,20.7310997021,4.9528840297,8.60179440115
 07/30  14:00:00,126.129966256,19.9792381674,59.7625122437,0.0,4.12243109448,41.7362269337,21.5265055964,16.5536215667,4.9528840297,0.02
 07/30  15:00:00,138.719782167,23.9896131766,68.2095764439,0.0,4.12243109448,41.7362269337,26.3193142786,21.3464302489,4.9528840297,0.02
 07/30  16:00:00,109.952364841,19.9876906242,60.4341508173,0.0,4.12243109448,24.8785346261,22.9007115348,17.9278275051,4.9528840297,0.02
 07/30  17:00:00,109.938426176,23.9883382079,67.2380485427,0.0,2.06121554724,15.9888894789,25.7321978784,22.7404674606,2.97173041782,0.02
 07/30  18:00:00,96.2705660571,19.9754981407,57.7154053137,0.0,2.06121554724,15.9888894789,22.3377050672,19.3459746494,2.97173041782,0.02
 07/30  19:00:00,105.929198881,23.9830215562,63.2341379859,0.0,2.06121554724,15.9888894789,30.1648107503,27.1730803325,2.97173041782,0.02
 07/30  20:00:00,96.1141280763,19.0776420328,51.4357988668,0.0,2.06121554724,15.9888894789,27.4965143614,24.5047839436,2.97173041782,0.02
 07/30  21:00:00,109.097417968,22.0935169761,54.24981242,0.0,2.06121554724,15.9888894789,39.3116900422,36.3199596243,2.97173041782,0.02
 07/30  22:00:00,96.8986233951,18.5707368539,45.679699408,0.0,2.06121554724,15.9888894789,38.0923162653,35.1005858475,2.97173041782,0.02
 07/30  23:00:00,104.271723751,21.3123926057,50.231717959,0.0,2.06121554724,15.9888894789,49.9947058559,47.002975438,2.97173041782,0.02
 07/30  24:00:00,89.489874894,17.2320167867,39.6361463486,0.0,2.06121554724,15.9888894789,46.4425280227,43.4507976049,2.97173041782,0.02
 07/31  01:00:00,101.410003999,20.6606573756,45.9605179273,0.0,4.12243109448,15.9888894789,54.9816820571,51.9899516393,2.97173041782,0.02
 07/31  02:00:00,90.3725181001,17.1885677714,38.5010230501,0.0,4.12243109448,15.9888894789,45.2939256647,42.3021952469,2.97173041782,0.02
 07/31  03:00:00,98.9345393953,19.9881555436,44.1840304996,0.0,4.12243109448,15.9888894789,55.2564168007,52.2646863829,2.97173041782,0.02
 07/31  04:00:00,143.790836344,28.6476129523,62.9452442583,0.0,12.3672932834,24.9413748627,71.0997361761,66.1268521464,4.9528840297,0.02
 07/31  05:00:00,143.106088592,28.6115938835,61.9916271302,2.65405509477,12.3672932834,24.9413748627,128.582427646,123.609543616,4.9528840297,0.02
 07/31  06:00:00,200.692480179,29.4809292478,74.5937542943,0.369336462758,24.7345865669,70.7195625826,96.0654035764,86.139635517,9.90576805939,0.02
 07/31  07:00:00,234.07933403,29.944889822,73.8437055745,0.0,37.1018798503,92.3937384068,88.3287724875,78.4030044282,9.90576805939,0.02
 07/31  08:00:00,245.529207575,30.2980064739,72.897146268,0.0,37.1018798503,104.434947198,106.155707738,87.6277641775,9.90576805939,8.6221755013
 07/31  09:00:00,259.517270731,30.4464974932,74.6951740917,0.0,37.1018798503,116.476155989,90.1681061548,80.2423380954,9.90576805939,0.02
 07/31  10:00:00,261.668137359,30.6528651683,76.6390285849,0.0,37.1018798503,116.476155989,82.2133464138,72.2875783544,9.90576805939,0.02
 07/31  11:00:00,262.085522585,30.8631699137,76.845902021,0.0,37.1018798503,116.476155989,88.8480134501,70.3115555722,9.90576805939,8.63068981851
 07/31  12:00:00,247.816398095,31.1078106325,74.3739314649,0.0,37.1018798503,104.434947198,85.4311099068,75.5053418474,9.90576805939,0.02
 07/31  13:00:00,259.622254753,31.4204212127,73.8253523278,0.0,37.1018798503,116.476155989,99.0162631749,80.4796988209,9.90576805939,8.63079629454
 07/31  14:00:00,259.512037692,31.5602286683,73.5756095112,0.0,37.1018798503,116.476155989,94.2976309971,84.3718629377,9.90576805939,0.02
 07/31  15:00:00,259.024770644,31.7281310841,72.9205798519,0.0,37.1018798503,116.476155989,93.9975075763,84.0717395169,9.90576805939,0.02
 07/31  16:00:00,254.267669789,31.8417069964,68.050484107,0.0,37.1018798503,116.476155989,101.226794939,82.6971272646,9.90576805939,8.62389961512
 07/31  17:00:00,245.333760868,31.6507013025,59.3087095076,0.0,37.1018798503,116.476155989,93.0031570201,83.0773889607,9.90576805939,0.02
 07/31  18:00:00,145.601886567,28.4303678756,44.0629159372,0.0,24.7345865669,47.5788473902,69.389631451,64.4167474213,4.9528840297,0.02
 07/31  19:00:00,146.838898687,28.8648580289,44.865433008,0.0,24.7345865669,47.5788473902,74.9099086315,69.9370246018,4.9528840297,0.02
 07/31  20:00:00,129.550901506,27.8510476711,40.4515127687,0.0,12.3672932834,38.6892022431,87.9621627432,84.9704323253,2.97173041782,0.02
 07/31  21:00:00,99.5219733417,17.66650694,27.8493027186,0.0,12.3672932834,27.0668015668,61.6835736368,58.691843219,2.97173041782,0.02
 07/31  22:00:00,86.881984796,21.3331592077,30.7335205056,0.0,4.12243109448,15.9888894789,82.2534562165,79.2617257987,2.97173041782,0.02
 07/31  23:00:00,75.2389894374,15.5394209999,25.0695908284,0.0,4.12243109448,15.9888894789,67.8280376741,56.2545174769,2.97173041782,8.60178977943
 07/31  24:00:00,85.6265439999,20.464178901,30.3470600948,0.0,4.12243109448,15.9888894789,92.3834685745,89.3917381566,2.97173041782,0.02
 08/01  01:00:00,74.5628666334,14.5627760605,25.3965885466,0.0,4.12243109448,15.9888894789,59.4004083702,56.4086779524,2.97173041782,0.02
 08/01  02:00:00,86.6243647036,20.464178901,31.3448810324,0.0,4.12243109448,15.9888894789,91.6699583388,88.678227921,2.97173041782,0.02
 08/01  03:00:00,75.7023110995,14.4324290145,26.6663802414,0.0,4.12243109448,15.9888894789,61.2884077307,58.2966773128,2.97173041782,0.02
 08/01  04:00:00,129.026613404,27.9958777222,48.832756014,0.0,12.3672932834,24.9413748627,104.136189775,99.1633057458,4.9528840297,0.02
 08/01  05:00:00,139.07565622,29.0691876127,55.2848078776,4.87284779347,12.3672932834,24.9413748627,167.708645321,162.735761292,4.9528840297,0.02
 08/01  06:00:00,185.672863922,29.5381772653,58.5695338919,1.31669221459,24.7345865669,70.7195625826,134.865103953,124.939335893,9.90576805939,0.02
 08/01  07:00:00,224.332550553,29.9685796667,63.7999550608,0.273278973043,37.1018798503,92.3937384068,113.616330942,103.690562882,9.90576805939,0.02
 08/01  08:00:00,243.19474002,30.3898392081,70.3235935729,0.147291840245,37.1018798503,104.434947198,98.6129148975,88.6871468381,9.90576805939,0.02
 08/01  09:00:00,261.784127562,30.8350753943,76.511447525,0.0619347883845,37.1018798503,116.476155989,89.6095852878,71.0803373169,9.90576805939,8.62347991157
 08/01  10:00:00,268.682089385,31.3065436945,82.98178061,0.0175676474958,37.1018798503,116.476155989,62.1311406237,52.2053725643,9.90576805939,0.02
 08/01  11:00:00,272.474197961,31.6972565671,86.4004797436,0.0,37.1018798503,116.476155989,50.9879530465,41.0621849871,9.90576805939,0.02
 08/01  12:00:00,264.043154422,32.2527480428,89.4557402196,0.0,37.1018798503,104.434947198,58.8624768135,40.3300967386,9.90576805939,8.62661201548
 08/01  13:00:00,281.412902532,32.8995589814,94.1369150713,0.0,37.1018798503,116.476155989,43.4658455232,33.5400774638,9.90576805939,0.02
 08/01  14:00:00,286.250032623,33.4259818585,98.4477866265,0.0,37.1018798503,116.476155989,41.6898351446,23.1548045128,9.90576805939,8.62926257241
 08/01  15:00:00,288.668002081,33.92341218,100.368587839,0.0,37.1018798503,116.476155989,27.2378476223,17.3120795629,9.90576805939,0.02
 08/01  16:00:00,291.715855677,34.3668964338,102.973456147,0.0,37.1018798503,116.476155989,21.3480936012,11.4223255418,9.90576805939,0.02
 08/01  17:00:00,292.808250495,34.58584962,103.848022699,0.0,37.1018798503,116.476155989,27.2097375457,8.68956935655,9.90576805939,8.61440012971
 08/01  18:00:00,176.163878781,28.7116664063,74.3436199034,0.0,24.7345865669,47.5788473902,29.2996421424,24.3267581127,4.9528840297,0.02
 08/01  19:00:00,171.050147134,28.4555508822,69.4860022372,0.0,24.7345865669,47.5788473902,42.6530591352,37.6801751055,4.9528840297,0.02
 08/01  20:00:00,158.998025185,28.8823208043,68.8673782102,0.0,12.3672932834,38.6892022431,58.7801631935,55.7884327757,2.97173041782,0.02
 08/01  21:00:00,119.677338281,19.5328987882,46.0853336284,0.0,12.3672932834,27.0668015668,48.1808688594,45.1891384416,2.97173041782,0.02
 08/01  22:00:00,110.898141758,23.2367164743,52.8196457059,0.0,4.12243109448,15.9888894789,64.8098265822,61.8180961644,2.97173041782,0.02
 08/01  23:00:00,90.6607766873,17.4637448685,38.5141043506,0.0,4.12243109448,15.9888894789,54.134103076,51.1423726582,2.97173041782,0.02
 08/01  24:00:00,101.015697709,21.7676493611,44.4327440791,0.0,4.12243109448,15.9888894789,75.8839139422,72.8921835243,2.97173041782,0.02
 08/02  01:00:00,82.7439307343,15.6263190306,32.4876349195,0.0,4.12243109448,15.9888894789,57.8144095617,54.8226791439,2.97173041782,0.02
 08/02  02:00:00,97.6790016912,21.5504042844,41.3132931054,0.0,4.12243109448,15.9888894789,84.9056926704,81.9139622526,2.97173041782,0.02
 08/02  03:00:00,77.7186590677,15.1049308465,27.9837513711,0.0,4.12243109448,15.9888894789,58.4837546168,55.492024199,2.97173041782,0.02
 08/02  04:00:00,133.483897854,28.4520923833,52.8338260388,0.0,12.3672932834,24.9413748627,100.308944011,95.3360599816,4.9528840297,0.02
 08/02  05:00:00,135.726564336,28.6675383327,55.0451107056,2.16510249236,12.3672932834,24.9413748627,164.557930299,159.585046269,4.9528840297,0.02
 08/02  06:00:00,189.606612476,29.9317268758,63.1653534333,0.261071649214,24.7345865669,70.7195625826,130.888019248,120.962251189,9.90576805939,0.02
 08/02  07:00:00,230.234406325,30.6223707824,69.3212897367,0.0,37.1018798503,92.3937384068,115.728774647,97.2155272358,9.90576805939,8.60747935169
 08/02  08:00:00,248.019430479,31.2032441045,74.4821994969,0.0,37.1018798503,104.434947198,90.4565161827,80.5307481233,9.90576805939,0.02
 08/02  09:00:00,265.765795696,31.6032391329,79.7869368395,0.0,37.1018798503,116.476155989,75.2994777638,65.3737097044,9.90576805939,0.02
 08/02  10:00:00,271.657586715,31.9427950229,85.3385221691,0.0,37.1018798503,116.476155989,67.6110404583,49.0760610662,9.90576805939,8.62921133268
 08/02  11:00:00,275.193355547,32.3172361481,88.4997202792,0.0,37.1018798503,116.476155989,50.6708042252,40.7450361658,9.90576805939,0.02
 08/02  12:00:00,270.746588668,32.9476175741,95.4642683603,0.0,37.1018798503,104.434947198,31.8963409336,21.9705728742,9.90576805939,0.02
 08/02  13:00:00,287.298385531,33.6226634099,99.2993078301,0.0,37.1018798503,116.476155989,28.8908691597,10.3553903823,9.90576805939,8.62971071801
 08/02  14:00:00,288.392321271,34.1358617753,99.8802208392,0.0,37.1018798503,116.476155989,26.5333147336,16.6075466743,9.90576805939,0.02
 08/02  15:00:00,293.497436261,34.534464907,104.586922835,0.0,37.1018798503,116.476155989,26.0195983274,7.48605091029,9.90576805939,8.62777935769
 08/02  16:00:00,295.484683184,34.7883648405,106.32086756,0.0,37.1018798503,116.476155989,13.955534437,4.02976637759,9.90576805939,0.02
 08/02  17:00:00,293.332287251,34.8698781729,104.088033609,0.0,37.1018798503,116.476155989,17.2842954786,7.35852741917,9.90576805939,0.02
 08/02  18:00:00,176.100750576,28.7120755041,74.2800602346,0.0,24.7345865669,47.5788473902,32.1902148857,27.217330856,4.9528840297,0.02
 08/02  19:00:00,171.473988269,28.4561690416,69.9092019052,0.0,24.7345865669,47.5788473902,52.8988657261,39.3381359977,4.9528840297,8.60784569874
 08/02  20:00:00,159.880242854,28.8835756932,69.7483393788,0.0,12.3672932834,38.6892022431,57.0609365609,54.0692061431,2.97173041782,0.02
 08/02  21:00:00,120.257323627,19.5328987882,46.6653236904,0.0,12.3672932834,27.0668015668,46.658086145,43.6663557272,2.97173041782,0.02
 08/02  22:00:00,112.47793736,23.3091314998,54.3270268717,0.0,4.12243109448,15.9888894789,62.3997332254,59.4080028076,2.97173041782,0.02
 08/02  23:00:00,92.0118995144,17.4637448685,39.8652277838,0.0,4.12243109448,15.9888894789,51.5607485428,48.5690181249,2.97173041782,0.02
 08/02  24:00:00,108.047441018,22.8022263209,50.4034356958,0.0,4.12243109448,15.9888894789,67.974690549,64.9829601312,2.97173041782,0.02
 08/03  01:00:00,92.681501093,17.66650694,40.3320672947,0.0,4.12243109448,15.9888894789,50.1585134333,47.1667830155,2.97173041782,0.02
 08/03  02:00:00,107.795180007,22.8311923311,50.1222086701,0.0,4.12243109448,15.9888894789,67.4635269748,64.471796557,2.97173041782,0.02
 08/03  03:00:00,91.199651332,17.3189148174,39.1978096186,0.0,4.12243109448,15.9888894789,47.241316459,44.2495860411,2.97173041782,0.02
 08/03  04:00:00,141.001113696,27.9524287069,60.850706235,0.0,12.3672932834,24.9413748627,61.0165859561,56.0437019264,4.9528840297,0.02
 08/03  05:00:00,146.707691831,29.2717057494,66.551957246,1.03521671988,12.3672932834,24.9413748627,112.191463573,107.218579544,4.9528840297,0.02
 08/03  06:00:00,207.074485544,29.9100442233,80.9159815039,0.0,24.7345865669,70.7195625826,71.9134756093,61.9877075499,9.90576805939,0.02
 08/03  07:00:00,248.760695635,30.8690693527,87.6008925874,0.0,37.1018798503,92.3937384068,41.5538860491,31.6281179897,9.90576805939,0.02
 08/03  08:00:00,262.847397165,31.2322314467,89.281119219,0.0,37.1018798503,104.434947198,32.7564917305,22.8307236711,9.90576805939,0.02
 08/03  09:00:00,278.087231713,31.6128214013,92.0988077385,0.0,37.1018798503,116.476155989,35.4775326678,16.9467556437,9.90576805939,8.62500896464
 08/03  10:00:00,283.115402111,32.1992033998,96.5399696655,0.0,37.1018798503,116.476155989,20.3944753637,10.4687073043,9.90576805939,0.02
 08/03  11:00:00,288.282747766,32.6246576133,101.281635231,0.0,37.1018798503,116.476155989,24.4280229765,5.8916507653,9.90576805939,8.63060415184
 08/03  12:00:00,283.153478209,33.1946578367,107.624176934,0.0,37.1018798503,104.434947198,11.9902377175,2.0644696581,9.90576805939,0.02
 08/03  13:00:00,299.041372076,33.8005308735,110.864364241,0.0,37.1018798503,116.476155989,19.0035310769,0.467198167081,9.90576805939,8.6305648504
 08/03  14:00:00,301.760255595,34.2524814666,113.131579629,0.0,37.1018798503,116.476155989,10.0404977574,0.114729697991,9.90576805939,0.02
 08/03  15:00:00,303.475625224,34.6822533579,114.417327709,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  16:00:00,304.875862345,34.9975914339,115.502782849,0.0,37.1018798503,116.476155989,18.5295788766,0.0,9.90576805939,8.62381081724
 08/03  17:00:00,301.688595927,34.9120182544,112.402234677,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  18:00:00,177.059406855,28.6242301119,75.472192247,0.0,24.7345865669,47.5788473902,5.2252962921,0.252412262403,4.9528840297,0.02
 08/03  19:00:00,174.384672966,28.4566497017,72.8194195295,0.0,24.7345865669,47.5788473902,10.1238576725,5.15097364276,4.9528840297,0.02
 08/03  20:00:00,163.066357329,28.884888776,72.9331314627,0.0,12.3672932834,38.6892022431,21.5590156271,18.5672852093,2.97173041782,0.02
 08/03  21:00:00,125.187447165,20.4226456969,50.6792139486,0.0,12.3672932834,27.0668015668,25.214894648,22.2231642301,2.97173041782,0.02
 08/03  22:00:00,104.164259517,19.8587664032,49.5696143205,0.0,4.12243109448,15.9888894789,28.6352325084,25.6435020906,2.97173041782,0.02
 08/03  23:00:00,113.71595519,23.7643882552,55.0833113433,0.0,4.12243109448,15.9888894789,39.0700036732,36.0782732554,2.97173041782,0.02
 08/03  24:00:00,100.210006517,19.3518612243,46.1222664517,0.0,4.12243109448,15.9888894789,29.5376970332,26.5459666154,2.97173041782,0.02
 08/04  01:00:00,108.477999983,22.2021395144,51.4605555875,0.0,4.12243109448,15.9888894789,47.467420694,35.8938943167,2.97173041782,8.60179595948
 08/04  02:00:00,93.7750060459,18.1217636954,40.943838992,0.0,4.12243109448,15.9888894789,36.0358112679,33.0440808501,2.97173041782,0.02
 08/04  03:00:00,103.089084845,21.5504042844,46.7233758816,0.0,4.12243109448,15.9888894789,45.5062839902,42.5145535723,2.97173041782,0.02
 08/04  04:00:00,143.125724748,28.4738168909,62.4539282079,0.0,12.3672932834,24.9413748627,53.0920917,48.1192076703,4.9528840297,0.02
 08/04  05:00:00,141.930837395,28.8192765819,62.2291302549,1.03361765253,12.3672932834,24.9413748627,108.82577371,103.852889681,4.9528840297,0.02
 08/04  06:00:00,203.542236756,30.3083132315,76.8784135394,0.107049477069,24.7345865669,70.7195625826,77.3611523699,67.4353843106,9.90576805939,0.02
 08/04  07:00:00,243.769146678,30.914577662,82.5638340751,0.0,37.1018798503,92.3937384068,49.3954982041,39.4697301448,9.90576805939,0.02
 08/04  08:00:00,260.883938261,31.3622561645,87.1876785789,0.0,37.1018798503,104.434947198,30.8059948386,20.8802267792,9.90576805939,0.02
 08/04  09:00:00,279.224405411,31.938515745,92.9102273719,0.0,37.1018798503,116.476155989,19.8624541702,9.9366861108,9.90576805939,0.02
 08/04  10:00:00,285.439288694,32.4761124628,98.5869759866,0.0,37.1018798503,116.476155989,23.4018235319,4.86684045292,9.90576805939,8.62921501962
 08/04  11:00:00,292.490377545,33.0422572235,105.071677813,0.0,37.1018798503,116.476155989,11.8316950582,1.90592699881,9.90576805939,0.02
 08/04  12:00:00,285.432902596,33.7346930754,109.363531582,0.0,37.1018798503,104.434947198,18.6887122877,0.156442454753,9.90576805939,8.62650177351
 08/04  13:00:00,299.714223335,34.3229953344,111.014817738,0.0,37.1018798503,116.476155989,10.0456039811,0.119835921709,9.90576805939,0.02
 08/04  14:00:00,300.85675316,34.7366194457,111.743863859,0.0,37.1018798503,116.476155989,18.5349192568,0.0,9.90576805939,8.62915119741
 08/04  15:00:00,307.123695874,35.2152099147,117.532495195,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  16:00:00,305.300755426,35.12356625,115.801702034,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  17:00:00,291.798720611,34.9011766898,102.523153774,0.0,37.1018798503,116.476155989,23.3478000369,4.82606459589,9.90576805939,8.61596738165
 08/04  18:00:00,172.310911689,28.6192264761,70.5830912966,0.0,24.7345865669,47.5788473902,49.777457517,44.8045734873,4.9528840297,0.02
 08/04  19:00:00,169.368114821,28.4496253611,67.809897959,0.0,24.7345865669,47.5788473902,59.5172804152,54.5443963855,4.9528840297,0.02
 08/04  20:00:00,159.302169222,28.8786788839,69.175168063,0.0,12.3672932834,38.6892022431,70.2232137302,67.2314833124,2.97173041782,0.02
 08/04  21:00:00,120.205071374,20.4226456969,45.6968468687,0.0,12.3672932834,27.0668015668,60.7902203731,57.7984899553,2.97173041782,0.02
 08/04  22:00:00,96.0674669901,19.6777288393,41.6538602398,0.0,4.12243109448,15.9888894789,61.5096951359,58.5179647181,2.97173041782,0.02
 08/04  23:00:00,99.5757560874,21.9124794122,42.8479726789,0.0,4.12243109448,15.9888894789,74.9114896662,71.9197592484,2.97173041782,0.02
 08/04  24:00:00,88.2967597426,18.2086617261,35.3786954169,0.0,4.12243109448,15.9888894789,65.507495453,62.5157650351,2.97173041782,0.02
 08/05  01:00:00,95.8765503253,21.5938532997,39.4673930007,0.0,4.12243109448,15.9888894789,81.5201757887,78.5284453708,2.97173041782,0.02
 08/05  02:00:00,86.0896799727,18.2086617261,33.1716156115,0.0,4.12243109448,15.9888894789,67.0764396966,64.0847092788,2.97173041782,0.02
 08/05  03:00:00,89.2193523652,19.7709104669,34.6860885194,0.0,4.12243109448,15.9888894789,78.3388678691,75.3471374513,2.97173041782,0.02
 08/05  04:00:00,104.304812543,27.1268974155,42.1144432793,0.0,4.12243109448,16.0517297156,105.30897424,102.317243822,2.97173041782,0.02
 08/05  05:00:00,106.315541806,27.5613875689,43.6906823493,0.0,4.12243109448,16.0517297156,105.768393483,102.776663066,2.97173041782,0.02
 08/05  06:00:00,127.661660226,29.2993481823,53.839765262,0.0,4.12243109448,39.6058045677,86.9228271277,83.9310967099,2.97173041782,0.02
 08/05  07:00:00,171.359117922,29.3126422637,60.0217278733,3.51000131522,12.3672932834,65.3531420225,140.299720624,135.326836594,4.9528840297,0.02
 08/05  08:00:00,176.16463363,29.3096455311,63.617524433,1.8318593387,12.3672932834,68.2430321324,143.133237064,132.536868395,4.9528840297,5.64348463874
 08/05  09:00:00,208.157429148,29.3665095892,67.9256471055,0.442819904754,16.4897243779,93.1370602926,126.41321032,115.504240226,7.92461444751,2.98435564656
 08/05  10:00:00,211.41817677,29.4247386432,71.2649556311,0.305943204552,16.4897243779,93.1370602926,115.497347037,107.55273259,7.92461444751,0.02
 08/05  11:00:00,214.065275025,29.5244810592,73.9693087031,0.148937891384,16.4897243779,93.1370602926,109.486850125,101.542235677,7.92461444751,0.02
 08/05  12:00:00,206.611115971,29.6809333546,75.6350509457,0.0241946296646,16.4897243779,83.9857416113,104.510161094,96.5655466465,7.92461444751,0.02
 08/05  13:00:00,207.769232167,29.8787779178,76.6195086393,0.0,16.4897243779,83.9857416113,107.628659536,99.6840450888,7.92461444751,0.02
 08/05  14:00:00,208.610264671,30.0293885479,77.3099730016,0.0,16.4897243779,83.9857416113,107.199376097,99.2547616495,7.92461444751,0.02
 08/05  15:00:00,187.847209153,29.2993481823,74.7338675524,0.0,12.3672932834,70.6512738906,61.3052204167,47.7435866117,4.9528840297,8.60874977531
 08/05  16:00:00,186.917176881,29.2993481823,73.8038543922,0.0,12.3672932834,70.6512738906,51.2639580298,46.2910740001,4.9528840297,0.02
 08/05  17:00:00,171.153140112,29.2993481823,70.5633229329,0.0,12.3672932834,58.1284167478,54.845780915,49.8728968853,4.9528840297,0.02
 08/05  18:00:00,125.871274274,28.5172659063,59.2510296888,0.0,12.3672932834,24.9413748627,78.38758385,73.4146998203,4.9528840297,0.02
 08/05  19:00:00,120.420936103,28.4303678756,53.887589533,0.0,12.3672932834,24.9413748627,86.6822577868,81.7093737571,4.9528840297,0.02
 08/05  20:00:00,109.414298217,28.4303678756,50.6187922983,0.0,4.12243109448,16.0517297156,97.0748506125,94.0831201946,2.97173041782,0.02
 08/05  21:00:00,80.2364566616,15.8001150919,29.8063653789,0.0,4.12243109448,15.9888894789,57.1111239045,54.1193934867,2.97173041782,0.02
 08/05  22:00:00,94.5595159357,21.8545473917,37.8896648415,0.0,4.12243109448,15.9888894789,87.1373119583,84.1455815405,2.97173041782,0.02
 08/05  23:00:00,76.4064880639,15.3221759232,26.4543358947,0.0,4.12243109448,15.9888894789,63.6661088751,60.6743784572,2.97173041782,0.02
 08/05  24:00:00,85.0218816292,19.7916770689,30.4413761512,0.0,4.12243109448,15.9888894789,85.3370362239,82.3453058061,2.97173041782,0.02
 08/06  01:00:00,63.5460137643,11.7683799388,19.3081556616,0.0,2.06121554724,15.9888894789,48.4211081137,45.4293776959,2.97173041782,0.02
 08/06  02:00:00,76.6451155297,18.6846850835,25.2592928868,0.0,2.06121554724,15.9888894789,78.7731416566,75.7814112388,2.97173041782,0.02
 08/06  03:00:00,58.9134927988,11.5459432116,14.904690183,0.0,2.06121554724,15.9888894789,46.2142333585,43.2225029407,2.97173041782,0.02
 08/06  04:00:00,71.9102709755,18.2294283281,20.9731661363,0.0,2.06121554724,15.9888894789,76.8557471856,73.8640167678,2.97173041782,0.02
 08/06  05:00:00,60.8881397161,14.2359505398,14.0834282624,0.0,2.06121554724,15.9888894789,61.8091838313,58.8174534135,2.97173041782,0.02
 08/06  06:00:00,61.624332754,22.2436727185,20.4742252693,0.0,2.06121554724,15.9888894789,98.2253213763,95.2335909585,2.97173041782,0.02
 08/06  07:00:00,52.5913755634,17.7949381748,16.0819181369,0.0,2.06121554724,15.9888894789,79.7175795894,76.7258491716,2.97173041782,0.02
 08/06  08:00:00,91.1612389377,23.8947353012,20.0391806951,0.0,4.12243109448,41.7362269337,95.7237749766,90.7508909469,4.9528840297,0.02
 08/06  09:00:00,82.8972048319,18.9246125735,16.9335996166,0.0,4.12243109448,41.7362269337,75.220439849,70.2475558193,4.9528840297,0.02
 08/06  10:00:00,94.8776742966,23.3298981019,23.5855234018,0.0,4.12243109448,41.7362269337,91.9104243983,86.9375403686,4.9528840297,0.02
 08/06  11:00:00,88.1603573817,19.3156537115,21.5698882566,0.0,4.12243109448,41.7362269337,73.2566945196,68.2838104899,4.9528840297,0.02
 08/06  12:00:00,102.188913761,23.8947353012,29.6340902573,0.0,4.12243109448,41.7362269337,97.6827965566,84.1281171239,4.9528840297,8.60179540291
 08/06  13:00:00,90.5068960334,19.0984086348,24.1616445939,0.0,4.12243109448,41.7362269337,71.6582204707,66.685336441,4.9528840297,0.02
 08/06  14:00:00,104.389233914,23.7209392399,32.0212330371,0.0,4.12243109448,41.7362269337,87.8224576184,82.8495735887,4.9528840297,0.02
 08/06  15:00:00,94.7210352012,19.2722046962,28.0613737716,0.0,4.12243109448,41.7362269337,70.7687110637,65.795827034,4.9528840297,0.02
 08/06  16:00:00,90.8193305271,23.9816333319,35.3127926939,0.0,4.12243109448,24.8785346261,87.2881709549,82.3152869253,4.9528840297,0.02
 08/06  17:00:00,64.971816679,18.4259068028,27.3866605004,0.0,2.06121554724,15.9888894789,70.4590768036,67.4673463858,2.97173041782,0.02
 08/06  18:00:00,68.7225242433,19.9881555436,29.0241196322,0.0,2.06121554724,15.9888894789,80.9809347775,77.9892043597,2.97173041782,0.02
 08/06  19:00:00,60.367371843,17.3189148174,24.5217453736,0.0,2.06121554724,15.9888894789,69.8650201498,66.873289732,2.97173041782,0.02
 08/06  20:00:00,68.2204508612,17.7741715727,22.496425639,0.0,2.06121554724,15.9888894789,75.7806326629,72.7889022451,2.97173041782,0.02
 08/06  21:00:00,64.3637771544,14.6704406932,17.1245755619,0.0,2.06121554724,15.9888894789,63.6954995341,60.7037691163,2.97173041782,0.02
 08/06  22:00:00,68.7273580858,16.4291679086,19.7029539348,0.0,2.06121554724,15.9888894789,67.3271546959,64.3354242781,2.97173041782,0.02
 08/06  23:00:00,62.4555522881,14.2359505398,15.6508408675,0.0,2.06121554724,15.9888894789,64.2775180175,61.2857875997,2.97173041782,0.02
 08/06  24:00:00,62.2933646778,14.2151839378,15.1183489241,0.0,2.06121554724,15.9888894789,59.9018542674,56.9101238495,2.97173041782,0.02
 08/07  01:00:00,73.5525948673,19.1191752369,19.2734030614,0.0,4.12243109448,15.9888894789,82.3876607736,79.3959303558,2.97173041782,0.02
 08/07  02:00:00,62.9926453278,14.6704406932,13.6922282152,0.0,4.12243109448,15.9888894789,64.8060682414,61.8143378236,2.97173041782,0.02
 08/07  03:00:00,71.2689151699,19.5536653902,16.7839698421,0.0,4.12243109448,15.9888894789,84.6285530049,81.6368225871,2.97173041782,0.02
 08/07  04:00:00,102.639423287,28.1696737836,22.2697214312,0.00204907912384,12.3672932834,24.9413748627,113.285852812,108.312968782,4.9528840297,0.02
 08/07  05:00:00,120.087269347,28.8950234904,24.677212007,14.3170548357,12.3672932834,24.9413748627,180.728366278,175.755482248,4.9528840297,0.02
 08/07  06:00:00,157.67193793,29.3621130477,24.7539296032,7.30743523709,24.7345865669,70.7195625826,145.879064661,135.953296601,9.90576805939,0.02
 08/07  07:00:00,189.161824163,29.5205228445,27.4809055914,1.86965891414,37.1018798503,92.3937384068,123.285717879,113.359949819,9.90576805939,0.02
 08/07  08:00:00,207.611413566,29.6997749834,34.0999482533,1.47764735423,37.1018798503,104.434947198,123.422939358,104.895173424,9.90576805939,8.62199787475
 08/07  09:00:00,226.336095825,29.8877554367,40.8129129059,1.25984186966,37.1018798503,116.476155989,110.235036365,100.309268306,9.90576805939,0.02
 08/07  10:00:00,232.228155529,30.1065095376,46.843893189,0.901516052101,37.1018798503,116.476155989,106.936063632,97.0102955724,9.90576805939,0.02
 08/07  11:00:00,235.047963406,30.3205269392,49.9506748775,0.40033073743,37.1018798503,116.476155989,112.384014991,93.84934385,9.90576805939,8.62890308198
 08/07  12:00:00,226.794208885,30.6536967215,53.6654412211,0.140422893676,37.1018798503,104.434947198,100.526905227,90.6011371678,9.90576805939,0.02
 08/07  13:00:00,240.635285272,31.0659059562,55.1395797806,0.0533335820296,37.1018798503,116.476155989,105.744084204,87.2077771338,9.90576805939,8.63053901116
 08/07  14:00:00,243.985880998,31.392493887,58.2162974447,0.000902251449297,37.1018798503,116.476155989,94.8919473589,84.9661792995,9.90576805939,0.02
 08/07  15:00:00,246.740924588,31.6916811574,60.673193088,0.0,37.1018798503,116.476155989,92.762743781,82.8369757216,9.90576805939,0.02
 08/07  16:00:00,246.578695742,31.9083783533,60.2948521849,0.0,37.1018798503,116.476155989,99.7974606764,81.2679538307,9.90576805939,8.6237387863
 08/07  17:00:00,248.539904657,32.1174013312,62.0481592919,0.0,37.1018798503,116.476155989,89.6166512207,79.6908831613,9.90576805939,0.02
 08/07  18:00:00,151.02341511,28.6063627717,49.3084521807,0.0,24.7345865669,47.5788473902,66.3455297739,61.3726457442,4.9528840297,0.02
 08/07  19:00:00,147.1054116,28.4316492574,45.5651573014,0.0,24.7345865669,47.5788473902,70.6714481356,65.6985641059,4.9528840297,0.02
 08/07  20:00:00,133.040922776,28.6479009796,43.1446833576,0.0,12.3672932834,38.6892022431,84.9669018407,81.9751714229,2.97173041782,0.02
 08/07  21:00:00,95.4758563421,17.4637448685,24.0059492576,0.0,12.3672932834,27.0668015668,59.6256293144,56.6338988965,2.97173041782,0.02
 08/07  22:00:00,83.732961149,21.7676493611,27.1500068523,0.0,4.12243109448,15.9888894789,78.8839725696,75.8922421517,2.97173041782,0.02
 08/07  23:00:00,70.1475335327,15.4525229692,20.0650331115,0.0,4.12243109448,15.9888894789,70.0169662335,58.4434520394,2.97173041782,8.60178377635
 08/07  24:00:00,82.6130511632,21.115914131,26.6818321972,0.0,4.12243109448,15.9888894789,91.5464177915,88.5546873737,2.97173041782,0.02
 08/08  01:00:00,67.5470114544,14.6704406932,18.2465935378,0.0,4.12243109448,15.9888894789,61.0989374274,58.1072070096,2.97173041782,0.02
 08/08  02:00:00,81.0303597863,20.6814239777,25.5336311952,0.0,4.12243109448,15.9888894789,93.5570763287,90.5653459108,2.97173041782,0.02
 08/08  03:00:00,66.6983635019,14.2151839378,17.8796778762,0.0,4.12243109448,15.9888894789,57.1433811694,54.1516507515,2.97173041782,0.02
 08/08  04:00:00,115.181286685,28.3651943526,34.618112819,0.0,12.3672932834,24.9413748627,103.970581788,98.9976977587,4.9528840297,0.02
 08/08  05:00:00,122.303461889,28.5477974406,37.2248345531,4.33285044576,12.3672932834,24.9413748627,168.369277263,163.396393233,4.9528840297,0.02
 08/08  06:00:00,168.215130818,29.640460805,39.9550452353,2.37116438055,24.7345865669,70.7195625826,135.821342528,125.895574469,9.90576805939,0.02
 08/08  07:00:00,203.128283359,29.9305414,41.9289092458,0.978098382887,37.1018798503,92.3937384068,116.236692656,106.310924597,9.90576805939,0.02
 08/08  08:00:00,219.376129006,30.0722717132,46.2877586912,0.682091645907,37.1018798503,104.434947198,109.877583615,99.9518155554,9.90576805939,0.02
 08/08  09:00:00,238.395673072,30.2559997166,53.5006239915,0.263389315066,37.1018798503,116.476155989,114.244946039,95.7160385903,9.90576805939,8.62313938899
 08/08  10:00:00,243.855683173,30.5760729464,58.8123044031,0.0911206421108,37.1018798503,116.476155989,101.244129228,91.3183611685,9.90576805939,0.02
 08/08  11:00:00,250.112978776,30.9803738523,64.7115591793,0.0445976625586,37.1018798503,116.476155989,97.2901815931,87.3644135337,9.90576805939,0.02
 08/08  12:00:00,243.432745166,31.380598452,69.7136471814,0.00384225005028,37.1018798503,104.434947198,102.777294526,84.2451407818,9.90576805939,8.62638568463
 08/08  13:00:00,260.663096041,31.7557257126,74.5309565468,0.0,37.1018798503,116.476155989,91.6438902583,81.7181221989,9.90576805939,0.02
 08/08  14:00:00,264.967429387,32.2125212961,78.3786528564,0.0,37.1018798503,116.476155989,97.677724831,79.1429454456,9.90576805939,8.62901132602
 08/08  15:00:00,266.000187971,32.6084255102,79.0157737306,0.0,37.1018798503,116.476155989,87.1342078051,77.2084397458,9.90576805939,0.02
 08/08  16:00:00,264.58952359,32.8646966096,77.3493366762,0.0,37.1018798503,116.476155989,85.9386761888,76.0129081294,9.90576805939,0.02
 08/08  17:00:00,265.430735849,33.072272539,77.9840860401,0.0,37.1018798503,116.476155989,93.4532904173,74.9315612205,9.90576805939,8.61596113741
 08/08  18:00:00,162.920433307,28.610483379,61.2013598557,0.0,24.7345865669,47.5788473902,64.2514061047,59.2785220751,4.9528840297,0.02
 08/08  19:00:00,159.311625465,28.4363644671,57.766670329,0.0,24.7345865669,47.5788473902,68.2047088818,63.2318248521,4.9528840297,0.02
 08/08  20:00:00,147.593670888,28.7580820079,55.23809974,0.0,12.3672932834,38.6892022431,81.4557137489,78.4639833311,2.97173041782,0.02
 08/08  21:00:00,104.894114162,17.6447824324,33.2431786997,0.0,12.3672932834,27.0668015668,57.5289686293,54.5372382115,2.97173041782,0.02
 08/08  22:00:00,92.1294619085,21.7966153713,35.5175425284,0.0,4.12243109448,15.9888894789,79.0918967419,76.1001663241,2.97173041782,0.02
 08/08  23:00:00,73.7800763746,15.5394209999,23.6106788311,0.0,4.12243109448,15.9888894789,56.2142675064,53.2225370886,2.97173041782,0.02
 08/08  24:00:00,86.3493540726,21.3331592077,30.2008908112,0.0,4.12243109448,15.9888894789,88.620370966,85.6286405481,2.97173041782,0.02
 08/09  01:00:00,68.9362411842,14.3020819685,20.0306579917,0.0,4.12243109448,15.9888894789,55.6826979455,52.6909675277,2.97173041782,0.02
 08/09  02:00:00,79.2414086384,19.5744319923,24.8781479053,0.0,4.12243109448,15.9888894789,83.6473054852,80.6555750674,2.97173041782,0.02
 08/09  03:00:00,62.3488267962,12.4564567223,15.3153441397,0.0,4.12243109448,15.9888894789,56.0372208093,53.0454903915,2.97173041782,0.02
 08/09  04:00:00,112.604989791,28.4520923833,31.954918182,0.0,12.3672932834,24.9413748627,105.07539642,100.10251239,4.9528840297,0.02
 08/09  05:00:00,117.369539853,28.6026938034,32.5877312601,3.98113552373,12.3672932834,24.9413748627,167.74407781,162.77119378,4.9528840297,0.02
 08/09  06:00:00,162.568595337,29.7331997388,34.4035351012,2.18340018517,24.7345865669,70.7195625826,135.156238384,125.230470325,9.90576805939,0.02
 08/09  07:00:00,201.141843137,30.0566011479,40.3699462108,0.424552394376,37.1018798503,92.3937384068,115.387176237,104.309535329,9.90576805939,1.17187284799
 08/09  08:00:00,222.264795447,30.2531389787,49.4384735235,0.239199780119,37.1018798503,104.434947198,113.938734629,96.5656300615,9.90576805939,7.46733650777
 08/09  09:00:00,243.566632641,30.630491797,58.3861664814,0.174368938723,37.1018798503,116.476155989,101.59097347,91.6652054103,9.90576805939,0.02
 08/09  10:00:00,250.436021761,31.0937101918,64.876717307,0.0893310070702,37.1018798503,116.476155989,106.492679113,87.9579118786,9.90576805939,8.62899917525
 08/09  11:00:00,258.042161943,31.5224882997,72.1108523627,0.0324367304357,37.1018798503,116.476155989,94.5417874219,84.6160193625,9.90576805939,0.02
 08/09  12:00:00,253.073137165,32.0963195704,78.6421320554,0.0,37.1018798503,104.434947198,91.0650996623,81.1393316029,9.90576805939,0.02
 08/09  13:00:00,269.568815439,32.6764763704,82.5159260184,0.0,37.1018798503,116.476155989,96.626562596,78.0903145366,9.90576805939,8.63047999998
 08/09  14:00:00,273.597844193,33.2169504958,86.0046747655,0.0,37.1018798503,116.476155989,85.9015152539,75.9757471945,9.90576805939,0.02
 08/09  15:00:00,277.768606892,33.7310525915,89.6615053932,0.0,37.1018798503,116.476155989,91.1982718215,72.6649558802,9.90576805939,8.62754788189
 08/09  16:00:00,277.351389747,34.0952915019,88.8806618607,0.0,37.1018798503,116.476155989,80.6276190305,70.7018509711,9.90576805939,0.02
 08/09  17:00:00,276.033699722,34.2523017097,87.4070337827,0.0,37.1018798503,116.476155989,81.7554956661,71.8297276067,9.90576805939,0.02
 08/09  18:00:00,168.156532283,28.705717077,66.3422053968,0.0,24.7345865669,47.5788473902,63.3238098164,58.3509257867,4.9528840297,0.02
 08/09  19:00:00,164.391896045,28.4471450048,62.8361361794,0.0,24.7345865669,47.5788473902,67.0076736406,62.0347896109,4.9528840297,0.02
 08/09  20:00:00,153.881887061,28.8740420244,61.4103437542,0.0,12.3672932834,38.6892022431,88.2834841525,76.7039427822,2.97173041782,8.60781095244
 08/09  21:00:00,113.078427313,19.5328987882,39.4864274084,0.0,12.3672932834,27.0668015668,61.591570459,58.5998400412,2.97173041782,0.02
 08/09  22:00:00,99.9854157494,23.0049883925,42.1386484525,0.0,4.12243109448,15.9888894789,78.8390305251,75.8473001073,2.97173041782,0.02
 08/09  23:00:00,79.7327514934,15.8870131226,29.2157623147,0.0,4.12243109448,15.9888894789,54.6946812167,51.7029507988,2.97173041782,0.02
 08/09  24:00:00,91.0579848484,21.8545473917,34.3881339169,0.0,4.12243109448,15.9888894789,83.9241635155,80.9324330977,2.97173041782,0.02
 08/10  01:00:00,71.3398645138,15.0180328159,21.6918556564,0.0,4.12243109448,15.9888894789,61.6943093009,58.7025788831,2.97173041782,0.02
 08/10  02:00:00,82.0002965788,20.0089221456,27.2025462536,0.0,4.12243109448,15.9888894789,84.5567428935,81.5650124757,2.97173041782,0.02
 08/10  03:00:00,62.3710199241,12.4564567223,15.3375378512,0.0,4.12243109448,15.9888894789,55.5529853962,52.5612549783,2.97173041782,0.02
 08/10  04:00:00,115.024651559,28.4520923833,34.3745805549,0.0,12.3672932834,24.9413748627,103.518113698,98.5452296682,4.9528840297,0.02
 08/10  05:00:00,118.698725276,28.6371716848,34.6796994818,3.18387546846,12.3672932834,24.9413748627,166.861195832,161.888311802,4.9528840297,0.02
 08/10  06:00:00,164.525062894,29.7824515437,37.4917210605,1.00243062164,24.7345865669,70.7195625826,133.938657249,124.012889189,9.90576805939,0.02
 08/10  07:00:00,206.953785107,30.198370651,46.4164807535,0.048203371398,37.1018798503,92.3937384068,111.966627435,102.040859375,9.90576805939,0.02
 08/10  08:00:00,231.253746954,30.6816214671,58.2134468446,0.0246475865539,37.1018798503,104.434947198,103.738187429,93.8124193699,9.90576805939,0.02
