Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  09:00:00,252.625936928,31.1320222376,67.0902816219,0.0280227945441,37.1018798503,116.476155989,107.810563858,89.2799681657,9.90576805939,8.62482763261
 08/10  10:00:00,261.825965015,31.5780142008,75.8667894647,0.00495394657023,37.1018798503,116.476155989,95.7633091996,85.8375411402,9.90576805939,0.02
 08/10  11:00:00,267.552780828,32.0170008968,81.1593228407,0.0,37.1018798503,116.476155989,98.4773256454,79.9412022253,9.90576805939,8.63035536072
 08/10  12:00:00,263.679028682,32.7645298694,88.5798726783,0.0,37.1018798503,104.434947198,77.1744595972,67.2486915378,9.90576805939,0.02
 08/10  13:00:00,280.983968398,33.5254394596,93.0820731108,0.0,37.1018798503,116.476155989,68.9252335943,58.9994655349,9.90576805939,0.02
 08/10  14:00:00,283.947356647,34.137233435,95.4339242867,0.0,37.1018798503,116.476155989,77.7722494626,59.2375384205,9.90576805939,8.62894298262
 08/10  15:00:00,287.557201732,34.6314763936,98.5497046665,0.0,37.1018798503,116.476155989,59.5111306136,49.5853625542,9.90576805939,0.02
 08/10  16:00:00,288.161575318,34.8217288434,98.9643493618,0.0,37.1018798503,116.476155989,61.4254737164,42.8960367774,9.90576805939,8.62366887964
 08/10  17:00:00,287.206559615,34.8593035355,97.9729212128,0.0,37.1018798503,116.476155989,51.6677649706,41.7419969112,9.90576805939,0.02
 08/10  18:00:00,174.167713208,28.6241277255,72.4349921691,0.0,24.7345865669,47.5788473902,50.584186827,45.6113027973,4.9528840297,0.02
 08/10  19:00:00,170.814497438,28.4536602859,69.252239332,0.0,24.7345865669,47.5788473902,60.9566117649,55.9837277352,4.9528840297,0.02
 08/10  20:00:00,160.010758508,28.8801071769,67.5331536224,0.0,12.3672932834,38.6892022431,77.7316166758,74.739886258,2.97173041782,0.02
 08/10  21:00:00,118.192413251,19.5328987882,44.6004056964,0.0,12.3672932834,27.0668015668,59.8779782641,56.8862478463,2.97173041782,0.02
 08/10  22:00:00,108.55826914,23.2367164743,50.479772793,0.0,4.12243109448,15.9888894789,77.2064874943,74.2147570764,2.97173041782,0.02
 08/10  23:00:00,87.9908912213,17.4637448685,35.8442185887,0.0,4.12243109448,15.9888894789,61.1372839264,58.1455535086,2.97173041782,0.02
 08/10  24:00:00,96.8434295985,21.7676493611,40.2604756724,0.0,4.12243109448,15.9888894789,79.6509378227,76.6592074049,2.97173041782,0.02
 08/11  01:00:00,76.9401848016,15.3656249385,26.9445827685,0.0,4.12243109448,15.9888894789,59.1855539276,56.1938235098,2.97173041782,0.02
 08/11  02:00:00,91.0847577021,21.7676493611,34.5018037285,0.0,4.12243109448,15.9888894789,84.139009443,81.1472790252,2.97173041782,0.02
 08/11  03:00:00,70.4319459912,14.4324290145,21.3960151724,0.0,4.12243109448,15.9888894789,66.7050045162,55.1314786873,2.97173041782,8.60179541107
 08/11  04:00:00,118.205605082,27.8510476711,38.1565777667,0.0,12.3672932834,24.9413748627,101.908551071,96.9356670413,4.9528840297,0.02
 08/11  05:00:00,127.964499566,29.4152712876,43.2797198821,3.07152884933,12.3672932834,24.9413748627,165.36561246,160.39272843,4.9528840297,0.02
 08/11  06:00:00,172.744045006,29.6233613654,46.136281702,0.735941474648,24.7345865669,70.7195625826,133.314934785,123.389166726,9.90576805939,0.02
 08/11  07:00:00,217.791010732,30.2125930322,57.2636069959,0.0240784576584,37.1018798503,92.3937384068,112.349227602,102.423459543,9.90576805939,0.02
 08/11  08:00:00,239.766747302,30.6043846907,66.8283769536,0.0,37.1018798503,104.434947198,104.039180673,94.1134126134,9.90576805939,0.02
 08/11  09:00:00,259.34844928,31.071632535,73.9011772534,0.0,37.1018798503,116.476155989,98.5878782818,88.6621102224,9.90576805939,0.02
 08/11  10:00:00,266.152608072,31.5867865359,80.1896073509,0.0,37.1018798503,116.476155989,94.2765627494,75.7417593617,9.90576805939,8.62903532829
 08/11  11:00:00,271.098203468,32.1177414724,84.6040479238,0.0,37.1018798503,116.476155989,75.7429118774,65.817143818,9.90576805939,0.02
 08/11  12:00:00,264.31058878,32.7341320327,89.241766063,0.0,37.1018798503,104.434947198,78.1087727986,59.5767641055,9.90576805939,8.62624063375
 08/11  13:00:00,280.855295321,33.490740691,92.9881686765,0.0,37.1018798503,116.476155989,66.312628307,56.3868602476,9.90576805939,0.02
 08/11  14:00:00,283.595154555,34.0528326069,95.1660626288,0.0,37.1018798503,116.476155989,65.251225081,55.3254570216,9.90576805939,0.02
 08/11  15:00:00,287.155807899,34.5505355021,98.2292814588,0.0,37.1018798503,116.476155989,68.815862964,50.2825326875,9.90576805939,8.62756221708
 08/11  16:00:00,285.304736434,34.8055002971,96.1237729596,0.0,37.1018798503,116.476155989,63.6076515221,53.6818834627,9.90576805939,0.02
 08/11  17:00:00,283.600581693,34.8386597925,94.387536204,0.0,37.1018798503,116.476155989,68.6523845979,58.7266165385,9.90576805939,0.02
 08/11  18:00:00,173.828122754,28.6242113058,72.0953029502,0.0,24.7345865669,47.5788473902,69.406662058,55.8459753458,4.9528840297,8.60780268252
 08/11  19:00:00,168.645927188,28.4534129105,67.0839220866,0.0,24.7345865669,47.5788473902,66.2630509762,61.2901669465,4.9528840297,0.02
 08/11  20:00:00,157.004369122,28.8793463426,64.5275381886,0.0,12.3672932834,38.6892022431,78.793926029,75.8021956112,2.97173041782,0.02
 08/11  21:00:00,115.972715996,19.5328987882,42.3807170354,0.0,12.3672932834,27.0668015668,60.6599705039,57.6682400861,2.97173041782,0.02
 08/11  22:00:00,103.701649443,23.1498184436,45.7100520151,0.0,4.12243109448,15.9888894789,78.0752055592,75.0834751414,2.97173041782,0.02
 08/11  23:00:00,84.7945767843,16.863658062,33.2744672064,0.0,4.12243109448,15.9888894789,58.2594932928,55.2677628749,2.97173041782,0.02
 08/11  24:00:00,96.1985749615,21.6807513304,39.7025199635,0.0,4.12243109448,15.9888894789,82.4338640411,79.4421336233,2.97173041782,0.02
 08/12  01:00:00,77.3147307564,15.2787269079,27.4060276542,0.0,4.12243109448,15.9888894789,56.6335708118,53.641840394,2.97173041782,0.02
 08/12  02:00:00,92.457263027,21.5504042844,36.0915550344,0.0,4.12243109448,15.9888894789,87.0371215312,84.0453911134,2.97173041782,0.02
 08/12  03:00:00,73.1725456718,14.6496740911,23.919370682,0.0,4.12243109448,15.9888894789,57.2683524834,54.2766220656,2.97173041782,0.02
 08/12  04:00:00,97.3596716574,26.6924072622,35.6037928988,0.0,4.12243109448,16.0517297156,108.290193473,105.298463055,2.97173041782,0.02
 08/12  05:00:00,102.523244139,27.7786326456,39.6811399601,0.0,4.12243109448,16.0517297156,108.135701745,105.143971327,2.97173041782,0.02
 08/12  06:00:00,121.250506132,29.2993481823,47.4286115235,0.0,4.12243109448,39.6058045677,89.0069868715,86.0152564537,2.97173041782,0.02
 08/12  07:00:00,166.183854535,29.3010710472,53.3689565086,4.99908086738,12.3672932834,65.3531420225,143.445979567,138.473095538,4.9528840297,0.02
 08/12  08:00:00,174.970800557,29.3008852725,61.4321245592,2.83219384703,12.3672932834,68.2430321324,140.134234522,135.161350492,4.9528840297,0.02
 08/12  09:00:00,206.610472753,29.3573690622,66.0877968555,0.742835377657,16.4897243779,93.1370602926,138.535898252,122.000017547,7.92461444751,8.61126625691
 08/12  10:00:00,210.062735545,29.3854678327,69.9343792454,0.320348182682,16.4897243779,93.1370602926,122.529489518,114.58487507,7.92461444751,0.02
 08/12  11:00:00,214.804065478,29.434930431,74.7781068858,0.168490208244,16.4897243779,93.1370602926,110.600066618,102.65545217,7.92461444751,0.02
 08/12  12:00:00,207.717284288,29.5106846652,76.9048139758,0.0308576161227,16.4897243779,83.9857416113,106.696671374,98.7520569261,7.92461444751,0.02
 08/12  13:00:00,209.048379576,29.6441533042,78.133290037,0.0,16.4897243779,83.9857416113,106.390766386,98.4461519385,7.92461444751,0.02
 08/12  14:00:00,211.212533402,29.8417967215,80.09984271,0.0,16.4897243779,83.9857416113,99.1436272582,91.1990128107,7.92461444751,0.02
 08/12  15:00:00,190.490122389,29.2993481823,77.376771029,0.0,12.3672932834,70.6512738906,57.1666152124,43.6042881098,4.9528840297,8.60944307295
 08/12  16:00:00,179.064960986,29.2993481823,65.9516281524,0.0,12.3672932834,70.6512738906,54.9124148905,49.9395308608,4.9528840297,0.02
 08/12  17:00:00,159.963725293,29.2993481823,59.3739091214,0.0,12.3672932834,58.1284167478,60.4825617333,55.5096777036,4.9528840297,0.02
 08/12  18:00:00,119.365032315,28.2131227989,53.0489310216,0.0,12.3672932834,24.9413748627,83.8506927487,78.877808719,4.9528840297,0.02
 08/12  19:00:00,122.250203904,28.7562354906,55.3909899163,0.0,12.3672932834,24.9413748627,91.0577907398,86.0849067101,4.9528840297,0.02
 08/12  20:00:00,109.830669612,27.7786326456,49.3377324656,0.0,4.12243109448,16.0517297156,100.31831967,97.3265892518,2.97173041782,0.02
 08/12  21:00:00,74.7094233187,13.7599271824,26.3724708751,0.0,4.12243109448,15.9888894789,51.3810857887,48.3893553708,2.97173041782,0.02
 08/12  22:00:00,93.5229957316,20.7910044216,37.943163192,0.0,4.12243109448,15.9888894789,89.0779698937,86.0862394759,2.97173041782,0.02
 08/12  23:00:00,67.1787144911,12.4564567223,20.145232472,0.0,4.12243109448,15.9888894789,57.6092724934,54.6175420756,2.97173041782,0.02
 08/12  24:00:00,92.6491045779,20.7330724012,37.1272040157,0.0,4.12243109448,15.9888894789,89.9471519761,86.9554215583,2.97173041782,0.02
 08/13  01:00:00,60.1844696458,10.8993996321,16.8155920962,0.0,2.06121554724,15.9888894789,49.68484892,46.6931185022,2.97173041782,0.02
 08/13  02:00:00,87.9111153349,19.9881555436,35.2218224865,0.0,2.06121554724,15.9888894789,79.5142970456,76.5225666278,2.97173041782,0.02
 08/13  03:00:00,59.4624978473,10.6769629049,16.3226758003,0.0,2.06121554724,15.9888894789,46.3420710717,43.3503406539,2.97173041782,0.02
 08/13  04:00:00,80.0687680853,18.6846850835,28.6829456276,0.0,2.06121554724,15.9888894789,79.6608582495,76.6691278317,2.97173041782,0.02
 08/13  05:00:00,64.5020647773,11.0037884255,21.0618924898,0.0,2.06121554724,15.9888894789,43.2226625485,40.2309321307,2.97173041782,0.02
 08/13  06:00:00,74.0922955823,22.2436727185,33.1365839888,0.0,2.06121554724,15.9888894789,95.8407226683,92.8489922505,2.97173041782,0.02
 08/13  07:00:00,64.0611013963,17.9687342361,27.5127050167,0.0,2.06121554724,15.9888894789,78.4052688392,75.4135384214,2.97173041782,0.02
 08/13  08:00:00,114.345748819,23.9816333319,43.8435235196,0.0,4.12243109448,41.7362269337,93.7096208175,88.7367367879,4.9528840297,0.02
 08/13  09:00:00,102.407020876,19.3156537115,36.7031519244,0.0,4.12243109448,41.7362269337,73.4457572866,68.4728732569,4.9528840297,0.02
 08/13  10:00:00,116.096383547,23.5471431785,46.0286483015,0.0,4.12243109448,41.7362269337,89.0880449732,84.1151609435,4.9528840297,0.02
 08/13  11:00:00,103.385012918,19.1853066655,37.8114909087,0.0,4.12243109448,41.7362269337,72.1032161014,67.1303320717,4.9528840297,0.02
 08/13  12:00:00,119.862346909,24.0685313626,49.2732233726,0.0,4.12243109448,41.7362269337,86.540921225,81.5680371953,4.9528840297,0.02
 08/13  13:00:00,108.093577923,19.1853066655,42.5200558028,0.0,4.12243109448,41.7362269337,63.6154500497,58.64256602,4.9528840297,0.02
 08/13  14:00:00,128.501708966,24.4161234852,57.5649931927,0.0,4.12243109448,41.7362269337,71.4836452025,66.5107611728,4.9528840297,0.02
 08/13  15:00:00,112.865043822,19.5328987882,46.9439294611,0.0,4.12243109448,41.7362269337,54.5350375971,49.5621535674,4.9528840297,0.02
 08/13  16:00:00,112.909362483,24.4161234852,58.8303389502,0.0,4.12243109448,24.8785346261,76.464860415,62.9107614189,4.9528840297,8.60121496648
 08/13  17:00:00,83.5136773039,19.2722046962,45.6618101046,0.0,2.06121554724,15.9888894789,61.8240624707,58.8323320529,2.97173041782,0.02
 08/13  18:00:00,93.1826204407,22.3759355758,52.1475963624,0.0,2.06121554724,15.9888894789,72.821986167,69.8302557492,2.97173041782,0.02
 08/13  19:00:00,75.1376955022,17.8610696034,38.7234388735,0.0,2.06121554724,15.9888894789,65.2914438956,62.2997134778,2.97173041782,0.02
 08/13  20:00:00,97.1988278614,21.095147529,45.7252339569,0.0,2.06121554724,15.9888894789,76.7257178782,73.7339874604,2.97173041782,0.02
 08/13  21:00:00,81.8560098103,17.3189148174,31.9153834117,0.0,2.06121554724,15.9888894789,70.4887540487,67.4970236309,2.97173041782,0.02
 08/13  22:00:00,78.212424034,17.9190016239,27.6452355069,0.0,2.06121554724,15.9888894789,75.8330576342,72.8413272163,2.97173041782,0.02
 08/13  23:00:00,74.0722336961,15.9946777553,25.482319774,0.0,2.06121554724,15.9888894789,69.327088935,66.3353585172,2.97173041782,0.02
 08/13  24:00:00,76.2027339075,16.5429820975,27.0578968242,0.0,2.06121554724,15.9888894789,69.3257633987,66.3340329809,2.97173041782,0.02
 08/14  01:00:00,72.2898766399,15.2994935099,22.3339314586,0.0,4.12243109448,15.9888894789,69.5769726924,66.5852422746,2.97173041782,0.02
 08/14  02:00:00,78.1605799903,16.884424664,26.5932283077,0.0,4.12243109448,15.9888894789,72.4724470393,69.4807166215,2.97173041782,0.02
 08/14  03:00:00,69.0275003945,14.2359505398,20.161573549,0.0,4.12243109448,15.9888894789,64.0724441464,61.0807137286,2.97173041782,0.02
 08/14  04:00:00,125.55375184,28.4520923833,44.9036806045,0.0,12.3672932834,24.9413748627,110.777475019,105.804590989,4.9528840297,0.02
 08/14  05:00:00,135.005330554,28.4758519972,48.6730345458,5.65846515178,12.3672932834,24.9413748627,176.878051053,171.905167023,4.9528840297,0.02
 08/14  06:00:00,184.453672305,29.4509369987,53.7001081268,2.70500063829,24.7345865669,70.7195625826,143.504421375,133.578653315,9.90576805939,0.02
 08/14  07:00:00,215.286433213,29.6340976087,54.0059231079,1.35567994466,37.1018798503,92.3937384068,123.451937259,113.5261692,9.90576805939,0.02
 08/14  08:00:00,229.533646725,29.7540013544,56.5004078253,0.945204796937,37.1018798503,104.434947198,116.691854944,106.766086884,9.90576805939,0.02
 08/14  09:00:00,244.332931452,29.8728902241,59.328694231,0.755745428648,37.1018798503,116.476155989,121.56739769,103.036846504,9.90576805939,8.62478312724
 08/14  10:00:00,245.722169651,30.028238478,60.8054442758,0.512279550852,37.1018798503,116.476155989,109.777608882,99.8518408228,9.90576805939,0.02
 08/14  11:00:00,247.326394465,30.2892322005,62.5279548669,0.132757349828,37.1018798503,116.476155989,114.700144693,96.1640630535,9.90576805939,8.63031358041
 08/14  12:00:00,237.917241748,30.575603777,64.9906247695,0.01638848599,37.1018798503,104.434947198,102.57735584,92.6515877808,9.90576805939,0.02
 08/14  13:00:00,251.329696949,30.8479740449,66.105267256,0.0,37.1018798503,116.476155989,99.4998080891,89.5740400297,9.90576805939,0.02
 08/14  14:00:00,254.198486948,31.1178908819,68.7044050367,0.0,37.1018798503,116.476155989,105.374949363,86.8402078092,9.90576805939,8.62897349451
 08/14  15:00:00,253.253126637,31.0617008285,67.8154057492,0.0,37.1018798503,116.476155989,96.6146006278,86.6888325685,9.90576805939,0.02
 08/14  16:00:00,252.946564244,31.1056557366,67.4654168342,0.0,37.1018798503,116.476155989,104.70427546,86.1754354727,9.90576805939,8.62307192753
 08/14  17:00:00,254.718552359,31.1636253985,69.1805939728,0.0,37.1018798503,116.476155989,95.0506643578,85.1248962984,9.90576805939,0.02
 08/14  18:00:00,154.452133679,28.3434698449,53.0000708284,0.0,24.7345865669,47.5788473902,69.9415967441,64.9687127144,4.9528840297,0.02
 08/14  19:00:00,153.667857532,28.8648580289,51.6944019329,0.0,24.7345865669,47.5788473902,75.1518176091,70.1789335794,4.9528840297,0.02
 08/14  20:00:00,133.185710175,27.70621762,41.8819950789,0.0,12.3672932834,38.6892022431,88.2153054575,85.2235750397,2.97173041782,0.02
 08/14  21:00:00,99.902902372,17.66650694,28.2302375012,0.0,12.3672932834,27.0668015668,61.8450666819,58.853336264,2.97173041782,0.02
 08/14  22:00:00,86.1884037396,21.3331592077,30.0399400264,0.0,4.12243109448,15.9888894789,82.4941915305,79.5024611127,2.97173041782,0.02
 08/14  23:00:00,71.2728017254,15.3656249385,21.2771997455,0.0,4.12243109448,15.9888894789,59.5379227978,56.54619238,2.97173041782,0.02
 08/14  24:00:00,81.4555362631,20.464178901,26.1760528096,0.0,4.12243109448,15.9888894789,92.8599852688,89.8682548509,2.97173041782,0.02
 08/15  01:00:00,67.1610405213,14.3020819685,18.2554568199,0.0,4.12243109448,15.9888894789,56.8912373374,53.8995069196,2.97173041782,0.02
 08/15  02:00:00,78.2325332391,19.5744319923,23.8692719959,0.0,4.12243109448,15.9888894789,87.4408596457,84.4491292278,2.97173041782,0.02
 08/15  03:00:00,64.5990088118,13.6150971313,16.4068852586,0.0,4.12243109448,15.9888894789,65.056465853,53.4829497414,2.97173041782,8.60178569377
 08/15  04:00:00,112.707206461,27.9958777222,32.5133491536,0.0,12.3672932834,24.9413748627,105.00028914,100.02740511,4.9528840297,0.02
 08/15  05:00:00,125.259420501,29.1397531649,37.2997934057,6.6218944398,12.3672932834,24.9413748627,168.501425597,163.528541567,4.9528840297,0.02
 08/15  06:00:00,170.904159542,29.5297392112,38.8049086882,3.97188456521,24.7345865669,70.7195625826,136.73128426,126.8055162,9.90576805939,0.02
 08/15  07:00:00,202.588208842,29.8820707621,40.404736558,2.01066987001,37.1018798503,92.3937384068,117.214058917,107.288290858,9.90576805939,0.02
 08/15  08:00:00,215.177596706,29.9974153748,41.274121159,1.57207525474,37.1018798503,104.434947198,110.846199436,100.920431377,9.90576805939,0.02
 08/15  09:00:00,229.181257965,30.1371242907,43.5910956878,1.07739908482,37.1018798503,116.476155989,106.741757289,96.8159892299,9.90576805939,0.02
 08/15  10:00:00,232.628508591,30.3333001636,47.4835160477,0.43548418796,37.1018798503,116.476155989,111.672886353,93.1381555079,9.90576805939,8.6289627856
 08/15  11:00:00,235.43762644,30.5261904976,50.3261724478,0.208850634879,37.1018798503,116.476155989,100.626214682,90.7004466222,9.90576805939,0.02
 08/15  12:00:00,224.300909626,30.649876761,51.1942795398,0.122067278622,37.1018798503,104.434947198,107.809945682,89.2779610811,9.90576805939,8.62621654108
 08/15  13:00:00,240.14909777,30.8790043733,54.8556497779,0.0380598282114,37.1018798503,116.476155989,96.8689684087,86.9432003493,9.90576805939,0.02
 08/15  14:00:00,242.752036566,31.071533882,57.2994501742,0.00479500432192,37.1018798503,116.476155989,103.482103183,84.947466399,9.90576805939,8.62886872455
 08/15  15:00:00,244.509921553,31.1982661055,58.9356691329,0.0,37.1018798503,116.476155989,93.518322943,83.5925548836,9.90576805939,0.02
 08/15  16:00:00,244.541170292,31.2677590983,58.8979495069,0.0,37.1018798503,116.476155989,92.5981750231,82.6724069637,9.90576805939,0.02
 08/15  17:00:00,245.95245514,31.3164921543,60.261578257,0.0,37.1018798503,116.476155989,91.8079178622,81.8821498028,9.90576805939,0.02
 08/15  18:00:00,149.458070303,28.3434698449,48.0059936121,0.0,24.7345865669,47.5788473902,76.8162174888,63.2555379244,4.9528840297,8.60779553477
 08/15  19:00:00,151.240899487,28.8648580289,49.2674502985,0.0,24.7345865669,47.5788473902,73.6468286661,68.6739446364,4.9528840297,0.02
 08/15  20:00:00,134.189271391,27.70621762,40.5364031804,0.0,12.3672932834,38.6892022431,86.6027576275,83.6110272097,2.97173041782,0.02
 08/15  21:00:00,98.4418825933,17.5796089094,26.8561245334,0.0,12.3672932834,27.0668015668,61.3750889122,58.3833584944,2.97173041782,0.02
 08/15  22:00:00,84.8273184862,21.3331592077,28.6788556792,0.0,4.12243109448,15.9888894789,81.8563863593,78.8646559415,2.97173041782,0.02
 08/15  23:00:00,68.9496430129,15.1049308465,19.2147360354,0.0,4.12243109448,15.9888894789,62.5777136647,59.5859832469,2.97173041782,0.02
 08/15  24:00:00,81.4361355047,20.8986690544,25.7221628124,0.0,4.12243109448,15.9888894789,91.3160777639,88.3243473461,2.97173041782,0.02
 08/16  01:00:00,65.5426054106,14.2359505398,16.6766786999,0.0,4.12243109448,15.9888894789,64.7993253763,61.8075949585,2.97173041782,0.02
 08/16  02:00:00,79.4273757474,20.8986690544,23.7134030082,0.0,4.12243109448,15.9888894789,93.9981429698,91.0064125519,2.97173041782,0.02
 08/16  03:00:00,61.4427693722,13.3254370291,13.5403068228,0.0,4.12243109448,15.9888894789,53.4178104076,50.4260799898,2.97173041782,0.02
 08/16  04:00:00,106.884184146,28.4014018654,26.2848034711,0.0,12.3672932834,24.9413748627,106.078691541,101.105807511,4.9528840297,0.02
 08/16  05:00:00,116.219583149,28.5503612565,27.7789228598,7.69232018641,12.3672932834,24.9413748627,169.299282062,164.326398033,4.9528840297,0.02
 08/16  06:00:00,162.804552788,29.6319350612,28.9711708431,5.60382032731,24.7345865669,70.7195625826,136.794667115,126.868899056,9.90576805939,0.02
 08/16  07:00:00,193.3745724,29.9488493371,30.1977075495,2.93727956712,37.1018798503,92.3937384068,116.889555452,106.963787393,9.90576805939,0.02
 08/16  08:00:00,207.954249951,30.048523243,33.7608805376,1.81082593344,37.1018798503,104.434947198,118.546796408,100.01916529,9.90576805939,8.6218630588
 08/16  09:00:00,229.901013955,30.1887881683,44.2767563552,1.05988804174,37.1018798503,116.476155989,104.508868332,94.5831002725,9.90576805939,0.02
 08/16  10:00:00,242.035782346,30.4544540601,56.4821197819,0.722964419969,37.1018798503,116.476155989,100.603883194,90.6781151345,9.90576805939,0.02
 08/16  11:00:00,249.012132746,30.8613297674,63.4987130551,0.275687796615,37.1018798503,116.476155989,105.759344757,87.2233032703,9.90576805939,8.63027342713
 08/16  12:00:00,241.619484357,31.4806195399,67.6977438255,0.106468008938,37.1018798503,104.434947198,93.1929043064,83.267136247,9.90576805939,0.02
 08/16  13:00:00,253.680566681,31.9307876916,67.3530185561,0.0203158339381,37.1018798503,116.476155989,98.9429069449,80.4067615206,9.90576805939,8.63037736486
 08/16  14:00:00,255.339107327,32.2846293136,68.6782915513,0.0,37.1018798503,116.476155989,88.5859692797,78.6602012203,9.90576805939,0.02
 08/16  15:00:00,257.045442092,32.5602003819,70.1091863281,0.0,37.1018798503,116.476155989,95.9418300038,77.4086158924,9.90576805939,8.62744605198
 08/16  16:00:00,257.533076765,32.7122704006,70.4453674025,0.0,37.1018798503,116.476155989,86.9250978999,76.9993298405,9.90576805939,0.02
 08/16  17:00:00,260.48585159,32.9170738235,73.194432451,0.0,37.1018798503,116.476155989,85.6662931217,75.7405250623,9.90576805939,0.02
 08/16  18:00:00,159.211868774,28.6082203439,57.4950473262,0.0,24.7345865669,47.5788473902,64.656518737,59.6836347073,4.9528840297,0.02
 08/16  19:00:00,156.490183823,28.4329705299,54.9486072517,0.0,24.7345865669,47.5788473902,69.0345969159,64.0617128863,4.9528840297,0.02
 08/16  20:00:00,148.152899472,28.7573663467,53.4488603229,0.0,12.3672932834,38.6892022431,82.6790188356,79.6872884177,2.97173041782,0.02
 08/16  21:00:00,103.065579612,17.536159894,31.5232571559,0.0,12.3672932834,27.0668015668,66.5929379643,55.0162413155,2.97173041782,8.60496623104
 08/16  22:00:00,89.9689401052,21.7097173406,33.4439180931,0.0,4.12243109448,15.9888894789,79.7235803467,76.7318499289,2.97173041782,0.02
 08/16  23:00:00,72.738096764,15.4525229692,22.6555967138,0.0,4.12243109448,15.9888894789,56.5660782058,53.574347788,2.97173041782,0.02
 08/16  24:00:00,85.2309028741,21.3331592077,29.0824391926,0.0,4.12243109448,15.9888894789,91.3109746013,88.3192441835,2.97173041782,0.02
 08/17  01:00:00,67.6320014553,14.6704406932,18.3315838606,0.0,4.12243109448,15.9888894789,63.9807995805,60.9890691626,2.97173041782,0.02
 08/17  02:00:00,82.2353195015,21.3331592077,26.0868559781,0.0,4.12243109448,15.9888894789,91.6024532104,88.6107227926,2.97173041782,0.02
 08/17  03:00:00,65.5796800793,14.2359505398,16.7137527716,0.0,4.12243109448,15.9888894789,64.9305968457,61.9388664279,2.97173041782,0.02
 08/17  04:00:00,112.273982276,28.488299896,31.5877031213,0.0,12.3672932834,24.9413748627,105.253961228,100.281077198,4.9528840297,0.02
 08/17  05:00:00,116.737662642,28.5809404728,31.1103031516,4.84843980387,12.3672932834,24.9413748627,168.133086978,163.160202948,4.9528840297,0.02
 08/17  06:00:00,164.069680909,29.7013184468,32.5221137478,3.2486218671,24.7345865669,70.7195625826,135.656929718,125.731161659,9.90576805939,0.02
 08/17  07:00:00,197.871774656,30.0183484722,36.7575978413,0.805095806514,37.1018798503,92.3937384068,114.622694647,104.696926588,9.90576805939,0.02
 08/17  08:00:00,217.596668232,30.2040994382,44.5106252548,0.547934455784,37.1018798503,104.434947198,106.643160416,96.7173923564,9.90576805939,0.02
 08/17  09:00:00,241.321629159,30.5115975949,56.0326721419,0.401713142792,37.1018798503,116.476155989,110.643966034,92.1134588811,9.90576805939,8.62473909381
 08/17  10:00:00,249.149160085,30.931798717,63.6378471005,0.20333505764,37.1018798503,116.476155989,98.453829355,88.5280612956,9.90576805939,0.02
 08/17  11:00:00,255.21384581,31.3810907237,69.3727112311,0.0835915088196,37.1018798503,116.476155989,94.9879181875,85.0621501281,9.90576805939,0.02
 08/17  12:00:00,251.403804568,31.9827619728,77.0725926762,0.013814848669,37.1018798503,104.434947198,98.900106146,80.3678444229,9.90576805939,8.62649366374
 08/17  13:00:00,267.428338731,32.5199533801,80.5319689535,0.0,37.1018798503,116.476155989,86.3106828549,76.3849147955,9.90576805939,0.02
 08/17  14:00:00,268.11602606,32.9963249089,80.743463944,0.0,37.1018798503,116.476155989,94.9216643113,76.3872176915,9.90576805939,8.6286785604
 08/17  15:00:00,272.35030391,33.4647365756,84.5095795757,0.0,37.1018798503,116.476155989,82.7703903717,72.8446223123,9.90576805939,0.02
 08/17  16:00:00,274.571342521,33.7678495013,86.4280008245,0.0,37.1018798503,116.476155989,79.8404871846,69.9147191253,9.90576805939,0.02
 08/17  17:00:00,272.330464828,33.8320431273,84.1240602745,0.0,37.1018798503,116.476155989,91.1354035014,72.6137843998,9.90576805939,8.6158510423
 08/17  18:00:00,165.136763777,28.6136434769,63.4145324323,0.0,24.7345865669,47.5788473902,63.5626756489,58.5897916192,4.9528840297,0.02
 08/17  19:00:00,159.597803878,28.4384664596,58.0507472869,0.0,24.7345865669,47.5788473902,67.8124745169,62.8395904872,4.9528840297,0.02
 08/17  20:00:00,148.73473177,28.8677323876,53.9203435353,0.0,12.3672932834,38.6892022431,81.4234682878,78.43173787,2.97173041782,0.02
 08/17  21:00:00,102.595669323,17.6447824324,30.9447337377,0.0,12.3672932834,27.0668015668,57.5047661523,54.5130357345,2.97173041782,0.02
 08/17  22:00:00,89.1665272781,21.7966153713,32.5546078835,0.0,4.12243109448,15.9888894789,79.2735215445,76.2817911267,2.97173041782,0.02
 08/17  23:00:00,72.6799596676,15.5394209999,22.5105621092,0.0,4.12243109448,15.9888894789,56.1527849332,53.1610545153,2.97173041782,0.02
 08/17  24:00:00,84.5588240471,21.3331592077,28.4103607705,0.0,4.12243109448,15.9888894789,88.5486401858,85.556909768,2.97173041782,0.02
 08/18  01:00:00,67.4521744904,14.4324290145,18.416244223,0.0,4.12243109448,15.9888894789,58.6700192096,55.6782887918,2.97173041782,0.02
 08/18  02:00:00,80.5635136106,20.464178901,25.2840305845,0.0,4.12243109448,15.9888894789,89.4272768787,86.4355464609,2.97173041782,0.02
 08/18  03:00:00,66.3611978382,14.2359505398,17.4952706246,0.0,4.12243109448,15.9888894789,64.4704064424,61.4786760246,2.97173041782,0.02
 08/18  04:00:00,114.004858308,28.4520923833,33.3547866687,0.0,12.3672932834,24.9413748627,104.47308453,99.5002005002,4.9528840297,0.02
 08/18  05:00:00,117.683042066,28.6187804651,33.1970184998,3.66926380579,12.3672932834,24.9413748627,167.502262369,162.529378339,4.9528840297,0.02
 08/18  06:00:00,166.158104738,29.7727700361,35.6564617203,2.13124597261,24.7345865669,70.7195625826,134.977038284,125.051270224,9.90576805939,0.02
 08/18  07:00:00,203.689366448,30.1113978297,42.8883034204,0.398924278877,37.1018798503,92.3937384068,122.452258841,103.939090991,9.90576805939,8.60739979099
 08/18  08:00:00,225.060657805,30.3204736215,52.1732374821,0.232975101322,37.1018798503,104.434947198,106.005571983,96.0798039241,9.90576805939,0.02
 08/18  09:00:00,246.014864141,30.6362255116,60.8566761886,0.146355543471,37.1018798503,116.476155989,101.804095317,91.8783272575,9.90576805939,0.02
 08/18  10:00:00,253.504597872,31.1373079784,67.9079689763,0.0830696089131,37.1018798503,116.476155989,106.304431333,87.7697674678,9.90576805939,8.62889580608
 08/18  11:00:00,261.701221953,31.6396325872,75.6521831949,0.0330255032411,37.1018798503,116.476155989,93.63950498,83.7137369206,9.90576805939,0.02
 08/18  12:00:00,253.997446391,32.1870001063,79.4757593992,0.0,37.1018798503,104.434947198,89.8448277434,79.919059684,9.90576805939,0.02
 08/18  13:00:00,267.469960782,32.6763863614,80.4171779355,0.0,37.1018798503,116.476155989,96.2958171573,77.7596220708,9.90576805939,8.63042702717
 08/18  14:00:00,270.373550936,33.0711995861,82.9261319621,0.0,37.1018798503,116.476155989,82.942968624,73.0172005646,9.90576805939,0.02
 08/18  15:00:00,272.945877626,33.409078896,85.1607632936,0.0,37.1018798503,116.476155989,84.5375893759,66.004380371,9.90576805939,8.62744094549
 08/18  16:00:00,273.801597397,33.5982924455,85.8278704877,0.0,37.1018798503,116.476155989,74.6317861809,64.7060181215,9.90576805939,0.02
 08/18  17:00:00,273.076848248,33.6903721569,85.0121119099,0.0,37.1018798503,116.476155989,77.1813789433,67.2556108839,9.90576805939,0.02
 08/18  18:00:00,165.136741929,28.6129874375,63.4151446855,0.0,24.7345865669,47.5788473902,63.3346622391,58.3617782094,4.9528840297,0.02
 08/18  19:00:00,159.101252003,28.4365864785,57.5560511182,0.0,24.7345865669,47.5788473902,76.4787851335,62.9181174772,4.9528840297,8.60778362659
 08/18  20:00:00,148.698506628,28.7574978915,53.9943481289,0.0,12.3672932834,38.6892022431,81.3007777566,78.3090473388,2.97173041782,0.02
 08/18  21:00:00,103.429981047,17.536159894,31.8876725252,0.0,12.3672932834,27.0668015668,57.2845498426,54.2928194248,2.97173041782,0.02
 08/18  22:00:00,94.4496997641,22.68636228,36.9215587078,0.0,4.12243109448,15.9888894789,80.8322347804,77.8405043626,2.97173041782,0.02
 08/18  23:00:00,76.3569843753,15.6263190306,26.1006894098,0.0,4.12243109448,15.9888894789,55.4456028675,52.4538724497,2.97173041782,0.02
 08/18  24:00:00,87.7898402051,21.3331592077,31.6413775723,0.0,4.12243109448,15.9888894789,87.1626317786,84.1709013608,2.97173041782,0.02
 08/19  01:00:00,72.0102021792,15.1049308465,22.2752953862,0.0,4.12243109448,15.9888894789,57.3002023347,54.3084719169,2.97173041782,0.02
 08/19  02:00:00,85.7884616314,21.115914131,29.8572440549,0.0,4.12243109448,15.9888894789,90.9108036564,87.9190732386,2.97173041782,0.02
 08/19  03:00:00,67.664169739,13.7806937844,19.2799753328,0.0,4.12243109448,15.9888894789,58.6875663191,55.6958359012,2.97173041782,0.02
 08/19  04:00:00,96.3667792995,26.6924072622,34.6109008312,0.0,4.12243109448,16.0517297156,109.272852901,106.281122483,2.97173041782,0.02
 08/19  05:00:00,101.473418885,27.9958777222,38.4140699317,0.0,4.12243109448,16.0517297156,108.811998542,105.820268124,2.97173041782,0.02
 08/19  06:00:00,118.584707667,29.2993481823,42.4136467074,0.0,4.12243109448,39.6058045677,89.8299197953,86.8381893775,2.97173041782,0.02
 08/19  07:00:00,159.400139979,29.3162519601,45.8474585589,5.72168367396,12.3672932834,65.3531420225,143.675764496,138.702880466,4.9528840297,0.02
 08/19  08:00:00,165.350809695,29.3097560404,50.3388053225,4.29665962635,12.3672932834,68.2430321324,141.124631087,136.151747057,4.9528840297,0.02
 08/19  09:00:00,198.05749524,29.3677448627,56.8124512296,1.45483574066,16.4897243779,93.1370602926,131.057552802,123.112938354,7.92461444751,0.02
 08/19  10:00:00,202.409318823,29.3891524877,61.8022830781,0.795307748739,16.4897243779,93.1370602926,134.600706246,118.06453834,7.92461444751,8.6115534587
 08/19  11:00:00,207.232760188,29.4186611389,66.8090789216,0.58247907394,16.4897243779,93.1370602926,123.226196238,115.28158179,7.92461444751,0.02
 08/19  12:00:00,203.082292654,29.4525890932,72.0317747293,0.327010089608,16.4897243779,83.9857416113,113.240368862,105.295754414,7.92461444751,0.02
 08/19  13:00:00,203.782334127,29.4784693242,72.8371770082,0.195763109771,16.4897243779,83.9857416113,105.809620625,97.8650061775,7.92461444751,0.02
 08/19  14:00:00,202.302548397,29.4858131456,71.3913985963,0.154454389973,16.4897243779,83.9857416113,108.805603093,100.860988645,7.92461444751,0.02
 08/19  15:00:00,179.851106744,29.2993481823,66.7377671981,0.0,12.3672932834,70.6512738906,59.008794136,54.0359101063,4.9528840297,0.02
 08/19  16:00:00,177.27858976,29.2993481823,64.165242071,0.0,12.3672932834,70.6512738906,60.3893802324,55.4164962027,4.9528840297,0.02
 08/19  17:00:00,164.714584264,29.2993481823,64.1247545734,0.0,12.3672932834,58.1284167478,72.6752412854,59.1188020801,4.9528840297,8.60355517559
 08/19  18:00:00,120.529643493,27.9958777222,54.4307862842,0.0,12.3672932834,24.9413748627,86.2210438746,81.2481598449,4.9528840297,0.02
 08/19  19:00:00,120.894738863,28.2131227989,54.5786366642,0.0,12.3672932834,24.9413748627,92.8134653137,87.840581284,4.9528840297,0.02
 08/19  20:00:00,110.366643588,27.1268974155,48.1762741861,0.0,4.12243109448,16.0517297156,101.707333785,98.7156033669,2.97173041782,0.02
 08/19  21:00:00,74.5915914084,13.4123350597,26.6022303469,0.0,4.12243109448,15.9888894789,51.7464343515,48.7547039337,2.97173041782,0.02
 08/19  22:00:00,90.7152677541,19.7916770689,36.1347618999,0.0,4.12243109448,15.9888894789,88.0884168582,85.0966864404,2.97173041782,0.02
 08/19  23:00:00,73.8975511428,13.3254370291,25.9950882183,0.0,4.12243109448,15.9888894789,53.6224897738,50.6307593559,2.97173041782,0.02
 08/19  24:00:00,93.1185545967,20.4537956,37.8626926237,0.0,4.12243109448,15.9888894789,91.2812760654,88.2895456476,2.97173041782,0.02
 08/20  01:00:00,66.2314377823,11.5459432116,22.2226350073,0.0,2.06121554724,15.9888894789,46.8807349881,43.8890045703,2.97173041782,0.02
 08/20  02:00:00,82.2532800257,18.6846850835,30.8674572092,0.0,2.06121554724,15.9888894789,79.3090792391,76.3173488213,2.97173041782,0.02
 08/20  03:00:00,60.6211767609,10.7638609355,17.3944563084,0.0,2.06121554724,15.9888894789,46.5288178409,43.537087423,2.97173041782,0.02
 08/20  04:00:00,87.4250746105,19.7761021174,34.9412159552,0.0,2.06121554724,15.9888894789,83.3665509997,80.3748205819,2.97173041782,0.02
 08/20  05:00:00,60.2387455711,10.6769629049,17.0989231713,0.0,2.06121554724,15.9888894789,47.2185282317,44.2267978139,2.97173041782,0.02
 08/20  06:00:00,86.0193093612,23.3733471172,41.5847564686,0.0,2.06121554724,15.9888894789,96.0625432491,93.0708128313,2.97173041782,0.02
 08/20  07:00:00,65.1975229466,17.7949381748,28.8229224363,0.0,2.06121554724,15.9888894789,78.257095556,75.2653651381,2.97173041782,0.02
 08/20  08:00:00,114.326257721,23.8078372705,43.9978283307,0.0,4.12243109448,41.7362269337,92.8428488502,87.8699648205,4.9528840297,0.02
 08/20  09:00:00,103.662126329,19.4460007575,37.8279102158,0.0,4.12243109448,41.7362269337,73.1041668485,68.1312828188,4.9528840297,0.02
 08/20  10:00:00,117.010432756,23.8947353012,46.5951053073,0.0,4.12243109448,41.7362269337,89.5866930587,84.613809029,4.9528840297,0.02
 08/20  11:00:00,103.614628598,19.0984086348,38.1280045711,0.0,4.12243109448,41.7362269337,70.7877523453,65.8148683156,4.9528840297,0.02
 08/20  12:00:00,117.139585767,23.7643882552,46.8546053209,0.0,4.12243109448,41.7362269337,86.7140081202,81.7411240905,4.9528840297,0.02
 08/20  13:00:00,105.782726215,19.4242762499,39.9702345226,0.0,4.12243109448,41.7362269337,69.0510408608,64.0781568311,4.9528840297,0.02
 08/20  14:00:00,121.746185159,24.3075009469,50.9180919639,0.0,4.12243109448,41.7362269337,85.1947905024,80.2219064727,4.9528840297,0.02
 08/20  15:00:00,107.652002055,19.5328987882,41.7196752479,0.0,4.12243109448,41.7362269337,68.1884930582,63.2156090285,4.9528840297,0.02
 08/20  16:00:00,103.915021701,24.3075009469,49.8031679635,0.0,4.12243109448,24.8785346261,84.9544785679,79.9815945382,4.9528840297,0.02
 08/20  17:00:00,70.4834332966,17.4275373557,34.5291840712,0.0,2.06121554724,15.9888894789,63.3238797628,60.332149345,2.97173041782,0.02
 08/20  18:00:00,87.4290396784,23.0918864231,45.6515892129,0.0,2.06121554724,15.9888894789,88.2921201047,85.3003896868,2.97173041782,0.02
 08/20  19:00:00,67.1696563285,16.6464129853,32.0230067421,0.0,2.06121554724,15.9888894789,63.8715605431,60.8798301252,2.97173041782,0.02
 08/20  20:00:00,90.0668393285,21.506955269,35.8057952808,0.0,2.06121554724,15.9888894789,89.1867690026,86.1950385848,2.97173041782,0.02
 08/20  21:00:00,69.3997195312,13.6150971313,23.2688117777,0.0,2.06121554724,15.9888894789,64.8043900723,53.2308703381,2.97173041782,8.60178931639
 08/20  22:00:00,80.3961467412,19.6674795791,28.0209102781,0.0,2.06121554724,15.9888894789,86.3698899193,83.3781595015,2.97173041782,0.02
 08/20  23:00:00,58.6185450493,11.3338897854,14.815176658,0.0,2.06121554724,15.9888894789,50.0963188322,47.1045884144,2.97173041782,0.02
 08/20  24:00:00,74.5824158909,18.6846850835,23.1965929161,0.0,2.06121554724,15.9888894789,83.827687172,80.8359567542,2.97173041782,0.02
 08/21  01:00:00,60.3476611744,11.5459432116,14.2776427815,0.0,4.12243109448,15.9888894789,48.6475907363,45.6558603185,2.97173041782,0.02
 08/21  02:00:00,76.3211795121,19.1191752369,22.4396509514,0.0,4.12243109448,15.9888894789,83.5841226164,80.5923921986,2.97173041782,0.02
 08/21  03:00:00,56.6474198428,10.6769629049,11.4463818554,0.0,4.12243109448,15.9888894789,48.9769557025,45.9852252847,2.97173041782,0.02
 08/21  04:00:00,109.325199456,28.488299896,28.6389205498,0.0,12.3672932834,24.9413748627,112.281941589,107.309057559,4.9528840297,0.02
 08/21  05:00:00,120.647776573,28.4675363747,31.0336246823,8.94863653608,12.3672932834,24.9413748627,178.854714536,173.881830507,4.9528840297,0.02
 08/21  06:00:00,165.645103529,29.422915713,32.0747789971,5.54978219336,24.7345865669,70.7195625826,145.229220548,135.303452489,9.90576805939,0.02
 08/21  07:00:00,198.830872663,29.589951309,36.0800420902,2.8701490573,37.1018798503,92.3937384068,125.140431741,115.214663682,9.90576805939,0.02
 08/21  08:00:00,212.831642599,29.6834855394,38.4425242822,2.37162538566,37.1018798503,104.434947198,118.524683532,108.598915472,9.90576805939,0.02
 08/21  09:00:00,227.249940017,29.7634355191,41.4132693069,1.69758879599,37.1018798503,116.476155989,122.666341657,104.135843216,9.90576805939,8.6247303817
 08/21  10:00:00,232.550145946,29.9037290134,47.3520871544,0.918151032883,37.1018798503,116.476155989,109.574001848,99.6482337889,9.90576805939,0.02
 08/21  11:00:00,242.34272176,30.2352905753,57.282389755,0.448589793454,37.1018798503,116.476155989,104.69887411,94.7731060511,9.90576805939,0.02
 08/21  12:00:00,240.78664714,30.6973463403,67.5786651132,0.176000236897,37.1018798503,104.434947198,108.689812586,90.1576588977,9.90576805939,8.62638562865
 08/21  13:00:00,260.757646705,31.1425422044,75.1799516033,0.058737253098,37.1018798503,116.476155989,90.0723775408,80.1466094814,9.90576805939,0.02
 08/21  14:00:00,267.75842775,31.6015674694,81.7795421955,0.00108057903837,37.1018798503,116.476155989,80.9508308461,62.4175358087,9.90576805939,8.627526978
 08/21  15:00:00,274.184537651,32.0648551474,87.7436953423,0.0,37.1018798503,116.476155989,55.8493327727,45.9235647133,9.90576805939,0.02
 08/21  16:00:00,275.162333909,32.351595059,88.4352472715,0.0,37.1018798503,116.476155989,52.9885599822,43.0627919228,9.90576805939,0.02
 08/21  17:00:00,273.941288125,32.5107609603,87.0561651754,0.0,37.1018798503,116.476155989,64.2238798269,45.7022744195,9.90576805939,8.61583734795
 08/21  18:00:00,168.771997586,28.6097190481,67.053690742,0.0,24.7345865669,47.5788473902,49.0192067768,44.0463227471,4.9528840297,0.02
 08/21  19:00:00,167.368394862,28.4340765407,63.4765616637,0.0,24.7345865669,47.5788473902,62.6256495416,57.6527655119,4.9528840297,0.02
 08/21  20:00:00,158.313110509,28.7572358519,63.6092189753,0.0,12.3672932834,38.6892022431,82.8586782211,79.8669478032,2.97173041782,0.02
 08/21  21:00:00,112.985272929,18.4259068028,40.5267377152,0.0,12.3672932834,27.0668015668,58.3484708519,55.356740434,2.97173041782,0.02
 08/21  22:00:00,105.872118376,22.8311923311,48.1991466762,0.0,4.12243109448,15.9888894789,78.3416218399,75.3498914221,2.97173041782,0.02
 08/21  23:00:00,87.2579251982,16.6898620006,35.9116112938,0.0,4.12243109448,15.9888894789,56.7924597434,53.8007293256,2.97173041782,0.02
 08/21  24:00:00,97.8911254091,21.7676493611,41.308171989,0.0,4.12243109448,15.9888894789,82.5395727718,79.5478423539,2.97173041782,0.02
 08/22  01:00:00,76.1684810846,15.0180328159,26.5204716646,0.0,4.12243109448,15.9888894789,59.7752701222,56.7835397043,2.97173041782,0.02
 08/22  02:00:00,93.2370855313,21.3331592077,37.0886222023,0.0,4.12243109448,15.9888894789,92.4990385638,89.507308146,2.97173041782,0.02
 08/22  03:00:00,74.6131605002,14.4324290145,25.5772301709,0.0,4.12243109448,15.9888894789,59.450771872,56.4590414542,2.97173041782,0.02
 08/22  04:00:00,123.666692803,27.8510476711,43.6176658801,0.0,12.3672932834,24.9413748627,103.171094519,98.1982104896,4.9528840297,0.02
 08/22  05:00:00,135.57078323,29.2496513272,50.032573227,4.09057938361,12.3672932834,24.9413748627,166.880671812,161.907787782,4.9528840297,0.02
 08/22  06:00:00,184.383537379,29.5591177656,52.4310671417,1.44655880011,24.7345865669,70.7195625826,134.999171113,125.073403054,9.90576805939,0.02
 08/22  07:00:00,218.152523125,29.9822467826,57.7416884278,0.137846733104,37.1018798503,92.3937384068,122.485183157,103.972008127,9.90576805939,8.60740697052
 08/22  08:00:00,236.353887687,30.2453937842,63.7237533999,0.0507685110485,37.1018798503,104.434947198,106.519438364,96.5936703046,9.90576805939,0.02
 08/22  09:00:00,251.997911561,30.4602775476,67.122104914,0.0399224374186,37.1018798503,116.476155989,103.464195859,93.5384277994,9.90576805939,0.02
 08/22  10:00:00,256.156915843,30.8495464815,70.9106136944,0.020503761111,37.1018798503,116.476155989,103.375291121,84.8405635813,9.90576805939,8.62895948032
 08/22  11:00:00,262.186386147,31.3034039376,76.5064373651,0.000164196057387,37.1018798503,116.476155989,76.7175820748,66.7918140154,9.90576805939,0.02
 08/22  12:00:00,252.946388273,31.6171284093,78.9945732343,0.0,37.1018798503,104.434947198,67.1927382464,57.266970187,9.90576805939,0.02
 08/22  13:00:00,269.150285833,32.1843779422,82.5895105797,0.0,37.1018798503,116.476155989,68.2545865164,49.7183894636,9.90576805939,8.63042899342
 08/22  14:00:00,273.990860177,32.6424920615,86.9721489653,0.0,37.1018798503,116.476155989,46.1598008132,36.2340327538,9.90576805939,0.02
 08/22  15:00:00,275.540519598,32.9822977243,88.182185716,0.0,37.1018798503,116.476155989,53.5817611377,35.0485530831,9.90576805939,8.62743999522
 08/22  16:00:00,275.878977781,33.2175456846,88.2859977255,0.0,37.1018798503,116.476155989,47.0185829556,37.0928148962,9.90576805939,0.02
 08/22  17:00:00,276.376411801,33.3969928615,88.6050548786,0.0,37.1018798503,116.476155989,46.3644901712,36.4387221118,9.90576805939,0.02
 08/22  18:00:00,169.39181115,28.6132426242,67.6699587746,0.0,24.7345865669,47.5788473902,45.2624132065,40.2895291768,4.9528840297,0.02
 08/22  19:00:00,168.737636936,28.4374891714,64.8423666391,0.0,24.7345865669,47.5788473902,60.8009383424,47.240259463,4.9528840297,8.60779484977
 08/22  20:00:00,159.936398584,28.8666693482,65.1230682145,0.0,12.3672932834,38.6892022431,63.2901827467,60.2984523289,2.97173041782,0.02
 08/22  21:00:00,113.030894867,18.5345293411,40.4637414652,0.0,12.3672932834,27.0668015668,50.4779628179,47.4862324,2.97173041782,0.02
 08/22  22:00:00,103.690699151,22.8311923311,46.0177280391,0.0,4.12243109448,15.9888894789,78.0509138075,75.0591833897,2.97173041782,0.02
 08/22  23:00:00,84.0885150286,16.6898620006,32.7422017336,0.0,4.12243109448,15.9888894789,57.6834394154,54.6917089976,2.97173041782,0.02
 08/22  24:00:00,94.1372016756,21.5504042844,37.7714939622,0.0,4.12243109448,15.9888894789,86.5375233295,83.5457929117,2.97173041782,0.02
 08/23  01:00:00,74.1400813689,14.9311347852,24.5789706276,0.0,4.12243109448,15.9888894789,59.5988270166,56.6070965988,2.97173041782,0.02
 08/23  02:00:00,90.1983612841,21.3331592077,34.0498986217,0.0,4.12243109448,15.9888894789,88.0912620704,85.0995316526,2.97173041782,0.02
 08/23  03:00:00,74.8420193205,15.3221759232,24.8898674115,0.0,4.12243109448,15.9888894789,63.7537528426,60.7620224248,2.97173041782,0.02
 08/23  04:00:00,121.120295254,27.9958777222,40.9264389811,0.0,12.3672932834,24.9413748627,101.81667522,96.8437911908,4.9528840297,0.02
 08/23  05:00:00,130.416141056,29.1689221736,45.1955516628,3.85368864433,12.3672932834,24.9413748627,165.676470639,160.703586609,4.9528840297,0.02
 08/23  06:00:00,178.008717502,29.5946146266,45.973125116,1.49418481985,24.7345865669,70.7195625826,134.020725611,124.094957552,9.90576805939,0.02
 08/23  07:00:00,208.444989483,30.0551543189,47.5657271571,0.533378257539,37.1018798503,92.3937384068,114.284549754,104.358781695,9.90576805939,0.02
 08/23  08:00:00,222.984749003,30.2342326476,50.0422554961,0.374229649469,37.1018798503,104.434947198,108.242861024,98.3170929644,9.90576805939,0.02
 08/23  09:00:00,238.350955806,30.3620210646,53.3636828513,0.24965293772,37.1018798503,116.476155989,113.546657099,95.0161127451,9.90576805939,8.62477629456
 08/23  10:00:00,241.795002315,30.5353857185,56.7920151916,0.0913942054644,37.1018798503,116.476155989,101.772182621,91.8464145619,9.90576805939,0.02
 08/23  11:00:00,245.301226995,30.7757518041,60.138732143,0.0102951167827,37.1018798503,116.476155989,107.35197438,88.815907684,9.90576805939,8.63029863641
 08/23  12:00:00,234.059227912,31.0368164038,60.6877873503,0.0,37.1018798503,104.434947198,96.150269355,86.2245012956,9.90576805939,0.02
 08/23  13:00:00,246.815259038,31.3688676547,61.0699359534,0.0,37.1018798503,116.476155989,93.1496954101,83.2239273508,9.90576805939,0.02
 08/23  14:00:00,249.444863087,31.5803300808,63.4883443119,0.0,37.1018798503,116.476155989,99.9059790588,81.3713190702,9.90576805939,8.62889192923
 08/23  15:00:00,253.270353752,31.7983474761,67.0959865761,0.0,37.1018798503,116.476155989,89.6292585571,79.7034904977,9.90576805939,0.02
 08/23  16:00:00,256.679811298,32.0264037169,70.2779175543,0.0,37.1018798503,116.476155989,96.5421082084,78.0127677897,9.90576805939,8.6235723593
 08/23  17:00:00,260.595083514,32.1817605002,74.0389905622,0.0,37.1018798503,116.476155989,86.7133735284,76.787605469,9.90576805939,0.02
 08/23  18:00:00,160.232816242,28.517375102,58.6068482646,0.0,24.7345865669,47.5788473902,65.1453976682,60.1725136385,4.9528840297,0.02
 08/23  19:00:00,158.391970707,28.4306436508,54.5035629391,0.0,24.7345865669,47.5788473902,70.6789847167,65.706100687,4.9528840297,0.02
 08/23  20:00:00,146.694054607,28.5389904139,52.2084001649,0.0,12.3672932834,38.6892022431,83.8293299118,80.837599494,2.97173041782,0.02
 08/23  21:00:00,104.112797138,17.4275373557,32.6791019149,0.0,12.3672932834,27.0668015668,57.9158021065,54.9240716887,2.97173041782,0.02
 08/23  22:00:00,93.2559224797,21.6590268227,36.7815911578,0.0,4.12243109448,15.9888894789,77.6573284018,74.665597984,2.97173041782,0.02
 08/23  23:00:00,74.3295562421,15.2787269079,24.4208522992,0.0,4.12243109448,15.9888894789,56.2162971186,53.2245667007,2.97173041782,0.02
 08/23  24:00:00,85.4125156595,21.115914131,29.4812969823,0.0,4.12243109448,15.9888894789,90.3653667469,87.3736363291,2.97173041782,0.02
 08/24  01:00:00,68.5394274915,14.6704406932,19.2390097031,0.0,4.12243109448,15.9888894789,60.8062463763,57.8145159585,2.97173041782,0.02
 08/24  02:00:00,81.2883670674,20.464178901,26.0088835532,0.0,4.12243109448,15.9888894789,93.2676256676,90.2758952498,2.97173041782,0.02
 08/24  03:00:00,68.7890965653,15.3221759232,18.8369435112,0.0,4.12243109448,15.9888894789,73.4133193437,61.8397944762,2.97173041782,8.60179444968
 08/24  04:00:00,111.124765323,27.9958777222,30.9309080214,0.0,12.3672932834,24.9413748627,104.109877752,99.1369937219,4.9528840297,0.02
 08/24  05:00:00,119.723471764,29.115052211,32.7110106623,5.69942940503,12.3672932834,24.9413748627,167.782278996,162.809394966,4.9528840297,0.02
 08/24  06:00:00,167.560519122,29.5924801722,33.892117436,3.1291277744,24.7345865669,70.7195625826,135.489713425,125.563945365,9.90576805939,0.02
 08/24  07:00:00,198.736811654,30.0285558504,37.8006489076,0.616875242291,37.1018798503,92.3937384068,113.769114462,103.843346403,9.90576805939,0.02
 08/24  08:00:00,218.508667421,30.3117306569,45.3848384198,0.478113099548,37.1018798503,104.434947198,105.610337666,95.6845696068,9.90576805939,0.02
