Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  09:00:00,239.586921172,30.6287782309,54.231829365,0.350674221191,37.1018798503,116.476155989,101.592192267,91.6664242077,9.90576805939,0.02
 08/24  10:00:00,246.474589913,31.0611749491,60.8688415215,0.168366142658,37.1018798503,116.476155989,106.539141277,88.0044076478,9.90576805939,8.62896556973
 08/24  11:00:00,249.039928969,31.4768768425,63.097383679,0.0892550856872,37.1018798503,116.476155989,94.5131832806,84.5874152212,9.90576805939,0.02
 08/24  12:00:00,240.937504091,32.0222317771,66.556082743,0.0245042267274,37.1018798503,104.434947198,99.5656721329,81.0336800759,9.90576805939,8.62622399757
 08/24  13:00:00,256.401337972,32.4238750269,69.6010788624,0.0,37.1018798503,116.476155989,88.3667467559,78.4409786965,9.90576805939,0.02
 08/24  14:00:00,259.581466627,32.7754045557,72.4298043033,0.0,37.1018798503,116.476155989,95.3672224624,76.8325821115,9.90576805939,8.6288722915
 08/24  15:00:00,260.208928403,33.0826134811,72.7503292809,0.0,37.1018798503,116.476155989,85.3759150593,75.4501469999,9.90576805939,0.02
 08/24  16:00:00,262.355846448,33.2224073211,74.7579770499,0.0,37.1018798503,116.476155989,84.7708905593,74.8451225,9.90576805939,0.02
 08/24  17:00:00,263.148135277,33.2598162926,75.5139339871,0.0,37.1018798503,116.476155989,84.4454921724,74.519724113,9.90576805939,0.02
 08/24  18:00:00,159.190747006,28.609908104,57.4722326074,0.0,24.7345865669,47.5788473902,73.0093047059,59.4490548091,4.9528840297,8.60736586715
 08/24  19:00:00,156.604769254,28.4339182798,52.7130933332,0.0,24.7345865669,47.5788473902,68.7844356444,63.8115516147,4.9528840297,0.02
 08/24  20:00:00,145.377641119,28.7567926878,50.67419783,0.0,12.3672932834,38.6892022431,82.4279652599,79.436234842,2.97173041782,0.02
 08/24  21:00:00,102.578193561,17.536159894,31.035884478,0.0,12.3672932834,27.0668015668,57.8293711586,54.8376407408,2.97173041782,0.02
 08/24  22:00:00,91.3614485487,21.7676493611,34.7784955837,0.0,4.12243109448,15.9888894789,77.1422752182,74.1505448004,2.97173041782,0.02
 08/24  23:00:00,74.5333614632,15.5394209999,24.3639643276,0.0,4.12243109448,15.9888894789,58.6119988447,55.6202684269,2.97173041782,0.02
 08/24  24:00:00,87.1418176177,21.5938532997,30.7326606752,0.0,4.12243109448,15.9888894789,88.2982407148,85.306510297,2.97173041782,0.02
 08/25  01:00:00,67.2167308937,14.2359505398,18.3508041645,0.0,4.12243109448,15.9888894789,62.6371774866,59.6454470688,2.97173041782,0.02
 08/25  02:00:00,81.2017508478,20.464178901,25.9222682433,0.0,4.12243109448,15.9888894789,93.2447176842,90.2529872663,2.97173041782,0.02
 08/25  03:00:00,67.250795399,14.6496740911,17.9976204138,0.0,4.12243109448,15.9888894789,59.7982561219,56.8065257041,2.97173041782,0.02
 08/25  04:00:00,111.014123512,28.1696737836,30.6464709003,0.0,12.3672932834,24.9413748627,103.310736666,98.337852636,4.9528840297,0.02
 08/25  05:00:00,117.673880854,29.0267681798,31.1569121295,5.29222167908,12.3672932834,24.9413748627,167.361113913,162.388229883,4.9528840297,0.02
 08/25  06:00:00,162.944930003,29.608890062,29.5258571928,2.86338950637,24.7345865669,70.7195625826,135.511732929,125.585964869,9.90576805939,0.02
 08/25  07:00:00,195.105949621,30.0273200971,33.8046340822,0.983259168689,37.1018798503,92.3937384068,115.499131075,105.573363016,9.90576805939,0.02
 08/25  08:00:00,212.847424961,30.150161292,39.5985591958,0.764684253054,37.1018798503,104.434947198,117.861256082,99.3336032912,9.90576805939,8.62188473139
 08/25  09:00:00,233.08008122,30.2758668955,47.8910789881,0.537552832965,37.1018798503,116.476155989,105.466627455,95.5408593961,9.90576805939,0.02
 08/25  10:00:00,242.295081544,30.4327298318,57.1747423842,0.311363610027,37.1018798503,116.476155989,102.11211751,92.1863494505,9.90576805939,0.02
 08/25  11:00:00,247.635778284,30.6930889324,62.4528251084,0.11346204589,37.1018798503,116.476155989,107.543910896,89.0078455109,9.90576805939,8.63029732546
 08/25  12:00:00,239.470278003,30.9088629181,66.1606499155,0.0661106396756,37.1018798503,104.434947198,96.7577465072,86.8319784478,9.90576805939,0.02
 08/25  13:00:00,250.63459266,31.1824249693,65.0573518576,0.0183711700028,37.1018798503,116.476155989,102.889140075,84.353073925,9.90576805939,8.63029809047
 08/25  14:00:00,253.978492656,31.4469715094,68.1553330496,0.0,37.1018798503,116.476155989,92.0566983877,82.1309303283,9.90576805939,0.02
 08/25  15:00:00,258.381367784,31.5428772387,72.462433763,0.0,37.1018798503,116.476155989,99.4258138143,80.8925733914,9.90576805939,8.62747236351
 08/25  16:00:00,259.460860785,31.6260304187,73.459391691,0.0,37.1018798503,116.476155989,87.6854567745,77.7596887151,9.90576805939,0.02
 08/25  17:00:00,261.045161879,31.7109835478,74.9598320382,0.0,37.1018798503,116.476155989,82.3220519604,72.396283901,9.90576805939,0.02
 08/25  18:00:00,161.524416084,28.4303678756,59.9854466535,0.0,24.7345865669,47.5788473902,65.7475881124,60.7747040827,4.9528840297,0.02
 08/25  19:00:00,164.675170605,28.8648580289,60.3525394106,0.0,24.7345865669,47.5788473902,72.3731755114,67.4002914817,4.9528840297,0.02
 08/25  20:00:00,147.332223559,27.9596702095,53.425880086,0.0,12.3672932834,38.6892022431,84.6754063592,81.6836759414,2.97173041782,0.02
 08/25  21:00:00,108.526809898,17.7534049707,36.7672423163,0.0,12.3672932834,27.0668015668,66.1263160289,54.5496156504,2.97173041782,8.60496996072
 08/25  22:00:00,98.6600436286,21.8545473917,41.9901916283,0.0,4.12243109448,15.9888894789,77.6042291315,74.6124987137,2.97173041782,0.02
 08/25  23:00:00,80.1542455249,15.3221759232,30.2020925781,0.0,4.12243109448,15.9888894789,60.7369699694,57.7452395516,2.97173041782,0.02
 08/25  24:00:00,94.1063065254,21.115914131,38.1750879727,0.0,4.12243109448,15.9888894789,84.9251429254,81.9334125076,2.97173041782,0.02
 08/26  01:00:00,75.1039530854,14.6704406932,25.8035355244,0.0,4.12243109448,15.9888894789,60.2407627121,57.2490322943,2.97173041782,0.02
 08/26  02:00:00,95.0432111524,21.5504042844,38.6775025816,0.0,4.12243109448,15.9888894789,88.8834617634,85.8917313456,2.97173041782,0.02
 08/26  03:00:00,76.7653194929,15.1049308465,27.0304119036,0.0,4.12243109448,15.9888894789,63.5634193834,60.5716889656,2.97173041782,0.02
 08/26  04:00:00,105.775640139,27.1268974155,43.5852708217,0.0,4.12243109448,16.0517297156,108.117051518,105.1253211,2.97173041782,0.02
 08/26  05:00:00,106.478182399,27.3441424922,44.0705680468,0.0,4.12243109448,16.0517297156,108.283636647,105.29190623,2.97173041782,0.02
 08/26  06:00:00,131.625873648,29.2993481823,53.1056454532,0.0,4.12243109448,39.6058045677,89.387411722,86.3956813042,2.97173041782,0.02
 08/26  07:00:00,169.506733467,29.3201687225,55.7925947062,5.8792237428,12.3672932834,65.3531420225,143.094490138,138.121606109,4.9528840297,0.02
 08/26  08:00:00,172.923799972,29.3119263167,57.7118177826,4.49446514748,12.3672932834,68.2430321324,140.71124505,135.738361021,4.9528840297,0.02
 08/26  09:00:00,203.417465792,29.3703464887,61.3176441479,2.30702027523,16.4897243779,93.1370602926,131.408155207,123.46354076,7.92461444751,0.02
 08/26  10:00:00,203.837464081,29.3825579176,61.8515913132,2.18074844265,16.4897243779,93.1370602926,127.524926744,119.580312297,7.92461444751,0.02
 08/26  11:00:00,204.033604404,29.3915935468,62.294221104,1.92521218,16.4897243779,93.1370602926,134.125279821,117.588890946,7.92461444751,8.61177442799
 08/26  12:00:00,197.514727228,29.412194467,65.4381855372,1.39341970796,16.4897243779,83.9857416113,120.459524271,112.514909823,7.92461444751,0.02
 08/26  13:00:00,199.156616845,29.4326810939,67.345762943,1.10725379663,16.4897243779,83.9857416113,110.886626772,102.942012324,7.92461444751,0.02
 08/26  14:00:00,200.851007536,29.4451082677,69.2719776574,0.863048161858,16.4897243779,83.9857416113,103.124228877,95.1796144298,7.92461444751,0.02
 08/26  15:00:00,183.24227444,29.2993481823,70.1289446398,0.0,12.3672932834,70.6512738906,50.5910070836,45.6181230539,4.9528840297,0.02
 08/26  16:00:00,183.970026213,29.2993481823,70.8566886019,0.0,12.3672932834,70.6512738906,50.2820345749,45.3091505452,4.9528840297,0.02
 08/26  17:00:00,173.106505851,29.2993481823,72.5166793983,0.0,12.3672932834,58.1284167478,49.9914850178,45.0186009882,4.9528840297,0.02
 08/26  18:00:00,124.711906863,27.7786326456,58.8302945666,0.0,12.3672932834,24.9413748627,67.1798349927,62.206950963,4.9528840297,0.02
 08/26  19:00:00,131.54048386,28.6476129523,62.4407245687,0.0,12.3672932834,24.9413748627,77.4106748514,72.4377908218,4.9528840297,0.02
 08/26  20:00:00,118.781417402,27.7786326456,55.9393123949,0.0,4.12243109448,16.0517297156,94.0269152798,91.035184862,2.97173041782,0.02
 08/26  21:00:00,76.9326166693,14.1282859071,28.2008289353,0.0,4.12243109448,15.9888894789,55.0947679842,52.1030375664,2.97173041782,0.02
 08/26  22:00:00,91.9719661988,20.0089221456,37.1742147217,0.0,4.12243109448,15.9888894789,93.987205542,82.4136805171,2.97173041782,8.60179460712
 08/26  23:00:00,74.9641270233,13.5861311211,26.8009694972,0.0,4.12243109448,15.9888894789,54.28086127,51.2891308522,2.97173041782,0.02
 08/26  24:00:00,84.6580416732,18.9071218107,30.9819472317,0.0,4.12243109448,15.9888894789,85.5219995408,82.530269123,2.97173041782,0.02
 08/27  01:00:00,59.2081151461,10.6769629049,16.0682922696,0.0,2.06121554724,15.9888894789,46.4786192595,43.4868888417,2.97173041782,0.02
 08/27  02:00:00,81.0798857214,18.7508165122,29.6544064735,0.0,2.06121554724,15.9888894789,76.4271550971,73.4354246793,2.97173041782,0.02
 08/27  03:00:00,67.5201475056,14.2359505398,20.7154357173,0.0,2.06121554724,15.9888894789,61.2167709221,58.2250405043,2.97173041782,0.02
 08/27  04:00:00,68.0005127064,14.2359505398,21.1958009758,0.0,2.06121554724,15.9888894789,61.5927589283,58.6010285105,2.97173041782,0.02
 08/27  05:00:00,76.8406778378,17.7949381748,26.3710771009,0.0,2.06121554724,15.9888894789,77.0267597016,74.0350292838,2.97173041782,0.02
 08/27  06:00:00,71.4989306923,18.6639184815,29.5570163565,0.0,2.06121554724,15.9888894789,77.8261146709,74.8343842531,2.97173041782,0.02
 08/27  07:00:00,75.8550528699,22.6781628718,34.4648507351,0.0,2.06121554724,15.9888894789,97.2751321414,94.2834017236,2.97173041782,0.02
 08/27  08:00:00,99.0894125734,19.0115106042,33.6896865064,0.0,4.12243109448,41.7362269337,75.6778388175,70.7049547878,4.9528840297,0.02
 08/27  09:00:00,116.418538357,23.7209392399,46.1770068989,0.0,4.12243109448,41.7362269337,90.4090249311,85.4361409015,4.9528840297,0.02
 08/27  10:00:00,106.867865556,19.3156537115,41.1639964156,0.0,4.12243109448,41.7362269337,71.7049336597,66.73204963,4.9528840297,0.02
 08/27  11:00:00,120.314787588,23.5471431785,50.2470522132,0.0,4.12243109448,41.7362269337,84.8404916548,79.8676076251,4.9528840297,0.02
 08/27  12:00:00,109.577961151,19.3156537115,43.8740920221,0.0,4.12243109448,41.7362269337,67.906478214,62.9335941843,4.9528840297,0.02
 08/27  13:00:00,123.456367474,23.7643882552,53.1713870236,0.0,4.12243109448,41.7362269337,82.3873659487,77.414481919,4.9528840297,0.02
 08/27  14:00:00,113.536187108,19.8587664032,47.2892052774,0.0,4.12243109448,41.7362269337,65.8278771442,60.8549931145,4.9528840297,0.02
 08/27  15:00:00,125.227073396,23.9816333319,54.7248478497,0.0,4.12243109448,41.7362269337,80.7550412222,75.7821571925,4.9528840297,0.02
 08/27  16:00:00,96.0328344822,19.7718683725,46.7304429631,0.0,4.12243109448,24.8785346261,66.3150683246,61.3421842949,4.9528840297,0.02
 08/27  17:00:00,91.3072953764,22.8746413465,49.7470901376,0.0,2.06121554724,15.9888894789,83.5645202683,80.5727898505,2.97173041782,0.02
 08/27  18:00:00,76.3641630346,18.3172842644,39.4936916299,0.0,2.06121554724,15.9888894789,69.3335853999,66.3418549821,2.97173041782,0.02
 08/27  19:00:00,89.248714295,21.3123926057,44.6053751233,0.0,2.06121554724,15.9888894789,80.8492654228,77.8575350049,2.97173041782,0.02
 08/27  20:00:00,85.863812539,17.536159894,35.7059408023,0.0,2.06121554724,15.9888894789,71.7327548248,68.741024407,2.97173041782,0.02
 08/27  21:00:00,90.6246202511,19.9881555436,37.935326766,0.0,2.06121554724,15.9888894789,83.2790844422,80.2873540244,2.97173041782,0.02
 08/27  22:00:00,79.2131728852,16.2843378575,30.3335984701,0.0,2.06121554724,15.9888894789,69.0854556438,66.0937252259,2.97173041782,0.02
 08/27  23:00:00,80.252729086,17.6003755114,30.0041662673,0.0,2.06121554724,15.9888894789,76.7684981079,73.77676769,2.97173041782,0.02
 08/27  24:00:00,73.1997866346,15.5601876019,25.0443623936,0.0,2.06121554724,15.9888894789,68.8390825129,65.8473520951,2.97173041782,0.02
 08/28  01:00:00,82.2466112357,17.8610696034,29.6761386793,0.0,4.12243109448,15.9888894789,75.0902692904,72.0985388725,2.97173041782,0.02
 08/28  02:00:00,78.1411423059,16.2843378575,27.2003521586,0.0,4.12243109448,15.9888894789,69.8961587016,66.9044282838,2.97173041782,0.02
 08/28  03:00:00,74.246614696,16.2378810845,23.3191871312,0.0,4.12243109448,15.9888894789,83.0597610962,71.4862382703,2.97173041782,8.60179240811
 08/28  04:00:00,126.314124654,28.3434698449,45.7726754203,0.0,12.3672932834,24.9413748627,110.712435368,105.739551338,4.9528840297,0.02
 08/28  05:00:00,139.924523218,28.914627578,51.2412571606,7.57065916892,12.3672932834,24.9413748627,177.182467168,172.209583139,4.9528840297,0.02
 08/28  06:00:00,188.106958834,29.4159455882,54.4117724352,3.33244723119,24.7345865669,70.7195625826,143.573989429,133.648221369,9.90576805939,0.02
 08/28  07:00:00,217.786213356,29.6568556848,56.1251031296,1.71352414924,37.1018798503,92.3937384068,123.6867272,113.76095914,9.90576805939,0.02
 08/28  08:00:00,231.686568398,29.7604001232,58.2871544187,1.3050266221,37.1018798503,104.434947198,117.186850125,107.261082066,9.90576805939,0.02
 08/28  09:00:00,248.641922029,29.9027327103,63.5382248158,0.825321457509,37.1018798503,116.476155989,112.751536374,102.825768315,9.90576805939,0.02
 08/28  10:00:00,253.756795331,30.1613121381,68.9099683206,0.309306692949,37.1018798503,116.476155989,114.445677953,95.9108778432,9.90576805939,8.62903205012
 08/28  11:00:00,255.535765675,30.4112566445,70.6452979238,0.102792885312,37.1018798503,116.476155989,101.179761495,91.2539934352,9.90576805939,0.02
 08/28  12:00:00,247.333225131,30.6959669688,74.2815994586,0.0209727052778,37.1018798503,104.434947198,100.917570239,82.3855001938,9.90576805939,8.6263019858
 08/28  13:00:00,262.937272793,30.9362877544,77.6245965399,0.0,37.1018798503,116.476155989,76.6409103071,66.7151422477,9.90576805939,0.02
 08/28  14:00:00,263.856397618,31.1466866612,78.333448981,0.0,37.1018798503,116.476155989,78.914050433,60.379335176,9.90576805939,8.62894719763
 08/28  15:00:00,263.357640853,31.2894841832,77.6921704512,0.0,37.1018798503,116.476155989,69.1766678348,59.2508997754,9.90576805939,0.02
 08/28  16:00:00,262.717980802,31.3813009741,76.9612134396,0.0,37.1018798503,116.476155989,73.0024451768,63.0766771175,9.90576805939,0.02
 08/28  17:00:00,263.074918836,31.4804313644,77.2200995602,0.0,37.1018798503,116.476155989,72.3888358593,62.4630678,9.90576805939,0.02
 08/28  18:00:00,163.832960867,28.4306398265,62.2937166254,0.0,24.7345865669,47.5788473902,65.488200153,51.9275020933,4.9528840297,8.60781402999
 08/28  19:00:00,170.057145946,28.8652981216,63.3849234706,0.0,24.7345865669,47.5788473902,65.7660951512,60.7932111215,4.9528840297,0.02
 08/28  20:00:00,150.714673731,28.0682927478,56.6997295153,0.0,12.3672932834,38.6892022431,85.3263684381,82.3346380203,2.97173041782,0.02
 08/28  21:00:00,110.161531457,17.8620275091,38.2933541375,0.0,12.3672932834,27.0668015668,57.264442404,54.2727119862,2.97173041782,0.02
 08/28  22:00:00,97.1419641645,21.5938532997,40.7328071956,0.0,4.12243109448,15.9888894789,80.1470813748,77.155350957,2.97173041782,0.02
 08/28  23:00:00,80.8167938197,15.5394209999,30.6473966184,0.0,4.12243109448,15.9888894789,56.3253697037,53.3336392858,2.97173041782,0.02
 08/28  24:00:00,97.570870115,21.506955269,41.2486111371,0.0,4.12243109448,15.9888894789,84.6968269828,81.705096565,2.97173041782,0.02
 08/29  01:00:00,73.4738611904,14.2359505398,24.6079343887,0.0,4.12243109448,15.9888894789,62.2642475926,59.2725171748,2.97173041782,0.02
 08/29  02:00:00,95.4814688768,20.8779024523,39.8147380032,0.0,4.12243109448,15.9888894789,83.9821226051,80.9903921873,2.97173041782,0.02
 08/29  03:00:00,68.4464802521,12.4564567223,21.4129979175,0.0,4.12243109448,15.9888894789,54.142262499,51.1505320812,2.97173041782,0.02
 08/29  04:00:00,133.159528072,28.3434698449,52.6180793254,0.0,12.3672932834,24.9413748627,103.667873444,98.6949894148,4.9528840297,0.02
 08/29  05:00:00,144.907576567,29.0190781511,58.416423589,5.27409588723,12.3672932834,24.9413748627,167.959632738,162.986748708,4.9528840297,0.02
 08/29  06:00:00,191.378485524,29.5805074744,58.8537108997,1.99747383298,24.7345865669,70.7195625826,135.14264439,125.216876331,9.90576805939,0.02
 08/29  07:00:00,219.529087331,29.9868014322,58.7594626014,0.49208572319,37.1018798503,92.3937384068,113.599031634,103.673263575,9.90576805939,0.02
 08/29  08:00:00,234.588105447,30.4170927624,61.4520717759,0.384921641666,37.1018798503,104.434947198,113.949924799,95.4221899582,9.90576805939,8.62196678163
 08/29  09:00:00,246.565530847,30.7976666944,61.1473348711,0.244942418772,37.1018798503,116.476155989,101.623518654,91.6977505946,9.90576805939,0.02
 08/29  10:00:00,246.802884413,31.2161030549,61.1425748218,0.067954317312,37.1018798503,116.476155989,98.1089180096,88.1831499502,9.90576805939,0.02
 08/29  11:00:00,249.779627738,31.6386859532,63.7427642345,0.0217759811051,37.1018798503,116.476155989,103.02810419,84.4919476359,9.90576805939,8.63038849444
 08/29  12:00:00,240.901424854,32.1221611716,66.4446030315,0.0,37.1018798503,104.434947198,90.9668735654,81.041105506,9.90576805939,0.02
 08/29  13:00:00,255.397410464,32.5749414477,68.4460247435,0.0,37.1018798503,116.476155989,96.5855585042,78.0493278923,9.90576805939,8.63046255251
 08/29  14:00:00,256.756161382,32.9093052457,69.4706618202,0.0,37.1018798503,116.476155989,86.2042458856,76.2784778262,9.90576805939,0.02
 08/29  15:00:00,259.304151254,33.1053438828,71.8227452076,0.0,37.1018798503,116.476155989,93.6563877178,75.1230458772,9.90576805939,8.62757378129
 08/29  16:00:00,259.210010317,33.1292045514,71.7053688809,0.0,37.1018798503,116.476155989,84.4903665838,74.5645985244,9.90576805939,0.02
 08/29  17:00:00,257.554862864,33.089565744,70.0909470129,0.0,37.1018798503,116.476155989,84.1898785518,74.2641104924,9.90576805939,0.02
 08/29  18:00:00,155.628870954,28.6103238574,53.9099437762,0.0,24.7345865669,47.5788473902,64.6587009996,59.6858169699,4.9528840297,0.02
 08/29  19:00:00,154.891919382,28.4337231826,48.6512545801,0.0,24.7345865669,47.5788473902,69.0214944923,64.0486104626,4.9528840297,0.02
 08/29  20:00:00,138.969320576,28.6476129523,44.3750325518,0.0,12.3672932834,38.6892022431,82.8829475933,79.8912171755,2.97173041782,0.02
 08/29  21:00:00,97.1554237873,17.7534049707,25.3958567326,0.0,12.3672932834,27.0668015668,67.3582264576,55.78151674,2.97173041782,8.6049792997
 08/29  22:00:00,82.8357054015,21.4200572384,26.6003437867,0.0,4.12243109448,15.9888894789,79.6393043402,76.6475739223,2.97173041782,0.02
 08/29  23:00:00,68.2838557159,15.3221759232,18.3317029803,0.0,4.12243109448,15.9888894789,61.0990987268,58.107368309,2.97173041782,0.02
 08/29  24:00:00,78.5660863912,20.464178901,23.2866032603,0.0,4.12243109448,15.9888894789,86.6190281271,83.6272977093,2.97173041782,0.02
 08/30  01:00:00,65.3907593306,14.4966446318,16.2641379988,0.0,4.12243109448,15.9888894789,63.9097323472,60.9180019294,2.97173041782,0.02
 08/30  02:00:00,76.46738067,20.443412299,21.2351395908,0.0,4.12243109448,15.9888894789,85.8881645391,82.8964341213,2.97173041782,0.02
 08/30  03:00:00,63.1431932918,14.2359505398,14.2772661447,0.0,4.12243109448,15.9888894789,64.9181565213,61.9264261035,2.97173041782,0.02
 08/30  04:00:00,106.242740882,28.488299896,25.5564618696,0.0,12.3672932834,24.9413748627,105.678960255,100.706076225,4.9528840297,0.02
 08/30  05:00:00,112.543090493,28.5717311408,27.0258356322,4.74754463141,12.3672932834,24.9413748627,168.712600634,163.739716604,4.9528840297,0.02
 08/30  06:00:00,161.073232762,29.682338023,27.1629512376,3.2811500964,24.7345865669,70.7195625826,136.430533776,126.504765717,9.90576805939,0.02
 08/30  07:00:00,192.615547498,30.0084529324,31.5040106162,0.812351564278,37.1018798503,92.3937384068,115.376951959,105.451183899,9.90576805939,0.02
 08/30  08:00:00,213.37647694,30.2290831655,40.348309192,0.465068411059,37.1018798503,104.434947198,106.711411127,96.7856430673,9.90576805939,0.02
 08/30  09:00:00,231.577176054,30.4906116868,46.3635246533,0.347394488714,37.1018798503,116.476155989,111.374917571,92.8443149623,9.90576805939,8.62483454891
 08/30  10:00:00,238.252112959,30.7917374545,52.9049378003,0.179249567377,37.1018798503,116.476155989,99.3575395286,89.4317714692,9.90576805939,0.02
 08/30  11:00:00,242.827087641,31.1701322234,57.1634988711,0.116992100374,37.1018798503,116.476155989,104.671699478,86.1355466198,9.90576805939,8.63038479868
 08/30  12:00:00,233.477969456,31.5188005793,59.5741802483,0.0503568166999,37.1018798503,104.434947198,93.5045377644,83.578769705,9.90576805939,0.02
 08/30  13:00:00,245.3864591,31.4807351498,59.5278268267,0.00146754387357,37.1018798503,116.476155989,93.3341270769,83.4083590175,9.90576805939,0.02
 08/30  14:00:00,238.061628064,31.4883673868,52.1970263653,0.0,37.1018798503,116.476155989,101.816849667,83.2821183334,9.90576805939,8.62896327418
 08/30  15:00:00,229.653313234,31.6023702661,43.6749439256,0.0,37.1018798503,116.476155989,91.7610244604,81.835256401,9.90576805939,0.02
 08/30  16:00:00,231.660380936,31.5798658321,45.7050118411,0.0,37.1018798503,116.476155989,90.9727226,81.0469545406,9.90576805939,0.02
 08/30  17:00:00,236.775405949,31.6532419912,50.747811002,0.0,37.1018798503,116.476155989,98.1271642973,79.6054748338,9.90576805939,8.6159214041
 08/30  18:00:00,144.372846186,28.5172659063,42.7469906134,0.0,24.7345865669,47.5788473902,66.7087836715,61.7358996418,4.9528840297,0.02
 08/30  19:00:00,147.007605674,28.4303678756,40.7703116113,0.0,24.7345865669,47.5788473902,72.3342995696,67.36141554,4.9528840297,0.02
 08/30  20:00:00,131.498553687,28.2131227989,37.3387719741,0.0,12.3672932834,38.6892022431,86.1526954273,83.1609650095,2.97173041782,0.02
 08/30  21:00:00,94.537554525,17.405812848,23.1255867549,0.0,12.3672932834,27.0668015668,58.9595555452,55.9678251274,2.97173041782,0.02
 08/30  22:00:00,81.8063618205,20.8986690544,26.0923885642,0.0,4.12243109448,15.9888894789,81.4330868623,78.4413564444,2.97173041782,0.02
 08/30  23:00:00,67.8149547438,14.4966446318,18.6883333747,0.0,4.12243109448,15.9888894789,62.3976827306,59.4059523128,2.97173041782,0.02
 08/30  24:00:00,84.5541976056,21.3331592077,28.4057341499,0.0,4.12243109448,15.9888894789,89.0109152842,86.0191848664,2.97173041782,0.02
 08/31  01:00:00,67.3630236792,14.2359505398,18.4970963326,0.0,4.12243109448,15.9888894789,64.3582390202,61.3665086024,2.97173041782,0.02
 08/31  02:00:00,86.1452655107,20.8779024523,30.4785340893,0.0,4.12243109448,15.9888894789,84.8784754124,81.8867449946,2.97173041782,0.02
 08/31  03:00:00,66.52195638,13.3462036311,18.5722512308,0.0,4.12243109448,15.9888894789,59.2639101824,56.2721797646,2.97173041782,0.02
 08/31  04:00:00,125.615098697,28.5607149216,44.8564043207,0.0,12.3672932834,24.9413748627,104.371732811,99.3988487813,4.9528840297,0.02
 08/31  05:00:00,132.91894625,28.6035586364,48.1709122911,3.94649582683,12.3672932834,24.9413748627,166.688791176,161.715907146,4.9528840297,0.02
 08/31  06:00:00,190.925689297,29.817471968,55.4651621347,2.34709465196,24.7345865669,70.7195625826,134.392186548,124.466418489,9.90576805939,0.02
 08/31  07:00:00,220.333083068,30.1755829468,58.9441204095,0.922642490803,37.1018798503,92.3937384068,123.247054855,104.733863679,9.90576805939,8.60742311686
 08/31  08:00:00,235.224745211,30.3289901761,62.2398207045,0.321959382975,37.1018798503,104.434947198,107.480886544,97.5551184845,9.90576805939,0.02
 08/31  09:00:00,252.695530338,30.5118504638,67.6199939712,0.188065675245,37.1018798503,116.476155989,103.012188441,93.0864203815,9.90576805939,0.02
 08/31  10:00:00,257.102249253,30.7359318214,71.8801442661,0.109923744334,37.1018798503,116.476155989,98.82129948,80.2865332441,9.90576805939,8.62899817657
 08/31  11:00:00,256.112038936,31.1847306136,70.4799957914,0.0709178448368,37.1018798503,116.476155989,88.8934777047,78.9677096453,9.90576805939,0.02
 08/31  12:00:00,246.995012398,31.3948553307,73.2385440041,0.0269114274742,37.1018798503,104.434947198,95.1453203532,76.6132775938,9.90576805939,8.62627470007
 08/31  13:00:00,264.233159958,31.7000021423,78.1567659749,0.0,37.1018798503,116.476155989,66.7010946157,56.7753265563,9.90576805939,0.02
 08/31  14:00:00,269.809600709,32.2034197864,83.2299437308,0.0,37.1018798503,116.476155989,51.9411807663,42.0154127069,9.90576805939,0.02
 08/31  15:00:00,274.854610213,32.4649443812,88.0136372329,0.0,37.1018798503,116.476155989,43.6395594322,25.1061719463,9.90576805939,8.62761942654
 08/31  16:00:00,274.550097203,32.4943818131,87.6802679185,0.0,37.1018798503,116.476155989,36.8031408484,26.877372789,9.90576805939,0.02
 08/31  17:00:00,269.704559197,32.3821430779,82.9480419891,0.0,37.1018798503,116.476155989,48.7484134423,38.822645383,9.90576805939,0.02
 08/31  18:00:00,160.321586523,28.5174845288,58.6954877388,0.0,24.7345865669,47.5788473902,58.8821170855,53.9092330558,4.9528840297,0.02
 08/31  19:00:00,159.247286192,28.4306057145,53.0097363245,0.0,24.7345865669,47.5788473902,80.497433837,66.937389968,4.9528840297,8.60715983925
 08/31  20:00:00,146.686241061,28.5389904139,52.2005954389,0.0,12.3672932834,38.6892022431,84.5907032372,81.5989728194,2.97173041782,0.02
 08/31  21:00:00,104.427339608,17.4275373557,32.9936534241,0.0,12.3672932834,27.0668015668,58.3548894487,55.3631590309,2.97173041782,0.02
 08/31  22:00:00,94.4730516391,21.6590268227,37.9987213099,0.0,4.12243109448,15.9888894789,78.0954401304,75.1037097126,2.97173041782,0.02
 08/31  23:00:00,76.2610839416,15.2787269079,26.3523810042,0.0,4.12243109448,15.9888894789,56.438002185,53.4462717671,2.97173041782,0.02
 08/31  24:00:00,90.7174531535,21.5938532997,34.3082963254,0.0,4.12243109448,15.9888894789,88.4478647712,85.4561343534,2.97173041782,0.02
 09/01  01:00:00,68.440806195,14.2359505398,19.5748795777,0.0,4.12243109448,15.9888894789,62.9476720802,59.9559416624,2.97173041782,0.02
 09/01  02:00:00,82.5517392175,20.6814239777,27.0550116557,0.0,4.12243109448,15.9888894789,93.6280531048,90.636322687,2.97173041782,0.02
 09/01  03:00:00,66.3552791858,14.2151839378,17.5365944803,0.0,4.12243109448,15.9888894789,57.1911437242,54.1994133064,2.97173041782,0.02
 09/01  04:00:00,111.59780975,28.2565718142,31.143259241,0.0,12.3672932834,24.9413748627,104.66051058,99.6876265501,4.9528840297,0.02
 09/01  05:00:00,119.727397141,29.0362415892,32.6652558644,5.82792096079,12.3672932834,24.9413748627,168.640175998,163.667291969,4.9528840297,0.02
 09/01  06:00:00,174.166877929,29.6421648348,37.8951967184,3.3335566123,24.7345865669,70.7195625826,136.961744919,127.035976859,9.90576805939,0.02
 09/01  07:00:00,204.115188715,30.0577480308,42.2532723154,1.513435232,37.1018798503,92.3937384068,117.721282755,107.795514696,9.90576805939,0.02
 09/01  08:00:00,223.781547128,30.203129048,50.4412219281,0.803152063356,37.1018798503,104.434947198,119.566471255,101.038688013,9.90576805939,8.62201518185
 09/01  09:00:00,247.97374255,30.372356886,62.8382051318,0.387591182298,37.1018798503,116.476155989,106.827096627,96.9013285677,9.90576805939,0.02
 09/01  10:00:00,256.5709458,30.7668730368,71.2384531276,0.189391603829,37.1018798503,116.476155989,100.250860517,90.3250924579,9.90576805939,0.02
 09/01  11:00:00,263.361203753,31.0564837594,77.8198013377,0.108477428103,37.1018798503,116.476155989,92.7298752129,74.1936477131,9.90576805939,8.63045944038
 09/01  12:00:00,256.051129241,31.3901212282,82.287114806,0.0392521607717,37.1018798503,104.434947198,73.7665874445,63.8408193851,9.90576805939,0.02
 09/01  13:00:00,269.510753476,31.7573494571,83.3769342462,0.0,37.1018798503,116.476155989,82.7695032938,64.2332688944,9.90576805939,8.63046633995
 09/01  14:00:00,272.145697164,32.3617913468,85.4077197095,0.0,37.1018798503,116.476155989,73.5317376351,63.6059695758,9.90576805939,0.02
 09/01  15:00:00,273.390325959,32.5705739895,86.4437101757,0.0,37.1018798503,116.476155989,73.1016539659,63.1758859065,9.90576805939,0.02
 09/01  16:00:00,271.70101576,32.5997489526,84.72578954,0.0,37.1018798503,116.476155989,86.172242899,67.644422373,9.90576805939,8.6220524666
 09/01  17:00:00,272.158773933,32.6136385429,85.17079484,0.0,37.1018798503,116.476155989,78.9591196763,69.0333516169,9.90576805939,0.02
 09/01  18:00:00,168.474868428,28.5182643578,66.8480059082,0.0,24.7345865669,47.5788473902,63.3292630451,58.3563790154,4.9528840297,0.02
 09/01  19:00:00,167.269551421,28.4315167255,61.0310983871,0.0,24.7345865669,47.5788473902,72.8317493206,67.8588652909,4.9528840297,0.02
 09/01  20:00:00,153.173504595,28.7565801405,58.4702547835,0.0,12.3672932834,38.6892022431,86.4487038473,83.4569734295,2.97173041782,0.02
 09/01  21:00:00,107.800209136,17.536159894,36.2578882065,0.0,12.3672932834,27.0668015668,59.4527988748,56.461068457,2.97173041782,0.02
 09/01  22:00:00,99.1968563433,21.7097173406,42.6718341855,0.0,4.12243109448,15.9888894789,81.3993114716,78.4075810538,2.97173041782,0.02
 09/01  23:00:00,81.0286538463,15.5394209999,30.8592554931,0.0,4.12243109448,15.9888894789,57.6196116873,54.6278812694,2.97173041782,0.02
 09/01  24:00:00,94.7887249913,21.3331592077,38.640260921,0.0,4.12243109448,15.9888894789,97.3657624166,85.7936110524,2.97173041782,8.60042094634
 09/02  01:00:00,77.2078727503,14.5627760605,28.0415947159,0.0,4.12243109448,15.9888894789,59.7335127627,56.7417823449,2.97173041782,0.02
 09/02  02:00:00,94.078570277,20.7910044216,38.4987365031,0.0,4.12243109448,15.9888894789,88.9195982487,85.9278678309,2.97173041782,0.02
 09/02  03:00:00,67.4432921705,12.4564567223,20.4098090321,0.0,4.12243109448,15.9888894789,57.4622012731,54.4704708553,2.97173041782,0.02
 09/02  04:00:00,112.834099997,27.9958777222,49.7747500241,0.0,4.12243109448,16.0517297156,113.152860493,110.161130075,2.97173041782,0.02
 09/02  05:00:00,104.19462951,26.6924072622,42.4387500713,0.0,4.12243109448,16.0517297156,111.900163241,108.908432824,2.97173041782,0.02
 09/02  06:00:00,136.276696602,29.2993481823,55.4073014546,0.0,4.12243109448,39.6058045677,93.2582893742,90.2665589564,2.97173041782,0.02
 09/02  07:00:00,173.463603743,29.3189535574,59.917667115,5.71223651667,12.3672932834,65.3531420225,147.923032282,142.950148252,4.9528840297,0.02
 09/02  08:00:00,178.510824772,29.3104906647,62.8064168369,4.98832524901,12.3672932834,68.2430321324,145.290830181,140.317946151,4.9528840297,0.02
 09/02  09:00:00,208.032268888,29.3705813402,66.9142648488,1.32497120925,16.4897243779,93.1370602926,132.696757016,124.752142568,7.92461444751,0.02
 09/02  10:00:00,211.957772894,29.391491548,71.0230131629,1.12070702195,16.4897243779,93.1370602926,117.337011558,109.39239711,7.92461444751,0.02
 09/02  11:00:00,215.6435215,29.4246593521,74.9878300142,0.808458342976,16.4897243779,93.1370602926,104.214251399,96.269636952,7.92461444751,0.02
 09/02  12:00:00,209.003905097,29.4689036902,77.7926260387,0.471423030354,16.4897243779,83.9857416113,105.461821095,88.9273152191,7.92461444751,8.60989142863
 09/02  13:00:00,210.262287449,29.5616717801,79.1700213902,0.259668319816,16.4897243779,83.9857416113,91.2399408868,83.2953264393,7.92461444751,0.02
 09/02  14:00:00,212.018410517,29.668245472,81.0093333772,0.0699595212832,16.4897243779,83.9857416113,86.5119938192,78.5673793717,7.92461444751,0.02
 09/02  15:00:00,192.031756941,29.2993481823,78.9184304097,0.0,12.3672932834,70.6512738906,42.2008469155,37.2279628858,4.9528840297,0.02
 09/02  16:00:00,192.36270616,29.2993481823,79.2493723668,0.0,12.3672932834,70.6512738906,41.170829876,36.1979458463,4.9528840297,0.02
 09/02  17:00:00,178.278947754,29.2993481823,77.6891230266,0.0,12.3672932834,58.1284167478,46.1092479376,41.1363639079,4.9528840297,0.02
 09/02  18:00:00,128.09751861,27.9958777222,61.9986614101,0.0,12.3672932834,24.9413748627,72.1281212687,67.155237239,4.9528840297,0.02
 09/02  19:00:00,136.261944011,28.7562354906,62.3552290222,0.0,12.3672932834,24.9413748627,87.3846606375,82.4117766078,4.9528840297,0.02
 09/02  20:00:00,120.995255037,27.7786326456,58.1531502045,0.0,4.12243109448,16.0517297156,100.31536679,97.3236363727,2.97173041782,0.02
 09/02  21:00:00,80.9995024094,14.4758780298,31.9201227276,0.0,4.12243109448,15.9888894789,53.0797491592,50.0880187414,2.97173041782,0.02
 09/02  22:00:00,98.9957475933,20.8779024523,43.3290159715,0.0,4.12243109448,15.9888894789,77.1089653517,74.1172349339,2.97173041782,0.02
 09/02  23:00:00,77.4877382877,13.7599271824,29.1507847419,0.0,4.12243109448,15.9888894789,49.7902806146,46.7985501968,2.97173041782,0.02
 09/02  24:00:00,92.1021949722,19.5588570407,37.7743652058,0.0,4.12243109448,15.9888894789,81.6960837209,78.7043533031,2.97173041782,0.02
 09/03  01:00:00,65.1510606597,11.3338897854,21.3476918332,0.0,2.06121554724,15.9888894789,56.5890554464,45.0155316425,2.97173041782,8.60179338609
 09/03  02:00:00,90.6467240745,19.8143594822,38.1312262468,0.0,2.06121554724,15.9888894789,83.3684721004,80.3767416826,2.97173041782,0.02
 09/03  03:00:00,68.7180836147,13.3462036311,22.8295938614,0.0,2.06121554724,15.9888894789,59.3409034284,56.3491730106,2.97173041782,0.02
 09/03  04:00:00,72.9927871244,14.1282859071,26.3222151765,0.0,2.06121554724,15.9888894789,59.2662534103,56.2745229925,2.97173041782,0.02
 09/03  05:00:00,82.5682187823,18.2294283281,31.6641277091,0.0,2.06121554724,15.9888894789,78.5875496014,75.5958191836,2.97173041782,0.02
 09/03  06:00:00,85.0971264655,22.2436727185,37.0939142882,0.0,2.06121554724,15.9888894789,99.9488117169,96.9570812991,2.97173041782,0.02
 09/03  07:00:00,73.4011882565,18.8377145428,35.9838110833,0.0,2.06121554724,15.9888894789,80.3693619053,77.3776314875,2.97173041782,0.02
 09/03  08:00:00,115.355727455,23.4167961325,45.4183389595,0.0,4.12243109448,41.7362269337,96.3215616414,91.3486776117,4.9528840297,0.02
 09/03  09:00:00,107.857462908,19.5328987882,41.9363485694,0.0,4.12243109448,41.7362269337,74.2796270744,69.3067430447,4.9528840297,0.02
 09/03  10:00:00,122.145589949,23.9816333319,51.6433643202,0.0,4.12243109448,41.7362269337,83.3672724227,78.394388393,4.9528840297,0.02
 09/03  11:00:00,106.230650271,18.8377145428,41.0047202299,0.0,4.12243109448,41.7362269337,61.3832670768,56.4103830471,4.9528840297,0.02
 09/03  12:00:00,126.749124962,24.1554293932,56.0731033116,0.0,4.12243109448,41.7362269337,71.1687655217,66.195881492,4.9528840297,0.02
 09/03  13:00:00,110.827520611,19.1853066655,45.2539984753,0.0,4.12243109448,41.7362269337,52.523998486,47.5511144563,4.9528840297,0.02
 09/03  14:00:00,129.17925948,24.2423274239,58.4163398158,0.0,4.12243109448,41.7362269337,61.0689349924,56.0960509627,4.9528840297,0.02
 09/03  15:00:00,113.674425205,19.3591027269,47.9271070133,0.0,4.12243109448,41.7362269337,47.0997763397,42.12689231,4.9528840297,0.02
 09/03  16:00:00,114.627696159,24.3292254546,60.6355707662,0.0,4.12243109448,24.8785346261,61.3127862472,56.3399022175,4.9528840297,0.02
 09/03  17:00:00,78.0627084559,17.3189148174,42.2170818714,0.0,2.06121554724,15.9888894789,48.9235570677,45.9318266499,2.97173041782,0.02
 09/03  18:00:00,96.9817856345,23.1787844538,55.117437269,0.0,2.06121554724,15.9888894789,66.0767312062,63.0850007884,2.97173041782,0.02
 09/03  19:00:00,76.3820960582,15.5394209999,35.3214139696,0.0,2.06121554724,15.9888894789,51.1716949201,48.1799645023,2.97173041782,0.02
 09/03  20:00:00,99.738566142,21.5504042844,45.4340732614,0.0,2.06121554724,15.9888894789,83.8086912666,80.8169608488,2.97173041782,0.02
 09/03  21:00:00,75.5859314451,13.6730291517,29.3970918677,0.0,2.06121554724,15.9888894789,55.9015498025,52.9098193847,2.97173041782,0.02
 09/03  22:00:00,94.5962333725,20.6606573756,41.2079627014,0.0,2.06121554724,15.9888894789,89.0310162902,86.0392858724,2.97173041782,0.02
 09/03  23:00:00,66.7085048359,11.7683799388,22.4706462819,0.0,2.06121554724,15.9888894789,50.370067525,47.3783371072,2.97173041782,0.02
 09/03  24:00:00,87.1938512339,19.6984954413,34.794217785,0.0,2.06121554724,15.9888894789,88.8674719601,85.8757415423,2.97173041782,0.02
 09/04  01:00:00,62.5071004697,10.7048369687,19.3592601457,0.0,2.06121554724,15.9888894789,49.5884911097,46.5967606919,2.97173041782,0.02
 09/04  02:00:00,82.3302498145,18.2294283281,31.4261587331,0.0,2.06121554724,15.9888894789,82.0778640039,79.0861335861,2.97173041782,0.02
 09/04  03:00:00,67.0897260853,13.3462036311,21.2012364331,0.0,2.06121554724,15.9888894789,62.0578393587,59.0661089409,2.97173041782,0.02
 09/04  04:00:00,84.8419964419,18.9246125735,33.2427210259,0.0,2.06121554724,15.9888894789,81.8054571243,78.8137267065,2.97173041782,0.02
 09/04  05:00:00,67.6038713189,13.3462036311,21.7153815727,0.0,2.06121554724,15.9888894789,61.9173409656,58.9256105478,2.97173041782,0.02
 09/04  06:00:00,72.2174201286,17.7949381748,28.7953190414,0.0,2.06121554724,15.9888894789,91.8103662148,80.2384715292,2.97173041782,8.60016426777
 09/04  07:00:00,78.5150603735,22.2436727185,37.5593480463,0.0,2.06121554724,15.9888894789,104.283037011,101.291306593,2.97173041782,0.02
 09/04  08:00:00,106.085265825,19.4460007575,40.2510493114,0.0,4.12243109448,41.7362269337,80.4815441306,75.5086601009,4.9528840297,0.02
 09/04  09:00:00,121.110376741,23.8947353012,50.695048977,0.0,4.12243109448,41.7362269337,89.5623555356,84.5894715059,4.9528840297,0.02
 09/04  10:00:00,109.792325609,19.5328987882,43.8712111927,0.0,4.12243109448,41.7362269337,65.0968727017,60.123988672,4.9528840297,0.02
 09/04  11:00:00,123.072476698,23.6557657169,52.8961186288,0.0,4.12243109448,41.7362269337,71.507152532,66.5342685023,4.9528840297,0.02
 09/04  12:00:00,116.139467741,19.9688688566,49.7823833501,0.0,4.12243109448,41.7362269337,48.1460899131,43.1732058834,4.9528840297,0.02
 09/04  13:00:00,128.737496112,23.996455488,58.2204483499,0.0,4.12243109448,41.7362269337,54.6883504831,49.7154664534,4.9528840297,0.02
 09/04  14:00:00,117.388969994,19.9790206344,51.0217338886,0.0,4.12243109448,41.7362269337,46.3284437761,41.3555597464,4.9528840297,0.02
 09/04  15:00:00,128.158628836,24.0047026177,57.6333339937,0.0,4.12243109448,41.7362269337,57.8590778458,52.8861938161,4.9528840297,0.02
 09/04  16:00:00,100.770608801,19.9769897454,51.2630959295,0.0,4.12243109448,24.8785346261,45.7280555166,40.7551714869,4.9528840297,0.02
 09/04  17:00:00,101.461144964,23.9919992317,58.7571065345,0.0,2.06121554724,15.9888894789,55.4378398022,52.4461093843,2.97173041782,0.02
 09/04  18:00:00,85.7830002893,19.0793957559,48.15041747,0.0,2.06121554724,15.9888894789,50.1628582001,47.1711277823,2.97173041782,0.02
 09/04  19:00:00,99.3108548457,22.2021395144,51.4021268464,0.0,2.06121554724,15.9888894789,67.4790548468,64.487324429,2.97173041782,0.02
 09/04  20:00:00,92.4176360848,18.0430650729,41.7493124023,0.0035468941184,2.06121554724,15.9888894789,59.6448259303,56.6530955125,2.97173041782,0.02
 09/04  21:00:00,94.1579254103,19.9881555436,41.450582195,0.0180498806376,2.06121554724,15.9888894789,73.1243160954,70.1325856775,2.97173041782,0.02
 09/04  22:00:00,83.2890964276,16.4291679086,34.2379298249,0.0267623086407,2.06121554724,15.9888894789,64.3340479801,61.3423175622,2.97173041782,0.02
 09/04  23:00:00,87.0024978616,18.0348656648,36.3036361429,0.0158089395329,2.06121554724,15.9888894789,74.5473154579,71.5555850401,2.97173041782,0.02
 09/04  24:00:00,75.3128723201,15.1256974486,27.5919384447,0.0,2.06121554724,15.9888894789,70.2715490016,67.2798185838,2.97173041782,0.02
 09/05  01:00:00,88.4175409526,18.0348656648,35.6700435416,0.00322901232583,4.12243109448,15.9888894789,77.4144423244,74.4227119066,2.97173041782,0.02
 09/05  02:00:00,78.8171484558,15.6574689336,28.4899897914,0.0,4.12243109448,15.9888894789,75.9381366995,72.9464062817,2.97173041782,0.02
 09/05  03:00:00,83.3169442539,16.884424664,31.7495921488,0.0,4.12243109448,15.9888894789,76.8479898145,73.8562593966,2.97173041782,0.02
 09/05  04:00:00,128.88708114,27.9524287069,48.7366731224,0.0,12.3672932834,24.9413748627,116.850067813,111.877183783,4.9528840297,0.02
 09/05  05:00:00,142.816677263,28.9083475984,54.900282037,6.81006827771,12.3672932834,24.9413748627,184.351432177,179.378548147,4.9528840297,0.02
 09/05  06:00:00,193.649469506,29.3603788093,57.9500797079,3.04305059462,24.7345865669,70.7195625826,150.110478802,140.184710743,9.90576805939,0.02
 09/05  07:00:00,223.610696454,29.5515424672,63.0837238187,0.684685515156,37.1018798503,92.3937384068,127.468441824,117.542673764,9.90576805939,0.02
 09/05  08:00:00,241.349102129,29.8090591426,68.7871871426,0.418859904442,37.1018798503,104.434947198,117.640737362,99.1143714887,9.90576805939,8.6205978142
 09/05  09:00:00,258.769503769,30.2186423226,73.9379463019,0.237304698044,37.1018798503,116.476155989,93.7023479423,83.7765798829,9.90576805939,0.02
 09/05  10:00:00,265.643010638,30.7325652362,80.4507574302,0.0834145246984,37.1018798503,116.476155989,87.233942849,68.6989451238,9.90576805939,8.62922966587
 09/05  11:00:00,272.401157603,31.3009710626,86.7101254139,0.0136673925906,37.1018798503,116.476155989,67.3682239256,57.4424558662,9.90576805939,0.02
 09/05  12:00:00,264.074513489,31.8928963095,89.8469254257,0.0,37.1018798503,104.434947198,61.6347441342,51.7089760748,9.90576805939,0.02
 09/05  13:00:00,279.669906481,32.2869962839,93.0064853621,0.0,37.1018798503,116.476155989,61.6701215707,43.1337060316,9.90576805939,8.63064747963
 09/05  14:00:00,285.724524511,32.8993351804,98.4489625441,0.0,37.1018798503,116.476155989,42.9821250547,33.0563569953,9.90576805939,0.02
 09/05  15:00:00,288.361906493,33.2623745037,100.723473978,0.0,37.1018798503,116.476155989,50.7070551035,32.1742408176,9.90576805939,8.62704622652
 09/05  16:00:00,288.884596533,33.431663529,101.077489426,0.0,37.1018798503,116.476155989,40.777571337,30.8518032776,9.90576805939,0.02
 09/05  17:00:00,285.81440498,33.5261067123,97.9139293693,0.0,37.1018798503,116.476155989,44.9046029337,34.9788348743,9.90576805939,0.02
 09/05  18:00:00,173.162878072,28.7074370247,71.3468291616,0.0,24.7345865669,47.5788473902,49.0954931092,44.1226090795,4.9528840297,0.02
 09/05  19:00:00,174.9373433,28.4438901441,66.3373362015,0.0,24.7345865669,47.5788473902,59.3710870794,54.3982030497,4.9528840297,0.02
 09/05  20:00:00,161.281353042,28.8704621772,66.4642211558,0.0,12.3672932834,38.6892022431,85.396023159,73.8164337871,2.97173041782,8.607858954
 09/05  21:00:00,111.881193441,17.6447824324,40.2302595108,0.0,12.3672932834,27.0668015668,55.6195669505,52.6278365327,2.97173041782,0.02
 09/05  22:00:00,106.668011305,22.9180903618,48.9081419261,0.0,4.12243109448,15.9888894789,81.6134426031,78.6217121853,2.97173041782,0.02
 09/05  23:00:00,83.5405808352,15.8001150919,33.110489574,0.0,4.12243109448,15.9888894789,56.5554404119,53.563709994,2.97173041782,0.02
 09/05  24:00:00,99.1072865281,21.8545473917,42.437435483,0.0,4.12243109448,15.9888894789,86.7743441356,83.7826137178,2.97173041782,0.02
 09/06  01:00:00,78.791237807,15.3221759232,28.8390856879,0.0,4.12243109448,15.9888894789,63.4516191882,60.4598887704,2.97173041782,0.02
 09/06  02:00:00,85.3292160379,19.5744319923,30.9659557113,0.0,4.12243109448,15.9888894789,85.1822384076,82.1905079898,2.97173041782,0.02
 09/06  03:00:00,73.8676197962,13.7599271824,25.5306671081,0.0,4.12243109448,15.9888894789,56.0164469876,53.0247165698,2.97173041782,0.02
 09/06  04:00:00,124.403022512,27.9524287069,44.2526150284,0.0,12.3672932834,24.9413748627,106.087188436,101.114304406,4.9528840297,0.02
 09/06  05:00:00,132.955903587,29.0357818065,48.1388662536,3.5832767299,12.3672932834,24.9413748627,173.279762776,168.306878747,4.9528840297,0.02
 09/06  06:00:00,181.56818261,29.5164161953,47.6705775422,1.08522904825,24.7345865669,70.7195625826,140.094257537,130.168489478,9.90576805939,0.02
 09/06  07:00:00,214.684414187,29.9392767144,54.405371591,0.0490328523569,37.1018798503,92.3937384068,119.08885779,109.163089731,9.90576805939,0.02
 09/06  08:00:00,238.362305539,30.375984314,65.6506493825,0.00163130522174,37.1018798503,104.434947198,110.934880477,101.009112417,9.90576805939,0.02
 09/06  09:00:00,257.717696229,30.8392825411,72.4910424292,0.011752418626,37.1018798503,116.476155989,109.379036964,90.8495894384,9.90576805939,8.6236794665
 09/06  10:00:00,265.266857427,31.4067977183,79.4809722927,0.00286627436744,37.1018798503,116.476155989,81.1250472703,71.1992792109,9.90576805939,0.02
 09/06  11:00:00,271.95997328,31.9928316104,85.5906746739,0.0,37.1018798503,116.476155989,71.3741029188,52.837722707,9.90576805939,8.63061215234
 09/06  12:00:00,265.878513768,32.7716780998,90.7721967934,0.0,37.1018798503,104.434947198,52.1528863108,42.2271182514,9.90576805939,0.02
 09/06  13:00:00,283.220494863,33.5300237187,95.3139988706,0.0,37.1018798503,116.476155989,48.0494634264,38.123695367,9.90576805939,0.02
 09/06  14:00:00,285.972312709,34.1057843721,97.4903227534,0.0,37.1018798503,116.476155989,58.4846155685,39.9496426765,9.90576805939,8.62920483254
 09/06  15:00:00,286.717516188,34.536063761,97.8054158498,0.0,37.1018798503,116.476155989,58.2411027622,48.3153347028,9.90576805939,0.02
 09/06  16:00:00,287.475633872,34.6346512535,98.4654816401,0.0,37.1018798503,116.476155989,63.8855815344,45.3559613572,9.90576805939,8.62385211778
 09/06  17:00:00,284.924404866,34.585318734,95.9647444144,0.0,37.1018798503,116.476155989,53.9623504669,44.0365824075,9.90576805939,0.02
 09/06  18:00:00,171.574555551,28.7103177462,69.7556404941,0.0,24.7345865669,47.5788473902,53.2002562619,48.2273722322,4.9528840297,0.02
 09/06  19:00:00,173.596303692,28.447465911,64.9927358203,0.0,24.7345865669,47.5788473902,61.6803890251,56.7075049954,4.9528840297,0.02
 09/06  20:00:00,158.829787742,28.87326785,64.0098513026,0.0,12.3672932834,38.6892022431,80.3327438551,77.3410134373,2.97173041782,0.02
 09/06  21:00:00,109.732149953,17.6447824324,38.0812070999,0.0,12.3672932834,27.0668015668,57.76700496,54.7752745421,2.97173041782,0.02
 09/06  22:00:00,102.476306881,22.0283434531,45.6326586728,0.0,4.12243109448,15.9888894789,78.8787564102,75.8870259924,2.97173041782,0.02
 09/06  23:00:00,82.812755786,15.8001150919,32.382663403,0.0,4.12243109448,15.9888894789,56.1903656646,53.1986352467,2.97173041782,0.02
 09/06  24:00:00,97.225824493,21.7676493611,40.6428703295,0.0,4.12243109448,15.9888894789,86.1132002292,83.1214698114,2.97173041782,0.02
 09/07  01:00:00,75.6507024922,14.7573387238,26.2633863967,0.0,4.12243109448,15.9888894789,61.0241983167,58.0324678988,2.97173041782,0.02
 09/07  02:00:00,91.2393183103,20.443412299,36.0070764793,0.0,4.12243109448,15.9888894789,93.7415685896,82.168045113,2.97173041782,8.60179305885
 09/07  03:00:00,72.5500936251,13.3254370291,24.6476299674,0.0,4.12243109448,15.9888894789,56.6783829657,53.6866525479,2.97173041782,0.02
 09/07  04:00:00,131.251427079,28.4303678756,50.6230794205,0.0,12.3672932834,24.9413748627,105.26106646,100.28818243,4.9528840297,0.02
 09/07  05:00:00,134.266737657,28.740962577,50.5725646871,2.75523069966,12.3672932834,24.9413748627,171.074924202,166.102040172,4.9528840297,0.02
 09/07  06:00:00,190.073166771,29.6018676325,56.2044154475,0.970923072099,24.7345865669,70.7195625826,138.447825061,128.522057001,9.90576805939,0.02
 09/07  07:00:00,221.372370186,30.0842197351,60.5794855571,0.417929176485,37.1018798503,92.3937384068,119.399081409,109.47331335,9.90576805939,0.02
 09/07  08:00:00,237.567322994,30.2887397973,64.8556483565,0.0889334413711,37.1018798503,104.434947198,112.770106,102.84433794,9.90576805939,0.02
 09/07  09:00:00,255.344359862,30.6886743212,70.2793232125,0.00070353813244,37.1018798503,116.476155989,105.287512363,95.3617443039,9.90576805939,0.02
