Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  10:00:00,260.660291305,31.1216841525,75.1623633,2.55265513589e-05,37.1018798503,116.476155989,101.076587867,82.5415043501,9.90576805939,8.62931545723
 09/07  11:00:00,266.351324008,31.6896773588,80.2852074887,0.0,37.1018798503,116.476155989,74.7395454902,64.8137774308,9.90576805939,0.02
 09/07  12:00:00,258.186564282,32.3417595137,83.5101112086,0.0,37.1018798503,104.434947198,75.6764414747,57.1442071133,9.90576805939,8.62646630204
 09/07  13:00:00,270.898074884,32.6560607009,83.8656051571,0.0,37.1018798503,116.476155989,71.933741956,62.0079738966,9.90576805939,0.02
 09/07  14:00:00,272.773582204,32.8311655493,85.5661385349,0.0,37.1018798503,116.476155989,79.3304103845,60.7954000884,9.90576805939,8.6292422367
 09/07  15:00:00,277.200580105,33.3497238409,89.4748598508,0.0,37.1018798503,116.476155989,59.8669948037,49.9412267444,9.90576805939,0.02
 09/07  16:00:00,277.061017631,33.4511267398,89.2344053928,0.0,37.1018798503,116.476155989,58.2405046782,48.3147366188,9.90576805939,0.02
 09/07  17:00:00,275.348416753,33.3753327407,87.5986870753,0.0,37.1018798503,116.476155989,72.2863062943,53.7645148722,9.90576805939,8.61602336264
 09/07  18:00:00,168.758185852,28.6081568945,67.0414299224,0.0,24.7345865669,47.5788473902,56.1506771335,51.1777931038,4.9528840297,0.02
 09/07  19:00:00,173.689908378,28.4334913636,62.7511573497,0.0,24.7345865669,47.5788473902,66.83732258,61.8644385503,4.9528840297,0.02
 09/07  20:00:00,155.098499147,28.7573277001,60.3945155481,0.0,12.3672932834,38.6892022431,85.8024219262,82.8106915084,2.97173041782,0.02
 09/07  21:00:00,106.6784675,17.536159894,35.1361549065,0.0,12.3672932834,27.0668015668,59.3792157374,56.3874853195,2.97173041782,0.02
 09/07  22:00:00,95.9202461882,21.7966153713,39.3083268493,0.0,4.12243109448,15.9888894789,81.5906370217,78.5989066038,2.97173041782,0.02
 09/07  23:00:00,78.4896703622,15.6263190306,28.2333748305,0.0,4.12243109448,15.9888894789,57.8460080934,54.8542776756,2.97173041782,0.02
 09/07  24:00:00,90.1122594458,20.5882423501,34.7351884408,0.0,4.12243109448,15.9888894789,85.8915027344,82.8997723166,2.97173041782,0.02
 09/08  01:00:00,68.527252173,12.8909468757,21.0592794291,0.0,4.12243109448,15.9888894789,55.7780808767,52.7863504589,2.97173041782,0.02
 09/08  02:00:00,91.1833970565,20.5882423501,35.8063259673,0.0,4.12243109448,15.9888894789,88.142676126,85.1509457081,2.97173041782,0.02
 09/08  03:00:00,67.0786484061,12.4564567223,20.0451657524,0.0,4.12243109448,15.9888894789,57.7012220459,54.7094916281,2.97173041782,0.02
 09/08  04:00:00,132.369588765,28.4303678756,51.7412416679,0.0,12.3672932834,24.9413748627,106.671299049,101.698415019,4.9528840297,0.02
 09/08  05:00:00,140.651060959,29.0905728065,55.9003929105,3.46211598083,12.3672932834,24.9413748627,170.716077777,165.743193748,4.9528840297,0.02
 09/08  06:00:00,195.425894617,29.6737664212,61.2816622067,1.17450568373,24.7345865669,70.7195625826,138.433905237,128.508137177,9.90576805939,0.02
 09/08  07:00:00,224.435550091,30.1929839388,63.7677085386,0.184114438796,37.1018798503,92.3937384068,118.375074875,108.449306816,9.90576805939,0.02
 09/08  08:00:00,238.598270371,30.5074541832,65.6863959354,0.0704024585406,37.1018798503,104.434947198,119.396224485,100.868276376,9.90576805939,8.62218004968
 09/08  09:00:00,252.863377543,30.9201418982,67.5176700503,0.0499583210689,37.1018798503,116.476155989,106.819928814,96.8941607549,9.90576805939,0.02
 09/08  10:00:00,255.118335597,31.3568490293,69.3533032157,0.0319047232384,37.1018798503,116.476155989,111.641288528,93.1062473376,9.90576805939,8.62927313088
 09/08  11:00:00,257.256760514,31.8264825175,71.0510149344,0.00285857755721,37.1018798503,116.476155989,98.9449139673,89.0191459079,9.90576805939,0.02
 09/08  12:00:00,246.861904805,32.3126780938,72.2145393639,0.0,37.1018798503,104.434947198,96.2637374679,86.3379694085,9.90576805939,0.02
 09/08  13:00:00,260.429301873,32.8539116926,73.1989455933,0.0,37.1018798503,116.476155989,101.8599032,83.323347528,9.90576805939,8.63078761224
 09/08  14:00:00,262.723611249,33.3124031004,75.0349847956,0.0,37.1018798503,116.476155989,89.002106042,79.0763379826,9.90576805939,0.02
 09/08  15:00:00,264.190260574,33.5814023951,76.2327858145,0.0,37.1018798503,116.476155989,93.5930324833,75.0594282281,9.90576805939,8.62783619579
 09/08  16:00:00,263.686797343,33.560205605,75.7511459694,0.0,37.1018798503,116.476155989,87.3949546537,77.4691865943,9.90576805939,0.02
 09/08  17:00:00,261.847625035,33.4843831412,73.9888746981,0.0,37.1018798503,116.476155989,90.3803266959,80.4545586365,9.90576805939,0.02
 09/08  18:00:00,158.500130268,28.6098310177,56.7816881677,0.0,24.7345865669,47.5788473902,67.0052257715,62.0323417418,4.9528840297,0.02
 09/08  19:00:00,165.37139363,28.4335543079,54.4325565187,0.0,24.7345865669,47.5788473902,72.5311165287,67.558232499,4.9528840297,0.02
 09/08  20:00:00,148.340446262,28.7567464324,53.6370215872,0.0,12.3672932834,38.6892022431,95.6277519158,84.0481406975,2.97173041782,8.60788080043
 09/08  21:00:00,103.254815202,17.4275373557,31.8211229804,0.0,12.3672932834,27.0668015668,59.7793447801,56.7876143623,2.97173041782,0.02
 09/08  22:00:00,91.7760829701,21.7676493611,35.1931297211,0.0,4.12243109448,15.9888894789,80.2363355641,77.2446051463,2.97173041782,0.02
 09/08  23:00:00,69.652547618,13.6730291517,21.4024927965,0.0,4.12243109448,15.9888894789,54.6754536917,51.6837232738,2.97173041782,0.02
 09/08  24:00:00,83.6888855245,20.2985822478,28.6014747821,0.0,4.12243109448,15.9888894789,88.8502729344,85.8585425166,2.97173041782,0.02
 09/09  01:00:00,65.4292405895,12.8909468757,17.9612680413,0.0,4.12243109448,15.9888894789,56.9208502815,53.9291198637,2.97173041782,0.02
 09/09  02:00:00,79.2986220644,19.5744319923,24.9353615636,0.0,4.12243109448,15.9888894789,90.8927419563,87.9010115385,2.97173041782,0.02
 09/09  03:00:00,61.6845655659,12.6094861817,14.5245290714,0.0,4.12243109448,15.9888894789,53.8253390652,50.8336086473,2.97173041782,0.02
 09/09  04:00:00,89.888768576,26.6924072622,28.1328897222,0.0,4.12243109448,16.0517297156,115.588587009,112.596856591,2.97173041782,0.02
 09/09  05:00:00,87.723346083,27.5613875689,25.0984869128,0.0,4.12243109448,16.0517297156,115.129016304,112.137285886,2.97173041782,0.02
 09/09  06:00:00,109.532193458,29.2993481823,26.3136321416,0.0,4.12243109448,39.6058045677,95.9868182358,92.995087818,2.97173041782,0.02
 09/09  07:00:00,150.598599587,29.3229478661,32.4048458223,10.3560597698,12.3672932834,65.3531420225,151.20026463,146.2273806,4.9528840297,0.02
 09/09  08:00:00,155.244760887,29.3137980902,35.5627829463,8.96258616339,12.3672932834,68.2430321324,148.122347136,143.149463106,4.9528840297,0.02
 09/09  09:00:00,183.793745984,29.3417067606,39.3833773805,4.6461940914,16.4897243779,93.1370602926,138.038552142,130.093937695,7.92461444751,0.02
 09/09  10:00:00,184.291115096,29.3570480374,42.434366877,2.07711719536,16.4897243779,93.1370602926,132.120886892,124.176272444,7.92461444751,0.02
 09/09  11:00:00,187.734628327,29.4020403597,46.5148186098,1.39520410444,16.4897243779,93.1370602926,136.613688949,120.077038579,7.92461444751,8.61203592208
 09/09  12:00:00,185.275673709,29.5484325604,53.5596691609,0.89664650858,16.4897243779,83.9857416113,124.401028695,116.456414248,7.92461444751,0.02
 09/09  13:00:00,190.118510527,29.7103810617,58.657894492,0.479305890471,16.4897243779,83.9857416113,121.655724405,113.711109957,7.92461444751,0.02
 09/09  14:00:00,194.931077592,29.8397742234,63.6321426222,0.188274779035,16.4897243779,83.9857416113,119.48437514,111.539760692,7.92461444751,0.02
 09/09  15:00:00,175.527651767,29.2993481823,62.4143086213,0.0,12.3672932834,70.6512738906,59.5887291827,54.615845153,4.9528840297,0.02
 09/09  16:00:00,175.908196403,29.2993481823,62.7948451167,0.0,12.3672932834,70.6512738906,58.3079933588,53.3351093291,4.9528840297,0.02
 09/09  17:00:00,161.516517741,29.2993481823,60.926685277,0.0,12.3672932834,58.1284167478,62.4872445911,57.5143605614,4.9528840297,0.02
 09/09  18:00:00,120.757127666,28.3217453372,54.3324020821,0.0,12.3672932834,24.9413748627,94.7516149397,81.196928531,4.9528840297,8.60180237906
 09/09  19:00:00,128.159000278,28.6476129523,52.0117405045,0.0,12.3672932834,24.9413748627,94.15777572,89.1848916903,4.9528840297,0.02
 09/09  20:00:00,107.761944942,27.9958777222,44.7025945151,0.0,4.12243109448,16.0517297156,104.283743715,101.292013297,2.97173041782,0.02
 09/09  21:00:00,61.7168681408,11.0245550276,16.168237139,0.0,4.12243109448,15.9888894789,47.1760773756,44.1843469578,2.97173041782,0.02
 09/09  22:00:00,82.0731532801,19.5536653902,27.7571338092,0.0,4.12243109448,15.9888894789,82.7976339691,79.8059035513,2.97173041782,0.02
 09/09  23:00:00,63.0563514724,13.3462036311,15.0964830616,0.0,4.12243109448,15.9888894789,58.5621448825,55.5704144647,2.97173041782,0.02
 09/09  24:00:00,63.9066410008,14.3889799991,14.8307378394,0.0,4.12243109448,15.9888894789,58.7630795917,55.7713491739,2.97173041782,0.02
 09/10  01:00:00,64.1880324124,15.5705709029,15.9338447974,0.0,2.06121554724,15.9888894789,68.9547777027,65.9630472849,2.97173041782,0.02
 09/10  02:00:00,69.2961114,17.7949381748,18.7852327841,0.0,2.06121554724,15.9888894789,86.1583125286,83.1665821108,2.97173041782,0.02
 09/10  03:00:00,68.0468381862,17.1658853581,18.2327652744,0.0,2.06121554724,15.9888894789,75.6464531911,72.6547227732,2.97173041782,0.02
 09/10  04:00:00,72.6035489889,18.6639184815,21.2649676334,0.0,2.06121554724,15.9888894789,81.3739694451,78.3822390273,2.97173041782,0.02
 09/10  05:00:00,71.2121057552,17.7949381748,20.742504734,0.0,2.06121554724,15.9888894789,83.1530612801,80.1613308623,2.97173041782,0.02
 09/10  06:00:00,77.6634546486,22.2436727185,27.3110756625,0.0,2.06121554724,15.9888894789,103.78483371,100.793103292,2.97173041782,0.02
 09/10  07:00:00,58.8779369469,17.7949381748,22.5033359615,0.0,2.06121554724,15.9888894789,82.9868857375,79.9951553196,2.97173041782,0.02
 09/10  08:00:00,107.689004196,23.9816333319,37.1867782846,0.0,4.12243109448,41.7362269337,97.9520204437,92.979136414,4.9528840297,0.02
 09/10  09:00:00,100.291150808,19.3156537115,34.5872812962,0.0,4.12243109448,41.7362269337,77.5886517986,72.6157677689,4.9528840297,0.02
 09/10  10:00:00,111.61704519,23.3298981019,41.766554511,0.0,4.12243109448,41.7362269337,94.0679007975,89.0950167678,4.9528840297,0.02
 09/10  11:00:00,103.142152625,19.0115106042,37.7424262121,0.0,4.12243109448,41.7362269337,73.899046782,68.9261627523,4.9528840297,0.02
 09/10  12:00:00,125.9267867,24.4161234852,54.9900706198,0.0,4.12243109448,41.7362269337,89.8580231223,84.8851390926,4.9528840297,0.02
 09/10  13:00:00,112.641051253,19.5335246848,46.7193107328,0.0,4.12243109448,41.7362269337,68.1233602574,63.1504762277,4.9528840297,0.02
 09/10  14:00:00,130.567767938,24.4268359723,59.620339336,0.0,4.12243109448,41.7362269337,79.5565103642,74.5836263345,4.9528840297,0.02
 09/10  15:00:00,114.248669425,19.5396222831,48.3208312641,0.0,4.12243109448,41.7362269337,66.7359849265,61.7631008968,4.9528840297,0.02
 09/10  16:00:00,114.211043463,24.4264105913,59.9186138615,0.0,4.12243109448,24.8785346261,84.3279042651,79.3550202355,4.9528840297,0.02
 09/10  17:00:00,81.5271336073,18.6436122217,44.3303338082,0.0,2.06121554724,15.9888894789,67.4054547885,64.4137243707,2.97173041782,0.02
 09/10  18:00:00,91.062646725,22.5497316371,49.8538260566,0.0,2.06121554724,15.9888894789,83.8387490847,80.8470186669,2.97173041782,0.02
 09/10  19:00:00,80.1907539979,17.4927108787,34.7746641603,0.0,2.06121554724,15.9888894789,70.3296847387,67.3379543209,2.97173041782,0.02
 09/10  20:00:00,85.0820133842,18.8811635582,33.5261867844,0.0,2.06121554724,15.9888894789,81.2132716459,78.2215412281,2.97173041782,0.02
 09/10  21:00:00,70.1174178217,15.1256974486,22.3964833549,0.0,2.06121554724,15.9888894789,73.8512172555,70.8594868377,2.97173041782,0.02
 09/10  22:00:00,70.9663239151,15.7154009541,22.6424482207,0.0,2.06121554724,15.9888894789,74.8662611979,71.8745307801,2.97173041782,0.02
 09/10  23:00:00,71.28361378,15.1049308465,23.6099212285,0.0,2.06121554724,15.9888894789,77.5111072744,65.9375769422,2.97173041782,8.60179991435
 09/10  24:00:00,64.5711118778,13.3462036311,18.6826219862,0.0,2.06121554724,15.9888894789,62.9375748707,59.9458444529,2.97173041782,0.02
 09/11  01:00:00,82.6222338049,19.0115106042,28.8748446667,0.0,4.12243109448,15.9888894789,82.0116972484,79.0199668306,2.97173041782,0.02
 09/11  02:00:00,64.9489367059,13.3462036311,16.999231387,0.0,4.12243109448,15.9888894789,61.7854263769,58.7936959591,2.97173041782,0.02
 09/11  03:00:00,77.9413738013,19.0984086348,24.1070867642,0.0,4.12243109448,15.9888894789,81.5595335369,78.5678031191,2.97173041782,0.02
 09/11  04:00:00,113.249231205,27.9958777222,33.0553740085,0.0,12.3672932834,24.9413748627,115.883583503,110.910699473,4.9528840297,0.02
 09/11  05:00:00,126.562415037,28.9672915512,36.0179899152,9.37915414102,12.3672932834,24.9413748627,183.944232507,178.971348477,4.9528840297,0.02
 09/11  06:00:00,174.606862878,29.3725779031,34.0480093175,5.54114859387,24.7345865669,70.7195625826,150.855602369,140.92983431,9.90576805939,0.02
 09/11  07:00:00,195.148297911,29.5604764811,32.8774972552,2.41958786489,37.1018798503,92.3937384068,130.564262281,120.638494222,9.90576805939,0.02
 09/11  08:00:00,207.493725397,29.6698029986,34.4826884807,1.00721131879,37.1018798503,104.434947198,121.899623506,111.973855447,9.90576805939,0.02
 09/11  09:00:00,223.431978938,29.9064145417,38.373905254,0.775983727627,37.1018798503,116.476155989,125.397847008,106.866888944,9.90576805939,8.62519000445
 09/11  10:00:00,224.296981387,30.2502570624,39.1414023615,0.529115733999,37.1018798503,116.476155989,112.207294802,102.281526742,9.90576805939,0.02
 09/11  11:00:00,223.027866416,30.3547840825,37.9436491592,0.352957661894,37.1018798503,116.476155989,109.789543327,99.8637752676,9.90576805939,0.02
 09/11  12:00:00,214.358520984,30.6979406583,41.1465556164,0.179357076749,37.1018798503,104.434947198,114.805716998,96.2730605006,9.90576805939,8.62688843798
 09/11  13:00:00,233.550249722,31.0956288064,47.9672949925,0.110883049053,37.1018798503,116.476155989,102.464861266,92.5390932064,9.90576805939,0.02
 09/11  14:00:00,230.51065676,31.1429112671,44.9336856632,0.0577933292842,37.1018798503,116.476155989,110.34582471,91.8106346833,9.90576805939,8.62942196767
 09/11  15:00:00,229.128302323,31.2458652227,43.4981010464,0.00832149257336,37.1018798503,116.476155989,100.756300972,90.8305329131,9.90576805939,0.02
 09/11  16:00:00,228.108468028,31.2514412274,42.481511276,0.0,37.1018798503,116.476155989,100.060708922,90.1349408624,9.90576805939,0.02
 09/11  17:00:00,223.750478434,31.0876607309,38.2884442294,0.0,37.1018798503,116.476155989,109.295713682,90.7737760716,9.90576805939,8.61616955085
 09/11  18:00:00,132.715334786,28.3217453372,31.2849949368,0.0,24.7345865669,47.5788473902,72.9445311565,67.9716471268,4.9528840297,0.02
 09/11  19:00:00,140.753535286,28.7562354906,29.4920360054,0.0,24.7345865669,47.5788473902,79.356898089,74.3840140593,4.9528840297,0.02
 09/11  20:00:00,119.08715976,27.9958777222,25.1446190339,0.0,12.3672932834,38.6892022431,94.0134795275,91.0217491097,2.97173041782,0.02
 09/11  21:00:00,82.7580384242,15.1049308465,13.6999011161,0.0,12.3672932834,27.0668015668,61.1379347915,58.1462043737,2.97173041782,0.02
 09/11  22:00:00,72.9137137758,20.0089221456,18.1159625586,0.0,4.12243109448,15.9888894789,84.8061411194,81.8144107016,2.97173041782,0.02
 09/11  23:00:00,58.684265304,12.4564567223,11.6507823298,0.0,4.12243109448,15.9888894789,58.1361383347,55.1444079169,2.97173041782,0.02
 09/11  24:00:00,73.8232122095,20.704106391,18.3302767009,0.0,4.12243109448,15.9888894789,91.5608979246,88.5691675068,2.97173041782,0.02
 09/12  01:00:00,63.8460230029,15.1256974486,13.9409419791,0.0,4.12243109448,15.9888894789,69.7077849858,66.716054568,2.97173041782,0.02
 09/12  02:00:00,77.8895298707,23.5471431785,19.3112785386,0.0,4.12243109448,15.9888894789,98.5691117576,95.5773813398,2.97173041782,0.02
 09/12  03:00:00,68.2506647475,17.7949381748,15.3237233306,0.0,4.12243109448,15.9888894789,79.7407771324,76.7490467145,2.97173041782,0.02
 09/12  04:00:00,104.528607144,28.6331299471,23.6974975003,0.0,12.3672932834,24.9413748627,110.823207425,105.850323395,4.9528840297,0.02
 09/12  05:00:00,118.568327151,28.5139123831,27.6139617109,10.2424733197,12.3672932834,24.9413748627,177.410556787,172.437672757,4.9528840297,0.02
 09/12  06:00:00,171.025475581,29.4973970286,28.3728643197,7.51008678309,24.7345865669,70.7195625826,143.5581357,133.63236764,9.90576805939,0.02
 09/12  07:00:00,195.084332862,29.7894289679,31.0094694919,3.99468888854,37.1018798503,92.3937384068,132.739744612,114.226467423,9.90576805939,8.60750912965
 09/12  08:00:00,208.083653666,29.8864517997,33.0104484006,2.85275997025,37.1018798503,104.434947198,117.925828965,108.000060905,9.90576805939,0.02
 09/12  09:00:00,220.35164156,29.9795499719,34.0458445099,1.9506093914,37.1018798503,116.476155989,114.029179583,104.103411524,9.90576805939,0.02
 09/12  10:00:00,221.302679037,30.0590622042,35.126205063,1.74113755477,37.1018798503,116.476155989,120.19012802,101.654827563,9.90576805939,8.62953239744
 09/12  11:00:00,221.524825153,30.1343807887,35.5758082146,1.43821696824,37.1018798503,116.476155989,109.400851382,99.4750833222,9.90576805939,0.02
 09/12  12:00:00,208.263307725,30.2057377437,34.5710711539,1.15177632173,37.1018798503,104.434947198,116.15951256,97.6270534811,9.90576805939,8.62669101958
 09/12  13:00:00,219.89780523,30.3002947783,34.3361288425,0.884965355311,37.1018798503,116.476155989,105.426927154,95.5011590945,9.90576805939,0.02
 09/12  14:00:00,219.820317366,30.508277525,34.3658026738,0.569973681819,37.1018798503,116.476155989,102.62570294,92.6999348806,9.90576805939,0.02
 09/12  15:00:00,221.253689507,30.5898715929,35.8376998347,0.450072532668,37.1018798503,116.476155989,110.079304047,91.5455199316,9.90576805939,8.6280160555
 09/12  16:00:00,220.796975112,30.6853127061,35.3748609276,0.361331381792,37.1018798503,116.476155989,100.421173063,90.4954050038,9.90576805939,0.02
 09/12  17:00:00,220.427522807,30.7557116233,34.9303185622,0.367103095661,37.1018798503,116.476155989,98.9364407212,89.0106726618,9.90576805939,0.02
 09/12  18:00:00,129.462210261,28.1045002606,28.2490888857,0.0,24.7345865669,47.5788473902,72.5242528097,67.55136878,4.9528840297,0.02
 09/12  19:00:00,136.380882072,28.6476129523,25.2279922981,0.0,24.7345865669,47.5788473902,87.8692017493,74.3083861915,4.9528840297,8.6079315281
 09/12  20:00:00,114.959454965,27.1268974155,21.8858988422,0.0,12.3672932834,38.6892022431,93.8208873137,90.8291568959,2.97173041782,0.02
 09/12  21:00:00,80.5530217309,15.1049308465,11.3611708108,0.0,12.3672932834,27.0668015668,56.4005725258,53.408842108,2.97173041782,0.02
 09/12  22:00:00,70.2921209393,19.5744319923,14.4055549765,0.0,4.12243109448,15.9888894789,84.4854045499,81.4936741321,2.97173041782,0.02
 09/12  23:00:00,67.7066641283,18.9246125735,11.9868463413,0.0,4.12243109448,15.9888894789,76.9941757371,74.0024453193,2.97173041782,0.02
 09/12  24:00:00,74.616895205,22.8954079485,14.6699248544,0.0,4.12243109448,15.9888894789,96.4408435709,93.4491131531,2.97173041782,0.02
 09/13  01:00:00,71.0124153806,18.2294283281,11.1145736581,0.0174788694566,4.12243109448,15.9888894789,78.4208486985,75.4291182806,2.97173041782,0.02
 09/13  02:00:00,80.7236456773,23.3298981019,12.9916743263,0.180944592595,4.12243109448,15.9888894789,98.4816713661,95.4899409483,2.97173041782,0.02
 09/13  03:00:00,73.8372865734,18.8811635582,9.77917634353,0.573835958803,4.12243109448,15.9888894789,80.2320047692,77.2402743514,2.97173041782,0.02
 09/13  04:00:00,106.827765212,27.8510476711,13.2126919392,0.456962106121,12.3672932834,24.9413748627,112.390967968,107.418083938,4.9528840297,0.02
 09/13  05:00:00,125.56979637,28.9624893109,17.5959889127,18.9917676878,12.3672932834,24.9413748627,178.538446857,173.565562828,4.9528840297,0.02
 09/13  06:00:00,169.009817276,29.4364387187,19.3300599558,14.218927166,24.7345865669,70.7195625826,145.642821065,135.717053006,9.90576805939,0.02
 09/13  07:00:00,190.263863576,29.7068517568,20.7929836484,9.47328839226,37.1018798503,92.3937384068,126.551235189,116.625467129,9.90576805939,0.02
 09/13  08:00:00,201.142936344,29.7879409757,21.9806526507,7.04028292557,37.1018798503,104.434947198,128.169520297,109.641417501,9.90576805939,8.62233473608
 09/13  09:00:00,212.416766952,29.8682920766,23.6678170949,4.50505096831,37.1018798503,116.476155989,114.906866262,104.981098203,9.90576805939,0.02
 09/13  10:00:00,212.453529036,29.9929168456,25.2486394405,2.8357101136,37.1018798503,116.476155989,110.289360989,100.36359293,9.90576805939,0.02
 09/13  11:00:00,213.604477505,30.1583134003,27.048984057,2.0207268155,37.1018798503,116.476155989,115.673895833,97.1371955996,9.90576805939,8.63093217391
 09/13  12:00:00,207.768304599,30.5791888,29.9141756885,1.32888424304,37.1018798503,104.434947198,102.386210419,92.4604423594,9.90576805939,0.02
 09/13  13:00:00,223.546883983,30.9484458384,31.1518764493,0.80623465092,37.1018798503,116.476155989,107.264016277,88.727285099,9.90576805939,8.63096311811
 09/13  14:00:00,225.08709957,31.1828162162,33.0512005232,0.478215114582,37.1018798503,116.476155989,96.3979175668,86.4721495074,9.90576805939,0.02
 09/13  15:00:00,221.004114306,31.1939942523,34.6092885024,0.28996349411,37.1018798503,116.476155989,96.2152780086,86.2895099492,9.90576805939,0.02
 09/13  16:00:00,220.835113321,31.279722324,34.6330005071,0.217822883526,37.1018798503,116.476155989,104.317304731,85.7874579817,9.90576805939,8.62407868975
 09/13  17:00:00,223.342368126,31.2584114204,32.6171986522,0.198652352073,37.1018798503,116.476155989,95.302412196,85.3766441366,9.90576805939,0.02
 09/13  18:00:00,134.381760319,28.3217453372,25.3003696687,0.0,24.7345865669,47.5788473902,70.6423775918,65.6694935621,4.9528840297,0.02
 09/13  19:00:00,139.10817102,28.7562354906,21.4358784295,0.0,24.7345865669,47.5788473902,78.0763465967,73.103462567,4.9528840297,0.02
 09/13  20:00:00,119.687149786,27.9958777222,19.3263020316,0.0,12.3672932834,38.6892022431,92.57502526,89.5832948422,2.97173041782,0.02
 09/13  21:00:00,87.5768504625,15.9946777553,11.4385372335,0.0,12.3672932834,27.0668015668,72.8860416792,61.3092615122,2.97173041782,8.60504974916
 09/13  22:00:00,83.5307735577,22.6781628718,14.3444973554,0.0,4.12243109448,15.9888894789,91.4094608862,88.4177304684,2.97173041782,0.02
 09/13  23:00:00,74.0744402872,17.7949381748,10.9694650904,0.0,4.12243109448,15.9888894789,75.5324989126,72.5407684948,2.97173041782,0.02
 09/13  24:00:00,83.9236271657,23.3733471172,12.6300779164,0.0207832176869,4.12243109448,15.9888894789,95.9069816787,92.9152512609,2.97173041782,0.02
 09/14  01:00:00,73.7732262063,17.7949381748,9.61132070503,0.0,4.12243109448,15.9888894789,78.2289054676,75.2371750498,2.97173041782,0.02
 09/14  02:00:00,83.6670682058,23.3298981019,11.4228498955,0.17250934129,4.12243109448,15.9888894789,98.746328911,95.7545984932,2.97173041782,0.02
 09/14  03:00:00,74.921314073,18.8811635582,9.30025212641,0.581550424238,4.12243109448,15.9888894789,80.4631014435,77.4713710256,2.97173041782,0.02
 09/14  04:00:00,108.837976478,27.8510476711,13.2207778668,0.473487591008,12.3672932834,24.9413748627,112.329688866,107.356804836,4.9528840297,0.02
 09/14  05:00:00,129.670645426,28.9632740899,17.054093064,20.1533234091,12.3672932834,24.9413748627,178.298582845,173.325698816,4.9528840297,0.02
 09/14  06:00:00,173.432141695,29.4430676699,18.2569260502,15.1856763683,24.7345865669,70.7195625826,145.498920521,135.573152462,9.90576805939,0.02
 09/14  07:00:00,189.159432352,29.7025204802,19.7229934719,9.12854749159,37.1018798503,92.3937384068,125.366593875,115.440825816,9.90576805939,0.02
 09/14  08:00:00,200.441202597,29.7896608732,21.9099410501,6.40756479416,37.1018798503,104.434947198,118.18455666,108.2587886,9.90576805939,0.02
 09/14  09:00:00,213.734072704,29.8655234103,25.4794427938,4.01343196119,37.1018798503,116.476155989,122.119328763,103.588228112,9.90576805939,8.62533259121
 09/14  10:00:00,217.51315674,30.0306563756,30.3404107833,2.76587250283,37.1018798503,116.476155989,108.730906505,98.805138446,9.90576805939,0.02
 09/14  11:00:00,221.702393299,30.3743583796,35.3071599048,1.64438061829,37.1018798503,116.476155989,113.292203075,94.7554581803,9.90576805939,8.63097683536
 09/14  12:00:00,212.510958895,30.766202793,38.5313578139,0.87873800086,37.1018798503,104.434947198,101.038926374,91.1131583146,9.90576805939,0.02
 09/14  13:00:00,228.563505511,31.0519004734,42.5799049218,0.555237576322,37.1018798503,116.476155989,98.3879540026,88.4621859432,9.90576805939,0.02
 09/14  14:00:00,232.750626394,31.3154922748,46.7602229771,0.298650624262,37.1018798503,116.476155989,104.697600495,86.1622749514,9.90576805939,8.62955748431
 09/14  15:00:00,239.063112666,31.4539410624,53.0546987036,0.178441558486,37.1018798503,116.476155989,94.6758785024,84.750110443,9.90576805939,0.02
 09/14  16:00:00,242.01182951,31.5780029307,55.9661759889,0.0921201317523,37.1018798503,116.476155989,102.686697765,84.1567565272,9.90576805939,8.62417317835
 09/14  17:00:00,242.538474182,31.5795321725,56.5659666903,0.0186152098156,37.1018798503,116.476155989,94.1130039965,84.1872359371,9.90576805939,0.02
 09/14  18:00:00,144.816937902,28.5172659063,43.1910745252,0.0,24.7345865669,47.5788473902,69.7610724461,64.7881884164,4.9528840297,0.02
 09/14  19:00:00,149.64464514,28.3217453372,36.46846522,0.0,24.7345865669,47.5788473902,76.7216315775,71.7487475478,4.9528840297,0.02
 09/14  20:00:00,123.378279317,27.9958777222,29.4357340301,0.0,12.3672932834,38.6892022431,91.0713210889,88.0795906711,2.97173041782,0.02
 09/14  21:00:00,84.1564975148,15.3656249385,14.837663495,0.0,12.3672932834,27.0668015668,55.2419854117,52.2502549939,2.97173041782,0.02
 09/14  22:00:00,74.1695948752,20.443412299,18.9373532405,0.0,4.12243109448,15.9888894789,82.9705913616,79.9788609438,2.97173041782,0.02
 09/14  23:00:00,58.0590175561,12.4564567223,10.994969237,0.0,4.12243109448,15.9888894789,57.1638853944,54.1721549766,2.97173041782,0.02
 09/14  24:00:00,72.1448325156,20.6606573756,16.6197451322,0.0,4.12243109448,15.9888894789,88.9391273165,85.9473968986,2.97173041782,0.02
 09/15  01:00:00,66.9216374963,17.7949381748,14.0357581438,0.0,4.12243109448,15.9888894789,77.9175408485,74.9258104307,2.97173041782,0.02
 09/15  02:00:00,75.00224268,23.2864490865,16.6182146673,0.0,4.12243109448,15.9888894789,97.8571217282,94.8653913104,2.97173041782,0.02
 09/15  03:00:00,67.2925401774,17.8818362055,14.4107007761,0.0,4.12243109448,15.9888894789,79.2804159865,76.2886855687,2.97173041782,0.02
 09/15  04:00:00,103.578160836,28.7200279778,22.6160263852,0.0441265059916,12.3672932834,24.9413748627,110.433529165,105.460645135,4.9528840297,0.02
 09/15  05:00:00,117.218169077,28.5859006063,25.899064626,10.5352238372,12.3672932834,24.9413748627,176.241960238,171.269076209,4.9528840297,0.02
 09/15  06:00:00,171.547987195,29.5007314795,27.2181955738,9.18393244671,24.7345865669,70.7195625826,151.609270823,133.101718027,9.90576805939,8.60178473613
 09/15  07:00:00,193.571054159,29.8531600615,28.247610574,5.17954383756,37.1018798503,92.3937384068,123.669012918,113.743244859,9.90576805939,0.02
 09/15  08:00:00,203.937365664,29.9451663379,28.8459029498,2.81229493566,37.1018798503,104.434947198,116.342157756,106.416389697,9.90576805939,0.02
 09/15  09:00:00,219.411221311,30.0617465087,33.3221718058,1.65164704324,37.1018798503,116.476155989,111.667123645,101.741355586,9.90576805939,0.02
 09/15  10:00:00,225.928339971,30.3107148739,40.0516909829,1.18966773862,37.1018798503,116.476155989,115.798624166,97.2631612505,9.90576805939,8.62969485575
 09/15  11:00:00,230.817285301,30.6468418668,45.0895438292,0.704459812947,37.1018798503,116.476155989,103.607491425,93.6817233652,9.90576805939,0.02
 09/15  12:00:00,219.802910035,31.0882441058,45.9676716985,0.41226553341,37.1018798503,104.434947198,108.416186578,89.883542956,9.90576805939,8.62687556219
 09/15  13:00:00,233.22272785,31.4653102897,47.1634149102,0.217582084749,37.1018798503,116.476155989,96.664025644,86.7382575846,9.90576805939,0.02
 09/15  14:00:00,242.066911623,31.87184822,55.6942217667,0.124554226859,37.1018798503,116.476155989,94.2163726159,84.2906045565,9.90576805939,0.02
 09/15  15:00:00,241.286648034,32.1044590689,54.7676010556,0.0385560378477,37.1018798503,116.476155989,101.525042715,82.9911412521,9.90576805939,8.62813340309
 09/15  16:00:00,235.805095541,32.1263538052,49.3032528077,0.0,37.1018798503,116.476155989,92.9651387471,83.0393706877,9.90576805939,0.02
 09/15  17:00:00,235.546006793,32.0288693595,49.1427346608,0.0,37.1018798503,116.476155989,93.4267645537,83.5009964944,9.90576805939,0.02
 09/15  18:00:00,140.17511647,28.5172659063,38.549233071,0.0,24.7345865669,47.5788473902,77.9891226558,64.4282817544,4.9528840297,8.60795687171
 09/15  19:00:00,148.012841513,28.4303678756,34.7280396398,0.0,24.7345865669,47.5788473902,76.1374406547,71.164556625,4.9528840297,0.02
 09/15  20:00:00,125.459226586,28.2131227989,31.2994443762,0.0,12.3672932834,38.6892022431,90.5227089009,87.5309784831,2.97173041782,0.02
 09/15  21:00:00,87.6512000899,15.7132170612,17.9847797721,0.0,12.3672932834,27.0668015668,54.8447800692,51.8530496514,2.97173041782,0.02
 09/15  22:00:00,77.5318367806,20.0089221456,22.7340859101,0.0,4.12243109448,15.9888894789,82.0369163899,79.0451859721,2.97173041782,0.02
 09/15  23:00:00,62.2793136568,13.5426821057,14.1596056498,0.0,4.12243109448,15.9888894789,56.5669342776,53.5752038598,2.97173041782,0.02
 09/15  24:00:00,74.6627121165,19.5744319923,20.2994513609,0.0,4.12243109448,15.9888894789,86.5947128893,83.6029824715,2.97173041782,0.02
 09/16  01:00:00,60.1873198676,12.804048845,12.8062450373,0.0,4.12243109448,15.9888894789,58.3312472296,55.3395168117,2.97173041782,0.02
 09/16  02:00:00,75.4650684907,20.443412299,20.2328273374,0.0,4.12243109448,15.9888894789,92.363527058,89.3717966402,2.97173041782,0.02
 09/16  03:00:00,64.691058917,15.3863915406,14.5477682001,0.0,4.12243109448,15.9888894789,71.5566860517,68.5649556338,2.97173041782,0.02
 09/16  04:00:00,84.1544154677,27.5613875689,21.529555901,0.0,4.12243109448,16.0517297156,115.512365097,112.520634679,2.97173041782,0.02
 09/16  05:00:00,83.0751586182,27.7786326456,20.2206358519,0.0124180855663,4.12243109448,16.0517297156,116.719571745,113.727841327,2.97173041782,0.02
 09/16  06:00:00,103.225873858,29.2993481823,19.6796474527,0.327664629029,4.12243109448,39.6058045677,98.1896542768,95.197923859,2.97173041782,0.02
 09/16  07:00:00,149.046090038,29.3381886111,23.1003196641,18.0928351489,12.3672932834,65.3531420225,153.084991826,148.112107797,4.9528840297,0.02
 09/16  08:00:00,150.314684395,29.3255843456,24.6751341536,14.9083589626,12.3672932834,68.2430321324,149.73683569,144.763951661,4.9528840297,0.02
 09/16  09:00:00,176.234048521,29.3549116241,26.7443164747,9.71233605757,16.4897243779,93.1370602926,148.091568367,131.55539247,7.92461444751,8.61156145012
 09/16  10:00:00,177.231743226,29.3567085337,29.7641539821,7.68832612091,16.4897243779,93.1370602926,134.669105245,126.724490798,7.92461444751,0.02
 09/16  11:00:00,180.278732233,29.3563939621,33.1408808749,7.35890379863,16.4897243779,93.1370602926,132.991878593,125.047264146,7.92461444751,0.02
 09/16  12:00:00,173.812439158,29.3558859892,36.5944539416,6.5911583476,16.4897243779,83.9857416113,131.532407566,123.587793118,7.92461444751,0.02
 09/16  13:00:00,173.724182485,29.3548798582,37.1385382139,5.95981514876,16.4897243779,83.9857416113,130.25296476,122.308350313,7.92461444751,0.02
 09/16  14:00:00,172.950292691,29.3545652148,36.7540737267,5.57074714758,16.4897243779,83.9857416113,129.160115926,121.215501479,7.92461444751,0.02
 09/16  15:00:00,150.910303356,29.2993481823,37.7969409666,0.0,12.3672932834,70.6512738906,79.0152588219,65.4526965594,4.9528840297,8.60967823282
 09/16  16:00:00,151.41885477,29.2993481823,38.3055158029,0.0,12.3672932834,70.6512738906,68.2680009789,63.2951169492,4.9528840297,0.02
 09/16  17:00:00,139.282233035,29.2993481823,38.6924121812,0.0,12.3672932834,58.1284167478,70.5217557393,65.5488717096,4.9528840297,0.02
 09/16  18:00:00,95.8008655539,26.6924072622,31.0054792978,0.0,12.3672932834,24.9413748627,92.7381360547,87.765252025,4.9528840297,0.02
 09/16  19:00:00,105.870368945,27.3441424922,28.6774141183,0.0,12.3672932834,24.9413748627,100.169424989,95.1965409597,4.9528840297,0.02
 09/16  20:00:00,88.4670565284,27.1268974155,26.2766874361,0.0,4.12243109448,16.0517297156,109.625713434,106.633983016,2.97173041782,0.02
 09/16  21:00:00,61.0840702035,13.3462036311,12.9963181137,0.0,4.12243109448,15.9888894789,59.2415009676,56.2497705497,2.97173041782,0.02
 09/16  22:00:00,61.3814027094,13.3462036311,13.3071899632,0.0,4.12243109448,15.9888894789,59.544325648,56.5525952302,2.97173041782,0.02
 09/16  23:00:00,74.4409963914,19.5744319923,20.077735741,0.0,4.12243109448,15.9888894789,87.5215159215,84.5297855037,2.97173041782,0.02
 09/16  24:00:00,70.5347731793,18.8811635582,16.9177316464,0.0,4.12243109448,15.9888894789,83.4394798575,80.4477494397,2.97173041782,0.02
 09/17  01:00:00,74.9411029487,22.2436727185,19.8903909577,0.0,2.06121554724,15.9888894789,103.177003466,100.185273048,2.97173041782,0.02
 09/17  02:00:00,66.6867416477,18.9246125735,14.9614016386,0.126064905361,2.06121554724,15.9888894789,84.8562879424,81.8645575245,2.97173041782,0.02
 09/17  03:00:00,73.1957237356,22.2436727185,18.1450116751,0.0,2.06121554724,15.9888894789,106.060790149,103.069059731,2.97173041782,0.02
 09/17  04:00:00,66.6278951813,19.0984086348,14.0668833505,0.787940590582,2.06121554724,15.9888894789,84.9662132282,81.9744828104,2.97173041782,0.02
 09/17  05:00:00,72.1398576327,22.2436727185,16.9050170108,0.0,2.06121554724,15.9888894789,106.5585042,103.566773783,2.97173041782,0.02
 09/17  06:00:00,64.3410235531,19.0984086348,13.5173138995,1.38273489804,2.06121554724,15.9888894789,85.8336676717,82.8419372539,2.97173041782,0.02
 09/17  07:00:00,60.3205018282,23.1995510559,17.7227747503,0.640351233084,2.06121554724,15.9888894789,106.255721686,103.263991268,2.97173041782,0.02
 09/17  08:00:00,81.1639085814,18.9246125735,15.1528995227,0.360793859472,4.12243109448,41.7362269337,82.306904329,77.3340202993,4.9528840297,0.02
 09/17  09:00:00,92.123440675,24.0685313626,20.428778142,0.274512353703,4.12243109448,41.7362269337,98.6486460403,93.6757620106,4.9528840297,0.02
 09/17  10:00:00,83.6955928703,18.7508165122,17.9493033684,0.0712585801918,4.12243109448,41.7362269337,78.2175298812,73.2446458515,4.9528840297,0.02
 09/17  11:00:00,96.9058392719,23.9816333319,25.2409288504,0.126549844937,4.12243109448,41.7362269337,95.020775184,90.0478911543,4.9528840297,0.02
 09/17  12:00:00,89.3905946595,19.5328987882,22.897680005,0.0820633551044,4.12243109448,41.7362269337,75.4922549786,70.5193709489,4.9528840297,0.02
 09/17  13:00:00,103.608849789,23.9816333319,32.1592110032,0.0501492329306,4.12243109448,41.7362269337,92.3734353059,87.4005512762,4.9528840297,0.02
 09/17  14:00:00,90.460600962,18.7508165122,24.7572969247,0.00490478576239,4.12243109448,41.7362269337,74.0459626917,69.073078662,4.9528840297,0.02
 09/17  15:00:00,107.713346464,23.9816333319,36.0415081992,0.0,4.12243109448,41.7362269337,99.7195260658,86.1648408417,4.9528840297,8.6018011944
 09/17  16:00:00,80.4996036856,19.5328987882,30.9109655518,0.0,4.12243109448,24.8785346261,73.5549586659,68.5820746362,4.9528840297,0.02
 09/17  17:00:00,68.8763669619,20.8986690544,28.8199417354,0.0,2.06121554724,15.9888894789,86.2016043073,83.2098738894,2.97173041782,0.02
 09/17  18:00:00,57.2479096254,15.7774326786,22.970240086,0.0,2.06121554724,15.9888894789,70.7535200958,67.761789678,2.97173041782,0.02
 09/17  19:00:00,68.2453829813,16.894807965,21.0232944313,0.0,2.06121554724,15.9888894789,75.9263637311,72.9346333133,2.97173041782,0.02
 09/17  20:00:00,72.6586415829,18.9246125735,20.7224217431,0.0,2.06121554724,15.9888894789,83.4230022976,80.4312718797,2.97173041782,0.02
 09/17  21:00:00,55.7079233866,11.5563265126,11.6684840014,0.0070152316282,2.06121554724,15.9888894789,54.6926960358,51.7009656179,2.97173041782,0.02
 09/17  22:00:00,78.3173863965,23.1126530252,22.3976938174,0.0,2.06121554724,15.9888894789,105.469358839,102.477628421,2.97173041782,0.02
 09/17  23:00:00,68.604441375,19.0984086348,16.8073209695,0.0240490117542,2.06121554724,15.9888894789,85.1175907706,82.1258603528,2.97173041782,0.02
 09/17  24:00:00,74.9792253854,22.2436727185,19.9285131459,0.0,2.06121554724,15.9888894789,107.105337511,104.113607093,2.97173041782,0.02
 09/18  01:00:00,67.7013458312,19.0984086348,13.6362776213,0.163440028045,4.12243109448,15.9888894789,86.0558128071,83.0640823893,2.97173041782,0.02
 09/18  02:00:00,74.5178389913,23.5471431785,15.0288520679,0.470597597531,4.12243109448,15.9888894789,107.592590019,104.600859601,2.97173041782,0.02
 09/18  03:00:00,65.5527493709,18.6639184815,11.2110641473,0.574886126298,4.12243109448,15.9888894789,87.0563473709,84.0646169531,2.97173041782,0.02
 09/18  04:00:00,97.5275415437,28.2855378245,15.8028560543,0.807840584243,12.3672932834,24.9413748627,122.799464837,117.826580808,4.9528840297,0.02
 09/18  05:00:00,126.518579078,28.9017081959,18.523598425,26.895292988,12.3672932834,24.9413748627,190.284831812,185.311947782,4.9528840297,0.02
 09/18  06:00:00,175.928251266,29.3846453277,20.2000899466,18.3492221702,24.7345865669,70.7195625826,156.231033587,146.305265527,9.90576805939,0.02
 09/18  07:00:00,194.221352417,29.4230937667,22.9454075624,11.5621075925,37.1018798503,92.3937384068,134.397748965,124.471980906,9.90576805939,0.02
 09/18  08:00:00,204.601455595,29.4575373524,24.9239647026,7.88588097118,37.1018798503,104.434947198,134.699763633,116.171438768,9.90576805939,8.62255680562
 09/18  09:00:00,215.915583393,29.5241024629,26.5149334128,5.50091984617,37.1018798503,116.476155989,120.730254539,110.80448648,9.90576805939,0.02
 09/18  10:00:00,221.616129303,29.7075824855,33.3554275767,4.17685378839,37.1018798503,116.476155989,114.883156118,104.957388058,9.90576805939,0.02
 09/18  11:00:00,228.258989893,30.0708290351,41.0301772928,2.78150173728,37.1018798503,116.476155989,118.287963662,99.7508878242,9.90576805939,8.63130777823
 09/18  12:00:00,220.339997965,30.48976302,46.1672503811,1.34830591589,37.1018798503,104.434947198,105.193046849,95.2672787899,9.90576805939,0.02
 09/18  13:00:00,238.661903154,30.889203046,52.5935934187,0.802598626512,37.1018798503,116.476155989,109.827325985,91.2902301679,9.90576805939,8.63132775761
 09/18  14:00:00,242.946927015,31.1775149143,56.9574277447,0.435757722309,37.1018798503,116.476155989,98.4451684712,88.5194004118,9.90576805939,0.02
 09/18  15:00:00,245.345383384,31.4045578858,59.39236875,0.172370207379,37.1018798503,116.476155989,96.4056895005,86.4799214411,9.90576805939,0.02
 09/18  16:00:00,248.510712606,31.5646413044,62.5119164155,0.058659282863,37.1018798503,116.476155989,104.039822056,85.5097035638,9.90576805939,8.6243504326
 09/18  17:00:00,246.403931662,31.5613078487,60.4682580638,0.0,37.1018798503,116.476155989,95.5022064612,85.5764384018,9.90576805939,0.02
 09/18  18:00:00,149.417539921,28.604175914,47.7047541266,0.0,24.7345865669,47.5788473902,69.78846456,64.8155805303,4.9528840297,0.02
 09/18  19:00:00,155.71620482,28.4303678756,40.0822220904,0.0,24.7345865669,47.5788473902,76.4875144219,71.5146303922,4.9528840297,0.02
 09/18  20:00:00,126.324966074,28.4303678756,31.947916528,0.0,12.3672932834,38.6892022431,91.8080210556,88.8162906378,2.97173041782,0.02
 09/18  21:00:00,85.9012834057,15.7132170612,16.234849305,0.0,12.3672932834,27.0668015668,55.3159309317,52.3242005138,2.97173041782,0.02
 09/18  22:00:00,74.9934658794,20.0089221456,20.1957136031,0.0,4.12243109448,15.9888894789,91.7527066006,80.1791732977,2.97173041782,8.60180288512
 09/18  23:00:00,60.2974985156,13.4702670802,12.2502042294,0.0,4.12243109448,15.9888894789,56.3500962222,53.3583658044,2.97173041782,0.02
 09/18  24:00:00,73.3148693794,19.5744319923,18.9516074545,0.0,4.12243109448,15.9888894789,91.0281142426,88.0363838248,2.97173041782,0.02
 09/19  01:00:00,67.690327724,17.6003755114,15.3805484058,0.0,4.12243109448,15.9888894789,77.4870494129,74.4953189951,2.97173041782,0.02
 09/19  02:00:00,75.9466109063,22.6781628718,18.3831540201,0.0,4.12243109448,15.9888894789,98.0829112251,95.0911808073,2.97173041782,0.02
 09/19  03:00:00,67.3919214012,18.5770204508,13.8584692211,0.0,4.12243109448,15.9888894789,79.9825540643,76.9908236464,2.97173041782,0.02
 09/19  04:00:00,98.7127347162,28.1407077733,18.3740468944,0.0,12.3672932834,24.9413748627,111.50453896,106.531654931,4.9528840297,0.02
 09/19  05:00:00,115.921263956,28.968624248,21.5388896571,13.2157700615,12.3672932834,24.9413748627,177.834204087,172.861320057,4.9528840297,0.02
 09/19  06:00:00,169.4053799,29.4152445206,22.5260501148,9.4697909896,24.7345865669,70.7195625826,144.873612186,134.947844127,9.90576805939,0.02
 09/19  07:00:00,187.097145695,29.6737948833,22.4796144581,4.65299222343,37.1018798503,92.3937384068,124.722850572,114.797082513,9.90576805939,0.02
 09/19  08:00:00,198.554854211,29.7730854066,24.0269379777,2.42078740547,37.1018798503,104.434947198,117.325408026,107.399639967,9.90576805939,0.02
 09/19  09:00:00,213.901285388,29.8992374638,27.9931087406,1.6332480279,37.1018798503,116.476155989,121.229999055,102.699855772,9.90576805939,8.62437522313
 09/19  10:00:00,220.480083784,30.2079430478,34.74775969,1.14815039029,37.1018798503,116.476155989,107.7643058,97.8385377405,9.90576805939,0.02
 09/19  11:00:00,229.364410826,30.5582717576,43.7383029627,0.691329442558,37.1018798503,116.476155989,103.811602677,93.8858346178,9.90576805939,0.02
 09/19  12:00:00,226.592067673,31.0467366872,52.756038263,0.454614691887,37.1018798503,104.434947198,107.9682754,89.435143676,9.90576805939,8.62736366417
 09/19  13:00:00,242.739687427,31.5100175749,56.6135766562,0.239617032585,37.1018798503,116.476155989,95.3126993615,85.3869313021,9.90576805939,0.02
 09/19  14:00:00,247.07243176,31.8516620916,60.7139262435,0.130566444195,37.1018798503,116.476155989,102.046791878,83.5111888766,9.90576805939,8.62983494164
 09/19  15:00:00,251.810611015,32.2517714222,65.1457629554,0.0370314085946,37.1018798503,116.476155989,91.3606597542,81.4348916948,9.90576805939,0.02
 09/19  16:00:00,252.177443641,32.1877150667,64.9831643266,0.0,37.1018798503,116.476155989,100.449562506,81.9193802583,9.90576805939,8.62441418801
 09/19  17:00:00,247.359235837,32.0336592339,60.9512091928,0.0,37.1018798503,116.476155989,92.8573891921,82.9316211328,9.90576805939,0.02
 09/19  18:00:00,147.293685352,28.5172659063,45.667818349,0.0,24.7345865669,47.5788473902,69.1939994202,64.2211153905,4.9528840297,0.02
 09/19  19:00:00,157.30372403,28.4303678756,41.6697511998,0.0,24.7345865669,47.5788473902,75.290255019,70.3173709893,4.9528840297,0.02
 09/19  20:00:00,130.663511868,28.4303678756,36.2864726746,0.0,12.3672932834,38.6892022431,89.2233885524,86.2316581345,2.97173041782,0.02
 09/19  21:00:00,94.3739430967,17.5796089094,22.7881722939,0.0,12.3672932834,27.0668015668,60.2783483204,57.2866179026,2.97173041782,0.02
 09/19  22:00:00,77.7985341692,20.0089221456,22.80256305,0.0,4.12243109448,15.9888894789,80.6811126652,77.6893822473,2.97173041782,0.02
 09/19  23:00:00,63.4257317097,13.4992330904,14.9636814022,0.0,4.12243109448,15.9888894789,52.6916410521,49.6999106343,2.97173041782,0.02
 09/19  24:00:00,79.6024670311,19.5744319923,19.7396162928,0.0,4.12243109448,15.9888894789,89.0689872305,86.0772568127,2.97173041782,0.02
 09/20  01:00:00,62.7298047921,13.4992330904,12.2629662298,0.0,4.12243109448,15.9888894789,56.4935717348,53.501841317,2.97173041782,0.02
 09/20  02:00:00,73.4301452705,19.5744319923,18.5654995278,0.0,4.12243109448,15.9888894789,91.0484042206,88.0566738028,2.97173041782,0.02
 09/20  03:00:00,58.1101401116,12.6963842123,10.8440970467,0.0,4.12243109448,15.9888894789,54.3405482417,51.3488178239,2.97173041782,0.02
 09/20  04:00:00,104.480161202,28.3145038347,23.9676771835,0.0,12.3672932834,24.9413748627,108.359666304,103.386782275,4.9528840297,0.02
 09/20  05:00:00,112.955498781,28.545743669,25.5592804079,6.65249447927,12.3672932834,24.9413748627,173.936523378,168.963639348,4.9528840297,0.02
 09/20  06:00:00,168.82688179,29.6090806337,26.2513982884,4.97210831376,24.7345865669,70.7195625826,150.369182862,131.863190021,9.90576805939,8.60022478126
 09/20  07:00:00,190.671807084,29.91661736,27.5729821585,2.89146454557,37.1018798503,92.3937384068,123.319188051,113.393419992,9.90576805939,0.02
 09/20  08:00:00,203.426215182,29.9973932393,29.0958054131,1.9990022827,37.1018798503,104.434947198,116.97673696,107.050968901,9.90576805939,0.02
 09/20  09:00:00,217.568931354,30.0738198888,31.5246186661,1.5948215095,37.1018798503,116.476155989,113.313500469,103.38773241,9.90576805939,0.02
 09/20  10:00:00,219.637835216,30.1823466694,33.8834605522,1.19575045052,37.1018798503,116.476155989,118.562810597,100.027055748,9.90576805939,8.62998678962
 09/20  11:00:00,222.782791709,30.3857500404,37.314715296,0.705866301771,37.1018798503,116.476155989,106.245948908,96.3201808488,9.90576805939,0.02
 09/20  12:00:00,217.931657011,30.4924865054,44.6226098927,0.481821395827,37.1018798503,104.434947198,113.122306869,94.5893111731,9.90576805939,8.62722763698
 09/20  13:00:00,232.868650002,30.6451364731,47.5316217564,0.315453113002,37.1018798503,116.476155989,102.771633498,92.8458654389,9.90576805939,0.02
 09/20  14:00:00,232.465697079,30.8142029568,47.0446971411,0.230487971215,37.1018798503,116.476155989,109.475156522,90.9395031795,9.90576805939,8.62988528294
 09/20  15:00:00,233.91660325,31.031647575,48.2911166253,0.217801576298,37.1018798503,116.476155989,98.0887939735,88.1630259141,9.90576805939,0.02
 09/20  16:00:00,235.752468303,31.0825877172,50.1210434804,0.173329397244,37.1018798503,116.476155989,96.9142598755,86.9884918161,9.90576805939,0.02
 09/20  17:00:00,235.242721516,31.0589851481,49.6846231811,0.124698207517,37.1018798503,116.476155989,105.685521318,87.1633456712,9.90576805939,8.61640758754
 09/20  18:00:00,139.911823576,28.2131227989,38.5900883111,0.0,24.7345865669,47.5788473902,72.413961469,67.4410774393,4.9528840297,0.02
 09/20  19:00:00,153.979131086,28.7562354906,38.0192935305,0.0,24.7345865669,47.5788473902,78.0984882194,73.1256041897,4.9528840297,0.02
 09/20  20:00:00,126.149705838,27.7786326456,32.4244095638,0.0,12.3672932834,38.6892022431,91.7438633366,88.7521329188,2.97173041782,0.02
 09/20  21:00:00,89.9102045731,16.2119228319,19.7186003048,0.0,12.3672932834,27.0668015668,64.0285498723,61.0368194545,2.97173041782,0.02
 09/20  22:00:00,76.7750786429,19.5744319923,22.4118176327,0.0,4.12243109448,15.9888894789,82.6914106802,79.6996802624,2.97173041782,0.02
 09/20  23:00:00,61.4780302108,12.4564567223,14.4445472926,0.0,4.12243109448,15.9888894789,56.8036302144,53.8118997966,2.97173041782,0.02
 09/20  24:00:00,80.5385999789,20.7330724012,25.0166985183,0.0,4.12243109448,15.9888894789,90.0714933185,87.0797629007,2.97173041782,0.02
 09/21  01:00:00,61.438569573,12.6302527837,14.2312905008,0.0,4.12243109448,15.9888894789,58.3820697719,55.3903393541,2.97173041782,0.02
 09/21  02:00:00,77.0342903884,20.443412299,21.8020489305,0.0,4.12243109448,15.9888894789,88.7189181005,85.7271876827,2.97173041782,0.02
 09/21  03:00:00,59.2783661703,12.5805201714,12.1472950032,0.0,4.12243109448,15.9888894789,54.4639372256,51.4722068077,2.97173041782,0.02
 09/21  04:00:00,107.21385348,28.3145038347,26.7013700043,0.0,12.3672932834,24.9413748627,108.821174301,103.848290271,4.9528840297,0.02
 09/21  05:00:00,116.613953028,28.5602264249,27.7669390921,8.08880783132,12.3672932834,24.9413748627,173.598121128,168.625237098,4.9528840297,0.02
