Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  06:00:00,172.00196178,29.6515287814,28.0451406463,6.31099829478,24.7345865669,70.7195625826,141.567130551,131.641362492,9.90576805939,0.02
 09/21  07:00:00,193.240843705,29.9610521484,29.231190953,3.75785034713,37.1018798503,92.3937384068,123.030221518,113.104453458,9.90576805939,0.02
 09/21  08:00:00,205.897177699,30.0557664093,31.2916567901,2.21570506425,37.1018798503,104.434947198,124.59712625,106.068664268,9.90576805939,8.62269392251
 09/21  09:00:00,224.300023934,30.1430018338,37.8815618173,1.89982300671,37.1018798503,116.476155989,112.619723646,102.693955586,9.90576805939,0.02
 09/21  10:00:00,230.656140721,30.2347993805,44.4031927734,1.64183427142,37.1018798503,116.476155989,118.532075027,99.9963238072,9.90576805939,8.62998315996
 09/21  11:00:00,233.434019859,30.3331903429,47.4541603234,1.27022637012,37.1018798503,116.476155989,107.405671481,97.4799034221,9.90576805939,0.02
 09/21  12:00:00,219.944718976,30.4066585148,46.2214921216,0.981844601888,37.1018798503,104.434947198,105.551386749,95.6256186895,9.90576805939,0.02
 09/21  13:00:00,230.560756243,30.4921460063,44.9566103882,0.735523535218,37.1018798503,116.476155989,112.513625078,93.9768990362,9.90576805939,8.6309579827
 09/21  14:00:00,228.71380441,30.5928032463,43.1752119844,0.569522441786,37.1018798503,116.476155989,102.674959347,92.7491912878,9.90576805939,0.02
 09/21  15:00:00,226.191760091,30.6470382651,40.6479952745,0.520628779464,37.1018798503,116.476155989,110.342763409,91.8084586725,9.90576805939,8.62853667677
 09/21  16:00:00,225.348922308,30.6778315748,39.7914814092,0.504130299836,37.1018798503,116.476155989,101.051710888,91.1259428285,9.90576805939,0.02
 09/21  17:00:00,225.331263249,30.6658881876,39.7458324306,0.54515002358,37.1018798503,116.476155989,100.724053419,90.7982853601,9.90576805939,0.02
 09/21  18:00:00,134.898365727,27.9958777222,33.7938655782,0.0,24.7345865669,47.5788473902,75.2140119787,70.241127949,4.9528840297,0.02
 09/21  19:00:00,148.047707224,28.6476129523,32.1964669939,0.0,24.7345865669,47.5788473902,89.2897696819,75.7289098234,4.9528840297,8.6079758288
 09/21  20:00:00,122.038076581,27.1268974155,28.9645041071,0.0,12.3672932834,38.6892022431,94.10822014,91.1164897222,2.97173041782,0.02
 09/21  21:00:00,85.5535345744,15.1049308465,16.495398192,0.0,12.3672932834,27.0668015668,56.3614940693,53.3697636515,2.97173041782,0.02
 09/21  22:00:00,76.3717724849,19.5744319923,22.0085116703,0.0,4.12243109448,15.9888894789,84.1155161747,81.1237857569,2.97173041782,0.02
 09/21  23:00:00,63.0261221877,13.6730291517,14.7760670557,0.0,4.12243109448,15.9888894789,56.2891804235,53.2974500057,2.97173041782,0.02
 09/21  24:00:00,77.5099380616,20.1537521967,22.5673570399,0.0,4.12243109448,15.9888894789,90.4693538715,87.4776234537,2.97173041782,0.02
 09/22  01:00:00,61.7334303597,12.8909468757,14.2654574464,0.0,4.12243109448,15.9888894789,57.968868695,54.9771382772,2.97173041782,0.02
 09/22  02:00:00,77.798644385,20.6606573756,22.3491581181,0.0,4.12243109448,15.9888894789,90.4643230339,87.4725926161,2.97173041782,0.02
 09/22  03:00:00,62.4654815749,13.5426821057,14.341684592,0.00408880996726,4.12243109448,15.9888894789,58.6183218293,55.6265914115,2.97173041782,0.02
 09/22  04:00:00,109.140823096,27.9234626967,29.0176425983,0.00173845882777,12.3672932834,24.9413748627,110.585362567,105.612478537,4.9528840297,0.02
 09/22  05:00:00,124.618150423,29.0262550583,31.7971800939,11.5967359044,12.3672932834,24.9413748627,173.917686261,168.944802232,4.9528840297,0.02
 09/22  06:00:00,177.41585277,29.5482872027,32.1828316387,7.69044019713,24.7345865669,70.7195625826,141.459246464,131.533478404,9.90576805939,0.02
 09/22  07:00:00,197.581740488,29.9392927383,32.7903051179,4.56139940219,37.1018798503,92.3937384068,122.728273369,112.802505309,9.90576805939,0.02
 09/22  08:00:00,208.156358864,30.0376855855,33.1781746186,2.60642096024,37.1018798503,104.434947198,115.808371939,105.882603879,9.90576805939,0.02
 09/22  09:00:00,219.353036831,30.1180574086,32.7315700191,2.12776413904,37.1018798503,116.476155989,121.035251746,102.503733254,9.90576805939,8.62575043274
 09/22  10:00:00,223.099289853,30.2321956564,36.8477089671,1.64311019962,37.1018798503,116.476155989,109.12639986,99.2006318006,9.90576805939,0.02
 09/22  11:00:00,228.072210869,30.3299186783,41.9832879926,1.38250520988,37.1018798503,116.476155989,115.33536459,96.7981019308,9.90576805939,8.63149459992
 09/22  12:00:00,220.16331416,30.523552917,46.3795174896,0.925554775361,37.1018798503,104.434947198,104.334664513,94.4088964538,9.90576805939,0.02
 09/22  13:00:00,234.753381376,30.9922511907,48.959780304,0.424827851742,37.1018798503,116.476155989,108.449435,89.9121704337,9.90576805939,8.63149650699
 09/22  14:00:00,233.217811261,31.2278548681,47.3921415991,0.221574598173,37.1018798503,116.476155989,97.671837066,87.7460690067,9.90576805939,0.02
 09/22  15:00:00,237.107073294,31.4056230972,51.1930931203,0.132258470528,37.1018798503,116.476155989,95.9734812845,86.0477132251,9.90576805939,0.02
 09/22  16:00:00,241.943130843,31.496749018,56.0202155811,0.0506600332728,37.1018798503,116.476155989,103.848585699,85.3182580516,9.90576805939,8.62455958775
 09/22  17:00:00,242.17095649,31.4880229102,56.2987749388,0.00978560961816,37.1018798503,116.476155989,95.1265294723,85.2007614129,9.90576805939,0.02
 09/22  18:00:00,137.551275261,28.3217453372,36.1209167904,0.0,24.7345865669,47.5788473902,70.7468529001,65.7739688704,4.9528840297,0.02
 09/22  19:00:00,144.917272716,28.7562354906,28.9574190891,0.0,24.7345865669,47.5788473902,77.8031390332,72.8302550035,4.9528840297,0.02
 09/22  20:00:00,119.560445162,27.9958777222,25.6178824592,0.0,12.3672932834,38.6892022431,91.9778980799,88.986167662,2.97173041782,0.02
 09/22  21:00:00,84.5393937264,16.2119228319,14.3477766506,0.0,12.3672932834,27.0668015668,64.2932096445,61.3014792267,2.97173041782,0.02
 09/22  22:00:00,70.8802733225,19.5744319923,16.3386237053,0.0,4.12243109448,15.9888894789,92.0654397275,80.4936416274,2.97173041782,8.60006768227
 09/22  23:00:00,57.9393482849,12.7171508144,10.2480442122,0.0,4.12243109448,15.9888894789,57.4038487723,54.4121183545,2.97173041782,0.02
 09/22  24:00:00,75.5400557337,23.1126530252,17.0057673224,0.0,4.12243109448,15.9888894789,98.5843025343,95.5925721165,2.97173041782,0.02
 09/23  01:00:00,66.9010787719,18.3163263588,13.1085865466,0.0,4.12243109448,15.9888894789,77.9748785712,74.9831481534,2.97173041782,0.02
 09/23  02:00:00,74.1635216423,22.6781628718,16.3326403535,0.000700457559434,4.12243109448,15.9888894789,97.8586017624,94.8668713446,2.97173041782,0.02
 09/23  03:00:00,67.1316884489,18.9246125735,12.8050602669,0.090842813998,4.12243109448,15.9888894789,79.6430499774,76.6513195596,2.97173041782,0.02
 09/23  04:00:00,80.3635176911,27.3441424922,17.858359061,0.0975432585788,4.12243109448,16.0517297156,117.684293574,114.692563156,2.97173041782,0.02
 09/23  05:00:00,81.0164695028,27.1268974155,18.6771601909,0.148939074714,4.12243109448,16.0517297156,118.505508443,115.513778026,2.97173041782,0.02
 09/23  06:00:00,107.55067933,29.2993481823,20.4147011435,1.56824904624,4.12243109448,39.6058045677,99.486865233,96.4951348152,2.97173041782,0.02
 09/23  07:00:00,155.114554064,29.348341973,24.2837116351,22.9677532281,12.3672932834,65.3531420225,155.086368861,150.113484831,4.9528840297,0.02
 09/23  08:00:00,155.141472386,29.3314705792,25.0882653925,19.3161289313,12.3672932834,68.2430321324,151.776686141,146.803802112,4.9528840297,0.02
 09/23  09:00:00,181.200842,29.363594699,27.1868910723,14.2278801771,16.4897243779,93.1370602926,141.767525146,133.822910699,7.92461444751,0.02
 09/23  10:00:00,181.660082734,29.3632087361,30.2963527146,11.5779325976,16.4897243779,93.1370602926,136.548925776,128.604311328,7.92461444751,0.02
 09/23  11:00:00,182.352780173,29.3611443058,33.7700069296,8.79902806121,16.4897243779,93.1370602926,141.337046574,124.800027334,7.92461444751,8.61240479211
 09/23  12:00:00,175.068718742,29.3654956075,37.607761278,6.82451255425,16.4897243779,83.9857416113,130.184196239,122.239581791,7.92461444751,0.02
 09/23  13:00:00,183.082406582,29.3752593191,47.3352878767,5.10092074476,16.4897243779,83.9857416113,128.018730955,120.074116507,7.92461444751,0.02
 09/23  14:00:00,184.083448086,29.3694509755,49.3772331962,4.06587188273,16.4897243779,83.9857416113,127.140183556,119.195569108,7.92461444751,0.02
 09/23  15:00:00,158.508215237,29.2993481823,45.394866744,0.0,12.3672932834,70.6512738906,67.4092097826,62.4363257529,4.9528840297,0.02
 09/23  16:00:00,158.427086416,29.2993481823,45.313729934,0.0,12.3672932834,70.6512738906,67.3059600105,62.3330759808,4.9528840297,0.02
 09/23  17:00:00,145.288187521,29.2993481823,44.6983528043,0.0,12.3672932834,58.1284167478,70.47622404,65.5033400103,4.9528840297,0.02
 09/23  18:00:00,100.251532031,26.6924072622,33.1069776228,0.0,12.3672932834,24.9413748627,93.1404484018,88.1675643721,4.9528840297,0.02
 09/23  19:00:00,113.350267738,27.9958777222,33.1564095145,0.0,12.3672932834,24.9413748627,100.303809548,95.3309255185,4.9528840297,0.02
 09/23  20:00:00,90.8729128703,26.6924072622,29.1170324173,0.0,4.12243109448,16.0517297156,109.46373035,106.471999932,2.97173041782,0.02
 09/23  21:00:00,61.9545982764,13.3462036311,14.0048919888,0.0,4.12243109448,15.9888894789,59.0855817702,56.0938513524,2.97173041782,0.02
 09/23  22:00:00,61.5400987577,13.3462036311,13.5903924955,0.0,4.12243109448,15.9888894789,68.0099908134,56.4364510545,2.97173041782,8.60180934101
 09/23  23:00:00,79.7890811075,23.3733471172,21.5331911712,0.0,4.12243109448,15.9888894789,98.8975331827,95.9058027649,2.97173041782,0.02
 09/23  24:00:00,68.3063506764,17.7949381748,15.7755332956,0.0,4.12243109448,15.9888894789,81.177983675,78.1862532572,2.97173041782,0.02
 09/24  01:00:00,74.0415197468,22.7867854102,18.4353137001,0.012380239086,2.06121554724,15.9888894789,103.527632625,100.535902208,2.97173041782,0.02
 09/24  02:00:00,64.6024278111,18.2294283281,13.6312258369,0.0385000342411,2.06121554724,15.9888894789,84.1042362718,81.112505854,2.97173041782,0.02
 09/24  03:00:00,73.3208110797,23.3733471172,16.3936554193,0.421711018229,2.06121554724,15.9888894789,105.832731905,102.841001487,2.97173041782,0.02
 09/24  04:00:00,63.2051001695,17.7949381748,12.0650781079,0.0,2.06121554724,15.9888894789,85.0456340251,82.0539036073,2.97173041782,0.02
 09/24  05:00:00,73.1598633892,23.5471431785,14.2546716335,1.3363467553,2.06121554724,15.9888894789,106.851940429,103.860210011,2.97173041782,0.02
 09/24  06:00:00,59.985436315,17.7949381748,11.560452983,0.0,2.06121554724,15.9888894789,86.297171134,83.3054407162,2.97173041782,0.02
 09/24  07:00:00,59.3581440977,23.4385206402,15.3903213268,1.23003409564,2.06121554724,15.9888894789,108.035101911,105.043371493,2.97173041782,0.02
 09/24  08:00:00,79.8676968588,19.503932778,12.6561009157,0.630852476242,4.12243109448,41.7362269337,82.4662308108,77.4933467811,4.9528840297,0.02
 09/24  09:00:00,89.5664589433,23.6919732297,17.7603328687,0.360587801286,4.12243109448,41.7362269337,98.9877391997,94.01485517,4.9528840297,0.02
 09/24  10:00:00,82.3065600123,19.1853066655,15.8357894119,0.234597511418,4.12243109448,41.7362269337,78.1405034674,73.1676194377,4.9528840297,0.02
 09/24  11:00:00,96.38290306,24.0685313626,24.0416464127,0.170152420253,4.12243109448,41.7362269337,94.3505344205,89.3776503908,4.9528840297,0.02
 09/24  12:00:00,88.3689197741,19.0984086348,21.534476474,0.0787477433504,4.12243109448,41.7362269337,75.3583406344,70.3854566047,4.9528840297,0.02
 09/24  13:00:00,100.788763914,23.5471431785,27.7006943359,0.0616146951487,4.12243109448,41.7362269337,92.9885500938,88.0156660641,4.9528840297,0.02
 09/24  14:00:00,93.3840162995,19.5328987882,24.6618803223,0.0425666415135,4.12243109448,41.7362269337,74.1463665,69.1734824703,4.9528840297,0.02
 09/24  15:00:00,108.584430549,24.0685313626,29.6582003213,0.0102466323495,4.12243109448,41.7362269337,90.1983794823,85.2254954526,4.9528840297,0.02
 09/24  16:00:00,79.7450954072,19.0984086348,23.5030388487,0.0,4.12243109448,24.8785346261,74.1408478206,69.1679637909,4.9528840297,0.02
 09/24  17:00:00,67.4844568614,20.464178901,23.7103643571,0.0,2.06121554724,15.9888894789,87.2610848475,84.2693544297,2.97173041782,0.02
 09/24  18:00:00,57.7555333223,16.2553718473,19.7020571809,0.0,2.06121554724,15.9888894789,70.5327284319,67.5409980141,2.97173041782,0.02
 09/24  19:00:00,62.3195541742,14.7790632315,13.9437257969,0.0,2.06121554724,15.9888894789,67.5782771574,64.5865467396,2.97173041782,0.02
 09/24  20:00:00,74.0918900912,22.6781628718,18.2389370516,0.0,2.06121554724,15.9888894789,103.441886265,100.450155847,2.97173041782,0.02
 09/24  21:00:00,65.4165766966,18.7508165122,13.0376712764,0.00271380563389,2.06121554724,15.9888894789,84.702567832,81.7108374142,2.97173041782,0.02
 09/24  22:00:00,72.0580016052,23.2864490865,15.4724164012,0.0493446158711,2.06121554724,15.9888894789,106.419727102,103.427996684,2.97173041782,0.02
 09/24  23:00:00,64.0831464875,18.4032243895,11.6348341185,0.103469192011,2.06121554724,15.9888894789,86.3759396991,83.3842092813,2.97173041782,0.02
 09/24  24:00:00,70.8255160895,22.6781628718,13.0610379484,0.163688437015,2.06121554724,15.9888894789,108.366032065,105.374301647,2.97173041782,0.02
 09/25  01:00:00,67.1086773335,19.0115106042,10.3851986293,0.661913529259,4.12243109448,15.9888894789,87.1388061404,84.1470757226,2.97173041782,0.02
 09/25  02:00:00,74.0555150894,23.5471431785,13.3179855193,1.33593540749,4.12243109448,15.9888894789,117.341823895,105.769270527,2.97173041782,8.60082295015
 09/25  03:00:00,67.0616030309,18.6639184815,11.7342267026,1.20308883088,4.12243109448,15.9888894789,87.5297973432,84.5380669254,2.97173041782,0.02
 09/25  04:00:00,100.04759434,28.2855378245,17.9757816535,1.58829465182,12.3672932834,24.9413748627,123.483966215,118.511082185,4.9528840297,0.02
 09/25  05:00:00,132.013510079,28.9009159561,21.9851375756,28.9294764098,12.3672932834,24.9413748627,190.060270349,185.08738632,4.9528840297,0.02
 09/25  06:00:00,182.187411314,29.3820702143,22.8769832511,19.5848967702,24.7345865669,70.7195625826,155.951783768,146.026015708,9.90576805939,0.02
 09/25  07:00:00,196.004495629,29.4221418834,23.1721874075,13.1194211105,37.1018798503,92.3937384068,135.324201614,125.398433555,9.90576805939,0.02
 09/25  08:00:00,206.906012097,29.4587687017,24.3638181959,10.7493833156,37.1018798503,104.434947198,128.361140504,118.435372445,9.90576805939,0.02
 09/25  09:00:00,218.407043695,29.5154150129,26.5594187315,7.95650199654,37.1018798503,116.476155989,123.01563114,113.089863081,9.90576805939,0.02
 09/25  10:00:00,224.168950981,29.5829332489,34.232340199,5.97741543666,37.1018798503,116.476155989,127.325785989,108.789691658,9.90576805939,8.6303262713
 09/25  11:00:00,226.837594914,29.6549153015,38.0228280162,4.78334571736,37.1018798503,116.476155989,115.724893766,105.799125707,9.90576805939,0.02
 09/25  12:00:00,214.381340934,29.7312180861,38.8290605603,3.48633790879,37.1018798503,104.434947198,121.64849455,103.115319271,9.90576805939,8.6274072202
 09/25  13:00:00,229.067389651,29.8182858875,42.3692536762,2.50337098421,37.1018798503,116.476155989,110.239072038,100.313303978,9.90576805939,0.02
 09/25  14:00:00,230.392314748,29.8977316971,44.1495509373,1.96871501156,37.1018798503,116.476155989,116.793775228,98.2577439732,9.90576805939,8.63026319543
 09/25  15:00:00,228.689327047,29.9817120139,42.7930004018,1.53856171556,37.1018798503,116.476155989,106.644152949,96.7183848894,9.90576805939,0.02
 09/25  16:00:00,227.911199119,30.0559906395,42.2527014512,1.22695955878,37.1018798503,116.476155989,105.313233498,95.3874654382,9.90576805939,0.02
 09/25  17:00:00,226.276043152,30.0876050872,40.7107118431,1.10332668851,37.1018798503,116.476155989,113.09007492,94.5677471304,9.90576805939,8.61655973047
 09/25  18:00:00,134.933629768,27.9958777222,31.4799806362,0.0,24.7345865669,47.5788473902,77.0511812,72.0782971703,4.9528840297,0.02
 09/25  19:00:00,146.552056204,28.6476129523,30.7008360666,0.0,24.7345865669,47.5788473902,82.5101605096,77.5372764799,4.9528840297,0.02
 09/25  20:00:00,118.118518581,26.6924072622,25.4794382458,0.0,12.3672932834,38.6892022431,96.1549172156,93.1631867978,2.97173041782,0.02
 09/25  21:00:00,85.2452037525,15.5394209999,15.5249754049,0.0,12.3672932834,27.0668015668,60.1752944702,57.1835640524,2.97173041782,0.02
 09/25  22:00:00,73.7368136639,19.5744319923,18.78588788,0.0,4.12243109448,15.9888894789,85.1171083089,82.1253778911,2.97173041782,0.02
 09/25  23:00:00,61.1848192363,13.7599271824,12.601347129,0.0,4.12243109448,15.9888894789,57.1195467131,54.1278162953,2.97173041782,0.02
 09/25  24:00:00,74.284104413,20.2985822478,19.1796305092,0.0,4.12243109448,15.9888894789,91.6412494795,88.6495190617,2.97173041782,0.02
 09/26  01:00:00,59.2206845346,12.8909468757,11.7527107419,0.0,4.12243109448,15.9888894789,58.4446587292,55.4529283113,2.97173041782,0.02
 09/26  02:00:00,73.9549211594,20.8779024523,18.2524324988,0.0357564185203,4.12243109448,15.9888894789,92.4006979924,89.4089675746,2.97173041782,0.02
 09/26  03:00:00,68.970395704,18.4901224201,15.7006775846,0.0437165847392,4.12243109448,15.9888894789,80.4654867909,77.4737563731,2.97173041782,0.02
 09/26  04:00:00,103.357692675,28.2855378245,22.7413915452,0.132783028519,12.3672932834,24.9413748627,111.457227421,106.484343392,4.9528840297,0.02
 09/26  05:00:00,122.876413676,28.9554792682,26.0601603778,15.6627937131,12.3672932834,24.9413748627,177.359822821,172.386938791,4.9528840297,0.02
 09/26  06:00:00,178.491085351,29.4131176559,26.8732746714,11.8612316603,24.7345865669,70.7195625826,144.847491874,134.921723814,9.90576805939,0.02
 09/26  07:00:00,194.830070014,29.6595188792,27.5792398821,7.30055656226,37.1018798503,92.3937384068,134.761075525,116.247624931,9.90576805939,8.60768253485
 09/26  08:00:00,206.180115599,29.7619035723,28.1224036219,5.96178103111,37.1018798503,104.434947198,120.15089504,110.225126981,9.90576805939,0.02
 09/26  09:00:00,217.744140038,29.8225129124,28.4143068676,5.13164155117,37.1018798503,116.476155989,117.106691521,107.180923461,9.90576805939,0.02
 09/26  10:00:00,217.620394496,29.8708582053,28.947054015,4.42617032537,37.1018798503,116.476155989,123.18323914,104.648653915,9.90576805939,8.62881716613
 09/26  11:00:00,217.509079573,29.9164248583,29.3689210932,3.84726031421,37.1018798503,116.476155989,112.226601501,102.300833441,9.90576805939,0.02
 09/26  12:00:00,205.399380536,29.9581003771,29.7961816925,3.31033505424,37.1018798503,104.434947198,118.921260988,100.388026408,9.90576805939,8.62746652
 09/26  13:00:00,217.363478858,30.0002541384,30.0392520699,2.94751321743,37.1018798503,116.476155989,108.404983167,98.4792151079,9.90576805939,0.02
 09/26  14:00:00,217.675629758,30.0380559098,30.6019903734,2.65926011227,37.1018798503,116.476155989,107.027087113,97.1013190536,9.90576805939,0.02
 09/26  15:00:00,218.874047816,30.0700650072,31.9963540348,2.43156260575,37.1018798503,116.476155989,114.50919462,95.9746056921,9.90576805939,8.62882086809
 09/26  16:00:00,220.407921209,30.0874181309,33.644168263,2.30081384882,37.1018798503,116.476155989,105.01068396,95.0849159009,9.90576805939,0.02
 09/26  17:00:00,218.900463935,30.1065946214,32.1783385587,2.24110657395,37.1018798503,116.476155989,104.42230794,94.4965398805,9.90576805939,0.02
 09/26  18:00:00,131.053032838,27.8872551839,27.7079896107,0.0,24.7345865669,47.5788473902,87.3280352228,73.7670146177,4.9528840297,8.60813657541
 09/26  19:00:00,142.81732264,28.6476129523,26.9661018936,0.0,24.7345865669,47.5788473902,84.0687311925,79.0958471628,4.9528840297,0.02
 09/26  20:00:00,119.031564282,26.6924072622,26.392488651,0.0,12.3672932834,38.6892022431,96.6696284713,93.6778980535,2.97173041782,0.02
 09/26  21:00:00,84.3183276643,15.5394209999,14.8211264875,0.00457161731838,12.3672932834,27.0668015668,60.8156988614,57.8239684436,2.97173041782,0.02
 09/26  22:00:00,74.3222423499,19.5744319923,19.9589810947,0.0,4.12243109448,15.9888894789,86.0156441904,83.0239137726,2.97173041782,0.02
 09/26  23:00:00,60.7477740029,13.5861311211,12.5846164412,0.0,4.12243109448,15.9888894789,57.7129237856,54.7211933678,2.97173041782,0.02
 09/26  24:00:00,75.0647343648,20.2985822478,19.9562497543,0.0210730588753,4.12243109448,15.9888894789,92.3829431315,89.3912127136,2.97173041782,0.02
 09/27  01:00:00,63.5385706722,14.6704406932,14.1950694705,0.0430832595378,4.12243109448,15.9888894789,67.1728007757,64.1810703579,2.97173041782,0.02
 09/27  02:00:00,79.8541647785,23.3298981019,21.4568123558,0.199198846642,4.12243109448,15.9888894789,101.409319789,98.4175893708,2.97173041782,0.02
 09/27  03:00:00,70.3058225367,18.6639184815,16.5350610467,0.370964277396,4.12243109448,15.9888894789,79.8747213343,76.8829909165,2.97173041782,0.02
 09/27  04:00:00,104.222093559,28.2855378245,23.2526094663,0.485966377478,12.3672932834,24.9413748627,111.050749689,106.07786566,4.9528840297,0.02
 09/27  05:00:00,123.725890049,28.972149671,25.1822348616,17.3735255879,12.3672932834,24.9413748627,176.398859086,171.425975056,4.9528840297,0.02
 09/27  06:00:00,177.593654294,29.4391030485,24.8080079941,13.0030822778,24.7345865669,70.7195625826,143.823226838,133.897458779,9.90576805939,0.02
 09/27  07:00:00,192.45128763,29.7210750097,24.0180580389,8.42140011764,37.1018798503,92.3937384068,125.2518845,115.32611644,9.90576805939,0.02
 09/27  08:00:00,204.107487625,29.818295622,24.7174181355,7.23770556626,37.1018798503,104.434947198,128.318018974,109.789246408,9.90576805939,8.62300450636
 09/27  09:00:00,216.62426459,29.8723002961,26.0645242625,6.31178483409,37.1018798503,116.476155989,116.618993491,106.693225432,9.90576805939,0.02
 09/27  10:00:00,216.53484162,29.9224504809,26.9508642719,5.28519132025,37.1018798503,116.476155989,122.495144853,103.958958824,9.90576805939,8.63041796976
 09/27  11:00:00,216.71207006,29.9739427232,28.0310252555,4.3306361999,37.1018798503,116.476155989,111.357541622,101.431773562,9.90576805939,0.02
 09/27  12:00:00,203.571794107,30.0184859906,27.5132130328,3.70534966032,37.1018798503,104.434947198,109.473981289,99.5482132292,9.90576805939,0.02
 09/27  13:00:00,214.036158876,30.0691008625,26.4169807138,3.17358175939,37.1018798503,116.476155989,116.261930952,97.7241891327,9.90576805939,8.63197376013
 09/27  14:00:00,213.748602339,30.1153794387,26.4640944493,2.79283572032,37.1018798503,116.476155989,105.988454068,96.0626860083,9.90576805939,0.02
 09/27  15:00:00,213.28714685,30.136136951,26.1577001497,2.61719756065,37.1018798503,116.476155989,113.641790041,95.1070849379,9.90576805939,8.62893704355
 09/27  16:00:00,212.97310998,30.1512646248,25.9556617142,2.49068349046,37.1018798503,116.476155989,104.401294786,94.4755267267,9.90576805939,0.02
 09/27  17:00:00,212.505977538,30.1569384732,25.4938221104,2.48080913183,37.1018798503,116.476155989,104.055642808,94.1298747489,9.90576805939,0.02
 09/27  18:00:00,125.424218171,27.8872551839,22.0791670867,0.0,24.7345865669,47.5788473902,78.5660648484,73.5931808187,4.9528840297,0.02
 09/27  19:00:00,137.316857745,28.6476129523,21.4656143163,0.0,24.7345865669,47.5788473902,92.5662868277,79.0052640048,4.9528840297,8.60813879319
 09/27  20:00:00,114.790020068,27.1268974155,21.7124169173,0.00403156032878,12.3672932834,38.6892022431,97.0793074024,94.0875769846,2.97173041782,0.02
 09/27  21:00:00,81.5191647715,15.1049308465,12.461026283,0.0,12.3672932834,27.0668015668,57.6932352764,54.7015048586,2.97173041782,0.02
 09/27  22:00:00,71.2880088568,19.5744319923,16.924747779,0.0,4.12243109448,15.9888894789,85.9607746799,82.9690442621,2.97173041782,0.02
 09/27  23:00:00,64.1329296642,16.4291679086,12.895207456,0.0632363420642,4.12243109448,15.9888894789,69.264286069,66.2725556512,2.97173041782,0.02
 09/27  24:00:00,76.3622431259,22.8954079485,18.4512750851,0.0811032253532,4.12243109448,15.9888894789,97.2704376355,94.2787072177,2.97173041782,0.02
 09/28  01:00:00,68.1111105933,18.2294283281,14.9260880113,0.161384999033,4.12243109448,15.9888894789,78.9379244669,75.9461940491,2.97173041782,0.02
 09/28  02:00:00,76.9179811564,23.3298981019,18.2085561554,0.511271646061,4.12243109448,15.9888894789,98.9455527234,95.9538223055,2.97173041782,0.02
 09/28  03:00:00,69.11877065,18.8811635582,14.7486194564,0.753109135165,4.12243109448,15.9888894789,80.455073426,77.4633430082,2.97173041782,0.02
 09/28  04:00:00,101.028632259,27.8510476711,20.5196861276,0.459918810302,12.3672932834,24.9413748627,112.025430805,107.052546776,4.9528840297,0.02
 09/28  05:00:00,123.083148888,28.9638278204,22.5920525881,19.3292887989,12.3672932834,24.9413748627,177.374123368,172.401239338,4.9528840297,0.02
 09/28  06:00:00,178.000553737,29.4564800939,23.8764450225,14.3241679041,24.7345865669,70.7195625826,144.442667747,134.516899688,9.90576805939,0.02
 09/28  07:00:00,193.755080036,29.7254047749,24.4641771556,9.27474892029,37.1018798503,92.3937384068,125.566161728,115.640393669,9.90576805939,0.02
 09/28  08:00:00,204.500220171,29.8153372352,24.2417519215,8.1090326855,37.1018798503,104.434947198,128.649096684,110.120228549,9.90576805939,8.62310007607
 09/28  09:00:00,215.929031464,29.8786906333,24.7813718636,6.89331573546,37.1018798503,116.476155989,116.696433143,106.770665083,9.90576805939,0.02
 09/28  10:00:00,215.369974845,29.961804731,26.2927514871,4.7391104428,37.1018798503,116.476155989,112.609299494,102.683531435,9.90576805939,0.02
 09/28  11:00:00,218.215698321,30.1618915137,30.4159964769,3.26130222852,37.1018798503,116.476155989,115.434788989,96.8970775455,9.90576805939,8.63194338424
 09/28  12:00:00,209.228826509,30.4746032484,33.9685578062,2.45094539637,37.1018798503,104.434947198,103.003326802,93.0775587422,9.90576805939,0.02
 09/28  13:00:00,225.130582078,30.7644020931,38.4879980435,1.50164714086,37.1018798503,116.476155989,108.603067651,90.0652388309,9.90576805939,8.63206076085
 09/28  14:00:00,227.708540408,30.9681660729,41.5264260387,0.837678826374,37.1018798503,116.476155989,97.8498459738,87.9240779144,9.90576805939,0.02
 09/28  15:00:00,228.766517263,31.054635115,42.816740965,0.519007276262,37.1018798503,116.476155989,105.267135015,86.7323542088,9.90576805939,8.62901274708
 09/28  16:00:00,229.4909523,31.1478936245,43.5918800973,0.375677167319,37.1018798503,116.476155989,95.6175334737,85.6917654143,9.90576805939,0.02
 09/28  17:00:00,227.567110192,31.0613589551,41.8038550893,0.327502641558,37.1018798503,116.476155989,96.4936935241,86.5679254647,9.90576805939,0.02
 09/28  18:00:00,137.023786218,28.2348473066,30.9819829171,0.0,24.7345865669,47.5788473902,72.5537779082,67.5808938785,4.9528840297,0.02
 09/28  19:00:00,141.29853818,28.7562354906,25.3386748949,0.0,24.7345865669,47.5788473902,78.992606261,74.0197222313,4.9528840297,0.02
 09/28  20:00:00,117.166583037,27.9958777222,23.224010799,0.0,12.3672932834,38.6892022431,101.636400237,90.0565951983,2.97173041782,8.60807462133
 09/28  21:00:00,84.2978990051,15.6470856326,14.6711209432,0.0,12.3672932834,27.0668015668,64.5852725429,61.5935421251,2.97173041782,0.02
 09/28  22:00:00,72.3621501639,20.0089221456,17.5194838627,0.0,4.12243109448,15.9888894789,83.5820285353,80.5902981174,2.97173041782,0.02
 09/28  23:00:00,58.0453788469,12.4564567223,10.9453370532,0.0,4.12243109448,15.9888894789,57.505713314,54.5139828962,2.97173041782,0.02
 09/28  24:00:00,72.5018585219,20.8779024523,16.7624701712,0.0,4.12243109448,15.9888894789,87.3342867277,84.3425563099,2.97173041782,0.02
 09/29  01:00:00,62.9498550737,15.2125954792,12.7649868172,0.0,4.12243109448,15.9888894789,70.0829454419,67.0912150241,2.97173041782,0.02
 09/29  02:00:00,75.5374369414,23.1126530252,17.3260792531,0.00325055518375,4.12243109448,15.9888894789,97.4497011733,94.4579707555,2.97173041782,0.02
 09/29  03:00:00,67.6041336152,18.8811635582,13.1971396554,0.0702928773345,4.12243109448,15.9888894789,79.3739598401,76.3822294223,2.97173041782,0.02
 09/29  04:00:00,97.6698859644,28.3145038347,16.9630632754,0.132311762108,12.3672932834,24.9413748627,110.873106822,105.900222792,4.9528840297,0.02
 09/29  05:00:00,115.976936338,28.5324819927,18.7963305503,13.3616618038,12.3672932834,24.9413748627,177.086261822,172.113377792,4.9528840297,0.02
 09/29  06:00:00,171.304256935,29.5349015973,18.5368805204,11.9549448736,24.7345865669,70.7195625826,144.402426052,134.476657993,9.90576805939,0.02
 09/29  07:00:00,185.723446795,29.7986189382,18.7623313761,6.87174752892,37.1018798503,92.3937384068,124.966203125,115.040435066,9.90576805939,0.02
 09/29  08:00:00,196.217241663,29.8759752782,19.9686013009,4.0385820259,37.1018798503,104.434947198,117.501618407,107.575850347,9.90576805939,0.02
 09/29  09:00:00,208.832072683,29.9793443261,21.5621467209,2.79320897741,37.1018798503,116.476155989,121.130605341,102.59866255,9.90576805939,8.62617473168
 09/29  10:00:00,212.305534559,30.2028909918,22.8357034954,2.13864345116,37.1018798503,116.476155989,107.719353896,97.7935858364,9.90576805939,0.02
 09/29  11:00:00,216.320844006,30.4973003142,23.8632148026,1.42044949936,37.1018798503,116.476155989,112.627482944,94.0896463291,9.90576805939,8.63206855524
 09/29  12:00:00,211.567570493,30.7436083619,24.3329983187,0.927611051694,37.1018798503,104.434947198,100.887859845,90.962091786,9.90576805939,0.02
 09/29  13:00:00,226.545057505,31.1286600833,26.2139396658,0.554473856761,37.1018798503,116.476155989,105.911200934,87.3733955053,9.90576805939,8.63203736905
 09/29  14:00:00,224.903010813,31.35979979,28.3261276335,0.349071167095,37.1018798503,116.476155989,95.2749846842,85.3492166248,9.90576805939,0.02
 09/29  15:00:00,226.275691648,31.4298666091,30.0985381403,0.284795380048,37.1018798503,116.476155989,93.8317110768,83.9059430174,9.90576805939,0.02
 09/29  16:00:00,229.286129475,31.3688021464,31.3405650948,0.223488703974,37.1018798503,116.476155989,102.42842982,83.897691275,9.90576805939,8.62497048529
 09/29  17:00:00,226.194115501,31.2442275269,31.2828955154,0.208017952981,37.1018798503,116.476155989,94.9520671514,85.026299092,9.90576805939,0.02
 09/29  18:00:00,136.470610391,28.3217453372,23.1697228736,0.0,24.7345865669,47.5788473902,71.6545646895,66.6816806598,4.9528840297,0.02
 09/29  19:00:00,141.246396366,28.7562354906,21.0662110211,0.0,24.7345865669,47.5788473902,78.6155198747,73.642635845,4.9528840297,0.02
 09/29  20:00:00,116.544944395,27.9958777222,20.9718233327,0.0,12.3672932834,38.6892022431,92.5417962084,89.5500657905,2.97173041782,0.02
 09/29  21:00:00,84.8754861717,15.3863915406,13.257958354,0.0,12.3672932834,27.0668015668,64.1584696652,61.1667392474,2.97173041782,0.02
 09/29  22:00:00,72.9873041752,20.443412299,15.6503757889,0.0,4.12243109448,15.9888894789,83.2910577022,80.2993272844,2.97173041782,0.02
 09/29  23:00:00,64.5054861614,15.1256974486,11.9909300567,0.0,4.12243109448,15.9888894789,77.6132515018,66.040393438,2.97173041782,8.60112764603
 09/29  24:00:00,75.179327847,23.4602451479,16.0866330171,0.0,4.12243109448,15.9888894789,95.728639263,92.7369088452,2.97173041782,0.02
 09/30  01:00:00,66.3818683682,17.7949381748,13.0669261704,0.0,4.12243109448,15.9888894789,77.6385891576,74.6468587398,2.97173041782,0.02
 09/30  02:00:00,74.6539704995,23.3298981019,16.0571917419,0.0236434170496,4.12243109448,15.9888894789,97.8212943233,94.8295639055,2.97173041782,0.02
 09/30  03:00:00,67.4499371067,18.8811635582,13.0158600468,0.102441895278,4.12243109448,15.9888894789,79.6083090333,76.6165786155,2.97173041782,0.02
 09/30  04:00:00,80.9510033091,26.9096523388,18.9696009196,0.00827680127024,4.12243109448,16.0517297156,117.156484256,114.164753839,2.97173041782,0.02
 09/30  05:00:00,81.7106381812,27.5613875689,18.9228523924,0.162925037262,4.12243109448,16.0517297156,118.072148694,115.080418276,2.97173041782,0.02
 09/30  06:00:00,108.532019527,29.2993481823,19.4014007549,1.21372261204,4.12243109448,39.6058045677,98.9677074137,95.9759769959,2.97173041782,0.02
 09/30  07:00:00,153.278763202,29.3469711661,22.6087660151,22.808278448,12.3672932834,65.3531420225,154.724910719,149.75202669,4.9528840297,0.02
 09/30  08:00:00,153.162321237,29.3309834842,23.623752859,18.8019715443,12.3672932834,68.2430321324,151.375635435,146.402751406,4.9528840297,0.02
 09/30  09:00:00,178.430654772,29.363274731,26.5967927373,12.0481043205,16.4897243779,93.1370602926,139.991997131,132.047382684,7.92461444751,0.02
 09/30  10:00:00,182.268487923,29.3632260566,32.6877204327,9.79494559933,16.4897243779,93.1370602926,135.036480168,127.091865721,7.92461444751,0.02
 09/30  11:00:00,182.499458206,29.3660078751,34.753438622,7.95740265053,16.4897243779,93.1370602926,132.140129685,124.195515237,7.92461444751,0.02
 09/30  12:00:00,173.042875318,29.3756825248,36.0474825527,6.34874480681,16.4897243779,83.9857416113,138.575240436,122.040177429,7.92461444751,8.6104485595
 09/30  13:00:00,175.110969184,29.3826255625,39.4502755449,5.00712076376,16.4897243779,83.9857416113,127.928790555,119.984176108,7.92461444751,0.02
 09/30  14:00:00,176.004195448,29.3763083797,41.1187864078,4.23820195688,16.4897243779,83.9857416113,127.115586335,119.170971887,7.92461444751,0.02
 09/30  15:00:00,153.268972428,29.2993481823,40.1556175969,0.0,12.3672932834,70.6512738906,67.6528014644,62.6799174347,4.9528840297,0.02
 09/30  16:00:00,154.830629483,29.2993481823,41.7172666994,0.0,12.3672932834,70.6512738906,66.8905854037,61.917701374,4.9528840297,0.02
 09/30  17:00:00,142.770190991,29.2993481823,42.1803535252,0.0,12.3672932834,58.1284167478,70.7666118619,65.7937278322,4.9528840297,0.02
 09/30  18:00:00,102.123114677,26.6924072622,32.6293933261,0.0,12.3672932834,24.9413748627,93.6074762398,88.6345922101,4.9528840297,0.02
 09/30  19:00:00,113.57824754,27.7786326456,33.6016341177,0.0,12.3672932834,24.9413748627,100.469785285,95.4969012552,4.9528840297,0.02
 09/30  20:00:00,92.9762373992,26.6924072622,31.2203566706,0.0,4.12243109448,16.0517297156,109.390015287,106.398284869,2.97173041782,0.02
 09/30  21:00:00,63.8796041413,13.3462036311,15.929897578,0.0,4.12243109448,15.9888894789,58.8676709643,55.8759405465,2.97173041782,0.02
 09/30  22:00:00,63.0609911412,13.3462036311,15.1112845472,0.0,4.12243109448,15.9888894789,67.7128349597,56.139287985,2.97173041782,8.60181655695
 09/30  23:00:00,73.0918111145,18.9246125735,19.3312249829,0.0,4.12243109448,15.9888894789,78.4564781853,75.4647477675,2.97173041782,0.02
 09/30  24:00:00,69.7767831368,17.7949381748,17.0303569195,0.0,4.12243109448,15.9888894789,79.4969819278,76.50525151,2.97173041782,0.02
 10/01  01:00:00,66.0486911979,18.0556322668,15.2805521916,0.0,2.06121554724,15.9888894789,81.144601667,78.1528712491,2.97173041782,0.02
 10/01  02:00:00,73.7763950039,23.1126530252,17.3224422691,0.0240348997081,2.06121554724,15.9888894789,104.586347564,101.594617146,2.97173041782,0.02
 10/01  03:00:00,65.0060379884,18.2294283281,12.2956452214,0.0912391451612,2.06121554724,15.9888894789,84.6332389185,81.6415085007,2.97173041782,0.02
 10/01  04:00:00,77.3594289395,23.1126530252,14.4073971662,0.344304546967,2.06121554724,15.9888894789,105.393359352,102.401628934,2.97173041782,0.02
 10/01  05:00:00,70.2166030667,18.6639184815,11.0382633713,0.691419661784,2.06121554724,15.9888894789,85.2746616614,82.2829312436,2.97173041782,0.02
 10/01  06:00:00,80.3856500061,22.6781628718,13.4319165171,0.471416314093,2.06121554724,15.9888894789,106.81943816,103.827707742,2.97173041782,0.02
 10/01  07:00:00,57.5783879901,18.7508165122,10.0926806447,1.2562954081,2.06121554724,15.9888894789,86.3824235194,83.3906931016,2.97173041782,0.02
 10/01  08:00:00,96.5723132292,23.8947353012,12.764844992,2.0761484484,4.12243109448,41.7362269337,104.534135866,99.5612518367,4.9528840297,0.02
 10/01  09:00:00,83.2772525629,19.1853066655,10.0604591444,1.96973215981,4.12243109448,41.7362269337,83.552264531,78.5793805013,4.9528840297,0.02
 10/01  10:00:00,90.0205930809,23.6340412092,12.7677916911,1.69259663313,4.12243109448,41.7362269337,102.936608925,97.963724895,4.9528840297,0.02
 10/01  11:00:00,85.4356675333,19.5328987882,10.6628484206,2.14324263461,4.12243109448,41.7362269337,82.9296903683,77.9568063386,4.9528840297,0.02
 10/01  12:00:00,95.7628086164,23.9816333319,14.0761779629,2.07574639619,4.12243109448,41.7362269337,101.714056813,96.7411727831,4.9528840297,0.02
 10/01  13:00:00,84.0901921193,18.7508165122,11.3363828274,1.10384853585,4.12243109448,41.7362269337,82.79925693,77.8263729003,4.9528840297,0.02
 10/01  14:00:00,94.9693425388,23.9816333319,14.0618469509,2.30838356642,4.12243109448,41.7362269337,102.832700465,97.8598164354,4.9528840297,0.02
 10/01  15:00:00,86.230622711,19.5328987882,10.9664015567,2.49718059872,4.12243109448,41.7362269337,83.2069303063,78.2340462766,4.9528840297,0.02
 10/01  16:00:00,81.8479108166,23.9816333319,13.8187138492,3.03066902446,4.12243109448,24.8785346261,102.75301953,97.7801355002,4.9528840297,0.02
 10/01  17:00:00,53.8794644648,17.7949381748,10.2454452543,0.0,2.06121554724,15.9888894789,86.7941076312,83.8023772133,2.97173041782,0.02
 10/01  18:00:00,73.2441661659,23.5471431785,12.0455119014,4.14242536823,2.06121554724,15.9888894789,110.076869205,107.085138787,2.97173041782,0.02
 10/01  19:00:00,74.9938166625,19.0984086348,9.10266729127,4.75624363561,2.06121554724,15.9888894789,88.9426149448,85.950884527,2.97173041782,0.02
 10/01  20:00:00,90.7203249409,24.4161234852,10.7812988583,9.72914118239,2.06121554724,15.9888894789,111.61206379,108.620333372,2.97173041782,0.02
 10/01  21:00:00,79.1494926752,19.5328987882,7.9570406682,9.07548659212,2.06121554724,15.9888894789,90.4652851835,87.4735547657,2.97173041782,0.02
 10/01  22:00:00,93.1814353843,24.4161234852,9.57450005125,12.7130616118,2.06121554724,15.9888894789,112.866847517,109.875117099,2.97173041782,0.02
 10/01  23:00:00,81.8894228641,19.5328987882,7.15866571363,11.4921164056,2.06121554724,15.9888894789,91.0559038664,88.0641734486,2.97173041782,0.02
 10/01  24:00:00,96.8428184876,24.4161234852,8.59387293776,15.3683667646,2.06121554724,15.9888894789,113.665493442,110.673763024,2.97173041782,0.02
 10/02  01:00:00,87.8533840226,19.5328987882,6.60764132814,13.139522336,4.12243109448,15.9888894789,91.1297957076,88.1380652898,2.97173041782,0.02
 10/02  02:00:00,102.456028056,24.4161234852,7.85448306645,17.1125301583,4.12243109448,15.9888894789,113.29070016,110.298969742,2.97173041782,0.02
 10/02  03:00:00,90.2069390928,19.5328987882,6.0818460203,14.9240985246,4.12243109448,15.9888894789,100.120844535,88.5472997186,2.97173041782,8.60181439846
 10/02  04:00:00,127.890917043,28.8648580289,8.75709781573,15.358067502,12.3672932834,24.9413748627,130.051592257,125.078708228,4.9528840297,0.02
 10/02  05:00:00,158.711478236,28.4394039096,12.3107886513,42.8997733016,12.3672932834,24.9413748627,198.587517047,193.614633017,4.9528840297,0.02
 10/02  06:00:00,216.792347134,29.3245335211,12.484878236,43.3986565293,24.7345865669,70.7195625826,181.318239819,171.39247176,9.90576805939,0.02
 10/02  07:00:00,219.142073192,29.3643583728,12.2380317628,29.2094946709,37.1018798503,92.3937384068,160.929863331,151.004095272,9.90576805939,0.02
 10/02  08:00:00,220.130031629,29.3761283469,13.8613964216,22.0628864555,37.1018798503,104.434947198,146.890546959,136.964778899,9.90576805939,0.02
 10/02  09:00:00,226.052073482,29.3852310284,16.2138092532,16.45979958,37.1018798503,116.476155989,131.887123732,121.961355673,9.90576805939,0.02
 10/02  10:00:00,221.979908127,29.401727103,18.0064382587,12.0148783667,37.1018798503,116.476155989,130.178578923,111.642621832,9.90576805939,8.63018903111
 10/02  11:00:00,221.795559434,29.4863265083,19.8460071968,9.65571111202,37.1018798503,116.476155989,116.498940187,106.573172127,9.90576805939,0.02
 10/02  12:00:00,213.460066872,29.7015537198,21.2691340859,7.61491693184,37.1018798503,104.434947198,120.283887494,101.750182759,9.90576805939,8.62793667528
 10/02  13:00:00,224.215236933,29.901777808,21.9975698575,5.98838580192,37.1018798503,116.476155989,107.978386588,98.0526185287,9.90576805939,0.02
 10/02  14:00:00,224.327084907,30.0812226995,22.799045102,4.36449334433,37.1018798503,116.476155989,113.919727813,95.3831564953,9.90576805939,8.63080325815
 10/02  15:00:00,225.903960601,30.2134868128,23.5946089619,2.95028486448,37.1018798503,116.476155989,102.878665937,92.9528978777,9.90576805939,0.02
 10/02  16:00:00,227.871559453,30.2119326033,24.9640976803,2.05597858305,37.1018798503,116.476155989,101.875249114,91.9494810546,9.90576805939,0.02
 10/02  17:00:00,228.674413885,30.1319052378,25.4107635653,1.76576127097,37.1018798503,116.476155989,110.738414053,92.2157747797,9.90576805939,8.61687121408
 10/02  18:00:00,143.717102089,27.7786326456,20.6573705487,0.0,24.7345865669,47.5788473902,75.9181613571,70.9452773274,4.9528840297,0.02
 10/02  19:00:00,144.270741278,28.5389904139,17.8506421573,0.0,24.7345865669,47.5788473902,83.8970424513,78.9241584216,4.9528840297,0.02
 10/02  20:00:00,121.255405164,26.6924072622,15.483226504,0.0,12.3672932834,38.6892022431,98.9691225815,95.9773921637,2.97173041782,0.02
 10/02  21:00:00,100.309514728,21.246261177,11.593671935,0.0,12.3672932834,27.0668015668,83.8918263162,80.9000958984,2.97173041782,0.02
 10/02  22:00:00,74.0526002644,18.2294283281,9.12205384647,0.0,4.12243109448,15.9888894789,76.6518603698,73.660129952,2.97173041782,0.02
 10/02  23:00:00,84.2856655412,22.2436727185,10.4352744516,0.0,4.12243109448,15.9888894789,98.7648793948,95.7731489769,2.97173041782,0.02
 10/02  24:00:00,74.4909618268,18.8811635582,7.8650378947,0.357372888015,4.12243109448,15.9888894789,80.7881023012,77.7963718833,2.97173041782,0.02
 10/03  01:00:00,83.1958862418,22.2436727185,9.71010224235,0.0,4.12243109448,15.9888894789,101.874920506,98.8831900885,2.97173041782,0.02
 10/03  02:00:00,75.5650444339,19.0984086348,7.49584957862,1.39454355988,4.12243109448,15.9888894789,83.0914674312,80.0997370134,2.97173041782,0.02
 10/03  03:00:00,82.5172605437,22.2436727185,9.13073552189,0.0,4.12243109448,15.9888894789,104.250778346,101.259047929,2.97173041782,0.02
 10/03  04:00:00,113.400571287,28.7200279778,10.1133383065,2.80762016832,12.3672932834,24.9413748627,117.158275255,112.185391225,4.9528840297,0.02
 10/03  05:00:00,140.067729257,28.4753865447,13.6806944144,25.7267055938,12.3672932834,24.9413748627,185.624563377,180.651679347,4.9528840297,0.02
 10/03  06:00:00,195.676046822,29.411102436,13.5785353844,23.3911006586,24.7345865669,70.7195625826,171.521504261,153.013920705,9.90576805939,8.6018154967
 10/03  07:00:00,210.937207271,29.474018761,14.328266509,16.232747281,37.1018798503,92.3937384068,140.827557018,130.901788958,9.90576805939,0.02
 10/03  08:00:00,218.328656073,29.5316574882,16.826381994,13.3804398573,37.1018798503,104.434947198,126.069641312,116.143873252,9.90576805939,0.02
 10/03  09:00:00,221.129541905,29.6079054871,19.6062583439,10.0423443767,37.1018798503,116.476155989,120.177326602,110.251558543,9.90576805939,0.02
 10/03  10:00:00,218.249346073,29.6853224074,22.7900191047,7.51522734793,37.1018798503,116.476155989,124.46506374,105.929792281,9.90576805939,8.6295033996
 10/03  11:00:00,220.634833755,29.8372763865,26.5713776146,5.79702256855,37.1018798503,116.476155989,110.57470532,100.648937261,9.90576805939,0.02
 10/03  12:00:00,215.079971884,30.1249314842,30.6276534566,4.25560633704,37.1018798503,104.434947198,114.879666297,96.3458438866,9.90576805939,8.62805435066
 10/03  13:00:00,228.034331036,30.3788201407,32.9945612393,2.69570103549,37.1018798503,116.476155989,103.084841086,93.1590730269,9.90576805939,0.02
 10/03  14:00:00,229.084505587,30.4750097186,33.8125615611,1.6841771715,37.1018798503,116.476155989,110.184373581,91.6477302196,9.90576805939,8.63087530242
 10/03  15:00:00,226.234934392,30.3646032493,32.722358211,1.3994858001,37.1018798503,116.476155989,102.225296246,92.2995281861,9.90576805939,0.02
 10/03  16:00:00,222.358895162,30.2925955176,31.2086356264,1.25225757382,37.1018798503,116.476155989,102.941108529,93.0153404692,9.90576805939,0.02
 10/03  17:00:00,215.718094244,30.2309438292,28.9158669743,1.30318486117,37.1018798503,116.476155989,112.33298117,93.8102648318,9.90576805939,8.6169482789
 10/03  18:00:00,127.896345952,27.8872551839,22.2021443056,0.0,24.7345865669,47.5788473902,77.9093848469,72.9365008172,4.9528840297,0.02
 10/03  19:00:00,136.57233844,28.6476129523,20.7211123371,0.0,24.7345865669,47.5788473902,84.101926965,79.1290429353,4.9528840297,0.02
 10/03  20:00:00,112.443882481,26.6924072622,19.8047969621,0.0,12.3672932834,38.6892022431,98.0811483652,95.0894179474,2.97173041782,0.02
 10/03  21:00:00,80.9092370376,15.5394209999,11.3771446698,0.0,12.3672932834,27.0668015668,61.4887956652,58.4970652474,2.97173041782,0.02
 10/03  22:00:00,74.1206738107,22.2436727185,16.6836396453,0.0,4.12243109448,15.9888894789,95.3919920467,92.4002616289,2.97173041782,0.02
 10/03  23:00:00,67.6907576621,18.9246125735,13.4218098437,0.0,4.12243109448,15.9888894789,77.9186414935,74.9269110757,2.97173041782,0.02
 10/03  24:00:00,74.4928563703,22.8954079485,16.4529691568,0.0239992782056,4.12243109448,15.9888894789,98.7421627476,95.7504323297,2.97173041782,0.02
 10/04  01:00:00,66.6888483189,18.2294283281,13.2181751543,0.0592695195941,4.12243109448,15.9888894789,80.2872456842,77.2955152664,2.97173041782,0.02
 10/04  02:00:00,74.8638146079,23.3298981019,16.2281859151,0.228817211036,4.12243109448,15.9888894789,100.745029109,97.7532986907,2.97173041782,0.02
 10/04  03:00:00,67.3236237772,18.6639184815,13.1608937318,0.368134783495,4.12243109448,15.9888894789,81.9026221054,78.9108916876,2.97173041782,0.02
 10/04  04:00:00,100.077291913,28.2855378245,19.0946796906,0.499093842414,12.3672932834,24.9413748627,114.398268264,109.425384234,4.9528840297,0.02
 10/04  05:00:00,122.596023953,28.952850922,22.0793708658,19.3658215696,12.3672932834,24.9413748627,180.64223496,175.66935093,4.9528840297,0.02
 10/04  06:00:00,176.668451465,29.425662111,22.5553152207,14.3440124913,24.7345865669,70.7195625826,147.47854022,137.55277216,9.90576805939,0.02
 10/04  07:00:00,194.787651245,29.6612005763,22.8610086057,9.62550980574,37.1018798503,92.3937384068,137.115354383,118.601725237,9.90576805939,8.60786108563
 10/04  08:00:00,203.659252764,29.7384993837,23.4807304704,8.10596621426,37.1018798503,104.434947198,122.704821262,112.779053202,9.90576805939,0.02
 10/04  09:00:00,215.24510261,29.7956823215,24.1786226044,6.89509829848,37.1018798503,116.476155989,119.400230477,109.474462418,9.90576805939,0.02
 10/04  10:00:00,214.816369699,29.8467237105,25.0092480281,5.58404751662,37.1018798503,116.476155989,125.035425284,106.498594398,9.90576805939,8.63106282628
 10/04  11:00:00,214.555118694,29.9002618671,25.9698638704,4.30848905879,37.1018798503,116.476155989,113.768628768,103.842860709,9.90576805939,0.02
 10/04  12:00:00,202.570286601,29.9627322019,26.886933249,3.38582834164,37.1018798503,104.434947198,119.96917502,101.435192849,9.90576805939,8.62821411125
 10/04  13:00:00,214.916100244,30.0335689395,27.6841372788,2.82189943962,37.1018798503,116.476155989,109.009053754,99.0832856947,9.90576805939,0.02
 10/04  14:00:00,214.453529822,30.1038377339,27.6395597072,2.33377666397,37.1018798503,116.476155989,107.359589264,97.4338212043,9.90576805939,0.02
 10/04  15:00:00,214.160746322,30.1617277461,27.6714750427,1.95144774963,37.1018798503,116.476155989,114.852224648,96.3170020828,9.90576805939,8.6294545055
 10/04  16:00:00,214.163718989,30.1921104151,27.8773390599,1.71871972918,37.1018798503,116.476155989,105.490955482,95.5651874224,9.90576805939,0.02
 10/04  17:00:00,214.095068926,30.1976252333,27.8306024552,1.69239847939,37.1018798503,116.476155989,113.819893708,95.2971306058,9.90576805939,8.61699504301
 10/04  18:00:00,133.062034235,27.8872551839,25.0186553872,0.0,24.7345865669,47.5788473902,78.6606165567,73.687732527,4.9528840297,0.02
 10/04  19:00:00,140.479174655,28.6476129523,24.6279473037,0.0,24.7345865669,47.5788473902,84.2065431108,79.2336590811,4.9528840297,0.02
