Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  20:00:00,117.725034279,27.1268974155,24.6514603955,0.0,12.3672932834,38.6892022431,97.67962853,94.6878981122,2.97173041782,0.02
 10/04  21:00:00,82.883033524,15.1049308465,13.8248893443,0.0,12.3672932834,27.0668015668,57.8680340127,54.8763035949,2.97173041782,0.02
 10/04  22:00:00,73.3829856622,19.5744319923,19.0197239232,0.0,4.12243109448,15.9888894789,86.1961084662,83.2043780484,2.97173041782,0.02
 10/04  23:00:00,60.3360259999,13.7599271824,11.9967069751,0.00236491714296,4.12243109448,15.9888894789,57.5946333474,54.6029029296,2.97173041782,0.02
 10/04  24:00:00,73.8360701868,20.1537521967,18.8934882007,0.0,4.12243109448,15.9888894789,92.527095883,89.5353654652,2.97173041782,0.02
 10/05  01:00:00,69.269908533,18.2294283281,16.3046010422,0.0,4.12243109448,15.9888894789,79.4818399825,76.4901095647,2.97173041782,0.02
 10/05  02:00:00,78.6523825763,23.5471431785,20.0948697566,0.14211367273,4.12243109448,15.9888894789,99.1777457462,96.1860153284,2.97173041782,0.02
 10/05  03:00:00,69.6927850528,18.5770204508,16.2543036279,0.125581747941,4.12243109448,15.9888894789,80.8745918854,77.8828614676,2.97173041782,0.02
 10/05  04:00:00,104.545105705,28.2855378245,23.8316760648,0.229911429425,12.3672932834,24.9413748627,112.949699055,107.976815026,4.9528840297,0.02
 10/05  05:00:00,123.837855209,28.9797064495,26.3555519219,16.3046164127,12.3672932834,24.9413748627,179.165238183,174.192354153,4.9528840297,0.02
 10/05  06:00:00,178.501426142,29.452219614,26.6283197416,12.0774253159,24.7345865669,70.7195625826,145.810963747,135.885195688,9.90576805939,0.02
 10/05  07:00:00,195.733824944,29.7453882908,25.746591914,7.60191506875,37.1018798503,92.3937384068,126.947667476,117.021899417,9.90576805939,0.02
 10/05  08:00:00,203.87269364,29.844470474,26.0689537233,5.62518586822,37.1018798503,104.434947198,129.318131545,110.788867615,9.90576805939,8.62349587051
 10/05  09:00:00,216.117053266,29.921561126,27.6924642212,4.12733884007,37.1018798503,116.476155989,117.005967993,107.080199933,9.90576805939,0.02
 10/05  10:00:00,216.328004016,29.9857811785,28.595353482,3.37050207713,37.1018798503,116.476155989,123.018982487,104.482153832,9.90576805939,8.63106059487
 10/05  11:00:00,217.201667032,30.0289702895,29.8230022486,2.97319505614,37.1018798503,116.476155989,112.132377199,102.206609139,9.90576805939,0.02
 10/05  12:00:00,205.464269768,30.0899635774,30.4693194054,2.5701988529,37.1018798503,104.434947198,110.266375969,100.34060791,9.90576805939,0.02
 10/05  13:00:00,216.1815283,30.1626608972,29.4897193767,2.15263544935,37.1018798503,116.476155989,116.954770235,98.4162515892,9.90576805939,8.63275058672
 10/05  14:00:00,214.702931376,30.2486459588,28.35043776,1.72750513037,37.1018798503,116.476155989,106.74139273,96.8156246702,9.90576805939,0.02
 10/05  15:00:00,214.637572029,30.2378096576,28.3557259364,1.66791506691,37.1018798503,116.476155989,114.766431811,96.2310984026,9.90576805939,8.62956534902
 10/05  16:00:00,214.393764943,30.2486232015,28.1774312129,1.59217010263,37.1018798503,116.476155989,105.705592073,95.7798240138,9.90576805939,0.02
 10/05  17:00:00,214.099248197,30.2467875625,27.8257720445,1.6522519629,37.1018798503,116.476155989,105.43940595,95.513637891,9.90576805939,0.02
 10/05  18:00:00,133.24779632,27.8872551839,25.2044027798,0.0,24.7345865669,47.5788473902,87.4182028712,73.8570284032,4.9528840297,8.60829043832
 10/05  19:00:00,140.332026208,28.6476129523,24.4807927934,0.0,24.7345865669,47.5788473902,84.3867871902,79.4139031605,4.9528840297,0.02
 10/05  20:00:00,117.003897154,27.1268974155,23.9303231005,0.0,12.3672932834,38.6892022431,97.7947213186,94.8029909008,2.97173041782,0.02
 10/05  21:00:00,82.0911114257,15.1049308465,13.032968107,0.0,12.3672932834,27.0668015668,57.9781593917,54.9864289739,2.97173041782,0.02
 10/05  22:00:00,71.7450630317,19.5744319923,17.3818013989,0.0,4.12243109448,15.9888894789,86.4604447286,83.4687143108,2.97173041782,0.02
 10/05  23:00:00,64.2333910055,16.342269878,13.1970206118,0.0,4.12243109448,15.9888894789,69.6762600289,66.6845296111,2.97173041782,0.02
 10/05  24:00:00,76.2836381774,22.8954079485,18.4965959059,0.0053541529283,4.12243109448,15.9888894789,98.2272326305,95.2355022127,2.97173041782,0.02
 10/06  01:00:00,67.9279937361,18.2294283281,14.9283927011,0.0342936576627,4.12243109448,15.9888894789,79.8301051058,76.838374688,2.97173041782,0.02
 10/06  02:00:00,76.7496971731,23.3298981019,18.3774279152,0.174115303599,4.12243109448,15.9888894789,100.171463769,97.1797333509,2.97173041782,0.02
 10/06  03:00:00,68.6800612834,18.8811635582,14.5607945734,0.411149483377,4.12243109448,15.9888894789,81.3948451922,78.4031147743,2.97173041782,0.02
 10/06  04:00:00,101.146312043,27.8510476711,20.8544067313,0.242877374978,12.3672932834,24.9413748627,113.780329785,108.807445756,4.9528840297,0.02
 10/06  05:00:00,122.512840636,28.9740409338,23.8765304215,17.4642889782,12.3672932834,24.9413748627,180.053056396,175.080172366,4.9528840297,0.02
 10/06  06:00:00,176.262676405,29.465136689,23.5226598477,12.9314185222,24.7345865669,70.7195625826,146.664388189,136.738620129,9.90576805939,0.02
 10/06  07:00:00,192.503292044,29.7579987508,21.8125836822,8.28784802964,37.1018798503,92.3937384068,127.752877416,117.827109356,9.90576805939,0.02
 10/06  08:00:00,199.939564422,29.8538431942,21.489342868,6.26227212889,37.1018798503,104.434947198,129.941147069,111.413565453,9.90576805939,8.62181355607
 10/06  09:00:00,211.398920233,29.9202227911,22.0032874625,5.09972671659,37.1018798503,116.476155989,118.021656605,108.095888546,9.90576805939,0.02
 10/06  10:00:00,211.077532075,29.9664984821,22.2294098914,4.50525480973,37.1018798503,116.476155989,124.311648602,105.774746898,9.90576805939,8.63113364509
 10/06  11:00:00,210.561342102,30.0208308709,22.4904718985,3.66942961679,37.1018798503,116.476155989,113.249683707,103.323915647,9.90576805939,0.02
 10/06  12:00:00,200.785413664,30.1061206049,22.9887638224,3.05593103826,37.1018798503,104.434947198,109.949854224,100.024086164,9.90576805939,0.02
 10/06  13:00:00,211.394041374,30.2624439851,23.5938654269,2.61914540023,37.1018798503,116.476155989,115.236934951,96.6983926313,9.90576805939,8.63277425998
 10/06  14:00:00,211.06041415,30.3035922717,24.2142383531,2.16625091202,37.1018798503,116.476155989,105.711389485,95.7856214252,9.90576805939,0.02
 10/06  15:00:00,211.69060757,30.4005498269,25.2198861462,1.69402947905,37.1018798503,116.476155989,112.988450907,94.4530468922,9.90576805939,8.62963595537
 10/06  16:00:00,214.017791789,30.5089720839,24.997248321,1.44959288237,37.1018798503,116.476155989,101.916082353,91.9903142939,9.90576805939,0.02
 10/06  17:00:00,217.482995848,30.4220681735,24.1166487325,1.39955593027,37.1018798503,116.476155989,101.60837753,91.6826094705,9.90576805939,0.02
 10/06  18:00:00,135.413252449,27.8872551839,19.3132257756,0.0,24.7345865669,47.5788473902,76.254666342,71.2817823124,4.9528840297,0.02
 10/06  19:00:00,140.268668318,28.6476129523,17.2692179105,0.0,24.7345865669,47.5788473902,92.0073716081,78.4461732932,4.9528840297,8.60831428514
 10/06  20:00:00,119.055016412,27.1268974155,16.4433043236,0.0,12.3672932834,38.6892022431,97.5090433772,94.5173129594,2.97173041782,0.02
 10/06  21:00:00,91.8971002893,18.6639184815,11.2036472868,0.0,12.3672932834,27.0668015668,71.6936280816,68.7018976638,2.97173041782,0.02
 10/06  22:00:00,80.7608752346,22.2436727185,13.2119977343,0.0,4.12243109448,15.9888894789,93.7634267668,90.771696349,2.97173041782,0.02
 10/06  23:00:00,73.4334181582,19.0984086348,10.4013206127,0.118586496854,4.12243109448,15.9888894789,77.8841191467,74.8923887289,2.97173041782,0.02
 10/06  24:00:00,81.8621978765,22.8954079485,12.0443809244,0.192957796255,4.12243109448,15.9888894789,98.8973194731,95.9055890553,2.97173041782,0.02
 10/07  01:00:00,73.5122989664,18.2294283281,9.94805356361,0.263977750376,4.12243109448,15.9888894789,80.4927052265,77.5009748087,2.97173041782,0.02
 10/07  02:00:00,83.8264374226,23.3298981019,12.481114153,0.910900317935,4.12243109448,15.9888894789,101.111553977,98.1198235587,2.97173041782,0.02
 10/07  03:00:00,73.9914802114,18.8811635582,9.50726366918,1.48502926372,4.12243109448,15.9888894789,82.3983645851,79.4066341672,2.97173041782,0.02
 10/07  04:00:00,88.2286834074,27.5613875689,12.9965116375,1.54296266102,4.12243109448,16.0517297156,122.278566495,119.286836077,2.97173041782,0.02
 10/07  05:00:00,92.4450137535,28.4303678756,12.5583499451,3.76695324454,4.12243109448,16.0517297156,123.246371876,120.254641458,2.97173041782,0.02
 10/07  06:00:00,122.357875405,29.2993481823,11.6533761778,7.497491784,4.12243109448,39.6058045677,116.732879782,113.741149364,2.97173041782,0.02
 10/07  07:00:00,177.296131023,29.3320829193,14.6896722508,36.9469620663,12.3672932834,65.3531420225,171.550031395,166.577147365,4.9528840297,0.02
 10/07  08:00:00,165.789666946,29.3235965028,16.7865235048,28.3881221005,12.3672932834,68.2430321324,160.318607457,155.345723428,4.9528840297,0.02
 10/07  09:00:00,181.442096122,29.354334788,19.5975406354,19.0299013649,16.4897243779,93.1370602926,143.891212002,135.946597555,7.92461444751,0.02
 10/07  10:00:00,180.545348975,29.3563802305,22.1500818915,14.5264707072,16.4897243779,93.1370602926,145.723723137,129.186234006,7.92461444751,8.61287468288
 10/07  11:00:00,187.178755163,29.3763380893,24.3276074275,11.8527668358,16.4897243779,93.1370602926,132.163721241,124.219106794,7.92461444751,0.02
 10/07  12:00:00,178.546272549,29.4508523573,26.233480596,9.70107451078,16.4897243779,83.9857416113,128.355107247,120.410492799,7.92461444751,0.02
 10/07  13:00:00,178.856428515,29.5720133268,29.0468134813,8.08337855217,16.4897243779,83.9857416113,125.773181862,117.828567415,7.92461444751,0.02
 10/07  14:00:00,182.219506752,29.5922689437,29.2662723194,6.70838247772,16.4897243779,83.9857416113,124.122526064,116.177911616,7.92461444751,0.02
 10/07  15:00:00,158.995528523,29.2993481823,27.0356781368,0.0,12.3672932834,70.6512738906,64.8127062294,59.8398221997,4.9528840297,0.02
 10/07  16:00:00,158.279402388,29.2993481823,27.1614155923,0.0,12.3672932834,70.6512738906,72.6554412653,59.0923212203,4.9528840297,8.61023601535
 10/07  17:00:00,142.441195,29.2993481823,25.7902428602,0.0,12.3672932834,58.1284167478,68.8868924133,63.9140083836,4.9528840297,0.02
 10/07  18:00:00,100.684294736,26.6924072622,21.3627945381,0.0,12.3672932834,24.9413748627,93.7237093762,88.7508253465,4.9528840297,0.02
 10/07  19:00:00,104.040642644,27.1268974155,17.9926012847,0.0,12.3672932834,24.9413748627,102.519327603,97.5464435734,4.9528840297,0.02
 10/07  20:00:00,88.1396271211,27.5613875689,16.3662844886,0.0,4.12243109448,16.0517297156,112.176303033,109.184572615,2.97173041782,0.02
 10/07  21:00:00,75.6911057109,20.464178901,12.6085632022,0.0,4.12243109448,15.9888894789,94.1074081434,91.1156777256,2.97173041782,0.02
 10/07  22:00:00,69.3834581418,17.7949381748,9.76094242207,0.0,4.12243109448,15.9888894789,83.5475661275,80.5558357097,2.97173041782,0.02
 10/07  23:00:00,78.4835803653,22.2436727185,11.4572947885,0.0,4.12243109448,15.9888894789,104.610272688,101.61854227,2.97173041782,0.02
 10/07  24:00:00,70.7877230012,19.0115106042,9.1556004886,0.439943751635,4.12243109448,15.9888894789,84.4743003676,81.4825699498,2.97173041782,0.02
 10/08  01:00:00,77.3370662333,22.2436727185,11.255151848,0.0,2.06121554724,15.9888894789,107.0674834,104.075752982,2.97173041782,0.02
 10/08  02:00:00,70.815565752,18.6639184815,8.34108941151,1.03515050477,2.06121554724,15.9888894789,86.8681079091,83.8763774913,2.97173041782,0.02
 10/08  03:00:00,85.0923221447,23.8947353012,9.84061145358,3.42940210745,2.06121554724,15.9888894789,108.954975735,105.963245317,2.97173041782,0.02
 10/08  04:00:00,77.3556474967,19.5328987882,7.38819233467,5.02366297574,2.06121554724,15.9888894789,88.0442678545,85.0525374367,2.97173041782,0.02
 10/08  05:00:00,92.3371341442,24.4161234852,9.74781779376,8.02160741425,2.06121554724,15.9888894789,109.163691931,106.171961513,2.97173041782,0.02
 10/08  06:00:00,80.6660460948,19.5328987882,7.61965182804,7.80040936013,2.06121554724,15.9888894789,88.3402159168,85.348485499,2.97173041782,0.02
 10/08  07:00:00,81.8480329684,24.4161234852,9.43432050531,10.6175631754,2.06121554724,15.9888894789,110.333303239,107.341572821,2.97173041782,0.02
 10/08  08:00:00,93.5728936332,19.2722046962,9.12460065705,4.88655984105,4.12243109448,41.7362269337,86.0414448379,81.0685608082,4.9528840297,0.02
 10/08  09:00:00,108.434186785,24.4161234852,14.2414937944,5.49831466508,4.12243109448,41.7362269337,102.644713913,97.671829883,4.9528840297,0.02
 10/08  10:00:00,94.2362147886,19.4460007575,13.5395259515,2.94342404768,4.12243109448,41.7362269337,80.4777456804,75.5048616507,4.9528840297,0.02
 10/08  11:00:00,111.453416804,24.1554293932,20.8023937452,2.89049073889,4.12243109448,41.7362269337,96.2430797367,91.270195707,4.9528840297,0.02
 10/08  12:00:00,97.713965629,17.7949381748,17.0808027232,0.0,4.12243109448,41.7362269337,76.8019873649,71.8291033352,4.9528840297,0.02
 10/08  13:00:00,115.43729496,23.3733471172,25.2903435098,0.549184523774,4.12243109448,41.7362269337,92.9187388822,87.9458548525,4.9528840297,0.02
 10/08  14:00:00,104.314831432,19.5328987882,23.852609616,0.909013501102,4.12243109448,41.7362269337,74.5505062042,69.5776221745,4.9528840297,0.02
 10/08  15:00:00,121.95010697,24.4161234852,29.5474784268,0.827289217382,4.12243109448,41.7362269337,99.8757838866,86.321075593,4.9528840297,8.60182426384
 10/08  16:00:00,88.8190487556,19.0984086348,21.8122835551,0.35482728428,4.12243109448,24.8785346261,75.1729831946,70.2000991649,4.9528840297,0.02
 10/08  17:00:00,75.5679255786,18.6846850835,19.6310399288,0.0,2.06121554724,15.9888894789,82.4911990499,79.499468632,2.97173041782,0.02
 10/08  18:00:00,70.8433382695,16.6827545389,15.4612702692,0.0,2.06121554724,15.9888894789,78.1325437294,75.1408133116,2.97173041782,0.02
 10/08  19:00:00,91.4466581751,22.2436727185,18.6020624502,0.0,2.06121554724,15.9888894789,105.304213545,102.312483127,2.97173041782,0.02
 10/08  20:00:00,76.8808661145,17.7949381748,14.1855054199,0.0,2.06121554724,15.9888894789,85.6602248813,82.6684944634,2.97173041782,0.02
 10/08  21:00:00,90.1821187312,22.2436727185,17.7703419211,0.0,2.06121554724,15.9888894789,109.355778351,106.364047933,2.97173041782,0.02
 10/08  22:00:00,78.9921595825,19.0984086348,13.2961940976,0.996059816895,2.06121554724,15.9888894789,88.5659694809,85.5742390631,2.97173041782,0.02
 10/08  23:00:00,86.3669572711,22.2436727185,15.6464059992,0.0,2.06121554724,15.9888894789,111.032605392,108.040874974,2.97173041782,0.02
 10/08  24:00:00,75.7914912028,18.8377145428,11.966339194,1.40017378024,2.06121554724,15.9888894789,88.7371828845,85.7454524666,2.97173041782,0.02
 10/09  01:00:00,84.6416835646,22.2436727185,14.7595580977,0.0,2.06121554724,15.9888894789,112.299386201,109.307655783,2.97173041782,0.02
 10/09  02:00:00,74.9374672179,19.0984086348,10.9176631971,2.77252635373,2.06121554724,15.9888894789,90.0151491902,87.0234187724,2.97173041782,0.02
 10/09  03:00:00,86.1632556847,23.5471431785,13.3268058485,3.84757434961,2.06121554724,15.9888894789,112.223246882,109.231516465,2.97173041782,0.02
 10/09  04:00:00,77.5075577035,19.4460007575,10.3629393864,5.93995486798,2.06121554724,15.9888894789,90.6829429147,87.6912124969,2.97173041782,0.02
 10/09  05:00:00,90.9997526926,24.4161234852,12.8192168314,9.45524636512,2.06121554724,15.9888894789,113.105996569,110.114266151,2.97173041782,0.02
 10/09  06:00:00,80.2047328454,19.5328987882,10.3876412532,8.42518491498,2.06121554724,15.9888894789,91.247333642,88.2556032241,2.97173041782,0.02
 10/09  07:00:00,83.611718971,24.4161234852,13.289823901,11.3940037231,2.06121554724,15.9888894789,113.321318423,110.329588005,2.97173041782,0.02
 10/09  08:00:00,94.8132801987,19.4460007575,10.7650996424,7.1750041007,4.12243109448,41.7362269337,88.7482502755,83.7753662458,4.9528840297,0.02
 10/09  09:00:00,108.26960648,24.3292254546,14.4793368082,8.60118069161,4.12243109448,41.7362269337,107.055180164,102.082296135,4.9528840297,0.02
 10/09  10:00:00,93.6370990362,19.2722046962,12.479348545,5.11094494941,4.12243109448,41.7362269337,85.6981764242,80.7252923945,4.9528840297,0.02
 10/09  11:00:00,102.175941151,24.0685313626,17.6860465392,5.49087348839,4.12243109448,41.7362269337,104.51170949,99.5388254598,4.9528840297,0.02
 10/09  12:00:00,83.8465015493,17.7949381748,15.7567494406,0.0,4.12243109448,41.7362269337,83.2171697351,78.2442857054,4.9528840297,0.02
 10/09  13:00:00,99.5014112395,23.0257549945,22.4045372839,0.899360183527,4.12243109448,41.7362269337,101.44119876,96.46831473,4.9528840297,0.02
 10/09  14:00:00,88.6426835127,18.6639184815,18.2708405801,0.970299291048,4.12243109448,41.7362269337,82.8793002798,77.9064162501,4.9528840297,0.02
 10/09  15:00:00,99.0331241685,23.1126530252,22.1819673513,1.17383465451,4.12243109448,41.7362269337,101.413279517,96.4403954875,4.9528840297,0.02
 10/09  16:00:00,72.3204741445,19.3591027269,17.6940980347,1.32122689572,4.12243109448,24.8785346261,82.7264389668,77.7535549371,4.9528840297,0.02
 10/09  17:00:00,53.3116556949,16.4395512096,14.585574195,1.39834616663,2.06121554724,15.9888894789,74.6874247877,71.6956943698,2.97173041782,0.02
 10/09  18:00:00,70.6973130934,22.2436727185,19.1846176154,0.0,2.06121554724,15.9888894789,109.376059727,106.38432931,2.97173041782,0.02
 10/09  19:00:00,65.9785631139,17.9035607131,14.7782931895,0.0231803565466,2.06121554724,15.9888894789,97.4026190981,85.8299081664,2.97173041782,8.60098051388
 10/09  20:00:00,76.2511427266,23.1126530252,18.4065917181,1.82499860107,2.06121554724,15.9888894789,111.296765857,108.305035439,2.97173041782,0.02
 10/09  21:00:00,67.8713467917,18.5770204508,14.4679113015,1.8980986747,2.06121554724,15.9888894789,89.9456790979,86.9539486801,2.97173041782,0.02
 10/09  22:00:00,74.5503752097,22.6781628718,17.5561152808,1.36815515221,2.06121554724,15.9888894789,112.268311972,109.276581554,2.97173041782,0.02
 10/09  23:00:00,70.4472433895,19.0984086348,14.0608846545,4.4172457684,2.06121554724,15.9888894789,90.4623556993,87.4706252815,2.97173041782,0.02
 10/09  24:00:00,72.2762469659,22.2436727185,17.1551167376,0.0,2.06121554724,15.9888894789,112.977798793,109.986068375,2.97173041782,0.02
 10/10  01:00:00,71.7741237812,18.9246125735,13.9361008085,4.05683886037,4.12243109448,15.9888894789,90.2149455181,87.2232151003,2.97173041782,0.02
 10/10  02:00:00,80.584701542,23.4602451479,17.406263148,4.79083386856,4.12243109448,15.9888894789,112.294837154,109.303106736,2.97173041782,0.02
 10/10  03:00:00,73.5780179498,19.0984086348,14.0412157627,5.60843423436,4.12243109448,15.9888894789,90.1315251986,87.1397947807,2.97173041782,0.02
 10/10  04:00:00,103.907366458,27.8510476711,20.7655561236,3.09278200923,12.3672932834,24.9413748627,127.706010374,122.733126344,4.9528840297,0.02
 10/10  05:00:00,146.138166149,28.8833728267,23.8421717275,41.2146409559,12.3672932834,24.9413748627,195.011708369,190.038824339,4.9528840297,0.02
 10/10  06:00:00,193.671800274,29.3543363922,24.4294348634,29.5445673856,24.7345865669,70.7195625826,160.629256794,150.703488735,9.90576805939,0.02
 10/10  07:00:00,205.875471769,29.3900253216,24.8353835904,19.0101359598,37.1018798503,92.3937384068,139.528044497,129.602276437,9.90576805939,0.02
 10/10  08:00:00,212.660548386,29.4011848418,25.2280753872,15.6971697216,37.1018798503,104.434947198,132.623791933,122.698023874,9.90576805939,0.02
 10/10  09:00:00,222.767311104,29.4075136714,25.6955924106,13.2884709137,37.1018798503,116.476155989,136.862011198,118.329223765,9.90576805939,8.62701937309
 10/10  10:00:00,221.50473636,29.4138797656,26.7038828756,11.0106389382,37.1018798503,116.476155989,124.492379434,114.566611375,9.90576805939,0.02
 10/10  11:00:00,220.802633432,29.4339943727,28.2974009568,8.69465170588,37.1018798503,116.476155989,129.632719086,111.093795817,9.90576805939,8.63315520962
 10/10  12:00:00,208.673810671,29.4678928435,30.2391135537,6.63205268416,37.1018798503,104.434947198,118.044981456,108.119213397,9.90576805939,0.02
 10/10  13:00:00,220.265310283,29.5296061446,31.215026772,5.1440792805,37.1018798503,116.476155989,123.758929851,105.221740549,9.90576805939,8.63142124208
 10/10  14:00:00,219.258911666,29.6026639581,31.3348471329,3.945084718,37.1018798503,116.476155989,112.864153891,102.938385832,9.90576805939,0.02
 10/10  15:00:00,219.454579695,29.6624181892,32.0938781426,3.32211151673,37.1018798503,116.476155989,111.116245388,101.190477328,9.90576805939,0.02
 10/10  16:00:00,220.922830059,29.7102380917,33.9316572577,2.90537727545,37.1018798503,116.476155989,118.458305788,99.9267551516,9.90576805939,8.62578257701
 10/10  17:00:00,220.539980723,29.7416994603,33.7395107957,2.68435391143,37.1018798503,116.476155989,109.226481494,99.3007134349,9.90576805939,0.02
 10/10  18:00:00,138.164113118,27.7786326456,27.8801810658,0.0,24.7345865669,47.5788473902,80.9233816403,75.9504976106,4.9528840297,0.02
 10/10  19:00:00,141.155669907,28.6476129523,25.3044190168,0.0,24.7345865669,47.5788473902,86.5992253285,81.6263412988,4.9528840297,0.02
 10/10  20:00:00,115.652835837,26.6924072622,23.0137236112,0.0,12.3672932834,38.6892022431,100.75818783,97.7664574122,2.97173041782,0.02
 10/10  21:00:00,80.9351334515,15.1918288772,11.6864992618,0.0,12.3672932834,27.0668015668,70.9101324782,59.3330980182,2.97173041782,8.60530404221
 10/10  22:00:00,73.2705697058,22.4609177952,15.5446906076,0.0,4.12243109448,15.9888894789,97.3116844221,94.3199540043,2.97173041782,0.02
 10/10  23:00:00,65.6310462875,18.6639184815,11.3014960261,0.0413564902605,4.12243109448,15.9888894789,79.2493073524,76.2575769346,2.97173041782,0.02
 10/10  24:00:00,72.4142053686,23.2864490865,12.6284780379,0.344212107684,4.12243109448,15.9888894789,101.076851516,98.0851210982,2.97173041782,0.02
 10/11  01:00:00,65.0439166763,18.1425302975,10.1077073749,0.14869973359,4.12243109448,15.9888894789,82.0832583552,79.0915279373,2.97173041782,0.02
 10/11  02:00:00,73.6382055024,23.1126530252,12.5359946026,0.920734314941,4.12243109448,15.9888894789,103.40503938,100.413308962,2.97173041782,0.02
 10/11  03:00:00,67.5023535981,19.0984086348,9.884708798,1.78786483643,4.12243109448,15.9888894789,83.2532164884,80.2614860706,2.97173041782,0.02
 10/11  04:00:00,97.302588949,28.227605804,14.0604186019,1.54337243155,12.3672932834,24.9413748627,117.474774707,112.501890678,4.9528840297,0.02
 10/11  05:00:00,122.131092238,28.4698474875,17.6484066712,23.4860204442,12.3672932834,24.9413748627,185.328941951,180.356057921,4.9528840297,0.02
 10/11  06:00:00,178.48637569,29.4060897621,18.9846968077,19.7521274133,24.7345865669,70.7195625826,150.687340417,140.761572358,9.90576805939,0.02
 10/11  07:00:00,196.605108377,29.4634792751,21.0523025837,13.4493987274,37.1018798503,92.3937384068,131.002453427,121.076685368,9.90576805939,0.02
 10/11  08:00:00,205.628026138,29.5376089712,22.9919369112,10.764360337,37.1018798503,104.434947198,124.375564755,114.449796696,9.90576805939,0.02
 10/11  09:00:00,218.012567307,29.5994643845,25.394750337,8.64261126633,37.1018798503,116.476155989,129.175070031,110.643174302,9.90576805939,8.62612766991
 10/11  10:00:00,217.570433742,29.6812658885,27.4618276648,6.05100285734,37.1018798503,116.476155989,116.235961508,106.310193449,9.90576805939,0.02
 10/11  11:00:00,217.016750405,29.7540880021,28.1083514764,4.77771796693,37.1018798503,116.476155989,121.643324262,103.104377936,9.90576805939,8.63317826667
 10/11  12:00:00,207.30526023,29.8511586976,31.4999337782,3.61941296287,37.1018798503,104.434947198,109.951432135,100.025664076,9.90576805939,0.02
 10/11  13:00:00,222.653867382,30.0596895775,35.5303744418,2.68720054221,37.1018798503,116.476155989,115.166778078,96.6278083339,9.90576805939,8.63320168466
 10/11  14:00:00,224.402645636,30.4573867867,37.6297774634,1.93916047004,37.1018798503,116.476155989,102.196020464,92.2702524051,9.90576805939,0.02
 10/11  15:00:00,225.262428826,30.6158339003,38.8687953009,1.40162461729,37.1018798503,116.476155989,99.7255544896,89.7997864302,9.90576805939,0.02
 10/11  16:00:00,224.808482855,30.595423053,38.7421032003,1.09539390964,37.1018798503,116.476155989,108.045507122,89.5138950197,9.90576805939,8.62584404332
 10/11  17:00:00,223.491854122,30.4889721751,37.6406070196,0.987856309928,37.1018798503,116.476155989,100.258470788,90.332702729,9.90576805939,0.02
 10/11  18:00:00,138.335173882,27.9958777222,27.8339958621,0.0,24.7345865669,47.5788473902,74.9576017192,69.9847176895,4.9528840297,0.02
 10/11  19:00:00,140.078977473,28.6476129523,24.2277256879,0.0,24.7345865669,47.5788473902,81.6680582985,76.6951742688,4.9528840297,0.02
 10/11  20:00:00,115.918888356,27.1268974155,22.8452850784,0.0,12.3672932834,38.6892022431,95.9845050977,92.9927746799,2.97173041782,0.02
 10/11  21:00:00,81.369231853,15.1049308465,12.297164775,0.0,12.3672932834,27.0668015668,65.7475724994,54.1719992844,2.97173041782,8.60384279717
 10/11  22:00:00,71.2877737639,19.5744319923,16.7106059655,0.0,4.12243109448,15.9888894789,85.7499424328,82.758212015,2.97173041782,0.02
 10/11  23:00:00,64.3585908933,16.4291679086,12.7862304469,0.0,4.12243109448,15.9888894789,69.3985822804,66.4068518626,2.97173041782,0.02
 10/11  24:00:00,75.4519993238,22.8954079485,17.3771599094,0.0,4.12243109448,15.9888894789,97.5008350849,94.5091046671,2.97173041782,0.02
 10/12  01:00:00,67.3048848565,18.2294283281,13.7327629047,0.0133457355162,4.12243109448,15.9888894789,79.3825043424,76.3907739246,2.97173041782,0.02
 10/12  02:00:00,75.1976072175,23.3298981019,16.5897131489,0.0887422264899,4.12243109448,15.9888894789,99.8240105605,96.8322801427,2.97173041782,0.02
 10/12  03:00:00,67.3530034674,18.6639184815,13.0096153146,0.169797083461,4.12243109448,15.9888894789,81.138629527,78.1468991092,2.97173041782,0.02
 10/12  04:00:00,99.1273254337,28.2855378245,18.2888493338,0.25881211704,12.3672932834,24.9413748627,113.616548551,108.643664521,4.9528840297,0.02
 10/12  05:00:00,120.719714163,28.9571721752,21.1113499737,17.6349158766,12.3672932834,24.9413748627,179.978328362,175.005444333,4.9528840297,0.02
 10/12  06:00:00,173.942492354,29.4194838778,20.8933198597,13.2818447148,24.7345865669,70.7195625826,147.024245042,137.098476982,9.90576805939,0.02
 10/12  07:00:00,194.279134032,29.6639092436,20.8611655601,8.76496364539,37.1018798503,92.3937384068,128.199223327,118.273455268,9.90576805939,0.02
 10/12  08:00:00,201.057726507,29.7456557669,21.8968751328,7.08107242014,37.1018798503,104.434947198,122.313650458,112.387882399,9.90576805939,0.02
 10/12  09:00:00,213.596215385,29.82380761,24.7280620151,4.66860021984,37.1018798503,116.476155989,126.14451512,107.61156145,9.90576805939,8.62718561131
 10/12  10:00:00,215.570324543,29.9458959437,28.0786075694,3.16947892066,37.1018798503,116.476155989,112.654837121,102.729069062,9.90576805939,0.02
 10/12  11:00:00,220.763935986,30.2323140553,33.7919317431,2.3630926801,37.1018798503,116.476155989,116.86411996,98.3250667138,9.90576805939,8.6332851866
 10/12  12:00:00,213.626608847,30.629793395,39.0172010096,1.64485499485,37.1018798503,104.434947198,103.957210973,94.0314429136,9.90576805939,0.02
 10/12  13:00:00,228.237493383,30.9024193372,41.8561296957,1.10233672496,37.1018798503,116.476155989,109.608832112,91.0697505741,9.90576805939,8.63331347808
 10/12  14:00:00,233.129022242,31.048106623,46.9254598747,0.779130129758,37.1018798503,116.476155989,99.2595209094,89.33375285,9.90576805939,0.02
 10/12  15:00:00,234.942954366,31.0079644412,49.0193165831,0.539492662133,37.1018798503,116.476155989,98.8289358343,88.9031677749,9.90576805939,0.02
 10/12  16:00:00,226.582233336,30.9505478674,40.7485546538,0.507566172437,37.1018798503,116.476155989,107.207165635,88.675451029,9.90576805939,8.62594654691
 10/12  17:00:00,224.65222568,30.7930563583,38.9466257598,0.538121680507,37.1018798503,116.476155989,99.9302008318,90.0044327724,9.90576805939,0.02
 10/12  18:00:00,142.741891561,28.2131227989,32.0234669718,0.0,24.7345865669,47.5788473902,74.4178583722,69.4449743425,4.9528840297,0.02
 10/12  19:00:00,147.286152408,28.6476129523,31.4348991117,0.0,24.7345865669,47.5788473902,80.2006179536,75.2277339239,4.9528840297,0.02
 10/12  20:00:00,122.009187323,27.5613875689,28.5010923697,0.0,12.3672932834,38.6892022431,94.0019939227,91.0102635049,2.97173041782,0.02
 10/12  21:00:00,84.5959358902,14.6704406932,15.9722678351,0.0,12.3672932834,27.0668015668,67.6830821853,56.1060115273,2.97173041782,8.60534024016
 10/12  22:00:00,74.6682342462,19.5744319923,20.2667134143,0.0,4.12243109448,15.9888894789,84.3618142127,81.3700837949,2.97173041782,0.02
 10/12  23:00:00,60.0664903191,12.783282243,12.6766362125,0.0,4.12243109448,15.9888894789,52.8916600629,49.899929645,2.97173041782,0.02
 10/12  24:00:00,74.7408256622,20.1537521967,19.7824393225,0.0,4.12243109448,15.9888894789,86.8325443613,83.8408139435,2.97173041782,0.02
 10/13  01:00:00,56.377247679,11.1114530582,10.6907746471,0.0,4.12243109448,15.9888894789,49.2787992268,46.287068809,2.97173041782,0.02
 10/13  02:00:00,72.6648043727,19.9881555436,17.8291477221,0.0,4.12243109448,15.9888894789,83.4463444055,80.4546139877,2.97173041782,0.02
 10/13  03:00:00,57.7536198523,12.3487920896,10.76932182,0.0,4.12243109448,15.9888894789,53.5450161869,50.5532857691,2.97173041782,0.02
 10/13  04:00:00,104.298068565,28.2855378245,23.8075123874,0.00703753196063,12.3672932834,24.9413748627,111.258780905,106.285896876,4.9528840297,0.02
 10/13  05:00:00,119.24233116,29.0193741351,26.2857839572,11.7391922628,12.3672932834,24.9413748627,176.328928226,171.356044197,4.9528840297,0.02
 10/13  06:00:00,174.261858474,29.4984812411,26.3987990893,8.02111634481,24.7345865669,70.7195625826,143.633240352,133.707472293,9.90576805939,0.02
 10/13  07:00:00,196.28972816,29.8612096073,26.7281903671,4.71123183571,37.1018798503,92.3937384068,125.033464368,115.107696309,9.90576805939,0.02
 10/13  08:00:00,204.441831203,29.9469329091,28.2194540745,3.94131627931,37.1018798503,104.434947198,119.520435581,109.594667522,9.90576805939,0.02
 10/13  09:00:00,219.860885334,30.016419687,32.5129263614,2.9557924766,37.1018798503,116.476155989,124.343687341,105.810656918,9.90576805939,8.62726236326
 10/13  10:00:00,226.481669568,30.089549388,39.4606920331,2.55507907262,37.1018798503,116.476155989,112.913241243,102.987473183,9.90576805939,0.02
 10/13  11:00:00,230.522307004,30.1639098602,43.8358931292,2.14590398662,37.1018798503,116.476155989,119.28376223,100.744577077,9.90576805939,8.63341709325
 10/13  12:00:00,219.950294414,30.2149475584,45.5736775471,1.8269036615,37.1018798503,104.434947198,109.166199467,99.2404314072,9.90576805939,0.02
 10/13  13:00:00,232.040163587,30.2657687712,45.8618427126,1.53594063942,37.1018798503,116.476155989,116.145995202,97.6068432324,9.90576805939,8.63338390983
 10/13  14:00:00,232.381574475,30.3284093841,46.4534147665,1.22341929927,37.1018798503,116.476155989,106.011518029,96.0857499696,9.90576805939,0.02
 10/13  15:00:00,236.787179228,30.4060448228,51.0563617977,0.948583719925,37.1018798503,116.476155989,104.529379742,94.6036116824,9.90576805939,0.02
 10/13  16:00:00,238.905546803,30.4815899584,53.2527097209,0.795683891488,37.1018798503,116.476155989,112.145179619,93.6134100051,9.90576805939,8.62600155419
 10/13  17:00:00,237.952490841,30.5058958704,52.3025264979,0.769642043089,37.1018798503,116.476155989,103.163391686,93.2376236265,9.90576805939,0.02
 10/13  18:00:00,151.179834419,27.9958777222,40.6786528016,0.0,24.7345865669,47.5788473902,76.4974553411,71.5245713114,4.9528840297,0.02
 10/13  19:00:00,158.308307637,28.6476129523,42.4570522087,0.0,24.7345865669,47.5788473902,81.6788049297,76.7059209,4.9528840297,0.02
 10/13  20:00:00,132.23347762,27.5613875689,38.725380623,0.0,12.3672932834,38.6892022431,103.517107713,91.9369187775,2.97173041782,8.60845851813
 10/13  21:00:00,90.1541817337,14.6704406932,21.530515682,0.0,12.3672932834,27.0668015668,59.4428141072,56.4510836893,2.97173041782,0.02
 10/13  22:00:00,81.8018872423,19.7192620434,27.2937947294,0.0,4.12243109448,15.9888894789,84.6740536274,81.6823232096,2.97173041782,0.02
 10/13  23:00:00,67.6988570979,13.3254370291,19.7963924867,0.0,4.12243109448,15.9888894789,54.1704404053,51.1787099875,2.97173041782,0.02
 10/13  24:00:00,87.2234610492,20.7910044216,31.6436262431,0.0,4.12243109448,15.9888894789,91.3861986062,88.3944681884,2.97173041782,0.02
 10/14  01:00:00,61.9636234437,11.5667098136,15.8463614104,0.0,4.12243109448,15.9888894789,55.5021905264,52.5104601086,2.97173041782,0.02
 10/14  02:00:00,83.7592971791,19.7709104669,29.2260316758,0.0,4.12243109448,15.9888894789,84.9783295084,81.9865990905,2.97173041782,0.02
 10/14  03:00:00,64.8366141612,11.9804333649,18.3275007489,0.00460322472581,4.12243109448,15.9888894789,49.5214487332,46.5297183154,2.97173041782,0.02
 10/14  04:00:00,97.1589178544,26.6924072622,35.4030371524,0.0,4.12243109448,16.0517297156,117.03936853,114.047638112,2.97173041782,0.02
 10/14  05:00:00,102.058320436,27.9958777222,38.9901468325,0.00882244761108,4.12243109448,16.0517297156,116.83193811,113.840207692,2.97173041782,0.02
 10/14  06:00:00,131.446022924,29.2993481823,43.4610294541,0.0680970026208,4.12243109448,39.6058045677,97.8497925763,94.8580621584,2.97173041782,0.02
 10/14  07:00:00,175.21017479,29.3434820048,46.5016762116,16.1519353064,12.3672932834,65.3531420225,154.104014145,149.131130115,4.9528840297,0.02
 10/14  08:00:00,171.317737542,29.3289109888,46.8201984174,13.7630002034,12.3672932834,68.2430321324,151.304323199,146.33143917,4.9528840297,0.02
 10/14  09:00:00,197.355834645,29.359335874,47.8387714512,9.73521387267,16.4897243779,93.1370602926,141.491526397,133.546911949,7.92461444751,0.02
 10/14  10:00:00,198.412832387,29.3614416093,50.210376508,8.41838249338,16.4897243779,93.1370602926,137.34944526,129.404830812,7.92461444751,0.02
 10/14  11:00:00,198.527244896,29.3611878448,51.5419594338,7.20148239877,16.4897243779,93.1370602926,143.559555166,127.021915548,7.92461444751,8.61302517127
 10/14  12:00:00,189.39339992,29.360873649,52.223760466,6.53779945417,16.4897243779,83.9857416113,133.336677097,125.39206265,7.92461444751,0.02
 10/14  13:00:00,187.283842966,29.3598059971,50.6386401316,6.01442612205,16.4897243779,83.9857416113,132.237592308,124.292977861,7.92461444751,0.02
 10/14  14:00:00,181.931778086,29.3581095578,45.5812680115,5.72147410262,16.4897243779,83.9857416113,131.390004848,123.445390401,7.92461444751,0.02
 10/14  15:00:00,151.259884121,29.2993481823,38.1465000634,0.0,12.3672932834,70.6512738906,72.918980975,67.9460969453,4.9528840297,0.02
 10/14  16:00:00,145.464204352,29.2993481823,32.3508117099,0.0,12.3672932834,70.6512738906,72.5151504933,67.5422664636,4.9528840297,0.02
 10/14  17:00:00,128.766370475,29.2993481823,28.1765220933,0.0,12.3672932834,58.1284167478,84.8437400656,71.2854955587,4.9528840297,8.60536047716
 10/14  18:00:00,101.116574928,26.6924072622,26.9245197038,0.0,12.3672932834,24.9413748627,98.4153944467,93.442510417,4.9528840297,0.02
 10/14  19:00:00,106.254176165,27.3441424922,26.7120524525,0.0,12.3672932834,24.9413748627,104.677926266,99.7050422366,4.9528840297,0.02
 10/14  20:00:00,87.6836376234,27.1268974155,25.4932663886,0.0,4.12243109448,16.0517297156,113.538997413,110.547266995,2.97173041782,0.02
 10/14  21:00:00,58.1388058953,11.8632921165,11.7161361706,0.0,4.12243109448,15.9888894789,59.0791988394,56.0874684216,2.97173041782,0.02
 10/14  22:00:00,73.5523418988,19.5744319923,19.1890792678,0.0,4.12243109448,15.9888894789,96.2379392264,93.2462088085,2.97173041782,0.02
 10/14  23:00:00,69.8192168852,18.2294283281,16.816637324,0.0372713435691,4.12243109448,15.9888894789,83.7313804615,80.7396500437,2.97173041782,0.02
 10/14  24:00:00,78.9720398866,23.1126530252,20.8893019351,0.101828292869,4.12243109448,15.9888894789,103.813657062,100.821926644,2.97173041782,0.02
 10/15  01:00:00,66.4702526436,17.7949381748,16.00065012,0.0,2.06121554724,15.9888894789,84.5798027223,81.5880723044,2.97173041782,0.02
 10/15  02:00:00,76.0582843409,23.5471431785,18.9964307524,0.70766930358,2.06121554724,15.9888894789,106.357653102,103.365922684,2.97173041782,0.02
 10/15  03:00:00,64.8830310925,17.7949381748,14.4032974407,0.0,2.06121554724,15.9888894789,85.9481827975,82.9564523797,2.97173041782,0.02
 10/15  04:00:00,75.2907556141,23.5471431785,17.6155767523,1.2991085396,2.06121554724,15.9888894789,108.047142771,105.055412353,2.97173041782,0.02
 10/15  05:00:00,64.3493102806,17.7949381748,13.8797077938,0.0,2.06121554724,15.9888894789,87.2603501284,84.2686197106,2.97173041782,0.02
 10/15  06:00:00,74.7971452294,23.4385206402,16.8279229939,1.60508704765,2.06121554724,15.9888894789,110.280653231,107.288922813,2.97173041782,0.02
 10/15  07:00:00,55.8359704832,18.6639184815,12.5650870041,1.20493389681,2.06121554724,15.9888894789,88.3850494436,85.3933190258,2.97173041782,0.02
 10/15  08:00:00,88.3113816256,23.6919732297,16.1911975276,1.01810067119,4.12243109448,41.7362269337,104.666595702,99.693711672,4.9528840297,0.02
 10/15  09:00:00,80.4710031809,19.3880687371,13.5768237948,0.337984922619,4.12243109448,41.7362269337,81.869902053,76.8970180233,4.9528840297,0.02
 10/15  10:00:00,90.9026197165,23.9816333319,18.2307916914,0.349530900301,4.12243109448,41.7362269337,98.4328239892,93.4599399595,4.9528840297,0.02
 10/15  11:00:00,81.7823833118,18.8377145428,15.2861236358,0.133434161073,4.12243109448,41.7362269337,79.1798038315,74.2069198018,4.9528840297,0.02
 10/15  12:00:00,96.6931041545,23.9816333319,20.7842096903,0.196550355165,4.12243109448,41.7362269337,96.3194115749,91.3465275452,4.9528840297,0.02
 10/15  13:00:00,85.8190648684,19.1853066655,16.8060764455,0.101016167185,4.12243109448,41.7362269337,77.1922586894,72.2193746597,4.9528840297,0.02
 10/15  14:00:00,97.5649759997,23.5471431785,21.472987686,0.0755496282188,4.12243109448,41.7362269337,93.5169217761,88.5440377464,4.9528840297,0.02
 10/15  15:00:00,89.1818095547,19.5328987882,18.0081792469,0.0973002918831,4.12243109448,41.7362269337,75.6207600479,70.6478760182,4.9528840297,0.02
 10/15  16:00:00,83.8269013828,24.0685313626,21.6626627909,0.049575355192,4.12243109448,24.8785346261,93.9559604545,88.9830764248,4.9528840297,0.02
 10/15  17:00:00,59.9388358281,17.7949381748,15.7359900133,0.0,2.06121554724,15.9888894789,80.0796057213,77.0878753034,2.97173041782,0.02
 10/15  18:00:00,80.813458435,23.4602451479,17.9866089983,0.14514587009,2.06121554724,15.9888894789,104.004481826,101.012751408,2.97173041782,0.02
 10/15  19:00:00,68.2959460543,17.7949381748,12.994273569,0.0,2.06121554724,15.9888894789,85.5985759768,82.606845559,2.97173041782,0.02
 10/15  20:00:00,76.3453270948,23.5471431785,15.464454081,0.434730232918,2.06121554724,15.9888894789,116.504180791,104.931364753,2.97173041782,8.60108562065
 10/15  21:00:00,67.0624554686,18.2294283281,11.427834906,0.254053197422,2.06121554724,15.9888894789,88.1257583292,85.1340279114,2.97173041782,0.02
 10/15  22:00:00,77.6791758994,23.1126530252,13.9086994372,0.838133757134,2.06121554724,15.9888894789,111.598686062,108.606955644,2.97173041782,0.02
 10/15  23:00:00,69.3590844286,18.9897860965,10.6248641789,1.6997124841,2.06121554724,15.9888894789,90.2280602129,87.2363297951,2.97173041782,0.02
 10/15  24:00:00,75.188375354,22.7867854102,12.6046906662,0.982291228838,2.06121554724,15.9888894789,112.095027745,109.103297327,2.97173041782,0.02
 10/16  01:00:00,70.0402767602,19.0984086348,9.63722362114,3.32317946843,4.12243109448,15.9888894789,89.847608433,86.8558780152,2.97173041782,0.02
 10/16  02:00:00,82.3832254681,23.9816333319,11.456014204,5.77659484467,4.12243109448,15.9888894789,111.877787125,108.886056708,2.97173041782,0.02
 10/16  03:00:00,79.016777095,19.9673889415,8.76023419951,8.86167638746,4.12243109448,15.9888894789,90.2949829974,87.3032525796,2.97173041782,0.02
 10/16  04:00:00,109.784734121,28.4303678756,12.0144550982,5.95014079616,12.3672932834,24.9413748627,127.473558586,122.500674556,4.9528840297,0.02
 10/16  05:00:00,147.926707287,28.8857305794,14.3904421702,39.827251974,12.3672932834,24.9413748627,195.348807408,190.375923378,4.9528840297,0.02
 10/16  06:00:00,195.799125893,29.3630856995,14.5071527762,29.7692617963,24.7345865669,70.7195625826,171.413809157,161.488041097,9.90576805939,0.02
 10/16  07:00:00,208.541679307,29.3998474598,14.5158321051,20.6614763101,37.1018798503,92.3937384068,150.507376397,140.581608338,9.90576805939,0.02
 10/16  08:00:00,210.263842497,29.4163043645,14.525376285,16.1136407099,37.1018798503,104.434947198,141.828607443,131.902839384,9.90576805939,0.02
 10/16  09:00:00,215.002051392,29.466391996,18.1321179575,11.2721903455,37.1018798503,116.476155989,136.586013682,118.052723045,9.90576805939,8.62752257712
 10/16  10:00:00,215.184134538,29.5846089158,22.8235149843,8.39964895448,37.1018798503,116.476155989,119.484329265,109.558561206,9.90576805939,0.02
 10/16  11:00:00,217.955463702,29.8314983551,26.6558937151,7.0914554692,37.1018798503,116.476155989,122.754071045,104.216281475,9.90576805939,8.63202151066
 10/16  12:00:00,209.558120666,30.1420472843,31.805894153,5.27540072607,37.1018798503,104.434947198,109.486879289,99.5611112298,9.90576805939,0.02
 10/16  13:00:00,224.41929645,30.4565980575,35.8993097335,3.68676246997,37.1018798503,116.476155989,114.208623279,95.6690444281,9.90576805939,8.63381079142
 10/16  14:00:00,226.795651538,30.6991121825,39.3214790346,2.39871436809,37.1018798503,116.476155989,102.862368752,92.9366006926,9.90576805939,0.02
 10/16  15:00:00,228.95670457,30.8115920349,42.1291622003,1.57517389179,37.1018798503,116.476155989,105.483933911,90.8285577134,9.90576805939,4.74960813827
 10/16  16:00:00,230.43768035,30.7750559494,42.0334411822,1.2559030092,37.1018798503,116.476155989,103.990017015,90.1870317067,9.90576805939,3.89721724911
 10/16  17:00:00,224.854700573,30.5838209726,38.0513789997,1.08718004718,37.1018798503,116.476155989,101.263390968,91.3376229087,9.90576805939,0.02
 10/16  18:00:00,139.522826344,28.2131227989,26.4552289355,0.0,24.7345865669,47.5788473902,75.8607872144,70.8879031847,4.9528840297,0.02
 10/16  19:00:00,138.353277865,28.6476129523,22.5020183487,0.0,24.7345865669,47.5788473902,82.6912997684,77.7184157387,4.9528840297,0.02
 10/16  20:00:00,113.962593639,26.6924072622,21.3234738022,0.0,12.3672932834,38.6892022431,105.893773818,94.3136019996,2.97173041782,8.6084414005
 10/16  21:00:00,82.3486334619,15.4525229692,12.2934484187,0.0,12.3672932834,27.0668015668,60.4314038454,57.4396734276,2.97173041782,0.02
 10/16  22:00:00,71.7328682362,19.5744319923,16.7215261447,0.0,4.12243109448,15.9888894789,86.7625775068,83.770847089,2.97173041782,0.02
 10/16  23:00:00,69.425585775,18.8811635582,14.8238879917,0.0,4.12243109448,15.9888894789,78.8945390948,75.902808677,2.97173041782,0.02
 10/16  24:00:00,76.3299491515,22.2436727185,18.683997983,0.0,4.12243109448,15.9888894789,97.6320386496,94.6403082318,2.97173041782,0.02
 10/17  01:00:00,70.4115470788,19.0984086348,15.3785620247,0.00996597893153,4.12243109448,15.9888894789,79.2183912873,76.2266608695,2.97173041782,0.02
 10/17  02:00:00,77.8327166948,23.3733471172,19.1219584213,0.0631373193852,4.12243109448,15.9888894789,99.7825429681,96.7908125503,2.97173041782,0.02
 10/17  03:00:00,68.211127406,17.7949381748,15.1138892194,0.0,4.12243109448,15.9888894789,80.2814810325,77.2897506146,2.97173041782,0.02
 10/17  04:00:00,102.628905361,28.7200279778,21.538273115,0.172623379845,12.3672932834,24.9413748627,113.473369096,108.500485067,4.9528840297,0.02
 10/17  05:00:00,119.293180146,28.4922827359,24.4612842309,14.1416322895,12.3672932834,24.9413748627,180.86549384,175.89260981,4.9528840297,0.02
 10/17  06:00:00,177.015369897,29.4511733699,26.0392372005,11.1814974272,24.7345865669,70.7195625826,146.780761151,136.854993091,9.90576805939,0.02
 10/17  07:00:00,198.565061289,29.6670687589,26.7377513086,7.17114141425,37.1018798503,92.3937384068,127.661245985,117.735477926,9.90576805939,0.02
 10/17  08:00:00,205.171739631,29.7478155518,26.9864193265,6.10335716286,37.1018798503,104.434947198,122.168563508,112.242795449,9.90576805939,0.02
 10/17  09:00:00,217.030968269,29.8022129692,27.8695908525,4.98341273861,37.1018798503,116.476155989,127.503019426,108.969621987,9.90576805939,8.62762937918
 10/17  10:00:00,218.424689362,29.859945182,30.264881157,3.92348499514,37.1018798503,116.476155989,116.0407406,106.114972541,9.90576805939,0.02
 10/17  11:00:00,218.935640704,29.9051224677,31.3202101466,3.33369902995,37.1018798503,116.476155989,122.461868,103.922273512,9.90576805939,8.63382642865
 10/17  12:00:00,207.784896003,29.9488222079,32.530570804,2.97071041115,37.1018798503,104.434947198,112.124621898,102.198853838,9.90576805939,0.02
 10/17  13:00:00,222.072348723,30.0096980922,35.0870231118,2.59900433112,37.1018798503,116.476155989,118.76411221,100.224428801,9.90576805939,8.63391535024
 10/17  14:00:00,222.340557483,30.0591066908,35.5907109763,2.3143823462,37.1018798503,116.476155989,108.810028444,98.8842603843,9.90576805939,0.02
 10/17  15:00:00,222.514295161,30.0968413261,35.9434292351,2.0978125635,37.1018798503,116.476155989,116.303032473,97.7666238771,9.90576805939,8.63064053669
 10/17  16:00:00,223.982446079,30.1390224277,37.5948332213,1.87302281367,37.1018798503,116.476155989,106.423081803,96.4973137441,9.90576805939,0.02
 10/17  17:00:00,222.545221131,30.152689214,36.2140528384,1.80403369711,37.1018798503,116.476155989,105.841351069,95.9155830096,9.90576805939,0.02
 10/17  18:00:00,140.138337134,27.8872551839,27.39660275,0.0,24.7345865669,47.5788473902,78.9852083551,74.0123243254,4.9528840297,0.02
 10/17  19:00:00,140.753172188,28.6476129523,24.9019080219,0.0,24.7345865669,47.5788473902,84.5864128282,79.6135287985,4.9528840297,0.02
 10/17  20:00:00,115.14825722,26.6924072622,22.5091444852,0.0,12.3672932834,38.6892022431,106.860212065,95.2799173036,2.97173041782,8.60856434405
 10/17  21:00:00,81.7932858725,15.5394209999,12.3006442505,0.0,12.3672932834,27.0668015668,61.6832078287,58.6914774108,2.97173041782,0.02
 10/17  22:00:00,70.7211514415,19.5744319923,16.3435939083,0.0,4.12243109448,15.9888894789,87.187820284,84.1960898662,2.97173041782,0.02
 10/17  23:00:00,68.0414120188,19.0115106042,13.8367457815,0.0,4.12243109448,15.9888894789,79.0686903746,76.0769599568,2.97173041782,0.02
 10/17  24:00:00,74.2886766547,22.8954079485,16.1703074271,0.0292638408675,4.12243109448,15.9888894789,98.8868445089,95.8951140911,2.97173041782,0.02
 10/18  01:00:00,66.1615812833,18.2294283281,12.3864649144,0.0642463807729,4.12243109448,15.9888894789,80.5664350672,77.5747046494,2.97173041782,0.02
 10/18  02:00:00,73.822304048,23.5471431785,14.3980182931,0.592193418476,4.12243109448,15.9888894789,100.883753581,97.8920231632,2.97173041782,0.02
 10/18  03:00:00,67.1774904086,18.5770204508,10.41248963,0.600471809044,4.12243109448,15.9888894789,82.3721530624,79.3804226446,2.97173041782,0.02
 10/18  04:00:00,103.408339929,28.2855378245,13.7373757919,1.11940023008,12.3672932834,24.9413748627,115.158228246,110.185344216,4.9528840297,0.02
 10/18  05:00:00,128.483105594,28.9509146315,16.4810462258,20.8651449509,12.3672932834,24.9413748627,181.35985668,176.386972651,4.9528840297,0.02
 10/18  06:00:00,183.83884595,29.4289523249,16.8664366231,16.3862521721,24.7345865669,70.7195625826,148.544819577,138.619051517,9.90576805939,0.02
 10/18  07:00:00,200.537147462,29.6409927748,17.0666650305,11.587880761,37.1018798503,92.3937384068,129.48350422,119.557736161,9.90576805939,0.02
 10/18  08:00:00,205.140856978,29.7077430359,17.0729518258,10.3343466929,37.1018798503,104.434947198,124.257069492,114.331301433,9.90576805939,0.02
 10/18  09:00:00,220.176045577,29.7487086052,17.0797382222,9.3098489627,37.1018798503,116.476155989,129.433916492,110.900422405,9.90576805939,8.62772602717
