Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  10:00:00,222.088327568,29.8010229415,17.41127232,8.12064137955,37.1018798503,116.476155989,117.718977048,107.793208989,9.90576805939,0.02
 10/18  11:00:00,224.100724865,29.8513448458,17.9217972848,7.04824159852,37.1018798503,116.476155989,123.5751268,105.035411261,9.90576805939,8.63394748026
 10/18  12:00:00,215.417691,29.8914685484,17.8499305251,6.22446731385,37.1018798503,104.434947198,112.703417398,102.777649339,9.90576805939,0.02
 10/18  13:00:00,226.845456678,29.9311322708,17.6560610857,5.48064196648,37.1018798503,116.476155989,119.488015028,100.948208042,9.90576805939,8.6340389268
 10/18  14:00:00,228.50788541,29.966265524,18.5842469077,4.81337111623,37.1018798503,116.476155989,109.360794565,99.4350265058,9.90576805939,0.02
 10/18  15:00:00,231.21158366,29.9898440499,18.9109342136,4.45194749504,37.1018798503,116.476155989,116.586230855,98.0496793737,9.90576805939,8.63078342224
 10/18  16:00:00,232.36268386,29.9985669586,18.3586624298,4.46855206462,37.1018798503,116.476155989,107.368761833,97.4429937741,9.90576805939,0.02
 10/18  17:00:00,227.542525201,29.9952855776,18.1200827922,4.75651210251,37.1018798503,116.476155989,107.668557205,97.7427891458,9.90576805939,0.02
 10/18  18:00:00,152.335006962,27.9958777222,14.4142798433,0.0,24.7345865669,47.5788473902,81.5872243822,76.6143403525,4.9528840297,0.02
 10/18  19:00:00,156.937487145,28.4303678756,12.961010222,0.0,24.7345865669,47.5788473902,95.703807323,82.1434192393,4.9528840297,8.60750405406
 10/18  20:00:00,132.773314073,27.1268974155,12.1276020332,0.0311096141549,12.3672932834,38.6892022431,100.508573331,97.5168429135,2.97173041782,0.02
 10/18  21:00:00,108.927158308,21.6807513304,9.84489316306,0.479417270254,12.3672932834,27.0668015668,85.0227976414,82.0310672236,2.97173041782,0.02
 10/18  22:00:00,81.4141369151,17.7949381748,7.69752936864,0.0,4.12243109448,15.9888894789,77.2377203318,74.245989914,2.97173041782,0.02
 10/18  23:00:00,95.0915031748,23.2864490865,8.58612467155,1.4752446583,4.12243109448,15.9888894789,98.7076061298,95.7158757119,2.97173041782,0.02
 10/18  24:00:00,79.7658694881,18.8811635582,6.19918163209,2.39382526674,4.12243109448,15.9888894789,81.3437987558,78.352068338,2.97173041782,0.02
 10/19  01:00:00,93.0725035976,23.9816333319,7.27987993913,5.02309416444,4.12243109448,15.9888894789,101.930957579,98.9392271614,2.97173041782,0.02
 10/19  02:00:00,88.0790549262,19.9673889415,5.31922822735,8.15175330265,4.12243109448,15.9888894789,82.5486844337,79.5569540159,2.97173041782,0.02
 10/19  03:00:00,98.988016521,23.9816333319,6.53387136869,7.95944118278,4.12243109448,15.9888894789,104.089461616,101.097731198,2.97173041782,0.02
 10/19  04:00:00,126.875102472,28.8648580289,7.04515453368,8.54114792091,12.3672932834,24.9413748627,117.833956407,112.861072378,4.9528840297,0.02
 10/19  05:00:00,152.609083995,28.4652982405,10.3648581103,30.9982348733,12.3672932834,24.9413748627,185.505645681,180.532761651,4.9528840297,0.02
 10/19  06:00:00,209.035580813,29.3875534117,10.6395924134,30.087123662,24.7345865669,70.7195625826,173.465694301,163.539926242,9.90576805939,0.02
 10/19  07:00:00,225.417730053,29.4756798817,10.9368494127,22.466163375,37.1018798503,92.3937384068,153.633676999,143.707908939,9.90576805939,0.02
 10/19  08:00:00,219.637940525,29.5168258796,12.7744773733,18.9842975019,37.1018798503,104.434947198,149.42444921,130.894106307,9.90576805939,8.62457484435
 10/19  09:00:00,225.007164246,29.5774884958,14.5654334267,14.7356928984,37.1018798503,116.476155989,127.793315119,117.86754706,9.90576805939,0.02
 10/19  10:00:00,227.428458735,29.6551294208,16.8314479928,10.8682458295,37.1018798503,116.476155989,116.706456145,106.780688086,9.90576805939,0.02
 10/19  11:00:00,230.367371761,29.7565343525,19.3532120821,8.90861084397,37.1018798503,116.476155989,119.635994515,101.096202543,9.90576805939,8.634023913
 10/19  12:00:00,219.170759674,29.9195336138,21.9743399599,7.25103744208,37.1018798503,104.434947198,106.941544015,97.015775956,9.90576805939,0.02
 10/19  13:00:00,227.794753252,30.1428945492,24.680082321,5.68665962512,37.1018798503,116.476155989,112.63369173,94.0937789022,9.90576805939,8.63414476856
 10/19  14:00:00,228.611100905,30.3062135255,28.5682405018,4.19557680688,37.1018798503,116.476155989,101.954087199,92.0283191394,9.90576805939,0.02
 10/19  15:00:00,227.3234732,30.3666732952,32.4258942261,2.87211742777,37.1018798503,116.476155989,109.664645761,91.1280005518,9.90576805939,8.63087715022
 10/19  16:00:00,226.033727554,30.3337383871,33.7721422852,2.16301755343,37.1018798503,116.476155989,101.104427717,91.1786596578,9.90576805939,0.02
 10/19  17:00:00,214.997032448,30.1970217592,27.7798557702,2.11835036216,37.1018798503,116.476155989,102.805030032,92.8792619728,9.90576805939,0.02
 10/19  18:00:00,136.846362976,27.9958777222,23.3210333371,0.0,24.7345865669,47.5788473902,86.3816202797,72.8201182339,4.9528840297,8.60861801615
 10/19  19:00:00,143.467649302,28.4303678756,23.3582533842,0.0,24.7345865669,47.5788473902,82.9853540597,78.01247003,4.9528840297,0.02
 10/19  20:00:00,121.43036942,27.1268974155,22.0085584619,0.0,12.3672932834,38.6892022431,96.6047715903,93.6130411725,2.97173041782,0.02
 10/19  21:00:00,86.0546983087,15.5394209999,12.38830675,0.00175783476506,12.3672932834,27.0668015668,57.1896843022,54.1979538843,2.97173041782,0.02
 10/19  22:00:00,78.3357812281,19.5744319923,17.2045383242,0.0,4.12243109448,15.9888894789,85.4466728127,82.4549423949,2.97173041782,0.02
 10/19  23:00:00,71.9166413014,18.4901224201,14.3201838349,0.000701354589224,4.12243109448,15.9888894789,78.2779595917,75.2862291739,2.97173041782,0.02
 10/19  24:00:00,77.5199107181,22.6781628718,17.2831826272,0.0197002814878,4.12243109448,15.9888894789,97.5956776721,94.6039472543,2.97173041782,0.02
 10/20  01:00:00,70.3491976951,18.8811635582,13.6266444813,0.13691593926,4.12243109448,15.9888894789,79.5265631863,76.5348327685,2.97173041782,0.02
 10/20  02:00:00,78.8620771107,22.4609177952,16.231895184,0.017530224427,4.12243109448,15.9888894789,100.295745744,97.3040153262,2.97173041782,0.02
 10/20  03:00:00,71.3049287244,18.6639184815,12.7044112453,0.284872341477,4.12243109448,15.9888894789,80.8024559371,77.8107255193,2.97173041782,0.02
 10/20  04:00:00,103.787192495,28.6331299471,18.0024161975,0.616200025727,12.3672932834,24.9413748627,113.933442423,108.960558394,4.9528840297,0.02
 10/20  05:00:00,121.07745835,28.5018264369,20.9807407157,17.6483438865,12.3672932834,24.9413748627,180.668044699,175.695160669,4.9528840297,0.02
 10/20  06:00:00,176.101192629,29.4719659966,20.6284869791,15.6542408381,24.7345865669,70.7195625826,147.22157894,137.29581088,9.90576805939,0.02
 10/20  07:00:00,197.672150815,29.6890117729,19.8996059155,10.7452572901,37.1018798503,92.3937384068,128.521959426,118.596191366,9.90576805939,0.02
 10/20  08:00:00,201.270765847,29.7605482549,21.0079573888,8.1681107606,37.1018798503,104.434947198,130.549066736,112.018680937,9.90576805939,8.62461774042
 10/20  09:00:00,213.336153322,29.8266840657,22.9045638673,6.22916073592,37.1018798503,116.476155989,117.756275718,107.830507658,9.90576805939,0.02
 10/20  10:00:00,212.994756311,29.9161123562,23.7737656761,4.92844148024,37.1018798503,116.476155989,122.356386814,103.819135097,9.90576805939,8.63148365777
 10/20  11:00:00,213.278331241,30.0282883833,24.6349103676,4.238556697,37.1018798503,116.476155989,110.592915162,100.667147103,9.90576805939,0.02
 10/20  12:00:00,202.385597773,30.3418830477,25.1674028031,3.21095987589,37.1018798503,104.434947198,106.423184083,96.4974160241,9.90576805939,0.02
 10/20  13:00:00,212.748589884,30.4331120856,24.7506736881,2.38145563553,37.1018798503,116.476155989,113.523287147,94.9831863587,9.90576805939,8.63433272859
 10/20  14:00:00,216.34297186,30.5967402351,24.4529603503,1.85873092648,37.1018798503,116.476155989,102.604007169,92.6782391097,9.90576805939,0.02
 10/20  15:00:00,221.740039531,30.6199347523,24.4494716487,1.57001229144,37.1018798503,116.476155989,109.652642415,91.1158724991,9.90576805939,8.63100185633
 10/20  16:00:00,226.028166664,30.5372973615,23.7230119989,1.46241187794,37.1018798503,116.476155989,100.794045804,90.8682777446,9.90576805939,0.02
 10/20  17:00:00,223.902663692,30.3900893691,22.6329243751,1.52704762738,37.1018798503,116.476155989,110.504912019,91.9813674238,9.90576805939,8.61777653553
 10/20  18:00:00,146.098600293,27.9958777222,18.3459854313,0.0,24.7345865669,47.5788473902,77.0369724803,72.0640884506,4.9528840297,0.02
 10/20  19:00:00,149.263124559,28.5389904139,17.0508094726,0.0,24.7345865669,47.5788473902,83.233510206,78.2606261763,4.9528840297,0.02
 10/20  20:00:00,127.08511767,27.1268974155,16.1742808484,0.0,12.3672932834,38.6892022431,96.9785407788,93.9868103609,2.97173041782,0.02
 10/20  21:00:00,99.8405366174,19.9012575129,11.6059685761,0.0,12.3672932834,27.0668015668,76.6448111699,73.6530807521,2.97173041782,0.02
 10/20  22:00:00,76.6798822769,17.7949381748,10.1018953669,0.0,4.12243109448,15.9888894789,75.2609416761,72.2692112582,2.97173041782,0.02
 10/20  23:00:00,89.7577296325,23.1995510559,11.3156369239,0.127039173358,4.12243109448,15.9888894789,96.1301818278,93.1384514099,2.97173041782,0.02
 10/20  24:00:00,77.571164321,18.6639184815,8.87432124199,0.337014463738,4.12243109448,15.9888894789,79.1177287973,76.1259983795,2.97173041782,0.02
 10/21  01:00:00,87.0264761186,22.6781628718,11.0032345478,0.281688128756,4.12243109448,15.9888894789,99.2514281844,96.2596977666,2.97173041782,0.02
 10/21  02:00:00,76.8933315133,18.9246125735,8.02074917912,1.1959148529,4.12243109448,15.9888894789,81.5237171304,78.5319867126,2.97173041782,0.02
 10/21  03:00:00,86.7228679608,23.1995510559,10.2022414378,1.47999110281,4.12243109448,15.9888894789,102.650532658,99.6588022404,2.97173041782,0.02
 10/21  04:00:00,96.4271689061,27.9958777222,11.8601942991,2.72080040859,4.12243109448,16.0517297156,121.739199369,118.747468951,2.97173041782,0.02
 10/21  05:00:00,101.284440746,28.8648580289,11.4595111565,5.86333710857,4.12243109448,16.0517297156,123.135077534,120.143347116,2.97173041782,0.02
 10/21  06:00:00,128.016933419,29.2993481823,11.5595748015,8.79817725733,4.12243109448,39.6058045677,117.717325534,114.725595116,2.97173041782,0.02
 10/21  07:00:00,189.007711912,29.3244326971,14.9325230869,39.8878324599,12.3672932834,65.3531420225,171.150793637,166.177909608,4.9528840297,0.02
 10/21  08:00:00,178.273137023,29.3187901164,15.3107944359,32.5552439844,12.3672932834,68.2430321324,175.151003975,161.588813664,4.9528840297,8.60930628063
 10/21  09:00:00,199.705898194,29.3473368354,15.8465973283,24.7493595188,16.4897243779,93.1370602926,153.123099029,145.178484582,7.92461444751,0.02
 10/21  10:00:00,199.881629836,29.3508034144,16.6614404492,22.4575040876,16.4897243779,93.1370602926,145.49315568,137.548541232,7.92461444751,0.02
 10/21  11:00:00,199.633658318,29.3510236111,17.4211019172,20.3129366534,16.4897243779,93.1370602926,139.584718997,131.640104549,7.92461444751,0.02
 10/21  12:00:00,190.745892327,29.3504210239,18.2399034802,17.4056462199,16.4897243779,83.9857416113,135.330595353,127.385980905,7.92461444751,0.02
 10/21  13:00:00,189.768947967,29.3497478153,18.9899401643,14.6338062818,16.4897243779,83.9857416113,131.922279183,123.977664735,7.92461444751,0.02
 10/21  14:00:00,187.811639984,29.3489882984,19.4947455895,14.0059103632,16.4897243779,83.9857416113,140.356341497,123.821587016,7.92461444751,8.61014003351
 10/21  15:00:00,154.162690584,29.2993481823,16.3467728346,0.00936006436818,12.3672932834,70.6512738906,73.626680921,68.6537968913,4.9528840297,0.02
 10/21  16:00:00,154.713868107,29.2993481823,16.1520562688,0.243554693501,12.3672932834,70.6512738906,73.6813538693,68.7084698396,4.9528840297,0.02
 10/21  17:00:00,142.180841049,29.2993481823,15.7266760553,0.616338548195,12.3672932834,58.1284167478,77.8582326434,72.8853486137,4.9528840297,0.02
 10/21  18:00:00,116.48195812,26.6924072622,15.1287359242,0.0,12.3672932834,24.9413748627,100.093473175,95.1205891458,4.9528840297,0.02
 10/21  19:00:00,113.779805237,26.9096523388,14.4813087332,0.0187737990483,12.3672932834,24.9413748627,106.686652559,101.713768529,4.9528840297,0.02
 10/21  20:00:00,98.0562114796,27.5613875689,14.031329019,0.611098639231,4.12243109448,16.0517297156,115.521860261,112.530129843,2.97173041782,0.02
 10/21  21:00:00,84.2610195755,21.3539258097,11.6556287502,0.0,4.12243109448,15.9888894789,97.9638286388,94.972098221,2.97173041782,0.02
 10/21  22:00:00,76.0732528803,17.7949381748,9.59151372389,0.0,4.12243109448,15.9888894789,84.559925526,81.5681951082,2.97173041782,0.02
 10/21  23:00:00,91.3037376608,23.5471431785,11.6229961053,3.08914294935,4.12243109448,15.9888894789,105.668478771,102.676748353,2.97173041782,0.02
 10/21  24:00:00,82.7573483282,19.5328987882,8.71634525118,5.21669896625,4.12243109448,15.9888894789,84.814327718,81.8225973002,2.97173041782,0.02
 10/22  01:00:00,95.8862745543,24.4161234852,10.5779624742,8.64421797149,2.06121554724,15.9888894789,107.503700248,104.51196983,2.97173041782,0.02
 10/22  02:00:00,86.75037625,19.5328987882,7.32189575512,8.44603245429,2.06121554724,15.9888894789,87.1034469651,84.1117165473,2.97173041782,0.02
 10/22  03:00:00,104.523522257,24.4161234852,7.7361566954,12.2375243504,2.06121554724,15.9888894789,108.431898809,105.440168391,2.97173041782,0.02
 10/22  04:00:00,90.0800644378,19.5328987882,5.17881948448,11.3497782716,2.06121554724,15.9888894789,88.0362977687,85.0445673509,2.97173041782,0.02
 10/22  05:00:00,105.10384199,24.4161234852,5.94726414048,15.293571613,2.06121554724,15.9888894789,110.684265746,107.692535328,2.97173041782,0.02
 10/22  06:00:00,93.6010026208,19.5328987882,4.45469369795,13.8877050569,2.06121554724,15.9888894789,89.5574437031,86.5657132853,2.97173041782,0.02
 10/22  07:00:00,102.144237645,24.4161234852,5.70128454204,17.6760334784,2.06121554724,15.9888894789,120.492246311,108.918674922,2.97173041782,8.60184097125
 10/22  08:00:00,103.108137986,19.5328987882,5.56543310379,11.2680824245,4.12243109448,41.7362269337,87.5725547628,82.5996707331,4.9528840297,0.02
 10/22  09:00:00,114.521911108,24.4161234852,8.97600901441,11.3458943992,4.12243109448,41.7362269337,104.741182476,99.7682984462,4.9528840297,0.02
 10/22  10:00:00,100.230399764,19.5328987882,8.46893339064,7.3721025945,4.12243109448,41.7362269337,82.2511810577,77.278297028,4.9528840297,0.02
 10/22  11:00:00,117.132163365,24.4161234852,12.3510964619,8.40593408589,4.12243109448,41.7362269337,99.9359679578,94.9630839281,4.9528840297,0.02
 10/22  12:00:00,101.562539403,19.5328987882,10.4463575851,5.84696024067,4.12243109448,41.7362269337,80.1529303042,75.1800462745,4.9528840297,0.02
 10/22  13:00:00,114.920634534,24.4161234852,13.1304386122,7.07503045645,4.12243109448,41.7362269337,99.6634649616,94.6905809319,4.9528840297,0.02
 10/22  14:00:00,99.6700309548,19.5328987882,10.2279341022,5.39159277043,4.12243109448,41.7362269337,81.4890007802,76.5161167505,4.9528840297,0.02
 10/22  15:00:00,116.675047387,24.4161234852,12.6377153354,6.924341906,4.12243109448,41.7362269337,100.36500587,95.3921218403,4.9528840297,0.02
 10/22  16:00:00,84.262275951,19.2722046962,9.09942503806,5.04032521729,4.12243109448,24.8785346261,82.574266261,77.6013822313,4.9528840297,0.02
 10/22  17:00:00,87.049345292,24.4161234852,10.1618316528,11.4643625755,2.06121554724,15.9888894789,107.459318088,104.46758767,2.97173041782,0.02
 10/22  18:00:00,88.0307029809,19.5328987882,7.2539048941,10.8453796831,2.06121554724,15.9888894789,89.096236255,86.1045058372,2.97173041782,0.02
 10/22  19:00:00,102.858595013,24.4161234852,8.34603245569,14.9847250565,2.06121554724,15.9888894789,111.078319502,108.086589085,2.97173041782,0.02
 10/22  20:00:00,87.3130008203,19.5328987882,6.02544679382,13.4929685674,2.06121554724,15.9888894789,90.4060106666,87.4142802488,2.97173041782,0.02
 10/22  21:00:00,101.045541879,24.4161234852,7.4730509797,17.8691814966,2.06121554724,15.9888894789,113.201722799,110.209992381,2.97173041782,0.02
 10/22  22:00:00,93.445059169,19.5328987882,6.09353007825,15.6973581622,2.06121554724,15.9888894789,91.3460350834,88.3543046656,2.97173041782,0.02
 10/22  23:00:00,114.576162443,24.4161234852,6.64643570122,20.720961945,2.06121554724,15.9888894789,113.733174686,110.741444268,2.97173041782,0.02
 10/22  24:00:00,97.9813372216,19.5328987882,4.79905027932,18.0418482283,2.06121554724,15.9888894789,92.1723983469,89.1806679291,2.97173041782,0.02
 10/23  01:00:00,115.982223841,24.4161234852,6.25527987762,22.1044105941,4.12243109448,15.9888894789,113.978050558,110.986320141,2.97173041782,0.02
 10/23  02:00:00,99.5250023522,19.5328987882,4.77037972092,18.8699593861,4.12243109448,15.9888894789,91.923562309,88.9318318912,2.97173041782,0.02
 10/23  03:00:00,115.620336,24.4161234852,6.06410556812,23.8183539589,4.12243109448,15.9888894789,114.55802226,111.566291842,2.97173041782,0.02
 10/23  04:00:00,134.724644062,28.4303678756,7.00721073673,15.7260349432,12.3672932834,24.9413748627,130.759758129,125.7868741,4.9528840297,0.02
 10/23  05:00:00,187.814152717,28.8649151976,9.34522712614,64.287927928,12.3672932834,24.9413748627,199.784885352,194.812001323,4.9528840297,0.02
 10/23  06:00:00,233.147118152,29.2996127215,8.58160551917,51.6333919838,24.7345865669,70.7195625826,196.075685186,186.149917127,9.90576805939,0.02
 10/23  07:00:00,244.347087183,29.3105119739,8.34609601227,37.8237848107,37.1018798503,92.3937384068,178.571825271,168.646057211,9.90576805939,0.02
 10/23  08:00:00,239.858615468,29.3221570922,9.33375721426,32.1996126727,37.1018798503,104.434947198,176.518564624,157.987924606,9.90576805939,8.6248719585
 10/23  09:00:00,246.267659392,29.3339527715,10.6852255725,27.7974843892,37.1018798503,116.476155989,157.924005411,147.998237351,9.90576805939,0.02
 10/23  10:00:00,240.10218258,29.3427320429,11.7874146402,23.6721174226,37.1018798503,116.476155989,158.242126612,139.703373055,9.90576805939,8.63298549813
 10/23  11:00:00,238.325312204,29.3499400827,12.6079409628,20.5511076037,37.1018798503,116.476155989,143.085719659,133.1599516,9.90576805939,0.02
 10/23  12:00:00,223.598530032,29.3563167771,12.2107697171,18.0919660448,37.1018798503,104.434947198,149.264965878,130.729276991,9.90576805939,8.62992082767
 10/23  13:00:00,230.270866334,29.3663147014,12.3847727163,16.3377221709,37.1018798503,116.476155989,138.70997237,128.784204311,9.90576805939,0.02
 10/23  14:00:00,228.236568466,29.3801629746,12.4920531603,14.580582929,37.1018798503,116.476155989,143.814456674,125.27579222,9.90576805939,8.6328963949
 10/23  15:00:00,232.246280005,29.3928346761,12.2625431436,13.9687681317,37.1018798503,116.476155989,134.700240404,124.774472344,9.90576805939,0.02
 10/23  16:00:00,235.102301404,29.4047742998,12.2661392147,13.4082006456,37.1018798503,116.476155989,133.017269301,123.091501242,9.90576805939,0.02
 10/23  17:00:00,235.634445856,29.4222623583,12.2561920325,13.2801405284,37.1018798503,116.476155989,140.601219422,122.077563789,9.90576805939,8.61788757417
 10/23  18:00:00,149.706441406,26.6924072622,8.63844174471,0.0,24.7345865669,47.5788473902,89.8429083635,84.8700243338,4.9528840297,0.02
 10/23  19:00:00,149.31273937,28.2131227989,7.6703598035,0.24863992132,24.7345865669,47.5788473902,93.3607133434,88.3878293137,4.9528840297,0.02
 10/23  20:00:00,135.402251935,27.5613875689,7.07998490076,0.983243792136,12.3672932834,38.6892022431,105.930518213,102.938787795,2.97173041782,0.02
 10/23  21:00:00,111.989007416,21.3539258097,5.08269794671,0.0,12.3672932834,27.0668015668,90.5161759577,87.5244455398,2.97173041782,0.02
 10/23  22:00:00,92.0181565897,19.7066948495,3.94942458731,6.72812556181,4.12243109448,15.9888894789,80.0757149761,77.0839845583,2.97173041782,0.02
 10/23  23:00:00,105.900680956,23.9816333319,4.99006242857,8.24280510588,4.12243109448,15.9888894789,101.782912215,98.7911817974,2.97173041782,0.02
 10/23  24:00:00,97.0953477054,19.9673889415,3.26539115974,12.7730551265,4.12243109448,15.9888894789,82.9933294899,80.0015990721,2.97173041782,0.02
 10/24  01:00:00,107.592236499,23.9816333319,3.77778404295,11.597565175,4.12243109448,15.9888894789,104.888264257,101.896533839,2.97173041782,0.02
 10/24  02:00:00,101.432115148,19.9673889415,3.29282707136,16.1835849567,4.12243109448,15.9888894789,84.8330920914,81.8413616735,2.97173041782,0.02
 10/24  03:00:00,110.916910697,23.9816333319,4.64524172581,13.673104572,4.12243109448,15.9888894789,106.564144959,103.572414541,2.97173041782,0.02
 10/24  04:00:00,139.933832456,28.8648580289,5.13802698313,15.3517979628,12.3672932834,24.9413748627,120.939484335,115.966600305,4.9528840297,0.02
 10/24  05:00:00,171.052492862,28.4356752897,8.69093474514,43.4878225792,12.3672932834,24.9413748627,189.600136826,184.627252796,4.9528840297,0.02
 10/24  06:00:00,229.183345438,29.3382350781,9.58504728836,42.7810167481,24.7345865669,70.7195625826,189.949648157,171.442063968,9.90576805939,8.60181612937
 10/24  07:00:00,242.230215484,29.3752976718,10.069553971,30.2749639452,37.1018798503,92.3937384068,161.508580421,151.582812362,9.90576805939,0.02
 10/24  08:00:00,238.937958291,29.396327818,10.706854892,24.7557107003,37.1018798503,104.434947198,151.82300404,141.897235981,9.90576805939,0.02
 10/24  09:00:00,247.333371244,29.4100848307,11.8074022529,21.8971043523,37.1018798503,116.476155989,143.784316183,133.858548124,9.90576805939,0.02
 10/24  10:00:00,243.951603118,29.4225003449,12.9099803629,19.9356541805,37.1018798503,116.476155989,145.805711046,127.26686072,9.90576805939,8.6330822671
 10/24  11:00:00,236.605983384,29.4330203037,12.4227001557,18.2103003889,37.1018798503,116.476155989,135.931720087,126.005952027,9.90576805939,0.02
 10/24  12:00:00,220.321155375,29.4418127384,12.389240057,16.2983203594,37.1018798503,104.434947198,143.409126236,124.873452291,9.90576805939,8.62990588485
 10/24  13:00:00,229.094791165,29.4505223344,12.8504520554,14.782525124,37.1018798503,116.476155989,130.751243681,120.825475622,9.90576805939,0.02
 10/24  14:00:00,228.32187653,29.4659706164,13.1502324129,13.3911465146,37.1018798503,116.476155989,136.410796373,117.873176273,9.90576805939,8.63185204133
 10/24  15:00:00,226.863127171,29.4901409776,13.3609817669,12.4727515576,37.1018798503,116.476155989,125.222830843,115.297062784,9.90576805939,0.02
 10/24  16:00:00,226.78128347,29.5157137749,13.3549297385,11.990990173,37.1018798503,116.476155989,132.506053582,113.973326368,9.90576805939,8.62695915516
 10/24  17:00:00,227.522742006,29.5372356637,13.7047678381,11.7641765303,37.1018798503,116.476155989,121.993394657,112.067626597,9.90576805939,0.02
 10/24  18:00:00,145.833744031,27.8510476711,10.6395292759,0.0380248202118,24.7345865669,47.5788473902,86.9776783285,82.0047942988,4.9528840297,0.02
 10/24  19:00:00,145.425476611,27.8510476711,10.2534228147,0.131564535264,24.7345865669,47.5788473902,91.2658329756,86.2929489459,4.9528840297,0.02
 10/24  20:00:00,125.004284607,27.5613875689,10.5302471514,0.756738585652,12.3672932834,38.6892022431,103.94965691,100.957926492,2.97173041782,0.02
 10/24  21:00:00,100.109076263,21.3539258097,9.05458525379,0.0,12.3672932834,27.0668015668,89.4915821414,86.4998517235,2.97173041782,0.02
 10/24  22:00:00,73.8767109516,17.7949381748,7.73149759209,0.0,4.12243109448,15.9888894789,79.1963205811,76.2045901633,2.97173041782,0.02
 10/24  23:00:00,91.1825016648,23.7643882552,9.98757016241,4.33552750935,4.12243109448,15.9888894789,100.662287586,97.6705571677,2.97173041782,0.02
 10/24  24:00:00,82.7154801716,19.9673889415,7.99632944768,8.10928832919,4.12243109448,15.9888894789,81.33164187,78.3399114522,2.97173041782,0.02
 10/25  01:00:00,89.9803173556,23.9816333319,10.0640728283,7.59366545458,4.12243109448,15.9888894789,111.310733065,99.737389353,2.97173041782,8.60161329373
 10/25  02:00:00,84.2785723149,19.9673889415,7.73557109414,10.7290061204,4.12243109448,15.9888894789,83.2274836693,80.2357532515,2.97173041782,0.02
 10/25  03:00:00,92.1985035821,23.9816333319,9.78893411079,9.45521351018,4.12243109448,15.9888894789,104.631876886,101.640146468,2.97173041782,0.02
 10/25  04:00:00,117.521116968,28.8648580289,11.2360817706,9.53533566651,12.3672932834,24.9413748627,118.293171873,113.320287844,4.9528840297,0.02
 10/25  05:00:00,143.563932987,28.4488601843,14.4467278708,34.1964333728,12.3672932834,24.9413748627,186.082967455,181.110083425,4.9528840297,0.02
 10/25  06:00:00,198.998517653,29.3625523544,14.5017867774,32.8358036546,24.7345865669,70.7195625826,161.915207752,151.989439692,9.90576805939,0.02
 10/25  07:00:00,213.56561087,29.4238748678,14.5155977167,23.1515923818,37.1018798503,92.3937384068,142.271480001,132.345711941,9.90576805939,0.02
 10/25  08:00:00,214.50585235,29.4456940225,14.7980141159,19.7995755037,37.1018798503,104.434947198,134.715555841,124.789787782,9.90576805939,0.02
 10/25  09:00:00,224.190623215,29.4584585891,15.3330428879,16.8389139622,37.1018798503,116.476155989,137.117632862,118.584985793,9.90576805939,8.62687900992
 10/25  10:00:00,222.371133905,29.4833111663,15.8507167874,13.9725489953,37.1018798503,116.476155989,122.348180791,112.422412731,9.90576805939,0.02
 10/25  11:00:00,222.197460084,29.556967603,16.9852803599,10.6018513635,37.1018798503,116.476155989,123.728835442,105.188303557,9.90576805939,8.63476382557
 10/25  12:00:00,212.48347211,29.6111248099,17.6534179596,8.51830211673,37.1018798503,104.434947198,111.947510975,102.021742916,9.90576805939,0.02
 10/25  13:00:00,225.910529011,29.6689152192,18.2475425579,7.25930471412,37.1018798503,116.476155989,117.887232714,99.346740111,9.90576805939,8.63472454335
 10/25  14:00:00,226.788731299,29.7358569097,19.5860080131,5.94374726501,37.1018798503,116.476155989,106.420932758,96.4951646989,9.90576805939,0.02
 10/25  15:00:00,223.478101783,29.758705205,19.0001385961,5.17749224094,37.1018798503,116.476155989,106.130901128,96.2051330683,9.90576805939,0.02
 10/25  16:00:00,224.237639529,29.78990177,18.1174805034,4.60318463413,37.1018798503,116.476155989,113.916180966,95.3849266573,9.90576805939,8.62548624939
 10/25  17:00:00,225.3145582,29.7947035969,16.6434885016,4.54475236637,37.1018798503,116.476155989,105.512583033,95.5868149735,9.90576805939,0.02
 10/25  18:00:00,148.915125821,27.8510476711,11.3787580971,0.0,24.7345865669,47.5788473902,80.9221353808,75.9492513512,4.9528840297,0.02
 10/25  19:00:00,149.454616175,28.2855378245,10.6259788524,0.0,24.7345865669,47.5788473902,87.1595652411,82.1866812114,4.9528840297,0.02
 10/25  20:00:00,127.840625976,27.1268974155,10.4492782862,0.0212267555799,12.3672932834,38.6892022431,100.601350343,97.6096199255,2.97173041782,0.02
 10/25  21:00:00,104.505034251,22.1360080858,8.07849351602,0.27912363691,12.3672932834,27.0668015668,95.9383496287,84.361105679,2.97173041782,8.60551353194
 10/25  22:00:00,78.115630318,18.2294283281,6.02617685297,0.358776439812,4.12243109448,15.9888894789,77.7386950278,74.74696461,2.97173041782,0.02
 10/25  23:00:00,89.6076525481,22.2436727185,7.02355254582,0.0,4.12243109448,15.9888894789,99.7819779269,96.7902475091,2.97173041782,0.02
 10/25  24:00:00,85.1740720578,19.7501438649,4.63574647862,4.74096516608,4.12243109448,15.9888894789,81.0416878859,78.049957468,2.97173041782,0.02
 10/26  01:00:00,99.0637935151,23.9816333319,4.96912562413,6.31730565621,4.12243109448,15.9888894789,101.874490826,98.8827604081,2.97173041782,0.02
 10/26  02:00:00,91.1761215478,19.9673889415,3.65742522545,10.1671870216,4.12243109448,15.9888894789,82.8630481688,79.871317751,2.97173041782,0.02
 10/26  03:00:00,102.176625766,23.9816333319,4.18740454223,9.80305885506,4.12243109448,15.9888894789,104.598976473,101.607246055,2.97173041782,0.02
 10/26  04:00:00,132.362033777,28.8648580289,3.72384825448,11.3093645092,12.3672932834,24.9413748627,118.700294728,113.727410699,4.9528840297,0.02
 10/26  05:00:00,162.039187985,28.4501143537,6.3423310623,37.0495461124,12.3672932834,24.9413748627,186.750524901,181.777640872,4.9528840297,0.02
 10/26  06:00:00,218.60926222,29.3809778871,6.47926091227,36.2059815242,24.7345865669,70.7195625826,188.247228029,178.32145997,9.90576805939,0.02
 10/26  07:00:00,234.494139155,29.450200048,6.39284514463,27.054841523,37.1018798503,92.3937384068,171.234560771,161.308792711,9.90576805939,0.02
 10/26  08:00:00,231.762940748,29.466898927,8.42580606409,22.628114884,37.1018798503,104.434947198,158.224173739,148.298405679,9.90576805939,0.02
 10/26  09:00:00,234.394312988,29.4980232799,12.3232946316,17.608690126,37.1018798503,116.476155989,147.045475016,128.511240769,9.90576805939,8.62846618717
 10/26  10:00:00,227.672849707,29.5762785235,16.1188471595,13.2495882127,37.1018798503,116.476155989,119.398627958,109.472859899,9.90576805939,0.02
 10/26  11:00:00,225.485424134,29.644418863,19.1585225756,10.4770417149,37.1018798503,116.476155989,121.326355197,102.785690936,9.90576805939,8.63489620185
 10/26  12:00:00,213.188764269,29.7526279099,21.080808728,8.61265672989,37.1018798503,104.434947198,108.913402427,98.9876343677,9.90576805939,0.02
 10/26  13:00:00,224.305317909,29.9131638369,21.9993282594,7.05856187562,37.1018798503,116.476155989,114.468467004,95.9295047727,9.90576805939,8.63319417228
 10/26  14:00:00,224.777036539,30.0280230162,22.799493223,5.67132245463,37.1018798503,116.476155989,103.729815507,93.8040474474,9.90576805939,0.02
 10/26  15:00:00,224.02748819,30.1272941675,23.5971297348,4.39254275117,37.1018798503,116.476155989,110.558243905,92.0208977496,9.90576805939,8.6315780959
 10/26  16:00:00,223.380670734,30.1004450928,23.4852459369,3.63482562843,37.1018798503,116.476155989,101.646456682,91.7206886229,9.90576805939,0.02
 10/26  17:00:00,216.800648359,29.9518269962,22.0574151509,3.44054358534,37.1018798503,116.476155989,103.71805865,93.7922905901,9.90576805939,0.02
 10/26  18:00:00,141.701515216,27.9958777222,17.308127792,0.0,24.7345865669,47.5788473902,79.1330068205,74.1601227908,4.9528840297,0.02
 10/26  19:00:00,142.59554068,28.2855378245,15.6735734128,0.0,24.7345865669,47.5788473902,93.9341501881,80.3725063455,4.9528840297,8.6087598129
 10/26  20:00:00,119.9119887,27.1268974155,15.1672073507,0.0,12.3672932834,38.6892022431,99.2282726696,96.2365422518,2.97173041782,0.02
 10/26  21:00:00,96.8542473757,21.7676493611,12.0549951093,0.106797446664,12.3672932834,27.0668015668,84.4569426231,81.4652122053,2.97173041782,0.02
 10/26  22:00:00,70.3611495944,17.7949381748,9.91439291385,0.0,4.12243109448,15.9888894789,76.9178219712,73.9260915534,2.97173041782,0.02
 10/26  23:00:00,81.1241733034,22.4609177952,11.378620817,0.0646645613186,4.12243109448,15.9888894789,98.669730949,95.6780005311,2.97173041782,0.02
 10/26  24:00:00,73.3111852129,18.6639184815,8.06941494212,0.636840063048,4.12243109448,15.9888894789,80.3936886903,77.4019582725,2.97173041782,0.02
 10/27  01:00:00,87.279690692,23.3733471172,9.19279678296,1.76526974864,4.12243109448,15.9888894789,101.664512573,98.6727821556,2.97173041782,0.02
 10/27  02:00:00,77.1631855482,18.9246125735,7.30769329421,2.48568406802,4.12243109448,15.9888894789,82.4372023954,79.4454719776,2.97173041782,0.02
 10/27  03:00:00,90.7053367835,24.4161234852,10.6954942603,6.08564140662,4.12243109448,15.9888894789,103.660909523,100.669179105,2.97173041782,0.02
 10/27  04:00:00,113.057470207,28.2855378245,11.668765917,3.80721229899,12.3672932834,24.9413748627,116.495322379,111.522438349,4.9528840297,0.02
 10/27  05:00:00,149.085745917,28.9119558023,13.8614758818,33.6982598782,12.3672932834,24.9413748627,183.309875722,178.336991693,4.9528840297,0.02
 10/27  06:00:00,198.704940819,29.3967939553,13.2866855965,25.9753528622,24.7345865669,70.7195625826,162.894553436,152.968785377,9.90576805939,0.02
 10/27  07:00:00,217.289544448,29.4890032313,12.4859477792,19.0433378342,37.1018798503,92.3937384068,146.34094415,136.41517609,9.90576805939,0.02
 10/27  08:00:00,214.959652805,29.558412907,14.2084993949,14.4834476206,37.1018798503,104.434947198,141.266322389,122.735310522,9.90576805939,8.62524380803
 10/27  09:00:00,221.99994181,29.6519108796,17.0492488856,10.088076404,37.1018798503,116.476155989,118.154931658,108.229163598,9.90576805939,0.02
 10/27  10:00:00,216.281743069,29.7982792823,19.929099922,7.9770139425,37.1018798503,116.476155989,121.356018428,102.816913273,9.90576805939,8.6333370956
 10/27  11:00:00,215.532519673,30.0662841581,22.0696681831,7.06271261793,37.1018798503,116.476155989,108.271118192,98.345350133,9.90576805939,0.02
 10/27  12:00:00,202.925191596,30.4141848278,23.6643330678,5.45762965955,37.1018798503,104.434947198,104.302791363,94.3770233037,9.90576805939,0.02
 10/27  13:00:00,215.752494911,30.7257740472,26.7490697083,3.90102270102,37.1018798503,116.476155989,109.720904069,91.1799826381,9.90576805939,8.6351533713
 10/27  14:00:00,220.275574547,30.9551564562,32.3437213445,2.60024228,37.1018798503,116.476155989,98.7460714317,88.8203033724,9.90576805939,0.02
 10/27  15:00:00,222.733975898,31.0260969995,35.603430951,1.72823761248,37.1018798503,116.476155989,105.810537179,87.2730673241,9.90576805939,8.63170179528
 10/27  16:00:00,219.950611305,30.8513770791,33.2816567621,1.44193809061,37.1018798503,116.476155989,97.9938678561,88.0680997967,9.90576805939,0.02
 10/27  17:00:00,216.010594625,30.5844732745,27.3504002873,1.35205549905,37.1018798503,116.476155989,108.803446985,90.2794820402,9.90576805939,8.6181968854
 10/27  18:00:00,135.904948728,28.1045002606,20.4670925189,0.0,24.7345865669,47.5788473902,76.4887666744,71.5158826447,4.9528840297,0.02
 10/27  19:00:00,137.044414342,28.6476129523,17.704205513,0.0,24.7345865669,47.5788473902,82.8168750994,77.8439910697,4.9528840297,0.02
 10/27  20:00:00,115.862450723,26.6924072622,16.4515873249,0.0,12.3672932834,38.6892022431,97.0489354694,94.0572050516,2.97173041782,0.02
 10/27  21:00:00,91.564541635,19.8143594822,12.1916993598,0.0,12.3672932834,27.0668015668,76.7909052757,73.7991748579,2.97173041782,0.02
 10/27  22:00:00,67.3325437873,17.7949381748,11.3698043317,0.0,4.12243109448,15.9888894789,75.5071847552,72.5154543374,2.97173041782,0.02
 10/27  23:00:00,77.4306872327,23.5471431785,14.0614493416,0.086901147447,4.12243109448,15.9888894789,96.6237833934,93.6320529756,2.97173041782,0.02
 10/27  24:00:00,69.2818824943,17.7949381748,10.4099362537,0.0,4.12243109448,15.9888894789,78.8112490859,75.819518668,2.97173041782,0.02
 10/28  01:00:00,80.6064345777,23.1995510559,11.9215798902,0.260943934725,4.12243109448,15.9888894789,99.4694383199,96.4777079021,2.97173041782,0.02
 10/28  02:00:00,71.3024214762,18.8811635582,9.15971032774,0.665629761563,4.12243109448,15.9888894789,81.4559680147,78.4642375969,2.97173041782,0.02
 10/28  03:00:00,79.4420500079,22.4609177952,11.2359238623,0.116099739099,4.12243109448,15.9888894789,102.510230095,99.5184996769,2.97173041782,0.02
 10/28  04:00:00,89.1348964821,27.5613875689,12.0631358856,1.15955767432,4.12243109448,16.0517297156,121.759635987,118.767905569,2.97173041782,0.02
 10/28  05:00:00,93.7917753445,28.6476129523,11.800998185,4.04215017439,4.12243109448,16.0517297156,123.216397311,120.224666893,2.97173041782,0.02
 10/28  06:00:00,121.600093423,29.2993481823,11.7914248312,7.70099899848,4.12243109448,39.6058045677,116.76134846,113.769618042,2.97173041782,0.02
 10/28  07:00:00,183.773872027,29.3333208501,15.537201466,38.3602780159,12.3672932834,65.3531420225,169.452964374,164.480080344,4.9528840297,0.02
 10/28  08:00:00,169.762202415,29.323912012,16.9436032687,31.4079205937,12.3672932834,68.2430321324,169.628561331,156.066077782,4.9528840297,8.60959951986
 10/28  09:00:00,191.224198373,29.3535963348,18.2218076526,24.6802284545,16.4897243779,93.1370602926,147.662907427,139.718292979,7.92461444751,0.02
 10/28  10:00:00,187.738163854,29.355839876,19.83094058,21.8795075368,16.4897243779,93.1370602926,142.684624835,134.740010388,7.92461444751,0.02
 10/28  11:00:00,184.923939734,29.3551301298,21.8340189184,18.8998417498,16.4897243779,93.1370602926,139.008454931,131.063840484,7.92461444751,0.02
 10/28  12:00:00,173.218625587,29.3539237169,24.3872773274,15.7665562912,16.4897243779,83.9857416113,135.498995299,127.554380851,7.92461444751,0.02
 10/28  13:00:00,171.516187017,29.3542742446,25.4075013067,12.9919453454,16.4897243779,83.9857416113,132.362357731,124.417743283,7.92461444751,0.02
 10/28  14:00:00,168.597112629,29.3574208492,25.5160057736,11.3113075841,16.4897243779,83.9857416113,139.426615099,122.891205243,7.92461444751,8.61079540834
 10/28  15:00:00,135.585812419,29.2993481823,22.3698419964,0.0,12.3672932834,70.6512738906,72.0442492952,67.0713652655,4.9528840297,0.02
 10/28  16:00:00,134.982302983,29.2993481823,21.4360672095,0.0257687605157,12.3672932834,70.6512738906,72.6613623837,67.688478354,4.9528840297,0.02
 10/28  17:00:00,123.629843783,29.2993481823,20.4093814715,0.237172126106,12.3672932834,58.1284167478,76.9608239517,71.987939922,4.9528840297,0.02
 10/28  18:00:00,98.1101924569,26.6924072622,18.8787122742,0.0,12.3672932834,24.9413748627,99.9711953478,94.9983113181,4.9528840297,0.02
 10/28  19:00:00,99.5970296721,27.3441424922,17.5968804874,0.0444964622503,12.3672932834,24.9413748627,106.572163456,101.599279427,4.9528840297,0.02
 10/28  20:00:00,82.9783371619,27.1268974155,16.8878160534,0.152978344319,4.12243109448,16.0517297156,115.484990522,112.493260104,2.97173041782,0.02
 10/28  21:00:00,71.5601733581,20.464178901,13.4185289218,0.0,4.12243109448,15.9888894789,95.649849358,92.6581189402,2.97173041782,0.02
 10/28  22:00:00,65.0257554674,17.7949381748,11.3302645582,0.0,4.12243109448,15.9888894789,84.1812907544,81.1895603366,2.97173041782,0.02
 10/28  23:00:00,72.7515508432,22.2436727185,14.3754369973,0.0,4.12243109448,15.9888894789,105.804827024,102.813096606,2.97173041782,0.02
 10/28  24:00:00,67.6998261977,19.0984086348,11.4806739442,1.81549060924,4.12243109448,15.9888894789,85.1966813178,82.2049509,2.97173041782,0.02
 10/29  01:00:00,70.3110480229,22.2436727185,14.322115495,0.0,2.06121554724,15.9888894789,107.828920733,104.837190315,2.97173041782,0.02
 10/29  02:00:00,68.9626871714,19.7501438649,11.0722026128,4.76000939589,2.06121554724,15.9888894789,87.0795922292,84.0878618114,2.97173041782,0.02
 10/29  03:00:00,77.65024257,23.9816333319,13.7085854463,5.64427294713,2.06121554724,15.9888894789,109.40059618,106.408865762,2.97173041782,0.02
 10/29  04:00:00,72.3685721967,19.9673889415,10.4723297563,8.34295728474,2.06121554724,15.9888894789,88.337068383,85.3453379652,2.97173041782,0.02
 10/29  05:00:00,79.7961039537,23.9816333319,12.9948043258,7.59377876795,2.06121554724,15.9888894789,110.7278486,107.736118182,2.97173041782,0.02
 10/29  06:00:00,75.0762058665,19.9673889415,10.2660476262,10.5244365968,2.06121554724,15.9888894789,97.8659218715,86.2923447143,2.97173041782,8.60184673936
 10/29  07:00:00,76.5639603916,23.9816333319,12.9564580652,9.11294319892,2.06121554724,15.9888894789,111.681286566,108.689556148,2.97173041782,0.02
 10/29  08:00:00,84.9404768118,19.5328987882,10.651381767,7.1168707873,4.12243109448,41.7362269337,86.785581387,81.8126973573,4.9528840297,0.02
 10/29  09:00:00,93.3908647778,24.1554293932,15.0076773184,5.57250231971,4.12243109448,41.7362269337,104.06406145,99.0911774208,4.9528840297,0.02
 10/29  10:00:00,81.8222540285,18.9246125735,13.1525665531,2.44029539835,4.12243109448,41.7362269337,82.6294681754,77.6565841457,4.9528840297,0.02
 10/29  11:00:00,95.1385969243,23.8078372705,19.8818196756,2.70859059066,4.12243109448,41.7362269337,99.1232018262,94.1503177965,4.9528840297,0.02
 10/29  12:00:00,84.7948800235,18.2294283281,17.5473912861,0.767709194661,4.12243109448,41.7362269337,79.0312097668,74.0583257371,4.9528840297,0.02
 10/29  13:00:00,95.5706802359,22.2436727185,23.2247716957,0.0,4.12243109448,41.7362269337,95.7200162867,90.747132257,4.9528840297,0.02
 10/29  14:00:00,92.0086613151,19.0984086348,21.5628918875,0.912088166766,4.12243109448,41.7362269337,78.5548339033,73.5819498736,4.9528840297,0.02
 10/29  15:00:00,100.804595665,23.3733471172,25.5018166188,0.529965747622,4.12243109448,41.7362269337,97.6546465523,92.6817625226,4.9528840297,0.02
 10/29  16:00:00,70.4137987358,18.8087485326,20.1280854547,0.438819262305,4.12243109448,24.8785346261,79.9518212963,74.9789372666,4.9528840297,0.02
 10/29  17:00:00,63.4924883364,20.2417421738,20.4094116756,0.0,2.06121554724,15.9888894789,94.7720997718,91.7803693539,2.97173041782,0.02
 10/29  18:00:00,70.7557651876,17.7949381748,17.5437002385,0.0,2.06121554724,15.9888894789,86.4893161466,83.4975857288,2.97173041782,0.02
 10/29  19:00:00,79.1559631404,22.2436727185,21.2530742634,0.0,2.06121554724,15.9888894789,107.924262233,104.932531815,2.97173041782,0.02
 10/29  20:00:00,71.647197058,19.0984086348,17.6720352966,1.45797182352,2.06121554724,15.9888894789,87.3837710779,84.39204066,2.97173041782,0.02
 10/29  21:00:00,76.3111577143,22.2436727185,20.0131977829,0.0,2.06121554724,15.9888894789,109.406926039,106.415195621,2.97173041782,0.02
 10/29  22:00:00,69.5115460447,19.0984086348,15.4804792109,2.03092237751,2.06121554724,15.9888894789,88.6281650342,85.6364346164,2.97173041782,0.02
 10/29  23:00:00,74.7377529867,22.2436727185,19.5317771139,0.0,2.06121554724,15.9888894789,110.702358923,107.710628505,2.97173041782,0.02
 10/29  24:00:00,69.7612476868,19.0984086348,15.2459090277,2.64952071224,2.06121554724,15.9888894789,89.9690606132,86.9773301954,2.97173041782,0.02
 10/30  01:00:00,79.8536231463,23.4602451479,18.4575291123,2.83182469,4.12243109448,15.9888894789,110.80636497,107.814634552,2.97173041782,0.02
 10/30  02:00:00,67.3347242884,17.9687342361,14.3097184038,0.200816218546,4.12243109448,15.9888894789,89.2692932498,86.2775628319,2.97173041782,0.02
 10/30  03:00:00,78.4111609323,23.1126530252,17.5256142335,2.60473894776,4.12243109448,15.9888894789,110.724219065,107.732488647,2.97173041782,0.02
 10/30  04:00:00,105.223068995,28.6331299471,20.2622557737,4.12970113831,12.3672932834,24.9413748627,126.243700447,121.270816418,4.9528840297,0.02
 10/30  05:00:00,134.921657198,28.4548717999,23.5821338271,30.6866693953,12.3672932834,24.9413748627,194.117772387,189.144888357,4.9528840297,0.02
 10/30  06:00:00,190.311231706,29.3805828694,24.4050653168,26.1821202973,24.7345865669,70.7195625826,159.323457576,149.397689517,9.90576805939,0.02
 10/30  07:00:00,210.693200843,29.4136874609,24.4019516256,17.190102355,37.1018798503,92.3937384068,146.990402774,128.476168594,9.90576805939,8.60846612076
 10/30  08:00:00,210.389095977,29.4338086006,24.5209518065,14.1001829042,37.1018798503,104.434947198,131.592250821,121.666482761,9.90576805939,0.02
 10/30  09:00:00,219.670024674,29.4899053628,25.8325443666,9.97176312773,37.1018798503,116.476155989,125.179013338,115.253245278,9.90576805939,0.02
 10/30  10:00:00,221.244394269,29.5882585144,29.7021701912,7.57750430263,37.1018798503,116.476155989,127.668141612,109.12857888,9.90576805939,8.63379467285
 10/30  11:00:00,226.286624704,29.827395122,35.7459811844,6.33659302449,37.1018798503,116.476155989,113.868991736,103.943223676,9.90576805939,0.02
 10/30  12:00:00,218.552561789,30.1203885969,41.2744638225,4.82282459197,37.1018798503,104.434947198,118.003786597,99.4674983912,9.90576805939,8.6305201461
 10/30  13:00:00,236.531424633,30.385874073,48.4638435864,3.30505933922,37.1018798503,116.476155989,105.86067254,95.9349044806,9.90576805939,0.02
 10/30  14:00:00,240.267440865,30.4724944571,53.2607151703,2.15776108975,37.1018798503,116.476155989,112.865981648,94.3264931784,9.90576805939,8.6337204098
 10/30  15:00:00,242.581336004,30.508971719,55.9774997742,1.71864602166,37.1018798503,116.476155989,102.81540827,92.8896402103,9.90576805939,0.02
 10/30  16:00:00,240.785993939,30.2921206706,54.6383379851,1.47985102276,37.1018798503,116.476155989,112.758453524,94.2251731644,9.90576805939,8.62751230038
 10/30  17:00:00,242.974818164,30.1938576724,54.7283363733,1.32899841451,37.1018798503,116.476155989,104.960178061,95.0344100013,9.90576805939,0.02
 10/30  18:00:00,157.876594617,28.1045002606,42.5684477492,0.0,24.7345865669,47.5788473902,77.3733358071,72.4004517774,4.9528840297,0.02
 10/30  19:00:00,155.968478678,28.6476129523,40.1172143181,0.0,24.7345865669,47.5788473902,82.4717143267,77.498830297,4.9528840297,0.02
 10/30  20:00:00,125.429788562,26.6924072622,32.7906629382,0.0,12.3672932834,38.6892022431,96.1550415286,93.1633111108,2.97173041782,0.02
 10/30  21:00:00,91.2959370298,15.2787269079,22.0639726049,0.0,12.3672932834,27.0668015668,60.2037104012,57.2119799834,2.97173041782,0.02
 10/30  22:00:00,80.0925488852,19.7916770689,25.512039629,0.0,4.12243109448,15.9888894789,85.527400752,82.5356703342,2.97173041782,0.02
 10/30  23:00:00,63.7260476502,12.4356901203,16.7398035155,0.0,4.12243109448,15.9888894789,51.6925744903,48.7008440725,2.97173041782,0.02
 10/30  24:00:00,80.7200192147,19.7274614516,26.2302008812,0.0,4.12243109448,15.9888894789,84.2860510912,81.2943206734,2.97173041782,0.02
 10/31  01:00:00,59.1164423608,11.0245550276,13.5678085509,0.0,4.12243109448,15.9888894789,48.5071390227,45.5154086049,2.97173041782,0.02
 10/31  02:00:00,78.2649401299,19.5536653902,23.9489177707,0.0,4.12243109448,15.9888894789,92.8291728621,81.255601849,2.97173041782,8.60184059529
 10/31  03:00:00,58.444345441,11.9804333649,11.9250095254,0.0148238798716,4.12243109448,15.9888894789,48.7449998271,45.7532694093,2.97173041782,0.02
 10/31  04:00:00,106.13824745,28.227605804,25.7126591054,0.0,12.3672932834,24.9413748627,111.136701781,106.163817751,4.9528840297,0.02
 10/31  05:00:00,119.936268556,28.4968331569,27.2652570786,11.9761958631,12.3672932834,24.9413748627,178.504128452,173.531244422,4.9528840297,0.02
 10/31  06:00:00,176.123744105,29.4595756123,27.0571039625,9.2636011409,24.7345865669,70.7195625826,145.18664216,135.2608741,9.90576805939,0.02
 10/31  07:00:00,201.047232688,29.7022646225,26.0037161944,5.65380156286,37.1018798503,92.3937384068,126.649450151,116.723682092,9.90576805939,0.02
 10/31  08:00:00,201.773581295,29.7874068087,25.6294171821,4.02258506544,37.1018798503,104.434947198,120.545054804,110.619286744,9.90576805939,0.02
 10/31  09:00:00,213.755083991,29.9172577593,27.079700027,2.38227720013,37.1018798503,116.476155989,123.87437431,105.339670702,9.90576805939,8.62893554893
 10/31  10:00:00,215.200465479,30.1724720066,28.9093398806,1.74222953753,37.1018798503,116.476155989,110.444610605,100.518842545,9.90576805939,0.02
 10/31  11:00:00,218.731274375,30.6083908948,32.3328279098,1.41335145615,37.1018798503,116.476155989,114.259702611,95.7189286546,9.90576805939,8.63500589728
 10/31  12:00:00,209.420854899,31.028682695,35.0684597922,0.978959652335,37.1018798503,104.434947198,101.47232826,91.5465602003,9.90576805939,0.02
 10/31  13:00:00,223.858566912,31.2951452923,37.323340433,0.784232256352,37.1018798503,116.476155989,107.324509221,88.7849874885,9.90576805939,8.63375367297
 10/31  14:00:00,228.207341539,31.3885861328,40.3414008463,0.537197644268,37.1018798503,116.476155989,97.2870924425,87.3613243831,9.90576805939,0.02
 10/31  15:00:00,237.221994625,31.4201393275,41.9593923384,0.403174662043,37.1018798503,116.476155989,95.6952938042,85.7695257448,9.90576805939,0.02
 10/31  16:00:00,240.098749244,31.3802226797,40.8779068845,0.385152021729,37.1018798503,116.476155989,103.795499714,85.2621096426,9.90576805939,8.62762201179
 10/31  17:00:00,233.525093508,31.0162540769,31.5194618674,0.516005522677,37.1018798503,116.476155989,97.508291207,87.5825231476,9.90576805939,0.02
 10/31  18:00:00,156.035295864,28.3217453372,22.7982597052,0.0,24.7345865669,47.5788473902,73.2922876503,68.3194036206,4.9528840297,0.02
 10/31  19:00:00,148.415382619,28.6476129523,19.3166720055,0.0,24.7345865669,47.5788473902,80.2137432839,75.2408592543,4.9528840297,0.02
 10/31  20:00:00,122.793101754,26.6924072622,16.6466815243,0.0,12.3672932834,38.6892022431,103.740219305,92.1611685586,2.97173041782,8.60732032831
 10/31  21:00:00,92.103301201,17.2320167867,10.5179401646,0.0,12.3672932834,27.0668015668,67.5081379033,64.5164074854,2.97173041782,0.02
