Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  22:00:00,84.6174780355,22.2436727185,12.7504309816,0.0,4.12243109448,15.9888894789,92.2590907056,89.2673602878,2.97173041782,0.02
 10/31  23:00:00,78.3705581314,18.9246125735,9.99339944016,0.0137057496992,4.12243109448,15.9888894789,76.5967045735,73.6049741557,2.97173041782,0.02
 10/31  24:00:00,86.6631725603,22.8954079485,11.7308848407,0.0741126684347,4.12243109448,15.9888894789,97.4867876306,94.4950572128,2.97173041782,0.02
 11/01  01:00:00,77.8420316365,18.2294283281,9.13611959076,0.085342743196,4.12243109448,15.9888894789,79.4963956828,76.504665265,2.97173041782,0.02
 11/01  02:00:00,92.2137326059,23.3298981019,10.63197985,0.428241209057,4.12243109448,15.9888894789,99.6613344198,96.6696040019,2.97173041782,0.02
 11/01  03:00:00,83.7364142204,18.8811635582,8.23353560212,0.962276739808,4.12243109448,15.9888894789,81.1065771943,78.1148467765,2.97173041782,0.02
 11/01  04:00:00,122.504592541,27.8510476711,11.0547586807,0.794175557064,12.3672932834,24.9413748627,113.923759745,108.950875715,4.9528840297,0.02
 11/01  05:00:00,149.375671979,28.9444630087,13.5569915651,22.9434955064,12.3672932834,24.9413748627,180.77841954,175.80553551,4.9528840297,0.02
 11/01  06:00:00,201.436603675,29.4314080524,13.0578651367,17.8562082551,24.7345865669,70.7195625826,160.305489063,150.379721003,9.90576805939,0.02
 11/01  07:00:00,222.943971347,29.6267168879,12.5033822105,13.1823952354,37.1018798503,92.3937384068,141.251839799,131.326071739,9.90576805939,0.02
 11/01  08:00:00,219.174903782,29.7003892523,12.6036475282,11.0762719941,37.1018798503,104.434947198,133.651845478,123.726077419,9.90576805939,0.02
 11/01  09:00:00,231.36045554,29.7408567806,13.8523805883,9.96089308613,37.1018798503,116.476155989,134.235141823,115.70029576,9.90576805939,8.62907800417
 11/01  10:00:00,233.44745165,29.7801016745,14.8305139398,8.63827615871,37.1018798503,116.476155989,117.55896227,107.633194211,9.90576805939,0.02
 11/01  11:00:00,234.977782264,29.8194313835,15.0296108081,7.46468904646,37.1018798503,116.476155989,122.367543882,103.826168843,9.90576805939,8.63560698009
 11/01  12:00:00,223.745041717,29.9357997711,15.645652782,6.07026585249,37.1018798503,104.434947198,109.31031878,99.3845507203,9.90576805939,0.02
 11/01  13:00:00,234.353335483,30.0875302189,16.0669415,5.19126127143,37.1018798503,116.476155989,114.774817931,96.2333364694,9.90576805939,8.63571340236
 11/01  14:00:00,235.022644504,30.0520428176,16.4031468132,4.35451841852,37.1018798503,116.476155989,106.224702082,96.2989340223,9.90576805939,0.02
 11/01  15:00:00,233.625500851,30.0272754094,16.6394218922,3.86265983843,37.1018798503,116.476155989,115.349578036,96.8115699274,9.90576805939,8.63224004953
 11/01  16:00:00,232.810435646,30.0122283226,16.6360765245,3.71041735144,37.1018798503,116.476155989,107.110988361,97.1852203011,9.90576805939,0.02
 11/01  17:00:00,235.71108073,30.0013602462,16.308980603,3.92959376035,37.1018798503,116.476155989,107.444811041,97.5190429819,9.90576805939,0.02
 11/01  18:00:00,156.146724487,27.9958777222,12.571420791,0.0,24.7345865669,47.5788473902,90.0837707169,76.5219182231,4.9528840297,8.60896846407
 11/01  19:00:00,154.469380861,28.4303678756,12.2778488975,0.0,24.7345865669,47.5788473902,87.2888620494,82.3159780197,4.9528840297,0.02
 11/01  20:00:00,131.482622684,27.1268974155,12.4097293098,0.0254510764232,12.3672932834,38.6892022431,100.401444792,97.4097143744,2.97173041782,0.02
 11/01  21:00:00,109.409676588,21.6807513304,10.2220345049,0.229217362338,12.3672932834,27.0668015668,84.6772078126,81.6854773947,2.97173041782,0.02
 11/01  22:00:00,82.6591222006,17.7949381748,8.64775879642,0.0,4.12243109448,15.9888894789,76.8422529798,73.850522562,2.97173041782,0.02
 11/01  23:00:00,96.0773067069,23.2864490865,11.230180417,0.8758163677,4.12243109448,15.9888894789,97.8804712896,94.8887408718,2.97173041782,0.02
 11/01  24:00:00,80.9964840518,18.6639184815,8.8074521986,1.19228397766,4.12243109448,15.9888894789,80.2746409726,77.2829105547,2.97173041782,0.02
 11/02  01:00:00,90.8723856216,22.8954079485,11.1171416324,1.00136937255,4.12243109448,15.9888894789,100.591814037,97.6000836188,2.97173041782,0.02
 11/02  02:00:00,82.6347206719,19.9673889415,8.68365053577,4.97114496909,4.12243109448,15.9888894789,81.802375172,78.8106447541,2.97173041782,0.02
 11/02  03:00:00,89.3170539215,23.9816333319,10.7178090651,4.95947632946,4.12243109448,15.9888894789,102.930445087,99.9387146695,2.97173041782,0.02
 11/02  04:00:00,113.57212903,28.7200279778,12.3427002463,4.73155657642,12.3672932834,24.9413748627,116.607582551,111.634698521,4.9528840297,0.02
 11/02  05:00:00,136.174122339,28.4728985078,15.77692645,25.4949278775,12.3672932834,24.9413748627,184.272163939,179.299279909,4.9528840297,0.02
 11/02  06:00:00,191.772567353,29.4029380332,16.022412282,24.0769437342,24.7345865669,70.7195625826,153.901393586,143.975625526,9.90576805939,0.02
 11/02  07:00:00,211.558403806,29.5294460974,16.0380505512,17.183097184,37.1018798503,92.3937384068,132.73580777,122.810039711,9.90576805939,0.02
 11/02  08:00:00,209.930098573,29.5900655463,16.0372616964,15.0933666452,37.1018798503,104.434947198,134.644506081,116.112993125,9.90576805939,8.62574489639
 11/02  09:00:00,219.440324719,29.6524390662,16.3694109249,12.615827794,37.1018798503,116.476155989,121.970570578,112.044802519,9.90576805939,0.02
 11/02  10:00:00,218.788536789,29.6844146845,16.8812645986,11.7347713796,37.1018798503,116.476155989,128.398376528,109.858562236,9.90576805939,8.63404623236
 11/02  11:00:00,219.016663689,29.7218077885,17.4074700681,10.3041944825,37.1018798503,116.476155989,117.400460296,107.474692237,9.90576805939,0.02
 11/02  12:00:00,208.596705535,29.7686267928,18.5635833035,8.6440130786,37.1018798503,104.434947198,123.209534291,104.67287865,9.90576805939,8.6308875817
 11/02  13:00:00,219.851828093,29.885131947,19.8084268621,6.64734375146,37.1018798503,116.476155989,109.049429325,99.1236612658,9.90576805939,0.02
 11/02  14:00:00,220.841937834,30.0431903126,20.496813341,5.561213471,37.1018798503,116.476155989,114.274650858,95.7348234018,9.90576805939,8.63405939639
 11/02  15:00:00,220.078191854,30.1028270837,21.0083937633,4.36393685151,37.1018798503,116.476155989,104.680512066,94.7547440064,9.90576805939,0.02
 11/02  16:00:00,219.442666899,30.0627280598,20.9176096547,3.59703664359,37.1018798503,116.476155989,113.677495157,95.1439437018,9.90576805939,8.62778339624
 11/02  17:00:00,224.097877436,30.0147111227,20.1007266305,3.47374674924,37.1018798503,116.476155989,106.081904232,96.156136173,9.90576805939,0.02
 11/02  18:00:00,146.627217673,27.9958777222,15.696127698,0.0,24.7345865669,47.5788473902,80.4917023463,75.5188183166,4.9528840297,0.02
 11/02  19:00:00,146.94827559,28.4303678756,14.3813795253,0.0,24.7345865669,47.5788473902,86.4915056881,81.5186216584,4.9528840297,0.02
 11/02  20:00:00,125.897903645,27.1268974155,13.4656387297,0.0,12.3672932834,38.6892022431,99.942097146,96.9503667282,2.97173041782,0.02
 11/02  21:00:00,102.716784443,21.6228193099,10.6228808243,0.137694264942,12.3672932834,27.0668015668,84.2719870217,81.2802566039,2.97173041782,0.02
 11/02  22:00:00,76.0195402949,17.7949381748,8.80934574422,0.0,4.12243109448,15.9888894789,76.8826975362,73.8909671184,2.97173041782,0.02
 11/02  23:00:00,88.4680293911,23.3298981019,10.7114190845,0.755054757773,4.12243109448,15.9888894789,98.6079053043,95.6161748865,2.97173041782,0.02
 11/02  24:00:00,75.0814119441,17.7949381748,7.64998195085,0.0,4.12243109448,15.9888894789,80.2696728259,77.2779424081,2.97173041782,0.02
 11/03  01:00:00,89.4779583206,23.6774902245,9.06088118091,2.20121589092,4.12243109448,15.9888894789,102.0898929,99.0981624826,2.97173041782,0.02
 11/03  02:00:00,82.7348306414,19.9673889415,7.03366584559,5.35954317799,4.12243109448,15.9888894789,82.4521461614,79.4604157435,2.97173041782,0.02
 11/03  03:00:00,93.7278615863,23.9816333319,8.59149188082,5.51392405674,4.12243109448,15.9888894789,111.951462423,100.377873804,2.97173041782,8.60185820115
 11/03  04:00:00,120.337157646,28.8648580289,9.8905234189,5.99280389723,12.3672932834,24.9413748627,117.172450332,112.199566302,4.9528840297,0.02
 11/03  05:00:00,144.232369404,28.4702594402,14.0153633782,27.1839117109,12.3672932834,24.9413748627,184.813942353,179.841058323,4.9528840297,0.02
 11/03  06:00:00,201.082305963,29.3987336111,14.7927635,25.722057474,24.7345865669,70.7195625826,158.560690278,148.634922218,9.90576805939,0.02
 11/03  07:00:00,224.448394806,29.5059063675,15.0053953043,18.7819514298,37.1018798503,92.3937384068,137.134085904,127.208317845,9.90576805939,0.02
 11/03  08:00:00,221.534538858,29.5600026692,15.0102363418,16.8967131723,37.1018798503,104.434947198,130.494949681,120.569181621,9.90576805939,0.02
 11/03  09:00:00,228.330222707,29.6006127153,14.3919925175,15.8512183279,37.1018798503,116.476155989,137.721654883,119.186646629,9.90576805939,8.62924019487
 11/03  10:00:00,222.750215458,29.6260969481,13.9443349526,15.3699926998,37.1018798503,116.476155989,129.295951904,119.370183845,9.90576805939,0.02
 11/03  11:00:00,220.51592193,29.6533959175,13.9417741656,14.4729367411,37.1018798503,116.476155989,135.904133954,117.362479381,9.90576805939,8.63588651338
 11/03  12:00:00,210.35463644,29.6784680046,14.2866662701,13.5319435821,37.1018798503,104.434947198,123.552681219,113.62691316,9.90576805939,0.02
 11/03  13:00:00,219.774069799,29.7004731173,14.1883826321,12.8655592469,37.1018798503,116.476155989,130.211644657,111.669974417,9.90576805939,8.63590218093
 11/03  14:00:00,218.69050659,29.7173274456,14.2908854444,12.2947124591,37.1018798503,116.476155989,120.211278058,110.285509998,9.90576805939,0.02
 11/03  15:00:00,218.503135805,29.73209427,14.5335899169,11.8236691794,37.1018798503,116.476155989,121.301364696,107.854718249,9.90576805939,3.540878387
 11/03  16:00:00,218.430550302,29.7436794277,14.5344090669,11.5067993715,37.1018798503,116.476155989,121.777718799,106.764791781,9.90576805939,5.10715895842
 11/03  17:00:00,224.418604544,29.7506014592,14.5353815598,11.3737574071,37.1018798503,116.476155989,115.903097666,105.977329606,9.90576805939,0.02
 11/03  18:00:00,139.261227777,27.9958777222,11.2154575946,0.0877554781382,24.7345865669,47.5788473902,87.2486702601,82.2757862304,4.9528840297,0.02
 11/03  19:00:00,140.025089623,28.4303678756,10.8474324488,0.38149300917,24.7345865669,47.5788473902,92.1409426916,87.168058662,4.9528840297,0.02
 11/03  20:00:00,119.119537798,27.1268974155,11.0691724523,0.454266606002,12.3672932834,38.6892022431,113.258777036,101.67805229,2.97173041782,8.60899432848
 11/03  21:00:00,100.084857015,22.5125662187,9.41045941353,1.63511842835,12.3672932834,27.0668015668,89.5611382433,86.5694078255,2.97173041782,0.02
 11/03  22:00:00,73.8332709411,18.5190884304,7.86849234131,1.68523686108,4.12243109448,15.9888894789,79.3178986345,76.3261682167,2.97173041782,0.02
 11/03  23:00:00,87.8012225562,23.9816333319,9.66787029825,5.36995871723,4.12243109448,15.9888894789,100.611012156,97.6192817382,2.97173041782,0.02
 11/03  24:00:00,80.6152227212,19.9673889415,7.41951500685,8.29808517487,4.12243109448,15.9888894789,81.7354799992,78.7437495814,2.97173041782,0.02
 11/04  01:00:00,89.2344171594,23.9816333319,9.4065854039,7.75793113585,4.12243109448,15.9888894789,103.135059952,100.143329534,2.97173041782,0.02
 11/04  02:00:00,83.9126543741,19.9673889415,7.3813330007,10.9527672975,4.12243109448,15.9888894789,83.5542381753,80.5625077575,2.97173041782,0.02
 11/04  03:00:00,91.6452271098,23.9816333319,9.35111418322,9.59031180119,4.12243109448,15.9888894789,105.129851523,102.138121105,2.97173041782,0.02
 11/04  04:00:00,102.604267887,28.8648580289,10.7194065398,13.0601421627,4.12243109448,16.0517297156,125.36366959,122.371939172,2.97173041782,0.02
 11/04  05:00:00,99.8721980656,28.4303678756,10.983142032,10.989394613,4.12243109448,16.0517297156,126.716432332,123.724701914,2.97173041782,0.02
 11/04  06:00:00,130.769773942,29.2993481823,11.1839084152,17.1712134273,4.12243109448,39.6058045677,122.735697965,119.743967547,2.97173041782,0.02
 11/04  07:00:00,201.410274925,29.2993481823,15.0249738361,53.0367523498,12.3672932834,65.3531420225,175.791480261,170.818596232,4.9528840297,0.02
 11/04  08:00:00,182.206272199,29.2993481823,15.5473359338,44.2817923432,12.3672932834,68.2430321324,170.605211906,165.632327876,4.9528840297,0.02
 11/04  09:00:00,200.178099278,29.3118106902,15.8290175707,35.7730037449,16.4897243779,93.1370602926,159.11666823,151.172053783,7.92461444751,0.02
 11/04  10:00:00,195.340448049,29.3177452226,16.031441946,32.7657033822,16.4897243779,93.1370602926,162.308162673,145.769499065,7.92461444751,8.61404916093
 11/04  11:00:00,192.909466711,29.3196743432,16.3751702822,30.8397660091,16.4897243779,93.1370602926,150.650624573,142.706010125,7.92461444751,0.02
 11/04  12:00:00,181.209247447,29.3204398895,16.8694517386,29.0641784107,16.4897243779,83.9857416113,146.762016427,138.817401979,7.92461444751,0.02
 11/04  13:00:00,179.056897861,29.3207268407,17.0724074527,27.6426113829,16.4897243779,83.9857416113,144.520267034,136.575652586,7.92461444751,0.02
 11/04  14:00:00,177.183411544,29.3208625949,17.4076552975,26.3450841438,16.4897243779,83.9857416113,142.251913586,134.307299139,7.92461444751,0.02
 11/04  15:00:00,132.993904064,29.2993481823,14.1161095749,2.16685882829,12.3672932834,70.6512738906,89.4523258888,84.4794418591,4.9528840297,0.02
 11/04  16:00:00,137.092356006,29.2993481823,13.5789692859,4.3433298549,12.3672932834,70.6512738906,99.5154378362,85.9515284677,4.9528840297,8.61102533876
 11/04  17:00:00,133.421493007,29.2993481823,13.2803121642,6.01296569774,12.3672932834,58.1284167478,94.800359227,89.8274751973,4.9528840297,0.02
 11/04  18:00:00,102.76106034,26.6924072622,12.5934367619,0.0,12.3672932834,24.9413748627,107.485178863,102.512294834,4.9528840297,0.02
 11/04  19:00:00,104.012668081,26.6924072622,12.0222974405,0.0,12.3672932834,24.9413748627,112.192925932,107.220041902,4.9528840297,0.02
 11/04  20:00:00,95.5003443429,28.2131227989,11.80799554,6.04547233444,4.12243109448,16.0517297156,120.404870798,117.41314038,2.97173041782,0.02
 11/04  21:00:00,90.6920098493,23.5263765765,9.7712318362,10.6348689231,4.12243109448,15.9888894789,100.837674858,97.84594444,2.97173041782,0.02
 11/04  22:00:00,82.7284536595,19.5328987882,8.21219914171,9.64426631295,4.12243109448,15.9888894789,86.1831627316,83.1914323138,2.97173041782,0.02
 11/04  23:00:00,97.8154842028,24.4161234852,10.1577025114,13.0531488525,4.12243109448,15.9888894789,108.238710482,105.246980064,2.97173041782,0.02
 11/04  24:00:00,86.4372696885,19.5328987882,7.59828294999,11.4694158185,4.12243109448,15.9888894789,87.2492595565,84.2575291387,2.97173041782,0.02
 11/05  01:00:00,99.3829625719,24.4161234852,9.08777125401,15.5906439169,2.06121554724,15.9888894789,110.015376097,107.023645679,2.97173041782,0.02
 11/05  02:00:00,87.6627283295,19.5328987882,6.90588470051,13.6340579002,2.06121554724,15.9888894789,88.4566717667,85.4649413489,2.97173041782,0.02
 11/05  03:00:00,104.499307472,24.4161234852,8.73487109908,17.4880809256,2.06121554724,15.9888894789,110.803067461,107.811337043,2.97173041782,0.02
 11/05  04:00:00,90.6049931502,19.5328987882,6.89043363855,15.0176521784,2.06121554724,15.9888894789,89.5671417484,86.5754113306,2.97173041782,0.02
 11/05  05:00:00,104.713927265,24.4161234852,8.41039512592,19.0437430485,2.06121554724,15.9888894789,112.100841259,109.109110841,2.97173041782,0.02
 11/05  06:00:00,90.6538168807,19.5328987882,6.46757829955,16.246418933,2.06121554724,15.9888894789,90.6388906202,87.6471602023,2.97173041782,0.02
 11/05  07:00:00,104.374761413,24.4161234852,8.1638629286,20.4987156258,2.06121554724,15.9888894789,113.203069295,110.211338877,2.97173041782,0.02
 11/05  08:00:00,105.108347763,19.5328987882,6.37153454777,15.0619265853,4.12243109448,41.7362269337,89.5121039172,84.5392198875,4.9528840297,0.02
 11/05  09:00:00,121.268399062,24.4161234852,7.53212361813,18.7264080194,4.12243109448,41.7362269337,108.997046995,104.024162966,4.9528840297,0.02
 11/05  10:00:00,108.070861647,19.5328987882,5.97704814693,15.3280716138,4.12243109448,41.7362269337,88.0140355153,83.0411514857,4.9528840297,0.02
 11/05  11:00:00,124.814764913,24.4161234852,8.05042012234,18.7681962491,4.12243109448,41.7362269337,108.457579995,103.484695966,4.9528840297,0.02
 11/05  12:00:00,107.638363985,19.5328987882,6.4906914455,14.9619268609,4.12243109448,41.7362269337,87.6962332405,82.7233492108,4.9528840297,0.02
 11/05  13:00:00,122.788530595,24.4161234852,8.21763950123,18.4765694893,4.12243109448,41.7362269337,108.286017913,103.313133883,4.9528840297,0.02
 11/05  14:00:00,107.786813492,19.5328987882,6.48938748822,15.0021373978,4.12243109448,41.7362269337,87.8174052268,82.8445211971,4.9528840297,0.02
 11/05  15:00:00,124.884645029,24.4161234852,8.21262262983,18.6095757113,4.12243109448,41.7362269337,116.864189827,103.309472864,4.9528840297,8.60183293366
 11/05  16:00:00,92.5141535954,19.5328987882,6.51806731539,15.1930978287,4.12243109448,24.8785346261,88.0602502111,83.0873661814,4.9528840297,0.02
 11/05  17:00:00,105.999409883,24.4161234852,8.23425637667,22.1336609207,2.06121554724,15.9888894789,112.331034417,109.339303999,2.97173041782,0.02
 11/05  18:00:00,99.3624467783,19.5328987882,6.26093417325,18.929751664,2.06121554724,15.9888894789,91.903183283,88.9114528652,2.97173041782,0.02
 11/05  19:00:00,117.862133209,24.4161234852,7.40120491482,24.2025698962,2.06121554724,15.9888894789,114.680930636,111.689200218,2.97173041782,0.02
 11/05  20:00:00,100.976167611,19.5328987882,5.29114055109,20.6128591324,2.06121554724,15.9888894789,92.8794502896,89.8877198718,2.97173041782,0.02
 11/05  21:00:00,118.392458809,24.4161234852,6.00741839589,26.2955738722,2.06121554724,15.9888894789,116.173068699,113.181338281,2.97173041782,0.02
 11/05  22:00:00,103.138539991,19.5328987882,4.61192516714,22.2026476894,2.06121554724,15.9888894789,93.7925695348,90.800839117,2.97173041782,0.02
 11/05  23:00:00,122.567387063,24.4161234852,5.5344592207,28.0648821992,2.06121554724,15.9888894789,116.951990145,113.960259727,2.97173041782,0.02
 11/05  24:00:00,105.290454947,19.5328987882,3.80598165968,23.8424767325,2.06121554724,15.9888894789,94.4964642671,91.5047338493,2.97173041782,0.02
 11/06  01:00:00,126.51105818,24.4161234852,3.87360654426,29.2822675232,4.12243109448,15.9888894789,117.048773298,114.057042881,2.97173041782,0.02
 11/06  02:00:00,108.928273104,19.5328987882,2.34070214293,24.5957200294,4.12243109448,15.9888894789,94.2509370155,91.2592065977,2.97173041782,0.02
 11/06  03:00:00,127.189901679,24.4161234852,2.27890436411,30.9183184907,4.12243109448,15.9888894789,117.638372984,114.646642566,2.97173041782,0.02
 11/06  04:00:00,109.777383718,19.5328987882,1.21591174163,26.1084630354,4.12243109448,15.9888894789,94.9956996944,92.0039692766,2.97173041782,0.02
 11/06  05:00:00,151.838382113,28.8648580289,1.01979154345,27.7286592009,12.3672932834,24.9413748627,135.296183404,130.323299374,4.9528840297,0.02
 11/06  06:00:00,186.331589128,28.4303678756,4.29359607039,59.959755296,12.3672932834,24.9413748627,205.612578668,200.639694638,4.9528840297,0.02
 11/06  07:00:00,247.129225298,29.2993481823,4.19429992048,65.6488274783,24.7345865669,70.7195625826,215.680870099,205.75510204,9.90576805939,0.02
 11/06  08:00:00,247.863349927,29.3019950424,4.58220677277,47.0031832299,37.1018798503,92.3937384068,196.231052062,186.305284003,9.90576805939,0.02
 11/06  09:00:00,248.967493224,29.3096878802,6.0331992927,37.5907124181,37.1018798503,104.434947198,189.648975526,171.117099278,9.90576805939,8.6261081888
 11/06  10:00:00,254.900300581,29.3163499781,8.03704774614,29.5908320955,37.1018798503,116.476155989,166.098790731,156.173022671,9.90576805939,0.02
 11/06  11:00:00,251.51095452,29.3229452032,10.2493727393,23.8929769689,37.1018798503,116.476155989,160.518515005,141.978116495,9.90576805939,8.63463045097
 11/06  12:00:00,249.349923635,29.3341310005,12.17644803,19.6914876401,37.1018798503,116.476155989,139.435475892,129.509707833,9.90576805939,0.02
 11/06  13:00:00,237.303735613,29.3689778489,13.5327633962,16.4545327164,37.1018798503,104.434947198,138.383048798,119.846006562,9.90576805939,8.63127417699
 11/06  14:00:00,246.876639743,29.4375852869,14.9369191489,13.8086055924,37.1018798503,116.476155989,120.691037902,110.765269842,9.90576805939,0.02
 11/06  15:00:00,246.651006423,29.4849901782,15.612714503,11.9038427111,37.1018798503,116.476155989,122.332184301,103.791846368,9.90576805939,8.63456987411
 11/06  16:00:00,244.365949472,29.4300923164,15.2815406894,10.7976454354,37.1018798503,116.476155989,114.941833978,105.016065919,9.90576805939,0.02
 11/06  17:00:00,246.261930473,29.3904336853,14.4274354481,10.6168627287,37.1018798503,116.476155989,121.139519647,111.213751587,9.90576805939,0.02
 11/06  18:00:00,254.286455838,29.395380766,13.6308550701,10.885041496,37.1018798503,116.476155989,134.270139487,115.745574959,9.90576805939,8.61879646868
 11/06  19:00:00,156.842911693,26.6924072622,9.75902097618,0.0,24.7345865669,47.5788473902,87.6798764581,82.7069924284,4.9528840297,0.02
 11/06  20:00:00,157.325685163,27.9958777222,9.14736647312,0.248105372677,24.7345865669,47.5788473902,91.8703582631,86.8974742334,4.9528840297,0.02
 11/06  21:00:00,136.636142201,26.6924072622,8.73771223611,0.0,12.3672932834,38.6892022431,105.17853396,102.186803542,2.97173041782,0.02
 11/06  22:00:00,112.734608006,21.3539258097,6.92501358037,0.0,12.3672932834,27.0668015668,90.1004294999,87.1086990821,2.97173041782,0.02
 11/06  23:00:00,90.0528472194,19.3591027269,5.23929251958,3.82784508201,4.12243109448,15.9888894789,79.8841552158,76.8924247979,2.97173041782,0.02
 11/06  24:00:00,108.400495344,24.4161234852,6.00161166679,8.3650177186,4.12243109448,15.9888894789,101.971180245,98.9794498268,2.97173041782,0.02
 11/07  01:00:00,94.3348794333,19.5328987882,4.06462937193,8.71007564137,4.12243109448,15.9888894789,83.1973199372,80.2055895194,2.97173041782,0.02
 11/07  02:00:00,110.730130422,24.4161234852,4.4965128902,12.7932869135,4.12243109448,15.9888894789,105.07894394,102.087213523,2.97173041782,0.02
 11/07  03:00:00,96.4347684973,19.5328987882,3.2164226816,12.0054364948,4.12243109448,15.9888894789,85.0118073915,82.0200769737,2.97173041782,0.02
 11/07  04:00:00,113.944394673,24.4161234852,4.09981484989,16.1188921004,4.12243109448,15.9888894789,106.634867614,103.643137196,2.97173041782,0.02
 11/07  05:00:00,137.657088405,28.4303678756,4.52018762161,11.5268712448,12.3672932834,24.9413748627,120.991274134,116.018390105,4.9528840297,0.02
 11/07  06:00:00,184.218500344,28.8696888939,7.83701850392,53.2774311127,12.3672932834,24.9413748627,190.277115338,185.304231309,4.9528840297,0.02
 11/07  07:00:00,227.623583914,29.3260670142,7.50018199033,41.8137259279,24.7345865669,70.7195625826,197.455531202,178.947904244,9.90576805939,8.60185889923
 11/07  08:00:00,234.644214252,29.3660616845,7.60489156257,29.2849784992,37.1018798503,92.3937384068,170.779176608,160.853408549,9.90576805939,0.02
 11/07  09:00:00,240.53294234,29.3847642792,7.8644174248,24.2153865876,37.1018798503,104.434947198,161.586229842,151.660461783,9.90576805939,0.02
 11/07  10:00:00,250.653891718,29.400022697,8.15705848169,21.7376003305,37.1018798503,116.476155989,156.410819197,146.485051138,9.90576805939,0.02
 11/07  11:00:00,248.124867982,29.4221556813,9.07441370039,17.8107800157,37.1018798503,116.476155989,156.52482062,137.984307751,9.90576805939,8.63474480958
 11/07  12:00:00,246.974106578,29.4797663513,9.58099534087,14.6530290999,37.1018798503,116.476155989,139.551415179,129.625647119,9.90576805939,0.02
 11/07  13:00:00,236.591748011,29.5486605701,9.58343798194,13.0661647311,37.1018798503,104.434947198,142.798678074,124.261123565,9.90576805939,8.63178644938
 11/07  14:00:00,247.081695315,29.5996070696,9.58061969822,11.6397135605,37.1018798503,116.476155989,130.700394821,120.774626761,9.90576805939,0.02
 11/07  15:00:00,247.129269817,29.6378254044,9.58523721216,10.4645093687,37.1018798503,116.476155989,136.437285986,117.896818876,9.90576805939,8.6346990511
 11/07  16:00:00,245.595216718,29.6077252125,8.89188748196,9.80995747487,37.1018798503,116.476155989,130.292105902,120.366337842,9.90576805939,0.02
 11/07  17:00:00,248.477045999,29.5770162795,7.45604805627,10.0839356215,37.1018798503,116.476155989,147.31961337,128.785542589,9.90576805939,8.62830272159
 11/07  18:00:00,258.365956419,29.5673455814,6.14518960689,11.2210533923,37.1018798503,116.476155989,146.026046137,136.100278078,9.90576805939,0.02
 11/07  19:00:00,163.694326259,27.8510476711,2.01716476877,0.254335094995,24.7345865669,47.5788473902,89.1725950819,84.1997110522,4.9528840297,0.02
 11/07  20:00:00,163.751554524,27.9958777222,1.08855569463,0.687026593919,24.7345865669,47.5788473902,91.4374730356,86.4645890059,4.9528840297,0.02
 11/07  21:00:00,144.654384215,27.9958777222,0.375874935286,2.73607420637,12.3672932834,38.6892022431,113.08372635,101.503645006,2.97173041782,8.60835092576
 11/07  22:00:00,121.202950701,23.0918864231,0.294671576988,5.49481033605,12.3672932834,27.0668015668,90.4309267468,87.439196329,2.97173041782,0.02
 11/07  23:00:00,98.9637843821,19.9673889415,0.122843278255,11.2295174078,4.12243109448,15.9888894789,81.3178018632,78.3260714454,2.97173041782,0.02
 11/07  24:00:00,111.751469182,23.9816333319,0.219526014469,11.4863323374,4.12243109448,15.9888894789,104.252374564,101.260644146,2.97173041782,0.02
 11/08  01:00:00,103.903367357,19.9673889415,0.0686986495833,16.323448954,4.12243109448,15.9888894789,86.0556467766,83.0639163588,2.97173041782,0.02
 11/08  02:00:00,115.130831081,23.9816333319,0.0845378383544,15.2915716783,4.12243109448,15.9888894789,111.723756381,108.732025963,2.97173041782,0.02
 11/08  03:00:00,107.19052552,19.9673889415,0.0172722934567,20.0077912099,4.12243109448,15.9888894789,93.1944418705,90.2027114526,2.97173041782,0.02
 11/08  04:00:00,117.714339504,23.9816333319,0.0,18.1980312093,4.12243109448,15.9888894789,118.80534558,115.813615163,2.97173041782,0.02
 11/08  05:00:00,147.750516616,28.8648580289,0.0,19.5888543147,12.3672932834,24.9413748627,137.641647946,132.668763916,4.9528840297,0.02
 11/08  06:00:00,176.344858626,28.4427085588,0.971715650292,48.5938376335,12.3672932834,24.9413748627,193.992872366,189.019988336,4.9528840297,0.02
 11/08  07:00:00,233.91385139,29.3388560765,1.15371607351,50.5994055409,24.7345865669,70.7195625826,211.059336651,201.133568591,9.90576805939,0.02
 11/08  08:00:00,241.338985686,29.3909318437,2.43333626316,37.4221982887,37.1018798503,92.3937384068,191.82744389,181.901675831,9.90576805939,0.02
 11/08  09:00:00,246.52055961,29.4133494992,4.34848297219,31.4880143795,37.1018798503,104.434947198,176.752649664,166.826881604,9.90576805939,0.02
 11/08  10:00:00,253.870725706,29.4263081059,5.7049549651,26.2540926476,37.1018798503,116.476155989,174.007268256,155.471701259,9.90576805939,8.62979893745
 11/08  11:00:00,250.335138557,29.4672474635,7.16266662323,20.9766173551,37.1018798503,116.476155989,153.410086729,143.48431867,9.90576805939,0.02
 11/08  12:00:00,248.543342107,29.5452598826,8.52259237625,16.8994921325,37.1018798503,116.476155989,149.759191821,131.216932453,9.90576805939,8.63649130877
 11/08  13:00:00,237.466481784,29.6112777714,9.33327936595,14.5045573982,37.1018798503,104.434947198,132.958583788,123.032815728,9.90576805939,0.02
 11/08  14:00:00,247.132191023,29.6241505873,10.2260384205,12.2993960872,37.1018798503,116.476155989,136.901198165,118.358835428,9.90576805939,8.63659467799
 11/08  15:00:00,246.900323654,29.691814561,11.3282979857,10.4378507752,37.1018798503,116.476155989,120.524663949,110.59889589,9.90576805939,0.02
 11/08  16:00:00,246.014983219,29.6563305963,11.1494386048,9.43073326783,37.1018798503,116.476155989,128.736544188,110.197720459,9.90576805939,8.63305566919
 11/08  17:00:00,248.866014584,29.6065594011,9.69644251972,9.41178765668,37.1018798503,116.476155989,128.676114603,118.750346544,9.90576805939,0.02
 11/08  18:00:00,257.679165401,29.5997863849,7.98473264707,10.1163899763,37.1018798503,116.476155989,145.760634468,127.236093055,9.90576805939,8.61877335427
 11/08  19:00:00,163.176816254,27.9958777222,3.03661980967,0.268151592839,24.7345865669,47.5788473902,87.6995320356,82.7266480059,4.9528840297,0.02
 11/08  20:00:00,161.973281378,27.8510476711,1.34426925084,0.434393064619,24.7345865669,47.5788473902,90.9611529698,85.9882689401,4.9528840297,0.02
 11/08  21:00:00,142.10493819,27.9958777222,1.09613343592,1.83235829731,12.3672932834,38.6892022431,104.360053578,101.36832316,2.97173041782,0.02
 11/08  22:00:00,121.410020086,23.5263765765,1.50027887223,6.30003892026,12.3672932834,27.0668015668,90.3660121037,87.3742816859,2.97173041782,0.02
 11/08  23:00:00,94.6248566818,19.5328987882,1.00746540937,8.54374257265,4.12243109448,15.9888894789,79.876141456,76.8844110382,2.97173041782,0.02
 11/08  24:00:00,112.940452771,24.4161234852,1.22299104218,13.3063961641,4.12243109448,15.9888894789,102.278228348,99.2864979301,2.97173041782,0.02
 11/09  01:00:00,99.2552182465,19.5328987882,0.99118868261,12.8782526654,4.12243109448,15.9888894789,83.3979309845,80.4062005667,2.97173041782,0.02
 11/09  02:00:00,117.178192422,24.4161234852,0.75020756502,17.5944168708,4.12243109448,15.9888894789,105.414484717,102.422754299,2.97173041782,0.02
 11/09  03:00:00,102.228940422,19.5328987882,0.175184653263,16.2060290553,4.12243109448,15.9888894789,85.8650247828,82.873294365,2.97173041782,0.02
 11/09  04:00:00,120.602371394,24.4161234852,0.193061259121,21.0404455637,4.12243109448,15.9888894789,108.574257347,105.58252693,2.97173041782,0.02
 11/09  05:00:00,143.076300655,28.4303678756,0.0,15.7586230858,12.3672932834,24.9413748627,129.770363427,124.797479397,4.9528840297,0.02
 11/09  06:00:00,188.32156731,28.8714333931,1.37339373118,59.2035870519,12.3672932834,24.9413748627,191.884711921,186.911827891,4.9528840297,0.02
 11/09  07:00:00,233.536480006,29.3414336233,3.1391749854,47.9423273285,24.7345865669,70.7195625826,203.947866351,194.022098292,9.90576805939,0.02
 11/09  08:00:00,241.34298527,29.3998358574,5.48976383046,35.2414617858,37.1018798503,92.3937384068,187.579183714,169.064729854,9.90576805939,8.60868580082
 11/09  09:00:00,244.084767198,29.4218906509,8.1449789457,27.8211905525,37.1018798503,104.434947198,160.642292668,150.716524609,9.90576805939,0.02
 11/09  10:00:00,251.524752843,29.4584837167,11.1476209412,21.6763286884,37.1018798503,116.476155989,141.726834132,131.801066073,9.90576805939,0.02
 11/09  11:00:00,250.3166925,29.5346614207,13.9012242997,17.4153691976,37.1018798503,116.476155989,133.356352485,114.81556206,9.90576805939,8.63502236549
 11/09  12:00:00,251.781969734,29.6541548178,16.2512520383,14.3805326403,37.1018798503,116.476155989,110.329569322,100.403801263,9.90576805939,0.02
 11/09  13:00:00,240.820828122,29.8092830613,18.0326981096,11.9088501802,37.1018798503,104.434947198,114.524733709,95.9873705676,9.90576805939,8.63159508182
 11/09  14:00:00,248.321235523,29.9166635711,19.2801927133,9.72608749552,37.1018798503,116.476155989,103.840849438,93.9150813782,9.90576805939,0.02
 11/09  15:00:00,245.827917388,29.9707563781,19.7004893816,7.9850155174,37.1018798503,116.476155989,110.780044193,92.2393846915,9.90576805939,8.63489144199
 11/09  16:00:00,244.227563367,29.8725412902,19.4313493232,7.03299132068,37.1018798503,116.476155989,102.420882904,92.4951148445,9.90576805939,0.02
 11/09  17:00:00,246.287154451,29.7097262429,18.0015275573,6.81503713685,37.1018798503,116.476155989,113.265785886,94.7315136043,9.90576805939,8.62850422193
 11/09  18:00:00,253.021860868,29.6762441583,16.503327578,7.05792024109,37.1018798503,116.476155989,106.667533758,96.741765699,9.90576805939,0.02
 11/09  19:00:00,160.004506163,27.9958777222,12.5918926392,0.0,24.7345865669,47.5788473902,81.3614557676,76.3885717379,4.9528840297,0.02
 11/09  20:00:00,157.809322308,27.8510476711,11.6456179519,0.038951386818,24.7345865669,47.5788473902,87.4163176897,82.44343366,4.9528840297,0.02
 11/09  21:00:00,136.781862825,27.5613875689,11.3185633449,0.242895327201,12.3672932834,38.6892022431,100.798646086,97.8069156687,2.97173041782,0.02
 11/09  22:00:00,109.522466009,21.3539258097,8.68121652134,0.0,12.3672932834,27.0668015668,95.8475154069,84.2700356143,2.97173041782,8.60574937482
 11/09  23:00:00,81.3158079782,17.7949381748,7.37705243434,0.0,4.12243109448,15.9888894789,77.5339404763,74.5422100584,2.97173041782,0.02
 11/09  24:00:00,98.2868342277,23.5471431785,10.5942147125,2.13901673252,4.12243109448,15.9888894789,99.0160750804,96.0243446626,2.97173041782,0.02
 11/10  01:00:00,88.7672563504,19.4460007575,8.58346960772,3.8082364254,4.12243109448,15.9888894789,80.1321957834,77.1404653656,2.97173041782,0.02
 11/10  02:00:00,107.027215697,24.4161234852,10.6401560121,6.74449927677,4.12243109448,15.9888894789,100.922408631,97.9306782131,2.97173041782,0.02
 11/10  03:00:00,92.9882587275,19.5328987882,8.20762955339,6.48509828526,4.12243109448,15.9888894789,81.9042462273,78.9125158095,2.97173041782,0.02
 11/10  04:00:00,108.571239209,24.4161234852,10.3881182255,9.39018291079,4.12243109448,15.9888894789,102.941275087,99.9495446693,2.97173041782,0.02
 11/10  05:00:00,131.104023462,28.4303678756,12.1721415566,5.83466015441,12.3672932834,24.9413748627,116.169932491,111.197048461,4.9528840297,0.02
 11/10  06:00:00,168.700220662,28.8833154081,15.7776912991,39.8694712563,12.3672932834,24.9413748627,183.216305881,178.243421852,4.9528840297,0.02
 11/10  07:00:00,214.674100819,29.3698396008,16.049121742,28.7711663776,24.7345865669,70.7195625826,153.891056847,143.965288787,9.90576805939,0.02
 11/10  08:00:00,222.824061522,29.4400050293,16.0592223698,20.6164443925,37.1018798503,92.3937384068,133.846445361,123.920677302,9.90576805939,0.02
 11/10  09:00:00,228.72032148,29.4629246081,16.0638782186,18.0920686607,37.1018798503,104.434947198,127.936164615,118.010396555,9.90576805939,0.02
 11/10  10:00:00,237.412736603,29.4890456885,16.3882999683,16.336072345,37.1018798503,116.476155989,132.196825391,113.661083013,9.90576805939,8.62997431878
 11/10  11:00:00,234.606655033,29.5206109812,16.9004129215,14.8406785736,37.1018798503,116.476155989,120.452047303,110.526279243,9.90576805939,0.02
 11/10  12:00:00,233.563262983,29.5605452751,17.4230432237,13.4936274156,37.1018798503,116.476155989,126.981645094,108.439116039,9.90576805939,8.63676099573
 11/10  13:00:00,221.225416262,29.5981265872,17.923745155,12.2718267328,37.1018798503,104.434947198,116.466192903,106.540424843,9.90576805939,0.02
 11/10  14:00:00,230.492048276,29.6299018178,18.1209941874,11.4788838664,37.1018798503,116.476155989,123.747540171,105.204896653,9.90576805939,8.63687545877
 11/10  15:00:00,225.888330598,29.656358565,18.12002007,10.8098513117,37.1018798503,116.476155989,114.210293017,104.284524958,9.90576805939,0.02
 11/10  16:00:00,220.080185166,29.6769916332,17.8393794387,10.3883537928,37.1018798503,116.476155989,122.302721143,103.763636902,9.90576805939,8.63331618184
 11/10  17:00:00,225.444856818,29.6933690772,17.6389913206,10.1359414844,37.1018798503,116.476155989,113.086587797,103.160819738,9.90576805939,0.02
 11/10  18:00:00,230.997274212,29.7081236066,17.6399572232,9.9197016153,37.1018798503,116.476155989,112.629052377,102.703284318,9.90576805939,0.02
 11/10  19:00:00,135.163297264,27.9958777222,13.8758200463,0.00588476663996,24.7345865669,47.5788473902,94.7050681386,81.1429744156,4.9528840297,8.60920969335
 11/10  20:00:00,133.25408723,28.2855378245,13.0513314908,0.0987263967352,24.7345865669,47.5788473902,91.4009415562,86.4280575265,4.9528840297,0.02
 11/10  21:00:00,111.210221274,27.1268974155,12.9796622528,0.242462766148,12.3672932834,38.6892022431,104.200856056,101.209125638,2.97173041782,0.02
 11/10  22:00:00,92.2848136634,21.506955269,10.8823427476,0.959825712796,12.3672932834,27.0668015668,87.512230339,84.5204999211,2.97173041782,0.02
 11/10  23:00:00,66.1165990964,17.7949381748,9.35427725331,0.0,4.12243109448,15.9888894789,79.2192405598,76.227510142,2.97173041782,0.02
 11/10  24:00:00,74.9753329247,22.4609177952,11.8935030219,0.35210184858,4.12243109448,15.9888894789,101.315870769,98.3241403513,2.97173041782,0.02
 11/11  01:00:00,69.4686704551,19.5328987882,9.30554788321,4.55531674855,2.06121554724,15.9888894789,82.8348424946,79.8431120768,2.97173041782,0.02
 11/11  02:00:00,78.0116909256,23.9816333319,11.9467467873,5.870813063,2.06121554724,15.9888894789,103.788918457,100.797188039,2.97173041782,0.02
 11/11  03:00:00,71.9383692755,19.9673889415,9.76541932008,8.44587409753,2.06121554724,15.9888894789,84.1064881755,81.1147577577,2.97173041782,0.02
 11/11  04:00:00,78.389867258,23.9816333319,12.7947764258,7.61360236798,2.06121554724,15.9888894789,105.68527224,102.693541823,2.97173041782,0.02
 11/11  05:00:00,73.9225698537,19.9673889415,10.4006175745,10.3403859582,2.06121554724,15.9888894789,86.0379749294,83.0462445116,2.97173041782,0.02
 11/11  06:00:00,80.5129909202,23.9816333319,14.2529727357,8.84779534082,2.06121554724,15.9888894789,108.108241493,105.116511075,2.97173041782,0.02
 11/11  07:00:00,76.4299900354,19.9673889415,11.9236849897,11.6639253958,2.06121554724,15.9888894789,87.0698447976,84.0781143798,2.97173041782,0.02
 11/11  08:00:00,67.664407843,23.9816333319,14.942484897,9.55864292799,2.06121554724,15.9888894789,108.938094245,105.946363828,2.97173041782,0.02
 11/11  09:00:00,85.3253905206,19.8225588904,11.3923511228,6.89570295165,4.12243109448,41.7362269337,83.382390803,78.4095067733,4.9528840297,0.02
 11/11  10:00:00,91.2613690438,23.8368032808,14.7577623833,3.75325824655,4.12243109448,41.7362269337,98.4897760392,93.5168920095,4.9528840297,0.02
 11/11  11:00:00,83.2835486082,19.5328987882,12.4523035632,3.37225057517,4.12243109448,41.7362269337,77.8128646871,72.8399806574,4.9528840297,0.02
 11/11  12:00:00,94.4963035726,23.8947353012,17.0923588718,2.84083347055,4.12243109448,41.7362269337,102.429314144,88.8745711286,4.9528840297,8.60185898546
 11/11  13:00:00,84.606968475,18.2294283281,14.7479479585,0.330252858445,4.12243109448,41.7362269337,75.312958965,70.3400749353,4.9528840297,0.02
 11/11  14:00:00,102.21796794,24.4161234852,19.8742534484,2.89769959919,4.12243109448,41.7362269337,92.6732465637,87.700362534,4.9528840297,0.02
 11/11  15:00:00,91.5449486903,19.5329055227,16.5941371392,2.11241208453,4.12243109448,41.7362269337,74.2840790361,69.3111950064,4.9528840297,0.02
 11/11  16:00:00,104.171384349,24.3292254546,20.6213883431,2.5165458981,4.12243109448,41.7362269337,92.2588790565,87.2859950268,4.9528840297,0.02
 11/11  17:00:00,75.9869106588,17.7949381748,14.1298860656,0.0,4.12243109448,24.8785346261,77.906841316,72.9339572863,4.9528840297,0.02
 11/11  18:00:00,81.0228665078,22.2436727185,15.9911377192,0.0,2.06121554724,15.9888894789,103.432166295,100.440435877,2.97173041782,0.02
 11/11  19:00:00,69.5550820168,17.7949381748,12.0407604134,0.0,2.06121554724,15.9888894789,86.5087615486,83.5170311308,2.97173041782,0.02
 11/11  20:00:00,77.8606152549,22.2436727185,13.2458570957,0.0,2.06121554724,15.9888894789,109.203894355,106.212163937,2.97173041782,0.02
 11/11  21:00:00,70.7303018528,18.7725410198,9.31714708242,2.51307619458,2.06121554724,15.9888894789,88.4333090705,85.4415786527,2.97173041782,0.02
 11/11  22:00:00,87.4817096911,24.3075009469,10.4410483194,7.06897555676,2.06121554724,15.9888894789,110.640726413,107.648995996,2.97173041782,0.02
 11/11  23:00:00,78.7464966279,19.5328987882,7.43228082738,7.70032151626,2.06121554724,15.9888894789,89.6788740706,86.6871436528,2.97173041782,0.02
 11/11  24:00:00,93.3383620598,24.4161234852,8.64413208098,11.6927973857,2.06121554724,15.9888894789,112.313941695,109.322211277,2.97173041782,0.02
 11/12  01:00:00,84.1733259468,19.5328987882,6.11065641264,10.8551499803,2.06121554724,15.9888894789,91.1318198081,88.1400893903,2.97173041782,0.02
 11/12  02:00:00,99.3607254227,24.4161234852,7.77766992202,15.2678702694,2.06121554724,15.9888894789,113.690080941,110.698350523,2.97173041782,0.02
 11/12  03:00:00,85.4371919065,19.5328987882,6.69980178793,13.0161400475,2.06121554724,15.9888894789,92.1049300904,89.1131996726,2.97173041782,0.02
 11/12  04:00:00,98.4975101614,24.4161234852,9.18310863814,17.4802884492,2.06121554724,15.9888894789,114.828638116,111.836907698,2.97173041782,0.02
 11/12  05:00:00,83.6702224951,19.5328987882,8.01012593448,14.3767200109,2.06121554724,15.9888894789,92.8572760705,89.8655456527,2.97173041782,0.02
 11/12  06:00:00,97.2799687254,24.4161234852,10.2547376709,18.984120121,2.06121554724,15.9888894789,115.540185914,112.548455497,2.97173041782,0.02
 11/12  07:00:00,85.2367813514,19.5328987882,7.60691058483,15.7146941503,2.06121554724,15.9888894789,93.3423826258,90.3506522079,2.97173041782,0.02
 11/12  08:00:00,84.9563202472,24.4161234852,9.39869988378,20.178069137,2.06121554724,15.9888894789,115.997923424,113.006193006,2.97173041782,0.02
 11/12  09:00:00,93.3062966265,19.5328987882,8.68076303663,12.2753914855,4.12243109448,41.7362269337,90.1281998617,85.155315832,4.9528840297,0.02
 11/12  10:00:00,103.121096997,24.4161234852,12.5441007236,12.4656635117,4.12243109448,41.7362269337,106.962927244,101.990043214,4.9528840297,0.02
 11/12  11:00:00,92.5225541908,19.5328987882,10.4499052171,9.93540259405,4.12243109448,41.7362269337,86.3683333285,81.3954492988,4.9528840297,0.02
 11/12  12:00:00,103.938432958,24.4161234852,13.5977379823,12.6050459197,4.12243109448,41.7362269337,107.648911672,102.676027643,4.9528840297,0.02
 11/12  13:00:00,91.0412102644,19.5328987882,10.1310323765,10.321006698,4.12243109448,41.7362269337,87.5005125972,82.5276285675,4.9528840297,0.02
 11/12  14:00:00,104.886496347,24.4161234852,10.9135545051,13.8098998059,4.12243109448,41.7362269337,108.65569207,103.68280804,4.9528840297,0.02
 11/12  15:00:00,95.5553850147,19.5328987882,7.79270822469,11.593902832,4.12243109448,41.7362269337,88.5037074183,83.5308233886,4.9528840297,0.02
 11/12  16:00:00,112.249330284,24.4161234852,9.59679116886,14.4583341792,4.12243109448,41.7362269337,116.663930379,103.109171095,4.9528840297,8.60187525461
 11/12  17:00:00,92.5687849591,19.5328987882,7.63788898118,12.3611946527,4.12243109448,24.8785346261,88.1509459057,83.178061876,4.9528840297,0.02
 11/12  18:00:00,111.505016226,24.4161234852,9.38301192865,19.8969754853,2.06121554724,15.9888894789,113.082815608,110.09108519,2.97173041782,0.02
 11/12  19:00:00,98.3740873296,19.5328987882,7.05280596778,17.2612755811,2.06121554724,15.9888894789,93.0713174222,90.0795870044,2.97173041782,0.02
 11/12  20:00:00,118.400493111,24.4161234852,8.3622579726,22.5061424427,2.06121554724,15.9888894789,115.353283741,112.361553324,2.97173041782,0.02
 11/12  21:00:00,103.578968666,19.5328987882,6.2909059128,18.673631856,2.06121554724,15.9888894789,93.1832461302,90.1915157124,2.97173041782,0.02
 11/12  22:00:00,122.57190493,24.4161234852,7.43135959694,24.687152557,2.06121554724,15.9888894789,116.118953516,113.127223099,2.97173041782,0.02
 11/12  23:00:00,104.417245039,19.5328987882,5.72728228742,20.2278256356,2.06121554724,15.9888894789,93.9046451253,90.9129147075,2.97173041782,0.02
 11/12  24:00:00,122.90973006,24.4161234852,6.67806901622,26.6394770783,2.06121554724,15.9888894789,117.05500964,114.063279222,2.97173041782,0.02
 11/13  01:00:00,105.8292803,19.5328987882,4.96482890605,20.9820316797,4.12243109448,15.9888894789,93.675951434,90.6842210162,2.97173041782,0.02
 11/13  02:00:00,124.456533531,24.4161234852,5.99359254395,27.2463153743,4.12243109448,15.9888894789,116.101187734,113.109457316,2.97173041782,0.02
 11/13  03:00:00,105.763029239,19.5328987882,4.6066742226,22.1221577942,4.12243109448,15.9888894789,93.7951755495,90.8034451317,2.97173041782,0.02
 11/13  04:00:00,124.712370358,24.4161234852,5.51514001347,28.7539005219,4.12243109448,15.9888894789,116.73242362,113.740693202,2.97173041782,0.02
 11/13  05:00:00,141.389886175,28.4303678756,6.20784197753,18.9311344669,12.3672932834,24.9413748627,133.5780261,128.605142071,4.9528840297,0.02
 11/13  06:00:00,195.655950273,28.8648580289,9.42632695368,70.3582503404,12.3672932834,24.9413748627,203.806106532,198.833222502,4.9528840297,0.02
 11/13  07:00:00,241.951459104,29.2993481823,9.5430403143,59.5889783771,24.7345865669,70.7195625826,197.654401489,187.728633429,9.90576805939,0.02
 11/13  08:00:00,242.109993812,29.3030017359,9.54795243963,42.6978336665,37.1018798503,92.3937384068,177.22409955,167.29833149,9.90576805939,0.02
 11/13  09:00:00,243.227910857,29.3109248956,10.1912649382,32.5836089712,37.1018798503,104.434947198,173.156470976,154.623920321,9.90576805939,8.62678259586
 11/13  10:00:00,249.594542603,29.317454235,11.3002737191,25.2002853766,37.1018798503,116.476155989,152.507323224,142.581555165,9.90576805939,0.02
 11/13  11:00:00,247.366881476,29.3251829067,12.4092225847,20.9425742661,37.1018798503,116.476155989,150.973119468,132.4333959,9.90576805939,8.6339555091
 11/13  12:00:00,245.902456124,29.3687858365,13.5175231325,17.4809839673,37.1018798503,116.476155989,132.192301142,122.266533083,9.90576805939,0.02
 11/13  13:00:00,233.096814206,29.5094829157,13.9788519337,14.924580958,37.1018798503,104.434947198,132.095856405,113.557985571,9.90576805939,8.63210277478
 11/13  14:00:00,242.129294179,29.5989071445,14.6000646873,12.8359475569,37.1018798503,116.476155989,116.882132608,106.956364548,9.90576805939,0.02
 11/13  15:00:00,242.412778601,29.6085313386,15.3696556566,11.0461487942,37.1018798503,116.476155989,119.665834742,101.124635881,9.90576805939,8.63543080167
 11/13  16:00:00,241.777906433,29.5239446163,15.2763462704,9.96499432942,37.1018798503,116.476155989,111.851051808,101.925283748,9.90576805939,0.02
 11/13  17:00:00,247.636719951,29.4180827208,14.0834111106,9.85703184686,37.1018798503,116.476155989,120.306377368,110.380609309,9.90576805939,0.02
 11/13  18:00:00,253.255754489,29.4171970453,13.0809554766,10.0373537713,37.1018798503,116.476155989,134.940339571,116.415244744,9.90576805939,8.61932676758
 11/13  19:00:00,156.134901139,26.6924072622,8.90357593355,0.0,24.7345865669,47.5788473902,87.3365304659,82.3636464362,4.9528840297,0.02
 11/13  20:00:00,156.665691129,27.9958777222,7.68882445469,0.203251940767,24.7345865669,47.5788473902,91.5589684352,86.5860844055,4.9528840297,0.02
 11/13  21:00:00,134.159909904,26.6924072622,7.07958558168,0.0,12.3672932834,38.6892022431,105.082147099,102.090416681,2.97173041782,0.02
 11/13  22:00:00,109.091351094,21.3539258097,5.3520128072,0.0,12.3672932834,27.0668015668,90.3041049998,87.312374582,2.97173041782,0.02
 11/13  23:00:00,87.0504220882,19.5328987882,4.15785684626,4.02121799749,4.12243109448,15.9888894789,80.1276729688,77.135942551,2.97173041782,0.02
 11/13  24:00:00,104.154332007,24.4161234852,5.3559256828,7.97732904634,4.12243109448,15.9888894789,102.240271823,99.2485414048,2.97173041782,0.02
 11/14  01:00:00,90.9498175486,19.5328987882,3.29682518634,8.60626691625,4.12243109448,15.9888894789,83.4581988924,80.4664684746,2.97173041782,0.02
 11/14  02:00:00,107.412564607,24.4161234852,3.66043420937,12.7730234304,4.12243109448,15.9888894789,105.396465605,102.404735187,2.97173041782,0.02
 11/14  03:00:00,94.1933784505,19.5328987882,2.67275170728,12.0700765498,4.12243109448,15.9888894789,85.1653297159,82.173599298,2.97173041782,0.02
 11/14  04:00:00,111.078592615,24.4161234852,3.19629054876,16.3661039482,4.12243109448,15.9888894789,106.913256042,103.921525624,2.97173041782,0.02
 11/14  05:00:00,132.675457994,28.4303678756,3.16301187512,11.9045981991,12.3672932834,24.9413748627,130.107584134,116.552834025,4.9528840297,8.60186607903
 11/14  06:00:00,178.265652397,28.8697062133,6.80853195581,54.1244574219,12.3672932834,24.9413748627,191.033216091,186.060332062,4.9528840297,0.02
 11/14  07:00:00,223.666338922,29.3263924259,7.5855320252,42.3346622471,24.7345865669,70.7195625826,189.394716295,179.468948235,9.90576805939,0.02
