Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  08:00:00,226.654264576,29.3659264214,9.76193638699,30.0550077221,37.1018798503,92.3937384068,165.002016074,155.076248015,9.90576805939,0.02
 11/14  09:00:00,226.929528454,29.377432007,13.4164944521,22.2493858995,37.1018798503,104.434947198,142.693692421,132.767924361,9.90576805939,0.02
 11/14  10:00:00,231.637975512,29.42646779,16.8215705872,16.8848908713,37.1018798503,116.476155989,131.258775105,112.722661489,9.90576805939,8.63034555668
 11/14  11:00:00,227.966528356,29.5328017899,19.9301804534,13.8912834049,37.1018798503,116.476155989,114.394123481,104.468355421,9.90576805939,0.02
 11/14  12:00:00,229.668378452,29.6362219739,21.2303996779,11.2061290235,37.1018798503,116.476155989,119.138977469,100.595939969,9.90576805939,8.63726943989
 11/14  13:00:00,217.320216027,29.5680174439,21.4961426816,9.25097626059,37.1018798503,104.434947198,110.396004836,100.470236777,9.90576805939,0.02
 11/14  14:00:00,224.412310711,29.5583789218,21.417074072,7.84075002696,37.1018798503,116.476155989,118.639747352,100.096591884,9.90576805939,8.63738740866
 11/14  15:00:00,223.045868028,29.5851765409,21.2270821373,6.90413134955,37.1018798503,116.476155989,109.184480897,99.2587128379,9.90576805939,0.02
 11/14  16:00:00,220.117467264,29.6339787865,20.9140579429,6.0433280743,37.1018798503,116.476155989,116.20883543,97.6692792526,9.90576805939,8.63378811752
 11/14  17:00:00,226.596090877,29.6296660475,20.0993394618,5.82437066403,37.1018798503,116.476155989,108.053732128,98.1279640689,9.90576805939,0.02
 11/14  18:00:00,229.406341518,29.6419895469,18.7653266048,5.84856657203,37.1018798503,116.476155989,109.249511889,99.32374383,9.90576805939,0.02
 11/14  19:00:00,137.59797718,27.8510476711,15.3339267275,0.0,24.7345865669,47.5788473902,82.7881050628,77.8152210331,4.9528840297,0.02
 11/14  20:00:00,138.25635049,27.9958777222,15.2132587897,0.0,24.7345865669,47.5788473902,96.8549985618,83.2927743151,4.9528840297,8.60934021697
 11/14  21:00:00,117.959492642,26.6924072622,15.1561992971,0.0,12.3672932834,38.6892022431,101.503605186,98.5118747677,2.97173041782,0.02
 11/14  22:00:00,97.2300435695,21.5504042844,12.2403802328,0.117083088512,12.3672932834,27.0668015668,85.2552159281,82.2634855102,2.97173041782,0.02
 11/14  23:00:00,72.2693173022,17.7949381748,10.4354540031,0.0,4.12243109448,15.9888894789,77.1724522305,74.1807218127,2.97173041782,0.02
 11/14  24:00:00,82.9196922219,22.6781628718,13.2216331076,0.228230162402,4.12243109448,15.9888894789,99.1005554774,96.1088250596,2.97173041782,0.02
 11/15  01:00:00,74.0151181725,18.6639184815,10.2197017233,0.782097590956,4.12243109448,15.9888894789,80.3847557994,77.3930253816,2.97173041782,0.02
 11/15  02:00:00,84.1872898689,22.9388569638,12.6973753681,0.821117056367,4.12243109448,15.9888894789,101.829679699,98.8379492813,2.97173041782,0.02
 11/15  03:00:00,73.9344076274,18.2294283281,10.02262424,0.719317272554,4.12243109448,15.9888894789,82.5008110692,79.5090806514,2.97173041782,0.02
 11/15  04:00:00,86.2227137244,23.5471431785,12.5793150972,2.72248763577,4.12243109448,15.9888894789,103.277349538,100.28561912,2.97173041782,0.02
 11/15  05:00:00,110.593755168,28.227605804,14.2486232557,2.25297894416,12.3672932834,24.9413748627,116.164013992,111.191129962,4.9528840297,0.02
 11/15  06:00:00,137.639913371,28.4718502991,17.3909318164,26.0781572914,12.3672932834,24.9413748627,184.130067251,179.157183222,4.9528840297,0.02
 11/15  07:00:00,192.639697783,29.4079298216,17.6341286329,23.2640310941,24.7345865669,70.7195625826,149.971955605,140.046187546,9.90576805939,0.02
 11/15  08:00:00,201.575203437,29.4888996688,17.6374980865,15.9626042734,37.1018798503,92.3937384068,130.920861996,120.995093937,9.90576805939,0.02
 11/15  09:00:00,207.733739448,29.566815188,17.6360809503,12.9200516006,37.1018798503,104.434947198,133.223930753,114.691207999,9.90576805939,8.62695469512
 11/15  10:00:00,217.692873587,29.6059286667,18.2333822175,11.9354990473,37.1018798503,116.476155989,122.043235094,112.117467034,9.90576805939,0.02
 11/15  11:00:00,215.922656071,29.6385023669,18.6605091395,10.8939593085,37.1018798503,116.476155989,128.626339666,110.084877318,9.90576805939,8.63569428804
 11/15  12:00:00,214.21842541,29.670402765,18.9897636175,9.70828819815,37.1018798503,116.476155989,118.008579085,108.082811026,9.90576805939,0.02
 11/15  13:00:00,201.09293523,29.698141399,19.4836920453,8.69144993983,37.1018798503,104.434947198,124.867872302,106.329709357,9.90576805939,8.63239488617
 11/15  14:00:00,211.619349903,29.7355265503,19.6731520667,7.80493432374,37.1018798503,116.476155989,114.438162815,104.512394756,9.90576805939,0.02
 11/15  15:00:00,211.267251148,29.7577014548,19.6749069765,7.45808412088,37.1018798503,116.476155989,122.142973871,103.601575234,9.90576805939,8.63563057757
 11/15  16:00:00,210.890969285,29.7823957984,19.6781403105,7.05414073506,37.1018798503,116.476155989,112.66101658,102.73524852,9.90576805939,0.02
 11/15  17:00:00,217.551142518,29.7976251438,19.4093658122,6.92090274467,37.1018798503,116.476155989,120.680027642,102.145191189,9.90576805939,8.62906839367
 11/15  18:00:00,224.332137661,29.8093307701,19.218228339,6.83507523618,37.1018798503,116.476155989,111.614412322,101.688644263,9.90576805939,0.02
 11/15  19:00:00,132.514890217,27.9958777222,16.1269223657,0.0,24.7345865669,47.5788473902,84.6511556837,79.678271654,4.9528840297,0.02
 11/15  20:00:00,133.212384271,28.4303678756,15.7803564845,0.0,24.7345865669,47.5788473902,89.7966746601,84.8237906304,4.9528840297,0.02
 11/15  21:00:00,111.395883606,27.1268974155,15.3799429924,0.0467427942703,12.3672932834,38.6892022431,102.660019846,99.6682894284,2.97173041782,0.02
 11/15  22:00:00,91.1789407964,21.4200572384,12.1440013134,0.276439230851,12.3672932834,27.0668015668,85.1131933696,82.1214629518,2.97173041782,0.02
 11/15  23:00:00,65.9790788174,17.7949381748,10.446000099,0.0,4.12243109448,15.9888894789,78.3240182137,75.3322877959,2.97173041782,0.02
 11/15  24:00:00,77.2244657208,23.4602451479,12.9818465071,1.28083892008,4.12243109448,15.9888894789,100.207376422,97.2156460038,2.97173041782,0.02
 11/16  01:00:00,67.4802237337,18.4466734048,10.0855737514,0.907586014374,4.12243109448,15.9888894789,81.7750475786,78.7833171608,2.97173041782,0.02
 11/16  02:00:00,75.1244081021,22.6781628718,12.6249498803,0.752445463961,4.12243109448,15.9888894789,110.658782819,99.0851682523,2.97173041782,8.60188414887
 11/16  03:00:00,69.41405582,19.0115106042,10.0019617728,2.53940711195,4.12243109448,15.9888894789,83.267239049,80.2755086311,2.97173041782,0.02
 11/16  04:00:00,78.5958096257,23.5471431785,12.5956941674,3.18978315555,4.12243109448,15.9888894789,104.20639155,101.214661133,2.97173041782,0.02
 11/16  05:00:00,102.601276663,28.5751979267,14.5452595233,3.89954936905,12.3672932834,24.9413748627,117.583710115,112.610826086,4.9528840297,0.02
 11/16  06:00:00,127.03851448,28.4793335547,17.8308555605,25.1214523506,12.3672932834,24.9413748627,184.776958273,179.804074244,4.9528840297,0.02
 11/16  07:00:00,183.444915233,29.4117951189,18.0889295874,23.567769437,24.7345865669,70.7195625826,150.706052928,140.780284868,9.90576805939,0.02
 11/16  08:00:00,194.4774142,29.527571569,18.0934182156,16.550302676,37.1018798503,92.3937384068,131.61355012,121.68778206,9.90576805939,0.02
 11/16  09:00:00,205.085108137,29.6006505947,18.5572850517,14.5929331253,37.1018798503,104.434947198,126.089160947,116.163392888,9.90576805939,0.02
 11/16  10:00:00,216.475234153,29.6485862015,19.3019751323,13.1487650005,37.1018798503,116.476155989,131.62252632,113.086132039,9.90576805939,8.63062622224
 11/16  11:00:00,215.992403663,29.6825773641,19.9411837723,11.9921265151,37.1018798503,116.476155989,120.666518122,110.740750062,9.90576805939,0.02
 11/16  12:00:00,215.343650782,29.7127480949,20.4080464235,10.8460810088,37.1018798503,116.476155989,127.233419348,108.690125004,9.90576805939,8.63752628439
 11/16  13:00:00,202.686443459,29.7387833434,20.8191149062,9.79361357686,37.1018798503,104.434947198,116.938402628,107.012634569,9.90576805939,0.02
 11/16  14:00:00,214.31223537,29.7719218803,21.3332129056,8.83032673882,37.1018798503,116.476155989,123.780813768,105.23749898,9.90576805939,8.63754672877
 11/16  15:00:00,213.617319409,29.806172467,21.5772575587,7.85736508566,37.1018798503,116.476155989,113.56594055,103.64017249,9.90576805939,0.02
 11/16  16:00:00,212.746092189,29.839415019,21.5694639424,6.96087709629,37.1018798503,116.476155989,120.224004989,101.684543232,9.90576805939,8.63369369739
 11/16  17:00:00,219.450821142,29.850428065,21.3939170143,6.78327058924,37.1018798503,116.476155989,111.131413871,101.205645812,9.90576805939,0.02
 11/16  18:00:00,225.990317428,29.8609171248,21.0418203981,6.61803418829,37.1018798503,116.476155989,110.907970528,100.982202469,9.90576805939,0.02
 11/16  19:00:00,132.972634108,27.9958777222,17.7730743756,0.0,24.7345865669,47.5788473902,92.6604671208,79.0982107393,4.9528840297,8.60937235185
 11/16  20:00:00,132.950040977,28.4303678756,17.3160068782,0.0,24.7345865669,47.5788473902,89.2701977161,84.2973136864,4.9528840297,0.02
 11/16  21:00:00,110.330618911,27.1268974155,17.2307296837,0.026265779199,12.3672932834,38.6892022431,102.277989986,99.2862595681,2.97173041782,0.02
 11/16  22:00:00,89.9303186869,20.704106391,13.3007169696,0.246661146993,12.3672932834,27.0668015668,83.8918917049,80.9001612871,2.97173041782,0.02
 11/16  23:00:00,65.6218087675,17.7949381748,11.5234183619,0.0,4.12243109448,15.9888894789,78.0029016354,75.0111712176,2.97173041782,0.02
 11/16  24:00:00,76.3437061004,23.1995510559,13.7575086721,0.835041975949,4.12243109448,15.9888894789,99.0961474712,96.1044170534,2.97173041782,0.02
 11/17  01:00:00,68.2848361498,18.6639184815,10.4326008105,1.24588078757,4.12243109448,15.9888894789,81.3907233853,78.3989929674,2.97173041782,0.02
 11/17  02:00:00,75.2876093615,22.6781628718,12.5992806835,0.736589082935,4.12243109448,15.9888894789,101.861634754,98.8699043362,2.97173041782,0.02
 11/17  03:00:00,68.9480609275,18.9246125735,9.68219947633,2.35929175503,4.12243109448,15.9888894789,83.3981316007,80.4064011829,2.97173041782,0.02
 11/17  04:00:00,79.9968803278,23.7643882552,12.1650807565,4.10036776383,4.12243109448,15.9888894789,104.260309023,101.268578605,2.97173041782,0.02
 11/17  05:00:00,104.657380167,28.4303678756,14.3291175816,3.93294772817,12.3672932834,24.9413748627,117.503804929,112.530920899,4.9528840297,0.02
 11/17  06:00:00,130.326882622,28.4791581656,17.8466727253,25.9418807016,12.3672932834,24.9413748627,185.087828597,180.114944567,4.9528840297,0.02
 11/17  07:00:00,184.940291865,29.4322992175,18.4077066113,23.6884059187,24.7345865669,70.7195625826,150.808823891,140.883055831,9.90576805939,0.02
 11/17  08:00:00,197.989190822,29.5563798681,18.9963520594,16.7805064547,37.1018798503,92.3937384068,131.656132383,121.730364324,9.90576805939,0.02
 11/17  09:00:00,206.463075088,29.6281216047,19.8158068909,14.6849094272,37.1018798503,104.434947198,134.688209408,116.155307795,9.90576805939,8.62713355409
 11/17  10:00:00,217.796426262,29.673763725,20.583680559,13.1630986835,37.1018798503,116.476155989,122.964273343,113.038505284,9.90576805939,0.02
 11/17  11:00:00,217.256856743,29.7068561465,21.2594939311,11.9139515833,37.1018798503,116.476155989,129.199991141,110.658197029,9.90576805939,8.63602605277
 11/17  12:00:00,216.893665176,29.7379123454,22.1711724242,10.6078255057,37.1018798503,116.476155989,118.407849588,108.482081529,9.90576805939,0.02
 11/17  13:00:00,204.834557376,29.7633671475,23.2040474029,9.53218266248,37.1018798503,104.434947198,125.273776411,106.735348435,9.90576805939,8.63265991641
 11/17  14:00:00,216.64737789,29.7965215173,23.8893106085,8.58478855341,37.1018798503,116.476155989,114.924849794,104.999081735,9.90576805939,0.02
 11/17  15:00:00,216.042495373,29.8274405379,24.1753740297,7.66313637592,37.1018798503,116.476155989,122.031534619,103.48987842,9.90576805939,8.63588813976
 11/17  16:00:00,215.851841356,29.8546543679,24.6953778975,6.92548242697,37.1018798503,116.476155989,112.004103691,102.078335632,9.90576805939,0.02
 11/17  17:00:00,222.680701046,29.8740247465,24.883416604,6.50002562156,37.1018798503,116.476155989,119.730767236,101.195709154,9.90576805939,8.6292900218
 11/17  18:00:00,229.136790744,29.894035403,24.6080860744,6.16515571834,37.1018798503,116.476155989,110.419811123,100.494043064,9.90576805939,0.02
 11/17  19:00:00,136.128510204,27.9958777222,20.9289571475,0.0,24.7345865669,47.5788473902,84.317254622,79.3443705923,4.9528840297,0.02
 11/17  20:00:00,136.051748594,28.4303678756,20.4176998713,0.0,24.7345865669,47.5788473902,89.9027027649,84.9298187352,4.9528840297,0.02
 11/17  21:00:00,113.879364524,27.1268974155,20.7680482824,0.037670611067,12.3672932834,38.6892022431,102.653514083,99.6617836653,2.97173041782,0.02
 11/17  22:00:00,88.0538168957,19.0115106042,14.7546669624,0.22848760678,12.3672932834,27.0668015668,83.1897180272,71.6121172696,2.97173041782,8.60587033982
 11/17  23:00:00,75.6305700694,22.2436727185,18.5186383865,0.0,4.12243109448,15.9888894789,96.2192330251,93.2275026073,2.97173041782,0.02
 11/17  24:00:00,70.258811908,19.0115106042,15.6575905573,0.853828616759,4.12243109448,15.9888894789,79.7480057677,76.7562753499,2.97173041782,0.02
 11/18  01:00:00,77.2607169988,22.4609177952,19.8569551526,0.0745851311143,4.12243109448,15.9888894789,100.542770289,97.5510398707,2.97173041782,0.02
 11/18  02:00:00,70.0315668878,18.6639184815,15.716429314,0.91533698941,4.12243109448,15.9888894789,81.2307561127,78.2390256949,2.97173041782,0.02
 11/18  03:00:00,79.1223061004,23.4602451479,19.158259646,1.63554246178,4.12243109448,15.9888894789,102.705570276,99.7138398581,2.97173041782,0.02
 11/18  04:00:00,68.7521713398,18.1425302975,15.4552964775,0.418462522028,4.12243109448,15.9888894789,82.8852376451,79.8935072273,2.97173041782,0.02
 11/18  05:00:00,86.1501150871,27.5613875689,22.0839300769,1.44132163027,4.12243109448,16.0517297156,122.538809968,119.54707955,2.97173041782,0.02
 11/18  06:00:00,86.6388222208,27.7786326456,21.6176738192,2.17903995817,4.12243109448,16.0517297156,123.723522321,120.731791904,2.97173041782,0.02
 11/18  07:00:00,116.122925445,29.2993481823,21.6138337388,6.59219288077,4.12243109448,39.6058045677,104.253920664,101.262190247,2.97173041782,0.02
 11/18  08:00:00,169.534412077,29.3427296136,24.6406024233,34.6871630886,12.3672932834,65.3531420225,160.973648925,156.000764895,4.9528840297,0.02
 11/18  09:00:00,164.720031176,29.3289329869,25.3591252889,28.6262986793,12.3672932834,68.2430321324,157.875460366,152.902576336,4.9528840297,0.02
 11/18  10:00:00,187.782161311,29.3592688213,26.2938389648,21.7064757678,16.4897243779,93.1370602926,147.391021775,139.446407327,7.92461444751,0.02
 11/18  11:00:00,186.364978795,29.3600266067,26.3007467716,20.2815045547,16.4897243779,93.1370602926,152.120395671,135.582701206,7.92461444751,8.61308001706
 11/18  12:00:00,184.282931473,29.358681921,25.9235278624,18.5780482035,16.4897243779,93.1370602926,141.064087662,133.119473214,7.92461444751,0.02
 11/18  13:00:00,171.01542079,29.3572564849,26.2054486019,14.181692727,16.4897243779,83.9857416113,135.410434124,127.465819676,7.92461444751,0.02
 11/18  14:00:00,168.941570149,29.362031746,25.8866309801,11.401097975,16.4897243779,83.9857416113,131.13906322,123.194448773,7.92461444751,0.02
 11/18  15:00:00,172.508746399,29.3757389904,25.4265182327,9.88769158156,16.4897243779,83.9857416113,128.401743519,120.457129071,7.92461444751,0.02
 11/18  16:00:00,144.201178827,29.2993481823,21.393577753,0.00540670855454,12.3672932834,70.6512738906,69.8298731515,64.8569891218,4.9528840297,0.02
 11/18  17:00:00,149.952845134,29.2993481823,18.9836597041,0.301899023965,12.3672932834,70.6512738906,81.1813275381,67.6169359636,4.9528840297,8.61150754483
 11/18  18:00:00,145.08651011,29.2993481823,17.2820377364,0.735953890384,12.3672932834,58.1284167478,77.9687794921,72.9958954624,4.9528840297,0.02
 11/18  19:00:00,108.764068189,26.6924072622,16.1233868183,0.0,12.3672932834,24.9413748627,100.621571911,95.6486878811,4.9528840297,0.02
 11/18  20:00:00,107.765860328,27.3441424922,15.330405861,0.183017831887,12.3672932834,24.9413748627,107.557890852,102.585006822,4.9528840297,0.02
 11/18  21:00:00,89.8661992596,27.1268974155,14.7487210857,0.306899727814,4.12243109448,16.0517297156,116.597138706,113.605408288,2.97173041782,0.02
 11/18  22:00:00,78.6369919315,21.3539258097,11.7525287759,0.0,4.12243109448,15.9888894789,98.6819385067,95.6902080889,2.97173041782,0.02
 11/18  23:00:00,73.0166284658,18.2294283281,9.55290698709,0.730344597401,4.12243109448,15.9888894789,84.8734017163,81.8816712985,2.97173041782,0.02
 11/18  24:00:00,90.0796689823,24.4161234852,11.0645202417,5.80757504714,4.12243109448,15.9888894789,106.443675679,103.451945261,2.97173041782,0.02
 11/19  01:00:00,78.7512216556,19.5328987882,7.96970490175,6.45319502942,2.06121554724,15.9888894789,86.5448300356,83.5530996178,2.97173041782,0.02
 11/19  02:00:00,94.3047799189,24.4161234852,9.886383067,9.87419894419,2.06121554724,15.9888894789,109.224937761,106.233207344,2.97173041782,0.02
 11/19  03:00:00,82.369925624,19.5328987882,7.74832306247,9.13616884389,2.06121554724,15.9888894789,88.2536402262,85.2619098084,2.97173041782,0.02
 11/19  04:00:00,96.4438451333,24.4161234852,10.3488407238,12.425574168,2.06121554724,15.9888894789,110.793246778,107.80151636,2.97173041782,0.02
 11/19  05:00:00,84.3816892013,19.5328987882,8.45936965645,10.8794490536,2.06121554724,15.9888894789,89.2744969576,86.2827665398,2.97173041782,0.02
 11/19  06:00:00,98.5877854623,24.4161234852,10.4639426505,14.382906151,2.06121554724,15.9888894789,111.842718533,108.850988115,2.97173041782,0.02
 11/19  07:00:00,85.8365081373,19.5328987882,7.62726686706,12.7153679015,2.06121554724,15.9888894789,89.7822477591,86.7905173413,2.97173041782,0.02
 11/19  08:00:00,88.845715586,24.4161234852,9.95057140314,15.8803753313,2.06121554724,15.9888894789,111.784323193,108.792592775,2.97173041782,0.02
 11/19  09:00:00,97.4021820469,19.5328987882,9.25326014974,8.84800251297,4.12243109448,41.7362269337,86.6665847261,81.6937006964,4.9528840297,0.02
 11/19  10:00:00,108.674945939,24.4161234852,13.5605409606,8.44798947521,4.12243109448,41.7362269337,102.313323834,97.3404398047,4.9528840297,0.02
 11/19  11:00:00,94.8551849176,19.5328987882,11.6922542067,5.93967443499,4.12243109448,41.7362269337,80.1812467635,75.2083627338,4.9528840297,0.02
 11/19  12:00:00,108.069521298,24.4161234852,15.6350468417,6.74095636298,4.12243109448,41.7362269337,96.4529357405,91.4800517108,4.9528840297,0.02
 11/19  13:00:00,94.9262960318,19.5328987882,13.0600766797,4.74075048002,4.12243109448,41.7362269337,77.0995677225,72.1266836928,4.9528840297,0.02
 11/19  14:00:00,107.487701072,24.1554293932,17.1649612002,4.74965962498,4.12243109448,41.7362269337,94.4197398028,89.4468557732,4.9528840297,0.02
 11/19  15:00:00,92.180317271,18.7508165122,13.6082091798,2.05329411722,4.12243109448,41.7362269337,76.7434543898,71.7705703601,4.9528840297,0.02
 11/19  16:00:00,101.30717724,22.2436727185,16.5740492133,0.0,4.12243109448,41.7362269337,104.066014729,90.5112474698,4.9528840297,8.60188322936
 11/19  17:00:00,82.1252485573,17.7949381748,12.2884046399,0.0,4.12243109448,24.8785346261,80.492707512,75.5198234823,4.9528840297,0.02
 11/19  18:00:00,88.3905994175,23.0040304868,13.4936953719,2.09610191189,2.06121554724,15.9888894789,106.14343064,103.151700222,2.97173041782,0.02
 11/19  19:00:00,80.089692212,19.4242762499,9.8987648212,5.29768452183,2.06121554724,15.9888894789,88.3132075734,85.3214771555,2.97173041782,0.02
 11/19  20:00:00,93.8127033698,24.4161234852,11.6283208642,8.8807766811,2.06121554724,15.9888894789,110.234316337,107.242585919,2.97173041782,0.02
 11/19  21:00:00,82.5843889926,19.5328987882,7.97388696724,8.81477336109,2.06121554724,15.9888894789,89.8636341931,86.8719037753,2.97173041782,0.02
 11/19  22:00:00,97.0850146531,24.4161234852,9.95943842592,12.75779867,2.06121554724,15.9888894789,112.553667134,109.561936716,2.97173041782,0.02
 11/19  23:00:00,83.8139920371,19.5328987882,7.96906474104,11.3402209361,2.06121554724,15.9888894789,91.2741792206,88.2824488028,2.97173041782,0.02
 11/19  24:00:00,99.2564992476,24.4161234852,8.55475590734,16.0880448165,2.06121554724,15.9888894789,114.101176922,111.109446504,2.97173041782,0.02
 11/20  01:00:00,88.6888693646,19.5328987882,7.57229144814,13.1203054617,4.12243109448,15.9888894789,91.5756063312,88.5838759134,2.97173041782,0.02
 11/20  02:00:00,103.945566109,24.4161234852,11.2706484296,17.2070054739,4.12243109448,15.9888894789,113.406252661,110.414522243,2.97173041782,0.02
 11/20  03:00:00,90.5579018016,19.5328987882,9.10654803141,14.3209764091,4.12243109448,15.9888894789,91.5822448463,88.5905144284,2.97173041782,0.02
 11/20  04:00:00,105.833884655,24.4161234852,11.7291537919,18.5891606062,4.12243109448,15.9888894789,113.725163745,110.733433327,2.97173041782,0.02
 11/20  05:00:00,122.193636785,28.4303678756,14.6483582186,11.4835421971,12.3672932834,24.9413748627,129.351404765,124.378520735,4.9528840297,0.02
 11/20  06:00:00,166.263888211,28.8653358866,18.340069766,54.2451230785,12.3672932834,24.9413748627,196.950271958,191.977387928,4.9528840297,0.02
 11/20  07:00:00,210.985606165,29.3013638219,18.6511988029,42.2866666227,24.7345865669,70.7195625826,162.959586289,153.033818229,9.90576805939,0.02
 11/20  08:00:00,215.93907645,29.3214049039,18.9832231776,28.6126436703,37.1018798503,92.3937384068,141.638922022,131.713153963,9.90576805939,0.02
 11/20  09:00:00,216.433753122,29.3375503647,20.6570111538,21.7005572017,37.1018798503,104.434947198,141.715929633,123.18277911,9.90576805939,8.6273824637
 11/20  10:00:00,226.00749461,29.347731132,23.216072889,16.9828934676,37.1018798503,116.476155989,127.310392379,117.38462432,9.90576805939,0.02
 11/20  11:00:00,226.135454009,29.3625094129,25.8547951483,13.2003383478,37.1018798503,116.476155989,130.89580943,112.355390095,9.90576805939,8.63465127543
 11/20  12:00:00,228.540955313,29.4147456801,29.7791971403,10.6290394466,37.1018798503,116.476155989,117.46925989,107.543491831,9.90576805939,0.02
 11/20  13:00:00,219.302291282,29.5504159064,32.5648472673,8.72894172995,37.1018798503,104.434947198,121.613452302,103.07487371,9.90576805939,8.63281053241
 11/20  14:00:00,229.7107185,29.672999919,34.2862360396,7.03321556345,37.1018798503,116.476155989,109.829692681,99.9039246217,9.90576805939,0.02
 11/20  15:00:00,226.87884862,29.7135597707,34.1041538181,5.51057482033,37.1018798503,116.476155989,116.617776305,98.0757186797,9.90576805939,8.63628956595
 11/20  16:00:00,220.920847704,29.5892417257,29.8755320946,4.91672564588,37.1018798503,116.476155989,109.482539551,99.5567714915,9.90576805939,0.02
 11/20  17:00:00,225.781879892,29.55374819,25.0141627038,4.76820747626,37.1018798503,116.476155989,119.137417046,100.602110263,9.90576805939,8.62953872297
 11/20  18:00:00,228.668860026,29.5730934619,23.1426274716,4.79735300054,37.1018798503,116.476155989,110.87948972,100.95372166,9.90576805939,0.02
 11/20  19:00:00,145.951937917,26.9096523388,19.6797834031,0.0,24.7345865669,47.5788473902,82.7294748118,77.7565907821,4.9528840297,0.02
 11/20  20:00:00,150.990980417,28.4303678756,18.1172919164,0.0,24.7345865669,47.5788473902,87.6376104116,82.6647263819,4.9528840297,0.02
 11/20  21:00:00,133.774470681,27.1268974155,16.3390813197,0.0,12.3672932834,38.6892022431,101.138274299,98.1465438814,2.97173041782,0.02
 11/20  22:00:00,109.144295997,20.464178901,11.9492833609,0.0,12.3672932834,27.0668015668,85.1235966752,82.1318662574,2.97173041782,0.02
 11/20  23:00:00,81.7038365072,17.7949381748,9.34575278573,0.0,4.12243109448,15.9888894789,77.612191915,74.6204614972,2.97173041782,0.02
 11/20  24:00:00,93.9287055194,22.2436727185,11.171758146,0.0,4.12243109448,15.9888894789,99.4686615464,96.4769311286,2.97173041782,0.02
 11/21  01:00:00,84.1347671753,18.8811635582,8.37413463278,0.792806365712,4.12243109448,15.9888894789,80.7677701472,77.7760397294,2.97173041782,0.02
 11/21  02:00:00,98.2279318111,22.2436727185,9.93605222691,0.0,4.12243109448,15.9888894789,110.557005863,98.9844277499,2.97173041782,8.6008476952
 11/21  03:00:00,90.8383901386,19.5328987882,6.98239666807,3.59688702652,4.12243109448,15.9888894789,82.5809494296,79.5892190118,2.97173041782,0.02
 11/21  04:00:00,106.550493481,24.4161234852,8.31273828272,6.67424949549,4.12243109448,15.9888894789,103.27054999,100.278819572,2.97173041782,0.02
 11/21  05:00:00,130.658955905,28.4303678756,9.23857204281,4.53762412117,12.3672932834,24.9413748627,117.426161449,112.453277419,4.9528840297,0.02
 11/21  06:00:00,166.797176586,28.8909794411,11.6434733838,37.9805493031,12.3672932834,24.9413748627,186.657338463,181.684454433,4.9528840297,0.02
 11/21  07:00:00,212.411901144,29.3762469067,10.8586607147,27.8603203717,24.7345865669,70.7195625826,173.783241699,163.85747364,9.90576805939,0.02
 11/21  08:00:00,223.057518593,29.4335713124,10.9395562322,20.8606760056,37.1018798503,92.3937384068,155.435494158,145.509726098,9.90576805939,0.02
 11/21  09:00:00,229.484658961,29.4531029903,12.149679425,18.755238598,37.1018798503,104.434947198,145.28763917,135.36187111,9.90576805939,0.02
 11/21  10:00:00,240.556350102,29.4728692492,13.1557166453,16.7578815691,37.1018798503,116.476155989,145.625384541,127.088464469,9.90576805939,8.63115201206
 11/21  11:00:00,237.935682486,29.51823748,14.0624193972,14.5174969413,37.1018798503,116.476155989,129.54728758,119.62151952,9.90576805939,0.02
 11/21  12:00:00,237.392782525,29.5566123271,14.2179936678,12.9870617442,37.1018798503,116.476155989,133.72472764,115.180706667,9.90576805939,8.63825291365
 11/21  13:00:00,226.568202765,29.5901986288,14.32263409,11.7594556615,37.1018798503,104.434947198,122.641603174,112.715835114,9.90576805939,0.02
 11/21  14:00:00,237.155250305,29.6305403921,14.8335021578,10.3313919569,37.1018798503,116.476155989,126.281242056,107.737147649,9.90576805939,8.63832634763
 11/21  15:00:00,237.432001583,29.6545453253,14.756984035,9.64959974583,37.1018798503,116.476155989,115.649370697,105.723602638,9.90576805939,0.02
 11/21  16:00:00,236.601034156,29.6686138566,14.5574923202,9.61056430219,37.1018798503,116.476155989,124.585663318,106.045253838,9.90576805939,8.63464142054
 11/21  17:00:00,244.142688945,29.6790036561,14.2172082636,9.87233326974,37.1018798503,116.476155989,116.826580951,106.900812892,9.90576805939,0.02
 11/21  18:00:00,248.975680368,29.6875640855,13.9674408922,10.1463688545,37.1018798503,116.476155989,126.091729813,107.566140436,9.90576805939,8.61982131777
 11/21  19:00:00,156.045337721,27.9958777222,10.6371024264,0.0430177946804,24.7345865669,47.5788473902,85.8291720082,80.8562879785,4.9528840297,0.02
 11/21  20:00:00,157.734693454,28.2855378245,10.6217706808,0.186850061214,24.7345865669,47.5788473902,90.3493079989,85.3764239692,4.9528840297,0.02
 11/21  21:00:00,137.499718237,27.1268974155,10.8065268452,0.327813817911,12.3672932834,38.6892022431,102.991447896,99.9997174781,2.97173041782,0.02
 11/21  22:00:00,114.851560085,22.6573962698,9.06034259093,1.76511232392,12.3672932834,27.0668015668,88.539074323,85.5473439052,2.97173041782,0.02
 11/21  23:00:00,86.0526524228,18.8087485326,7.32727775831,2.39053926199,4.12243109448,15.9888894789,78.5104554759,75.5187250581,2.97173041782,0.02
 11/21  24:00:00,102.080804113,23.9816333319,9.29360178251,5.39741888453,4.12243109448,15.9888894789,99.4901455804,96.4984151626,2.97173041782,0.02
 11/22  01:00:00,93.6202771365,19.9673889415,7.45644464275,8.30400052629,4.12243109448,15.9888894789,80.8032304319,77.8115000141,2.97173041782,0.02
 11/22  02:00:00,105.049504854,23.9816333319,9.44133434552,7.73610183332,4.12243109448,15.9888894789,101.863794266,98.8720638482,2.97173041782,0.02
 11/22  03:00:00,96.1290160168,19.9673889415,7.41637368353,10.8472383059,4.12243109448,15.9888894789,82.5810359263,79.5893055084,2.97173041782,0.02
 11/22  04:00:00,106.28219396,23.9816333319,9.38582959346,9.67461922732,4.12243109448,15.9888894789,103.952082241,100.960351823,2.97173041782,0.02
 11/22  05:00:00,132.393884499,28.8648580289,10.753053863,9.77373307075,12.3672932834,24.9413748627,117.690874083,112.717990054,4.9528840297,0.02
 11/22  06:00:00,157.917791682,28.4483688786,13.9332184884,34.0503565323,12.3672932834,24.9413748627,185.711348817,180.738464787,4.9528840297,0.02
 11/22  07:00:00,213.842124525,29.361375999,14.2942330468,32.5466566392,24.7345865669,70.7195625826,162.335730817,152.409962758,9.90576805939,0.02
 11/22  08:00:00,224.201214653,29.4242252831,14.5396751523,23.1450735127,37.1018798503,92.3937384068,150.179364105,131.664565081,9.90576805939,8.60903096514
 11/22  09:00:00,228.128589006,29.4451736329,14.5405460601,20.2955603074,37.1018798503,104.434947198,135.428919347,125.503151287,9.90576805939,0.02
 11/22  10:00:00,236.371292236,29.461047558,14.8178289846,18.2316948823,37.1018798503,116.476155989,131.253772876,121.328004816,9.90576805939,0.02
 11/22  11:00:00,233.996561607,29.4815092429,15.0207795718,16.6518778055,37.1018798503,116.476155989,136.326485492,117.784071777,9.90576805939,8.63664565549
 11/22  12:00:00,234.148963631,29.5106628349,15.3551037791,15.3386114683,37.1018798503,116.476155989,124.030214519,114.10444646,9.90576805939,0.02
 11/22  13:00:00,222.869549317,29.5467859425,15.2580131304,14.3452175912,37.1018798503,104.434947198,130.032111818,111.492897583,9.90576805939,8.63344617575
 11/22  14:00:00,232.569988941,29.5783202283,15.0224463209,13.7087806991,37.1018798503,116.476155989,120.584082352,110.658314292,9.90576805939,0.02
 11/22  15:00:00,230.408835643,29.602313752,14.7443876697,13.3073822434,37.1018798503,116.476155989,128.657119656,110.114802814,9.90576805939,8.63654878209
 11/22  16:00:00,228.693907247,29.6232823993,14.5440607555,12.9895962682,37.1018798503,116.476155989,128.395895798,109.855425529,9.90576805939,8.63470220943
 11/22  17:00:00,236.97165189,29.6401525921,14.2041516707,12.8426419228,37.1018798503,116.476155989,119.795536224,109.869768165,9.90576805939,0.02
 11/22  18:00:00,240.718046781,29.654944605,13.9532051819,12.7168814629,37.1018798503,116.476155989,120.088625357,110.162857298,9.90576805939,0.02
 11/22  19:00:00,143.420668728,27.8510476711,10.6311713065,0.102420164489,24.7345865669,47.5788473902,88.1260999554,83.1532159257,4.9528840297,0.02
 11/22  20:00:00,142.50997497,28.2855378245,10.2497273104,0.438919518993,24.7345865669,47.5788473902,101.154195265,87.593520228,4.9528840297,8.60779100685
 11/22  21:00:00,120.575291154,27.1268974155,10.1757384778,0.540635218955,12.3672932834,38.6892022431,105.18244337,102.190712953,2.97173041782,0.02
 11/22  22:00:00,100.458805379,22.1360080858,8.55906289347,1.39065141881,12.3672932834,27.0668015668,90.2451812706,87.2534508528,2.97173041782,0.02
 11/22  23:00:00,78.774616386,19.5328987882,7.09609998882,5.13101650681,4.12243109448,15.9888894789,79.5545129868,76.562782569,2.97173041782,0.02
 11/22  24:00:00,90.3073662352,23.9816333319,8.99167625905,6.56969886113,4.12243109448,15.9888894789,101.056622436,98.0648920182,2.97173041782,0.02
 11/23  01:00:00,82.6402552864,19.9673889415,7.03395530835,10.2873236905,2.06121554724,15.9888894789,82.8426527427,79.8509223249,2.97173041782,0.02
 11/23  02:00:00,90.3381376135,23.9816333319,9.18844733938,9.34551567769,2.06121554724,15.9888894789,104.765406562,101.773676144,2.97173041782,0.02
 11/23  03:00:00,83.8885591291,19.9673889415,7.39474145907,12.663303789,2.06121554724,15.9888894789,84.9496846484,81.9579542305,2.97173041782,0.02
 11/23  04:00:00,91.4932349015,23.9816333319,9.34637855479,11.1836343684,2.06121554724,15.9888894789,106.847385904,103.855655486,2.97173041782,0.02
 11/23  05:00:00,85.8491410125,19.9673889415,7.36070277524,14.6474365006,2.06121554724,15.9888894789,86.4770333636,83.4853029458,2.97173041782,0.02
 11/23  06:00:00,92.8714489395,23.9816333319,9.29784936158,12.613390927,2.06121554724,15.9888894789,108.54952109,105.557790672,2.97173041782,0.02
 11/23  07:00:00,87.2288408844,19.9673889415,7.33279350806,16.0398539269,2.06121554724,15.9888894789,87.7308152186,84.7390848008,2.97173041782,0.02
 11/23  08:00:00,82.2600628432,23.9816333319,9.25402261579,13.7792053058,2.06121554724,15.9888894789,109.904116749,106.912386331,2.97173041782,0.02
 11/23  09:00:00,100.290479107,19.9673889415,7.53277239576,15.041540177,4.12243109448,41.7362269337,86.5672194921,81.5943354624,4.9528840297,0.02
 11/23  10:00:00,105.69434303,23.9816333319,9.73282577958,11.7740332909,4.12243109448,41.7362269337,105.646364388,100.673480358,4.9528840297,0.02
 11/23  11:00:00,97.0962578509,19.9673889415,7.67551663814,12.9103278533,4.12243109448,41.7362269337,84.0168522107,79.043968181,4.9528840297,0.02
 11/23  12:00:00,103.052135873,23.9816333319,9.76286160154,9.47991913339,4.12243109448,41.7362269337,102.711420067,97.7385360375,4.9528840297,0.02
 11/23  13:00:00,96.4804662739,19.9673889415,7.49318797958,11.8299959888,4.12243109448,41.7362269337,82.8557456088,77.8828615791,4.9528840297,0.02
 11/23  14:00:00,104.925524072,23.9816333319,9.30249182297,10.5875623963,4.12243109448,41.7362269337,104.331119817,99.3582357871,4.9528840297,0.02
 11/23  15:00:00,98.9040199038,19.9673889415,7.31813815597,14.0181570187,4.12243109448,41.7362269337,85.5701058431,80.5972218134,4.9528840297,0.02
 11/23  16:00:00,107.601274708,23.9816333319,8.713848419,11.0194312305,4.12243109448,41.7362269337,104.932850273,99.9599662429,4.9528840297,0.02
 11/23  17:00:00,98.497527774,19.9673889415,5.72231249714,15.1955637002,4.12243109448,24.8785346261,85.6560479004,80.6831638707,4.9528840297,0.02
 11/23  18:00:00,107.580310087,23.9816333319,5.61324900173,16.2784545654,2.06121554724,15.9888894789,110.704348744,107.712618326,2.97173041782,0.02
 11/23  19:00:00,102.304257976,19.9673889415,3.48757995528,21.4407071891,2.06121554724,15.9888894789,100.101158497,88.527541173,2.97173041782,8.60188690594
 11/23  20:00:00,111.760688013,23.9816333319,3.45324050076,18.5753330279,2.06121554724,15.9888894789,113.926368855,110.934638438,2.97173041782,0.02
 11/23  21:00:00,106.30355478,19.9673889415,2.38445806682,24.1566547011,2.06121554724,15.9888894789,92.2878418805,89.2961114627,2.97173041782,0.02
 11/23  22:00:00,115.127140877,23.9816333319,2.79978376227,21.0254794027,2.06121554724,15.9888894789,115.503073812,112.511343394,2.97173041782,0.02
 11/23  23:00:00,108.839788234,19.9673889415,1.83639619164,26.882724765,2.06121554724,15.9888894789,93.4483135799,90.4565831621,2.97173041782,0.02
 11/23  24:00:00,117.47483143,23.9816333319,1.8745102282,23.0662580786,2.06121554724,15.9888894789,116.804379169,113.812648751,2.97173041782,0.02
 11/24  01:00:00,113.002140191,19.9673889415,1.31336444533,28.1905982586,4.12243109448,15.9888894789,93.5007996948,90.5090692769,2.97173041782,0.02
 11/24  02:00:00,120.05054277,23.9816333319,1.69828757705,23.7152812215,4.12243109448,15.9888894789,116.423055536,113.431325119,2.97173041782,0.02
 11/24  03:00:00,114.439761399,19.9673889415,1.09511585681,29.7987912789,4.12243109448,15.9888894789,93.9671098861,90.9753794683,2.97173041782,0.02
 11/24  04:00:00,122.160523526,23.9816333319,0.945494158045,25.1682320855,4.12243109448,15.9888894789,117.246695241,114.254964823,2.97173041782,0.02
 11/24  05:00:00,152.938394812,28.8648580289,0.260341858157,26.5112044426,12.3672932834,24.9413748627,132.984206352,128.011322322,4.9528840297,0.02
 11/24  06:00:00,186.957944307,28.4303983373,3.69148942828,57.5896490234,12.3672932834,24.9413748627,203.515988613,198.543104584,4.9528840297,0.02
 11/24  07:00:00,249.842703405,29.2995106143,3.94452259657,62.5011984433,24.7345865669,70.7195625826,214.530634221,204.604866162,9.90576805939,0.02
 11/24  08:00:00,253.275746607,29.3106137925,3.96035533784,45.4521223932,37.1018798503,92.3937384068,196.961349984,187.035581924,9.90576805939,0.02
 11/24  09:00:00,251.946703326,29.3237372355,4.31150142124,36.3874264802,37.1018798503,104.434947198,185.803889325,175.878121266,9.90576805939,0.02
 11/24  10:00:00,255.557293973,29.3354895834,4.20462221158,30.1183781775,37.1018798503,116.476155989,187.599348542,169.062088167,9.90576805939,8.63149231578
 11/24  11:00:00,252.411296827,29.3441437121,4.30809159839,27.6329293983,37.1018798503,116.476155989,176.155598023,166.229829963,9.90576805939,0.02
 11/24  12:00:00,252.349659959,29.3513499741,4.85867336146,25.9497265351,37.1018798503,116.476155989,181.197474053,162.653012975,9.90576805939,8.63869301891
 11/24  13:00:00,240.19437326,29.3577012626,5.42157880611,22.8388398251,37.1018798503,104.434947198,175.65247838,157.113413099,9.90576805939,8.63329722149
 11/24  14:00:00,246.638400176,29.3649087168,5.95586714554,19.6698220219,37.1018798503,116.476155989,160.699672154,150.773904095,9.90576805939,0.02
 11/24  15:00:00,243.584862782,29.376225588,6.51576017869,16.9315746954,37.1018798503,116.476155989,163.37250937,144.829978756,9.90576805939,8.63676255402
 11/24  16:00:00,242.820421872,29.3891752583,6.41381780886,16.2678193774,37.1018798503,116.476155989,153.225776975,143.300008916,9.90576805939,0.02
 11/24  17:00:00,254.293491246,29.4009336633,5.52408675754,17.8129543468,37.1018798503,116.476155989,166.519581521,147.983778625,9.90576805939,8.6300348363
 11/24  18:00:00,260.882222074,29.4113098786,4.42228774076,18.6690486933,37.1018798503,116.476155989,162.343774211,152.418006152,9.90576805939,0.02
 11/24  19:00:00,158.144115488,26.6924072622,0.311754788113,0.0,24.7345865669,47.5788473902,95.606691334,90.6338073043,4.9528840297,0.02
 11/24  20:00:00,161.625559758,27.9958777222,0.0,1.4811208009,24.7345865669,47.5788473902,99.8463342789,94.8734502492,4.9528840297,0.02
 11/24  21:00:00,149.003566188,28.8648580289,0.0,7.81881977593,12.3672932834,38.6892022431,114.92833852,111.936608103,2.97173041782,0.02
 11/24  22:00:00,123.451329267,23.0918864231,0.0774331688785,8.9667346089,12.3672932834,27.0668015668,97.9572889012,94.9655584833,2.97173041782,0.02
 11/24  23:00:00,102.213144556,19.9673889415,0.0576649373031,15.5572233834,4.12243109448,15.9888894789,87.3951326761,84.4034022582,2.97173041782,0.02
 11/24  24:00:00,113.358664791,23.9816333319,0.117922828902,14.168119021,4.12243109448,15.9888894789,109.847226242,106.855495824,2.97173041782,0.02
 11/25  01:00:00,106.424917458,19.9673889415,0.107611776067,19.8316437999,4.12243109448,15.9888894789,86.4929987515,83.5012683337,2.97173041782,0.02
 11/25  02:00:00,115.054358489,23.9816333319,0.802983493635,16.5404591592,4.12243109448,15.9888894789,107.421329721,104.429599303,2.97173041782,0.02
 11/25  03:00:00,108.398887337,19.9673889415,0.875627407877,22.6009218346,4.12243109448,15.9888894789,95.4513980652,83.8777703289,2.97173041782,8.60189731852
 11/25  04:00:00,116.608832711,23.9816333319,2.41871068205,18.4043144785,4.12243109448,15.9888894789,109.042068765,106.050338347,2.97173041782,0.02
 11/25  05:00:00,134.902973746,28.8648580289,3.77694943991,24.4154849304,4.12243109448,16.0517297156,129.269598034,126.277867616,2.97173041782,0.02
 11/25  06:00:00,129.560335453,28.4303678756,4.28370740419,19.7978832641,4.12243109448,16.0517297156,130.265280247,127.273549829,2.97173041782,0.02
 11/25  07:00:00,163.942321027,29.2993481823,4.85116535465,30.0733595999,4.12243109448,39.6058045677,147.84487502,144.853144602,2.97173041782,0.02
 11/25  08:00:00,234.732018641,29.2993481823,8.98864365006,73.8749781103,12.3672932834,65.3531420225,202.665316913,197.692432883,4.9528840297,0.02
 11/25  09:00:00,215.830709536,29.2993481823,11.4707961829,58.1749492621,12.3672932834,68.2430321324,189.04290197,184.07001794,4.9528840297,0.02
 11/25  10:00:00,231.624779705,29.2993481823,13.4987625483,47.0884484269,16.4897243779,93.1370602926,169.256690787,161.31207634,7.92461444751,0.02
 11/25  11:00:00,225.698640466,29.2996578951,14.2996375418,43.288106251,16.4897243779,93.1370602926,161.893704508,153.94909006,7.92461444751,0.02
 11/25  12:00:00,220.095096407,29.3004709313,14.8154752883,40.1170785779,16.4897243779,93.1370602926,166.234898002,149.695206496,7.92461444751,8.61507705768
 11/25  13:00:00,206.085369784,29.3009492948,15.6215911485,36.35364296,16.4897243779,83.9857416113,152.079690378,144.135075931,7.92461444751,0.02
 11/25  14:00:00,200.56538676,29.3012683584,16.3846030889,31.6389286451,16.4897243779,83.9857416113,144.98053521,137.035920762,7.92461444751,0.02
 11/25  15:00:00,198.154434239,29.3015100205,16.2973369956,28.0870500901,16.4897243779,83.9857416113,141.284692521,133.340078073,7.92461444751,0.02
 11/25  16:00:00,153.364002906,29.2993481823,12.8247639453,1.52482199642,12.3672932834,70.6512738906,88.0956849366,83.1228009069,4.9528840297,0.02
 11/25  17:00:00,165.338431915,29.2993481823,12.2465356767,3.80151334399,12.3672932834,70.6512738906,92.7255797482,87.7526957185,4.9528840297,0.02
 11/25  18:00:00,159.875882698,29.2993481823,12.0153325514,5.90458404013,12.3672932834,58.1284167478,106.827575524,93.268733649,4.9528840297,8.60595784572
 11/25  19:00:00,120.364710631,26.6924072622,11.2201453395,0.0,12.3672932834,24.9413748627,106.219690593,101.246806563,4.9528840297,0.02
 11/25  20:00:00,122.754035828,27.3441424922,10.380661471,1.68139469702,12.3672932834,24.9413748627,110.97718472,106.00430069,4.9528840297,0.02
 11/25  21:00:00,113.12947663,28.4303678756,10.1214607643,8.34080113506,4.12243109448,16.0517297156,119.553819876,116.562089458,2.97173041782,0.02
 11/25  22:00:00,104.746531158,23.5263765765,8.14769091797,12.5979059981,4.12243109448,15.9888894789,100.440347241,97.4486168236,2.97173041782,0.02
 11/25  23:00:00,94.8155356388,19.5328987882,6.55916613864,11.3092331444,4.12243109448,15.9888894789,86.3820811235,83.3903507057,2.97173041782,0.02
 11/25  24:00:00,111.599532062,24.4161234852,7.58814763781,15.900690933,4.12243109448,15.9888894789,108.459701746,105.467971328,2.97173041782,0.02
 11/26  01:00:00,95.3213967948,19.5328987882,5.80375836258,14.1978061504,2.06121554724,15.9888894789,88.6063085057,85.6145780879,2.97173041782,0.02
 11/26  02:00:00,113.444957797,24.4161234852,7.00256588031,19.6254443751,2.06121554724,15.9888894789,111.291168977,108.299438559,2.97173041782,0.02
 11/26  03:00:00,98.0457294851,19.5328987882,4.77188013195,16.7266032479,2.06121554724,15.9888894789,90.1791963995,87.1874659816,2.97173041782,0.02
 11/26  04:00:00,116.233263926,24.4161234852,5.38237259082,22.7379066247,2.06121554724,15.9888894789,113.157938184,110.166207766,2.97173041782,0.02
 11/26  05:00:00,99.8783541798,19.5328987882,3.06228870966,19.2480395927,2.06121554724,15.9888894789,91.7068541478,88.71512373,2.97173041782,0.02
 11/26  06:00:00,118.768861607,24.4161234852,3.07496469351,26.1632741067,2.06121554724,15.9888894789,115.085062139,112.093331722,2.97173041782,0.02
 11/26  07:00:00,101.850778727,19.5328987882,2.34679946085,21.4862520789,2.06121554724,15.9888894789,93.0364337414,90.0447033236,2.97173041782,0.02
 11/26  08:00:00,111.276308139,24.4161234852,3.03710623706,28.1457564401,2.06121554724,15.9888894789,116.203152525,113.211422107,2.97173041782,0.02
 11/26  09:00:00,112.376953532,19.5328987882,3.75340239525,18.8328748787,4.12243109448,41.7362269337,90.6050428991,85.6321588694,4.9528840297,0.02
 11/26  10:00:00,126.657703929,24.4161234852,7.14795978467,19.8860387573,4.12243109448,41.7362269337,107.452445584,102.479561555,4.9528840297,0.02
 11/26  11:00:00,109.25094317,19.5328987882,6.89823641536,13.3964501336,4.12243109448,41.7362269337,83.9275586133,78.9546745836,4.9528840297,0.02
 11/26  12:00:00,125.048253744,24.4161234852,10.2215153315,14.3541048516,4.12243109448,41.7362269337,100.948874423,95.9759903938,4.9528840297,0.02
 11/26  13:00:00,109.279631393,19.5328987882,8.93611949401,10.2571827931,4.12243109448,41.7362269337,80.4772889149,75.5044048852,4.9528840297,0.02
 11/26  14:00:00,125.68079536,24.4161234852,11.6702363529,11.47337153,4.12243109448,41.7362269337,98.5824421994,93.6095581697,4.9528840297,0.02
 11/26  15:00:00,108.648030089,19.5328987882,9.15485268173,8.70061618379,4.12243109448,41.7362269337,80.5681730407,75.595289011,4.9528840297,0.02
 11/26  16:00:00,123.627281378,24.4161234852,11.4175205984,10.9737861942,4.12243109448,41.7362269337,102.24303866,97.2701546308,4.9528840297,0.02
 11/26  17:00:00,98.9054199068,19.5328987882,8.62858633527,9.67020903888,4.12243109448,24.8785346261,84.4933808541,79.5204968244,4.9528840297,0.02
 11/26  18:00:00,111.595892975,24.4161234852,10.1251649731,15.8008520128,2.06121554724,15.9888894789,108.873782895,105.882052477,2.97173041782,0.02
 11/26  19:00:00,96.8809500576,19.5328987882,7.88520010783,14.0712120465,2.06121554724,15.9888894789,89.742844043,86.7511136251,2.97173041782,0.02
 11/26  20:00:00,111.439594155,24.4161234852,9.86106543445,19.2686421742,2.06121554724,15.9888894789,112.633905387,109.642174969,2.97173041782,0.02
 11/26  21:00:00,90.797988143,19.5328987882,7.23875158561,16.4295969028,2.06121554724,15.9888894789,100.407718118,88.8340993403,2.97173041782,8.60188836008
 11/26  22:00:00,104.08644192,24.4161234852,8.68492796961,21.9088576544,2.06121554724,15.9888894789,114.935532037,111.943801619,2.97173041782,0.02
 11/26  23:00:00,89.9191098297,19.5328987882,6.68226377518,18.161946887,2.06121554724,15.9888894789,93.0938221608,90.102091743,2.97173041782,0.02
 11/26  24:00:00,105.521996801,24.4161234852,8.19222560158,23.8091006003,2.06121554724,15.9888894789,115.932996192,112.941265774,2.97173041782,0.02
 11/27  01:00:00,91.9368574855,19.5328987882,6.66920105005,18.5433396133,4.12243109448,15.9888894789,92.6972961268,89.705565709,2.97173041782,0.02
 11/27  02:00:00,107.478589387,24.4161234852,8.59981674995,23.8552915294,4.12243109448,15.9888894789,114.727985254,111.736254837,2.97173041782,0.02
 11/27  03:00:00,93.6516873684,19.5328987882,7.04700246344,19.2512425458,4.12243109448,15.9888894789,92.531510621,89.5397802032,2.97173041782,0.02
 11/27  04:00:00,110.272897989,24.4161234852,9.09775175684,24.6394453656,4.12243109448,15.9888894789,114.852599597,111.860869179,2.97173041782,0.02
 11/27  05:00:00,126.398596857,28.4303678756,10.7041374293,15.5794649761,12.3672932834,24.9413748627,131.16861326,126.195729231,4.9528840297,0.02
 11/27  06:00:00,180.313523768,28.8648580289,13.5044606238,65.3249893207,12.3672932834,24.9413748627,199.441117837,194.468233807,4.9528840297,0.02
 11/27  07:00:00,227.438231858,29.2993481823,11.7567795741,53.5646228002,24.7345865669,70.7195625826,185.560129323,175.634361264,9.90576805939,0.02
 11/27  08:00:00,236.962116308,29.3007855697,9.99675276083,38.5426940974,37.1018798503,92.3937384068,172.317511798,162.391743738,9.90576805939,0.02
 11/27  09:00:00,232.826189192,29.305162508,10.4713133537,30.2362730409,37.1018798503,104.434947198,162.417243572,152.491475513,9.90576805939,0.02
 11/27  10:00:00,234.254194759,29.3120908132,12.4151350086,23.8622901604,37.1018798503,116.476155989,157.637066692,139.099498353,9.90576805939,8.6318002805
 11/27  11:00:00,229.053321398,29.317431316,13.6905715726,20.0958640762,37.1018798503,116.476155989,139.223986595,129.298218535,9.90576805939,0.02
 11/27  12:00:00,228.751866648,29.3217424563,13.3032522566,18.9745327441,37.1018798503,116.476155989,147.817163092,129.272295702,9.90576805939,8.63909933078
 11/27  13:00:00,218.2656643,29.3278804288,12.4928701017,18.0238637974,37.1018798503,104.434947198,141.368205138,131.442437078,9.90576805939,0.02
 11/27  14:00:00,228.963902895,29.3367146384,12.593980669,16.864323922,37.1018798503,116.476155989,148.430331934,129.885389088,9.90576805939,8.63917478676
 11/27  15:00:00,229.887940208,29.3457755006,13.143168979,15.8463209008,37.1018798503,116.476155989,144.521496508,125.978572008,9.90576805939,8.63715644057
 11/27  16:00:00,230.16058856,29.3537851519,13.3554210819,15.0293343029,37.1018798503,116.476155989,133.007500102,123.081732043,9.90576805939,0.02
 11/27  17:00:00,240.194715052,29.3610000909,13.353936118,14.9538412006,37.1018798503,116.476155989,140.664551487,122.128527415,9.90576805939,8.63025601266
