Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  18:00:00,247.321952471,29.3726978465,13.0633102467,14.8619856801,37.1018798503,116.476155989,131.876927458,121.951159399,9.90576805939,0.02
 11/27  19:00:00,151.427932821,26.6924072622,9.52640454616,0.0,24.7345865669,47.5788473902,90.5369837898,85.5640997601,4.9528840297,0.02
 11/27  20:00:00,154.621079044,27.5613875689,8.49285354754,0.229243056203,24.7345865669,47.5788473902,93.5707481815,88.5978641518,4.9528840297,0.02
 11/27  21:00:00,134.402654186,27.1268974155,6.9814274997,0.420892314248,12.3672932834,38.6892022431,106.705503753,103.713773335,2.97173041782,0.02
 11/27  22:00:00,108.874247568,21.3539258097,5.38608719631,0.0,12.3672932834,27.0668015668,91.3320656921,88.3403352743,2.97173041782,0.02
 11/27  23:00:00,88.6624486205,19.4460007575,4.49266799518,5.5027836437,4.12243109448,15.9888894789,80.7429479314,77.7512175136,2.97173041782,0.02
 11/27  24:00:00,106.504329972,24.4161234852,5.53876708618,9.97517862251,4.12243109448,15.9888894789,102.970270124,99.9785397064,2.97173041782,0.02
 11/28  01:00:00,92.9080982838,19.5328987882,4.12343936944,9.71877250311,4.12243109448,15.9888894789,83.8626763487,80.8709459309,2.97173041782,0.02
 11/28  02:00:00,108.954959725,24.4161234852,5.27699683255,13.4635669456,4.12243109448,15.9888894789,105.580783896,102.589053478,2.97173041782,0.02
 11/28  03:00:00,94.3618812164,19.5328987882,4.01021400823,12.1901243752,4.12243109448,15.9888894789,93.7485697977,82.1749435606,2.97173041782,8.60189581923
 11/28  04:00:00,110.221153704,24.4161234852,5.09568348327,15.9852949056,4.12243109448,15.9888894789,106.726005355,103.734274938,2.97173041782,0.02
 11/28  05:00:00,131.643391251,28.4303678756,5.71034858285,11.1348136978,12.3672932834,24.9413748627,121.136278666,116.163394637,4.9528840297,0.02
 11/28  06:00:00,177.214784832,28.8688194954,9.31594733035,52.771747654,12.3672932834,24.9413748627,190.363488686,185.390604657,4.9528840297,0.02
 11/28  07:00:00,222.81277613,29.318796563,9.53995737814,41.0456028739,24.7345865669,70.7195625826,182.516258555,172.590490496,9.90576805939,0.02
 11/28  08:00:00,232.715571569,29.3586846014,9.83282727544,29.6016685355,37.1018798503,92.3937384068,163.791415677,153.865647617,9.90576805939,0.02
 11/28  09:00:00,233.906030935,29.3713340772,10.6884223406,26.0041679342,37.1018798503,104.434947198,154.797332158,144.871564098,9.90576805939,0.02
 11/28  10:00:00,243.074353945,29.3869825623,11.1529369275,23.7173320808,37.1018798503,116.476155989,157.788983822,139.253022387,9.90576805939,8.63019337607
 11/28  11:00:00,240.812660333,29.4011924745,11.1564812446,22.0084899134,37.1018798503,116.476155989,146.411673447,136.485905387,9.90576805939,0.02
 11/28  12:00:00,240.460821474,29.412937761,11.1569422244,20.5366919003,37.1018798503,116.476155989,152.579113255,134.034189907,9.90576805939,8.63915528885
 11/28  13:00:00,230.17801527,29.4227625947,11.1622920029,19.2684720019,37.1018798503,104.434947198,141.786262863,131.860494804,9.90576805939,0.02
 11/28  14:00:00,241.201158791,29.433404535,10.873927326,18.3920626954,37.1018798503,116.476155989,149.49962676,130.954640273,9.90576805939,8.63921842776
 11/28  15:00:00,241.057929273,29.4502977363,10.6714671418,17.5719957911,37.1018798503,116.476155989,140.089758687,130.163990627,9.90576805939,0.02
 11/28  16:00:00,240.240680607,29.4665419563,10.3203408187,16.9826638757,37.1018798503,116.476155989,148.158718539,129.617489476,9.90576805939,8.63546100395
 11/28  17:00:00,249.773920759,29.480152747,9.77088917909,16.9038588247,37.1018798503,116.476155989,140.51529237,130.58952431,9.90576805939,0.02
 11/28  18:00:00,255.5340244,29.4916255649,9.56601073696,16.6476942193,37.1018798503,116.476155989,149.117011139,130.5910173,9.90576805939,8.62022577973
 11/28  19:00:00,155.934735762,27.8510476711,6.23293043905,0.564496511005,24.7345865669,47.5788473902,91.4501826653,86.4772986356,4.9528840297,0.02
 11/28  20:00:00,156.989294663,27.9958777222,5.85562628551,1.22684911133,24.7345865669,47.5788473902,93.7534952624,88.7806112327,4.9528840297,0.02
 11/28  21:00:00,135.98166438,27.1268974155,5.42646468234,1.11805627807,12.3672932834,38.6892022431,106.152940746,103.161210328,2.97173041782,0.02
 11/28  22:00:00,119.100118729,23.5263765765,4.50498109467,7.37388230381,12.3672932834,27.0668015668,90.8636285805,87.8718981627,2.97173041782,0.02
 11/28  23:00:00,92.3758574624,19.5328987882,3.77979685041,8.96118869408,4.12243109448,15.9888894789,80.6698684826,77.6781380648,2.97173041782,0.02
 11/28  24:00:00,109.481604931,24.4161234852,4.88982497915,12.9146105728,4.12243109448,15.9888894789,102.885605864,99.8938754457,2.97173041782,0.02
 11/29  01:00:00,94.8666933162,19.5328987882,3.74338386687,11.7604476536,4.12243109448,15.9888894789,83.6337713125,80.6420408947,2.97173041782,0.02
 11/29  02:00:00,111.101836345,24.4161234852,4.52154139798,15.8642587525,4.12243109448,15.9888894789,105.52778241,102.536051992,2.97173041782,0.02
 11/29  03:00:00,96.5776258014,19.5328987882,3.29356071741,14.2053487655,4.12243109448,15.9888894789,85.639308931,82.6475785131,2.97173041782,0.02
 11/29  04:00:00,113.107337283,24.4161234852,4.22855834334,18.130010685,4.12243109448,15.9888894789,107.561577615,104.569847198,2.97173041782,0.02
 11/29  05:00:00,134.226975155,28.4303678756,4.54979781233,12.7550252524,12.3672932834,24.9413748627,121.378549343,116.405665314,4.9528840297,0.02
 11/29  06:00:00,179.448454989,28.870975019,7.81660715795,54.2208585607,12.3672932834,24.9413748627,189.634698195,184.661814166,4.9528840297,0.02
 11/29  07:00:00,225.931039522,29.3386281168,7.83936615737,42.9069685963,24.7345865669,70.7195625826,187.206217498,177.280449439,9.90576805939,0.02
 11/29  08:00:00,236.795801169,29.3879711993,7.84518317384,31.5081433169,37.1018798503,92.3937384068,178.504466982,159.98946171,9.90576805939,8.60923721247
 11/29  09:00:00,239.007003308,29.4104665848,8.14044596018,28.1513881422,37.1018798503,104.434947198,162.763877699,152.838109639,9.90576805939,0.02
 11/29  10:00:00,248.568396787,29.4236679965,9.05283056758,25.1250354398,37.1018798503,116.476155989,155.640217432,145.714449373,9.90576805939,0.02
 11/29  11:00:00,246.355757213,29.4350881009,10.4963972681,21.2600417243,37.1018798503,116.476155989,154.225111199,135.68359797,9.90576805939,8.6357451698
 11/29  12:00:00,245.67166235,29.4451871033,12.4576721214,18.9369808317,37.1018798503,116.476155989,144.626857156,126.081827645,9.90576805939,8.63926145202
 11/29  13:00:00,234.026349823,29.4536232157,13.7317499515,16.4569609354,37.1018798503,104.434947198,128.150339637,118.224571577,9.90576805939,0.02
 11/29  14:00:00,243.932101945,29.462252943,14.5975278208,15.5343244457,37.1018798503,116.476155989,132.724577357,114.179529966,9.90576805939,8.6392793318
 11/29  15:00:00,242.104954467,29.4790949798,15.3691196794,14.5961967076,37.1018798503,116.476155989,119.970081553,110.044313493,9.90576805939,0.02
 11/29  16:00:00,240.052467104,29.5060627499,15.6041298613,14.0087421319,37.1018798503,116.476155989,126.124570865,107.583280863,9.90576805939,8.6355219426
 11/29  17:00:00,247.345834569,29.5279268259,15.6015309765,13.7202459218,37.1018798503,116.476155989,116.544852322,106.619084263,9.90576805939,0.02
 11/29  18:00:00,250.957464929,29.545142654,14.6512580408,13.6388697345,37.1018798503,116.476155989,118.631331771,108.705563712,9.90576805939,0.02
 11/29  19:00:00,153.70573451,27.70621762,10.6474049197,0.0980730903241,24.7345865669,47.5788473902,96.3472212663,82.7863376963,4.9528840297,8.60799954027
 11/29  20:00:00,153.804493644,28.1407077733,10.2684452693,0.458063636826,24.7345865669,47.5788473902,91.8445698771,86.8716858474,4.9528840297,0.02
 11/29  21:00:00,132.388606149,27.5613875689,10.1898470487,1.09176759232,12.3672932834,38.6892022431,104.455342853,101.463612436,2.97173041782,0.02
 11/29  22:00:00,105.772014359,21.3539258097,8.86000131553,0.0,12.3672932834,27.0668015668,89.8635225354,86.8717921176,2.97173041782,0.02
 11/29  23:00:00,85.1702149648,19.7066948495,7.28602335146,6.07189248122,4.12243109448,15.9888894789,79.2863802539,76.2946498361,2.97173041782,0.02
 11/29  24:00:00,97.6306521199,23.9816333319,8.9941871809,7.32197229921,4.12243109448,15.9888894789,100.682308007,97.6905775894,2.97173041782,0.02
 11/30  01:00:00,91.0832650683,19.9673889415,6.63338431028,11.0208599836,4.12243109448,15.9888894789,81.829705911,78.8379754932,2.97173041782,0.02
 11/30  02:00:00,101.142488988,23.9816333319,7.99783582982,10.0262081628,4.12243109448,15.9888894789,103.419422685,100.427692267,2.97173041782,0.02
 11/30  03:00:00,93.6264598809,19.9673889415,6.25373569618,14.0380227419,4.12243109448,15.9888894789,83.8817376691,80.8900072513,2.97173041782,0.02
 11/30  04:00:00,101.980291144,23.9816333319,7.41132251088,12.1006601128,4.12243109448,15.9888894789,105.656011796,102.664281378,2.97173041782,0.02
 11/30  05:00:00,128.792056589,28.8648580289,7.58119990102,13.3448176622,12.3672932834,24.9413748627,119.867414329,114.894530299,4.9528840297,0.02
 11/30  06:00:00,159.970208859,28.4381970408,9.94556506262,39.7636282822,12.3672932834,24.9413748627,188.007645475,183.034761445,4.9528840297,0.02
 11/30  07:00:00,217.128840476,29.3596330669,10.81820559,39.3523493924,24.7345865669,70.7195625826,176.050950638,166.125182579,9.90576805939,0.02
 11/30  08:00:00,225.127996765,29.4163586263,12.3862760399,27.4248203687,37.1018798503,92.3937384068,151.805834946,141.880066886,9.90576805939,0.02
 11/30  09:00:00,221.538057742,29.4354609794,13.8377338944,20.8006756435,37.1018798503,104.434947198,146.579316461,128.045244428,9.90576805939,8.62830397336
 11/30  10:00:00,226.994439031,29.4811784704,16.6198869008,15.495588521,37.1018798503,116.476155989,121.969574365,112.043806305,9.90576805939,0.02
 11/30  11:00:00,224.929616404,29.5806716833,19.9336933401,12.495324018,37.1018798503,116.476155989,122.208860531,103.665436264,9.90576805939,8.6376562067
 11/30  12:00:00,224.173438583,29.7897252039,21.8090829443,10.1702300909,37.1018798503,116.476155989,108.810471365,98.8847033054,9.90576805939,0.02
 11/30  13:00:00,212.093389339,29.9838578749,21.9059847507,8.51345230388,37.1018798503,104.434947198,114.109315168,95.5694335044,9.90576805939,8.6341136042
 11/30  14:00:00,219.509770071,30.1074912835,21.097897223,7.21627277783,37.1018798503,116.476155989,103.824968963,93.8992009035,9.90576805939,0.02
 11/30  15:00:00,218.578983319,30.1278392381,20.4163432345,6.12516036498,37.1018798503,116.476155989,111.38800303,92.8446557204,9.90576805939,8.63757924984
 11/30  16:00:00,220.540064977,30.0036148568,19.9098681907,5.60727156395,37.1018798503,116.476155989,111.868322555,93.3269192544,9.90576805939,8.63563524169
 11/30  17:00:00,234.575559407,29.7719912468,18.7713204173,5.74276398799,37.1018798503,116.476155989,105.714510882,95.7887428222,9.90576805939,0.02
 11/30  18:00:00,245.849777313,29.7281550005,17.8495548834,6.04795312979,37.1018798503,116.476155989,106.865386524,96.939618465,9.90576805939,0.02
 11/30  19:00:00,160.780492917,27.8510476711,13.5945746643,0.0,24.7345865669,47.5788473902,80.9848649398,76.0119809101,4.9528840297,0.02
 11/30  20:00:00,161.566819231,28.2855378245,11.8594763835,0.0166403795381,24.7345865669,47.5788473902,95.479297296,81.9166370303,4.9528840297,8.60977623598
 11/30  21:00:00,139.71749592,27.1268974155,11.0275303458,0.0832560785874,12.3672932834,38.6892022431,100.376956195,97.3852257776,2.97173041782,0.02
 11/30  22:00:00,114.017881296,21.5711708864,8.0568350433,0.0736754338979,12.3672932834,27.0668015668,87.1348027117,84.1430722938,2.97173041782,0.02
 11/30  23:00:00,87.2932522773,18.6639184815,5.26640304842,0.824870853126,4.12243109448,15.9888894789,77.6487712208,74.657040803,2.97173041782,0.02
 11/30  24:00:00,104.762944776,23.9816333319,4.6850801088,4.05367736053,4.12243109448,15.9888894789,99.0743297248,96.0825993069,2.97173041782,0.02
 12/01  01:00:00,93.9237541726,19.9673889415,2.04389223319,7.89892390713,4.12243109448,15.9888894789,80.9812447346,77.9895143168,2.97173041782,0.02
 12/01  02:00:00,105.74019685,23.9816333319,0.757547880364,8.57942249233,4.12243109448,15.9888894789,103.321451642,100.329721224,2.97173041782,0.02
 12/01  03:00:00,99.4237003014,19.9673889415,0.0320239862173,13.1979766792,4.12243109448,15.9888894789,90.1146337563,87.1229033385,2.97173041782,0.02
 12/01  04:00:00,113.363855173,23.9816333319,0.0,13.0327629209,4.12243109448,15.9888894789,126.30581308,123.314082662,2.97173041782,0.02
 12/01  05:00:00,145.151164323,28.8648580289,0.0,14.6993403769,12.3672932834,24.9413748627,156.362809009,151.389924979,4.9528840297,0.02
 12/01  06:00:00,171.193561624,28.4495242203,0.0,41.440917336,12.3672932834,24.9413748627,205.404656038,200.431772008,4.9528840297,0.02
 12/01  07:00:00,229.517886168,29.3644793777,0.0,42.3896726513,24.7345865669,70.7195625826,226.488277472,216.562509412,9.90576805939,0.02
 12/01  08:00:00,240.581158734,29.4337038731,0.0,31.8082173718,37.1018798503,92.3937384068,206.509194739,196.58342668,9.90576805939,0.02
 12/01  09:00:00,240.268649924,29.4515702834,0.0,26.5133193922,37.1018798503,104.434947198,200.821274294,182.287115293,9.90576805939,8.62839094151
 12/01  10:00:00,247.629105455,29.4887374891,0.664308564861,22.0615580278,37.1018798503,116.476155989,180.089087251,170.163319191,9.90576805939,0.02
 12/01  11:00:00,244.908811498,29.5562921697,1.80762681295,18.7582465271,37.1018798503,116.476155989,178.329677666,159.786230803,9.90576805939,8.63767880368
 12/01  12:00:00,243.669190892,29.6395981188,2.9080296928,16.3140581414,37.1018798503,116.476155989,159.169459441,149.243691382,9.90576805939,0.02
 12/01  13:00:00,231.40154753,29.7252641348,3.25077979209,14.8434521799,37.1018798503,104.434947198,161.046490913,142.506477936,9.90576805939,8.63424491686
 12/01  14:00:00,240.544652941,29.7887775006,3.10323575994,13.5055168693,37.1018798503,116.476155989,149.668597628,139.742829568,9.90576805939,0.02
 12/01  15:00:00,239.201024196,29.773502155,2.94877570211,12.2558661861,37.1018798503,116.476155989,157.760831762,139.217409198,9.90576805939,8.63765450386
 12/01  16:00:00,238.156482032,29.6997818503,2.10695438331,11.7521197674,37.1018798503,116.476155989,154.118621039,144.192852979,9.90576805939,0.02
 12/01  17:00:00,247.77452344,29.6512691753,0.76382222179,12.5236438245,37.1018798503,116.476155989,172.060415093,153.523905979,9.90576805939,8.63074105466
 12/01  18:00:00,255.709367625,29.6334864193,0.0,14.2009515987,37.1018798503,116.476155989,173.229988272,163.304220213,9.90576805939,0.02
 12/01  19:00:00,162.422749966,27.8510476711,0.0,0.615190627065,24.7345865669,47.5788473902,121.349688501,116.376804471,4.9528840297,0.02
 12/01  20:00:00,165.504060802,28.4303678756,0.0,2.04353904499,24.7345865669,47.5788473902,129.693655411,124.720771381,4.9528840297,0.02
 12/01  21:00:00,150.437053779,28.4303678756,0.0,6.52054693404,12.3672932834,38.6892022431,155.939182996,144.357721487,2.97173041782,8.6097310916
 12/01  22:00:00,129.550045744,23.5263765765,0.0,11.766774241,12.3672932834,27.0668015668,126.796243505,123.804513087,2.97173041782,0.02
 12/01  23:00:00,102.210588963,19.5328987882,0.0,13.1234313057,4.12243109448,15.9888894789,114.154721796,111.162991378,2.97173041782,0.02
 12/01  24:00:00,123.591294534,24.4161234852,0.0,20.0579240589,4.12243109448,15.9888894789,150.389197829,147.397467411,2.97173041782,0.02
 12/02  01:00:00,107.172911751,19.5328987882,0.0,17.594088304,4.12243109448,15.9888894789,124.708445801,121.716715383,2.97173041782,0.02
 12/02  02:00:00,128.387648476,24.4161234852,0.0,24.9885510388,4.12243109448,15.9888894789,156.274295862,153.282565444,2.97173041782,0.02
 12/02  03:00:00,110.398981298,19.5328987882,0.0,21.0563622128,4.12243109448,15.9888894789,126.33307687,123.341346453,2.97173041782,0.02
 12/02  04:00:00,132.83117186,24.4161234852,0.0,29.4236966243,4.12243109448,15.9888894789,160.366361295,157.374630877,2.97173041782,0.02
 12/02  05:00:00,141.034411206,28.4303678756,0.0,24.3848010378,4.12243109448,16.0517297156,199.607061522,196.615331104,2.97173041782,0.02
 12/02  06:00:00,150.947400908,28.8648580289,0.0,33.3130396272,4.12243109448,16.0517297156,207.792593511,204.800863093,2.97173041782,0.02
 12/02  07:00:00,193.907236379,29.2993481823,0.0,52.223391864,4.12243109448,39.6058045677,255.832902494,252.841172076,2.97173041782,0.02
 12/02  08:00:00,259.873478752,29.2993481823,0.0,95.5330467696,12.3672932834,65.3531420225,290.955666713,285.982782684,4.9528840297,0.02
 12/02  09:00:00,243.070481702,29.2993481823,0.0,80.8509185436,12.3672932834,68.2430321324,290.48555605,285.512672021,4.9528840297,0.02
 12/02  10:00:00,256.008193703,29.2993481823,0.0,66.5178604711,16.4897243779,93.1370602926,269.211515761,261.266901313,7.92461444751,0.02
 12/02  11:00:00,246.068138619,29.2993481823,0.0,58.093073326,16.4897243779,93.1370602926,259.189850521,242.649830848,7.92461444751,8.61540522602
 12/02  12:00:00,236.335848854,29.2997884616,0.0,49.9436187924,16.4897243779,93.1370602926,233.739269858,225.794655411,7.92461444751,0.02
 12/02  13:00:00,222.469439601,29.3007126809,0.0,46.0932361082,16.4897243779,83.9857416113,219.507112219,211.562497771,7.92461444751,0.02
 12/02  14:00:00,218.756373967,29.3011972531,0.130365062414,42.8816236333,16.4897243779,83.9857416113,210.177951906,202.233337459,7.92461444751,0.02
 12/02  15:00:00,216.175284942,29.3019485105,0.862880605064,40.226600977,16.4897243779,83.9857416113,204.959111789,197.014497341,7.92461444751,0.02
 12/02  16:00:00,165.952428912,29.2993481823,0.0405608608265,8.26154363694,12.3672932834,70.6512738906,169.991254699,156.426316208,4.9528840297,8.61205446095
 12/02  17:00:00,180.383646054,29.2993481823,0.0,13.3547094065,12.3672932834,70.6512738906,162.972878472,157.999994443,4.9528840297,0.02
 12/02  18:00:00,175.240989838,29.2993481823,0.0,15.739381324,12.3672932834,58.1284167478,163.343679761,158.370795732,4.9528840297,0.02
 12/02  19:00:00,139.777704528,28.6910619676,0.0,13.8771689991,12.3672932834,24.9413748627,125.901466827,120.928582797,4.9528840297,0.02
 12/02  20:00:00,138.675372088,28.4303678756,0.0,13.1081353238,12.3672932834,24.9413748627,123.413872717,118.440988687,4.9528840297,0.02
 12/02  21:00:00,131.126867391,28.8648580289,0.0,21.8883519931,4.12243109448,16.0517297156,129.472353107,126.480622689,2.97173041782,0.02
 12/02  22:00:00,112.660769414,23.0918864231,0.122143365875,18.8781788698,4.12243109448,15.9888894789,105.750183036,102.758452618,2.97173041782,0.02
 12/02  23:00:00,110.520307131,19.9673889415,0.142927605788,25.7767393316,4.12243109448,15.9888894789,89.0327773665,86.0410469487,2.97173041782,0.02
 12/02  24:00:00,117.431943329,23.9816333319,0.349140114068,21.1378050036,4.12243109448,15.9888894789,111.331234836,108.339504418,2.97173041782,0.02
 12/03  01:00:00,111.274693573,19.9673889415,0.280489569174,29.0329639788,2.06121554724,15.9888894789,90.5150113631,87.5232809453,2.97173041782,0.02
 12/03  02:00:00,117.389621518,23.9816333319,0.695952885607,23.6739136611,2.06121554724,15.9888894789,114.469711376,111.477980958,2.97173041782,0.02
 12/03  03:00:00,112.786892789,19.9673889415,0.587895493253,31.1634720269,2.06121554724,15.9888894789,92.4998206467,89.5080902289,2.97173041782,0.02
 12/03  04:00:00,117.942574506,23.9816333319,1.08894783064,24.9959597879,2.06121554724,15.9888894789,116.071052344,113.079321926,2.97173041782,0.02
 12/03  05:00:00,113.660989691,19.9673889415,1.01224108061,32.3839450964,2.06121554724,15.9888894789,93.5503658368,90.5586354189,2.97173041782,0.02
 12/03  06:00:00,118.429966958,23.9816333319,1.64745404994,25.783670643,2.06121554724,15.9888894789,117.097264113,114.105533695,2.97173041782,0.02
 12/03  07:00:00,114.413794225,19.9673889415,1.50280708928,33.2129266873,2.06121554724,15.9888894789,94.2938732971,91.3021428793,2.97173041782,0.02
 12/03  08:00:00,112.289788111,23.9816333319,2.23453128936,26.4205606284,2.06121554724,15.9888894789,117.800374911,114.808644494,2.97173041782,0.02
 12/03  09:00:00,125.912366921,19.9673889415,2.00235665589,30.5098686492,4.12243109448,41.7362269337,92.5652291855,87.5923451558,4.9528840297,0.02
 12/03  10:00:00,130.175308697,23.9816333319,2.86589003714,23.1146064287,4.12243109448,41.7362269337,112.762760359,107.78987633,4.9528840297,0.02
 12/03  11:00:00,122.946910829,19.9673889415,2.29883406628,28.13190089,4.12243109448,41.7362269337,90.6735920175,85.7007079878,4.9528840297,0.02
 12/03  12:00:00,127.255690436,23.9816333319,3.12563688573,21.2556096423,4.12243109448,41.7362269337,119.936117085,106.383096646,4.9528840297,8.60013640926
 12/03  13:00:00,120.214259191,19.9673889415,2.46954677212,26.0700955099,4.12243109448,41.7362269337,89.8721926119,84.8993085822,4.9528840297,0.02
 12/03  14:00:00,125.995947527,23.9816333319,3.19585840463,20.2290230322,4.12243109448,41.7362269337,110.969800426,105.996916396,4.9528840297,0.02
 12/03  15:00:00,119.551337869,19.9673889415,2.46372051186,25.3816371509,4.12243109448,41.7362269337,89.9853257069,85.0124416772,4.9528840297,0.02
 12/03  16:00:00,126.304524977,23.9816333319,2.99328573445,20.3249507052,4.12243109448,41.7362269337,111.528827416,106.555943387,4.9528840297,0.02
 12/03  17:00:00,113.456222909,19.9673889415,2.07963126857,26.4014273386,4.12243109448,24.8785346261,90.7686237138,85.7957396842,4.9528840297,0.02
 12/03  18:00:00,116.671837843,23.9816333319,2.33418560775,24.0492195996,2.06121554724,15.9888894789,115.950272242,112.958541824,2.97173041782,0.02
 12/03  19:00:00,112.883256572,19.9673889415,1.65238980205,31.8540272701,2.06121554724,15.9888894789,95.0132909339,92.0215605161,2.97173041782,0.02
 12/03  20:00:00,118.347124132,23.9816333319,2.11410718804,25.8669329316,2.06121554724,15.9888894789,118.874809762,115.883079344,2.97173041782,0.02
 12/03  21:00:00,114.712813944,19.9673889415,1.64373857055,33.7004094053,2.06121554724,15.9888894789,95.9721467614,92.9804163435,2.97173041782,0.02
 12/03  22:00:00,119.597268572,23.9816333319,2.10059690754,27.1048127785,2.06121554724,15.9888894789,119.778603736,116.786873318,2.97173041782,0.02
 12/03  23:00:00,116.089508388,19.9673889415,1.63813130131,35.0450396034,2.06121554724,15.9888894789,96.5737335588,93.582003141,2.97173041782,0.02
 12/03  24:00:00,120.497917944,23.9816333319,2.09213454695,28.0288573751,2.06121554724,15.9888894789,120.43186312,117.440132703,2.97173041782,0.02
 12/04  01:00:00,118.172899455,19.9673889415,1.4948072495,35.1133403666,4.12243109448,15.9888894789,96.2423658792,93.2506354614,2.97173041782,0.02
 12/04  02:00:00,122.668656012,23.9816333319,1.62360641408,27.9379696267,4.12243109448,15.9888894789,119.640838458,116.64910804,2.97173041782,0.02
 12/04  03:00:00,119.259480226,19.9673889415,1.02282035787,35.8472580988,4.12243109448,15.9888894789,96.4055158225,93.4137854047,2.97173041782,0.02
 12/04  04:00:00,124.309378563,23.9816333319,0.517690852707,28.8089455946,4.12243109448,15.9888894789,120.018913806,117.027183388,2.97173041782,0.02
 12/04  05:00:00,157.878279167,28.8648580289,0.0,32.0485877722,12.3672932834,24.9413748627,141.694616007,136.721731977,4.9528840297,0.02
 12/04  06:00:00,194.421643535,28.4303678756,1.48078319239,65.7227344223,12.3672932834,24.9413748627,209.316695302,204.343811272,4.9528840297,0.02
 12/04  07:00:00,258.5036501,29.2993481823,1.27010424964,71.3735253279,24.7345865669,70.7195625826,227.923413195,217.997645135,9.90576805939,0.02
 12/04  08:00:00,265.832806567,29.3003941358,1.47921526654,53.9919109987,37.1018798503,92.3937384068,210.913706674,200.987938614,9.90576805939,0.02
 12/04  09:00:00,262.38927317,29.3042198042,1.68497732705,47.1106256334,37.1018798503,104.434947198,210.935029506,192.401693389,9.90576805939,8.62756805785
 12/04  10:00:00,268.925797048,29.3110920833,2.28570677781,42.1032423149,37.1018798503,116.476155989,195.248979798,185.323211738,9.90576805939,0.02
 12/04  11:00:00,263.243974718,29.316604737,3.24569330984,37.5040091085,37.1018798503,116.476155989,196.142755886,177.600624989,9.90576805939,8.63636283817
 12/04  12:00:00,258.809190333,29.3211002561,4.18638423995,33.6446924961,37.1018798503,116.476155989,180.504541299,170.578773239,9.90576805939,0.02
 12/04  13:00:00,245.112398209,29.3277539585,4.85715191317,30.5689220596,37.1018798503,104.434947198,183.726663394,165.186493151,9.90576805939,8.63440218361
 12/04  14:00:00,252.332427274,29.3357381183,5.40672298214,27.6775253799,37.1018798503,116.476155989,170.387669708,160.461901649,9.90576805939,0.02
 12/04  15:00:00,250.625364921,29.3426609322,5.95380366334,25.4382833288,37.1018798503,116.476155989,174.746595446,156.202834227,9.90576805939,8.63799315968
 12/04  16:00:00,248.445343882,29.3493229212,6.04895814274,23.7566421247,37.1018798503,116.476155989,163.635221965,153.709453906,9.90576805939,0.02
 12/04  17:00:00,256.41948901,29.3575839829,5.89783978532,23.1649512115,37.1018798503,116.476155989,171.826758496,153.289999797,9.90576805939,8.63099063932
 12/04  18:00:00,260.714008628,29.3694840853,5.73150483508,22.7339423122,37.1018798503,116.476155989,162.839874315,152.914106256,9.90576805939,0.02
 12/04  19:00:00,153.381529489,26.6924072622,3.1087964742,0.0,24.7345865669,47.5788473902,98.2698321574,93.2969481277,4.9528840297,0.02
 12/04  20:00:00,154.428901709,27.5613875689,4.00717788331,1.44228187997,24.7345865669,47.5788473902,106.956735748,93.3939580349,4.9528840297,8.60989368312
 12/04  21:00:00,138.792221899,28.4303678756,5.21051458779,6.81328841533,12.3672932834,38.6892022431,110.934779159,107.943048742,2.97173041782,0.02
 12/04  22:00:00,119.33493617,23.5263765765,5.15525467695,11.053250021,12.3672932834,27.0668015668,94.7047054137,91.7129749959,2.97173041782,0.02
 12/04  23:00:00,92.5588972697,19.5328987882,4.54592686121,11.527067853,4.12243109448,15.9888894789,83.5851645766,80.5934341588,2.97173041782,0.02
 12/04  24:00:00,110.366680639,24.4161234852,6.15857102187,16.3263266412,4.12243109448,15.9888894789,106.538877183,103.547146765,2.97173041782,0.02
 12/05  01:00:00,95.956569543,19.5328987882,4.84663614559,13.8187486176,4.12243109448,15.9888894789,86.4675590019,83.4758285841,2.97173041782,0.02
 12/05  02:00:00,113.746589964,24.4161234852,5.96938332383,18.8286680142,4.12243109448,15.9888894789,108.548031923,105.556301505,2.97173041782,0.02
 12/05  03:00:00,98.6085573199,19.5328987882,4.53149679543,15.7140735621,4.12243109448,15.9888894789,87.8745676825,84.8828372647,2.97173041782,0.02
 12/05  04:00:00,116.891352756,24.4161234852,5.66738634223,21.1862433166,4.12243109448,15.9888894789,110.113453356,107.121722938,2.97173041782,0.02
 12/05  05:00:00,136.729034701,28.4303678756,6.2398473487,13.7978832067,12.3672932834,24.9413748627,123.354855712,118.381971682,4.9528840297,0.02
 12/05  06:00:00,185.724806721,28.8690179697,9.81066599613,58.2257882242,12.3672932834,24.9413748627,192.322112097,187.349228067,4.9528840297,0.02
 12/05  07:00:00,232.413076406,29.3075187122,10.1690593162,47.4364821657,24.7345865669,70.7195625826,182.755092723,172.829324663,9.90576805939,0.02
 12/05  08:00:00,243.284368524,29.3437989033,10.3707060014,34.3657897724,37.1018798503,92.3937384068,163.581244031,153.655475971,9.90576805939,0.02
 12/05  09:00:00,240.056639424,29.3573141573,10.5755373899,28.5130743216,37.1018798503,104.434947198,164.146980396,145.612453527,9.90576805939,8.62875880894
 12/05  10:00:00,245.979747774,29.369352099,10.8900335143,23.4695759007,37.1018798503,116.476155989,149.092512226,139.166744167,9.90576805939,0.02
 12/05  11:00:00,240.087867464,29.3824352923,11.2299614423,18.959266078,37.1018798503,116.476155989,150.541926529,131.999621505,9.90576805939,8.63653696424
 12/05  12:00:00,236.524980438,29.4142875405,11.5915220737,15.6731197566,37.1018798503,116.476155989,134.530820303,124.605052244,9.90576805939,0.02
 12/05  13:00:00,223.472711457,29.4774397147,11.5266925444,13.8130467202,37.1018798503,104.434947198,138.57637383,120.036113387,9.90576805939,8.63449238323
 12/05  14:00:00,232.112140271,29.5164822503,11.1759991827,12.3992562869,37.1018798503,116.476155989,128.687826838,118.762058778,9.90576805939,0.02
 12/05  15:00:00,231.173164933,29.5256539317,10.8172317541,11.2228915903,37.1018798503,116.476155989,136.848411186,118.304515644,9.90576805939,8.63812748315
 12/05  16:00:00,231.860940198,29.5070433258,10.133225373,10.6471755803,37.1018798503,116.476155989,131.214624023,121.288855964,9.90576805939,0.02
 12/05  17:00:00,246.543953382,29.4939473829,9.17327376275,11.0847147643,37.1018798503,116.476155989,145.910881035,127.37404923,9.90576805939,8.63106374532
 12/05  18:00:00,253.176951585,29.4954553898,8.23068067155,12.3944378289,37.1018798503,116.476155989,141.691690146,131.765922087,9.90576805939,0.02
 12/05  19:00:00,158.445285901,27.3441424922,3.55449406789,0.123689937875,24.7345865669,47.5788473902,89.8441991318,84.8713151021,4.9528840297,0.02
 12/05  20:00:00,160.733248692,28.4303678756,1.53405106343,1.04746332019,24.7345865669,47.5788473902,92.6285498594,87.6556658297,4.9528840297,0.02
 12/05  21:00:00,142.527234972,27.9958777222,0.0886594219099,3.1785765508,12.3672932834,38.6892022431,116.049337162,104.467736782,2.97173041782,8.60986996263
 12/05  22:00:00,120.72134185,23.0918864231,0.0718015611106,6.29104363721,12.3672932834,27.0668015668,97.1042890763,94.1125586585,2.97173041782,0.02
 12/05  23:00:00,99.7548841172,19.9673889415,0.0293498969077,12.6059222929,4.12243109448,15.9888894789,89.9010465612,86.9093161434,2.97173041782,0.02
 12/05  24:00:00,113.085323105,23.9816333319,0.0,12.9439108747,4.12243109448,15.9888894789,120.53235159,117.540621172,2.97173041782,0.02
 12/06  01:00:00,106.235859563,19.9673889415,0.0,18.0706045258,4.12243109448,15.9888894789,102.357245394,99.3655149758,2.97173041782,0.02
 12/06  02:00:00,118.667385464,23.9816333319,0.0,16.9909353185,4.12243109448,15.9888894789,131.188180667,128.19645025,2.97173041782,0.02
 12/06  03:00:00,111.601471337,19.9673889415,0.0,22.068916483,4.12243109448,15.9888894789,108.610028151,105.618297733,2.97173041782,0.02
 12/06  04:00:00,123.2184387,23.9816333319,0.0,20.3846161949,4.12243109448,15.9888894789,140.550928179,137.559197761,2.97173041782,0.02
 12/06  05:00:00,155.133969854,28.8648580289,0.0,22.2298650146,12.3672932834,24.9413748627,171.147561148,166.174677118,4.9528840297,0.02
 12/06  06:00:00,185.226521992,28.4409026894,0.0,52.8701047708,12.3672932834,24.9413748627,228.39575544,223.422871411,4.9528840297,0.02
 12/06  07:00:00,252.169230784,29.3104043039,0.0,62.2033811673,24.7345865669,70.7195625826,258.211382004,248.285613945,9.90576805939,0.02
 12/06  08:00:00,262.03006092,29.3457286844,0.0,47.8325950368,37.1018798503,92.3937384068,245.757463748,235.831695688,9.90576805939,0.02
 12/06  09:00:00,256.591108496,29.3593829736,0.0,39.5391328142,37.1018798503,104.434947198,245.994305515,227.459628837,9.90576805939,8.62890861905
 12/06  10:00:00,260.247640555,29.3859343903,0.0,31.9564067549,37.1018798503,116.476155989,227.219346604,217.293578545,9.90576805939,0.02
 12/06  11:00:00,253.16178903,29.4366398267,0.0,25.5997158584,37.1018798503,116.476155989,222.869886826,204.325863395,9.90576805939,8.63825537238
 12/06  12:00:00,249.063486846,29.5125156751,0.0,21.6453834259,37.1018798503,116.476155989,197.592169898,187.666401839,9.90576805939,0.02
 12/06  13:00:00,236.072826161,29.5865805659,0.0,19.5627568699,37.1018798503,104.434947198,195.122726423,176.582311156,9.90576805939,8.63464720731
 12/06  14:00:00,244.876865936,29.6438225618,0.0,17.9801122261,37.1018798503,116.476155989,183.009599317,173.083831257,9.90576805939,0.02
 12/06  15:00:00,243.494853914,29.6408068575,0.0,16.4310232455,37.1018798503,116.476155989,189.80993636,171.265860987,9.90576805939,8.63830731337
 12/06  16:00:00,242.971449572,29.5887813351,0.0,15.5470944306,37.1018798503,116.476155989,186.24452121,176.318753151,9.90576805939,0.02
 12/06  17:00:00,256.73856946,29.5326614951,0.0,16.5596925097,37.1018798503,116.476155989,208.022289194,189.485324595,9.90576805939,8.63119653967
 12/06  18:00:00,263.167211231,29.5123452185,0.0,18.5779656082,37.1018798503,116.476155989,209.877787115,199.952019056,9.90576805939,0.02
 12/06  19:00:00,166.374913048,27.8510476711,0.0,1.28645782631,24.7345865669,47.5788473902,144.047278093,139.074394063,4.9528840297,0.02
 12/06  20:00:00,170.150757025,28.4303678756,0.0,3.98677666648,24.7345865669,47.5788473902,154.973270901,150.000386871,4.9528840297,0.02
 12/06  21:00:00,158.251225681,28.8648580289,0.0,11.6650825279,12.3672932834,38.6892022431,185.461236125,173.879599494,2.97173041782,8.6099062138
 12/06  22:00:00,131.733588638,23.0918864231,0.0,12.9570212764,12.3672932834,27.0668015668,151.440975731,148.449245313,2.97173041782,0.02
 12/06  23:00:00,111.395544026,19.9673889415,0.0,20.5667912756,4.12243109448,15.9888894789,134.282225435,131.290495017,2.97173041782,0.02
 12/06  24:00:00,124.685169698,23.9816333319,0.0,20.1593531067,4.12243109448,15.9888894789,174.883214773,171.891484355,2.97173041782,0.02
 12/07  01:00:00,117.720608244,19.9673889415,0.0,26.5046223825,4.12243109448,15.9888894789,144.130326829,141.138596411,2.97173041782,0.02
 12/07  02:00:00,129.180909767,23.9816333319,0.0,24.7128057871,4.12243109448,15.9888894789,181.513728279,178.521997861,2.97173041782,0.02
 12/07  03:00:00,122.490727527,19.9673889415,0.0,31.4167410259,4.12243109448,15.9888894789,147.067681588,144.07595117,2.97173041782,0.02
 12/07  04:00:00,132.558597372,23.9816333319,0.0,28.3067491917,4.12243109448,15.9888894789,183.483318632,180.491588214,2.97173041782,0.02
 12/07  05:00:00,164.954740855,28.8648580289,0.0,30.4465934852,12.3672932834,24.9413748627,210.015508408,205.042624378,4.9528840297,0.02
 12/07  06:00:00,193.967680885,28.4417543925,0.0,60.246178396,12.3672932834,24.9413748627,255.524231696,250.551347666,4.9528840297,0.02
 12/07  07:00:00,266.628403742,29.3023696133,0.0,75.7017807309,24.7345865669,70.7195625826,277.111531156,267.185763096,9.90576805939,0.02
 12/07  08:00:00,272.953725851,29.3372194772,0.0,58.1496751931,37.1018798503,92.3937384068,257.725493899,247.799725839,9.90576805939,0.02
 12/07  09:00:00,267.939379112,29.3615710596,0.0,50.6314664339,37.1018798503,104.434947198,253.775943008,235.241214939,9.90576805939,8.62896001015
 12/07  10:00:00,273.117909872,29.388713029,0.0,44.8072657399,37.1018798503,116.476155989,236.730441845,226.804673786,9.90576805939,0.02
 12/07  11:00:00,266.735923556,29.4106477045,0.0,39.3899944063,37.1018798503,116.476155989,238.409036471,219.864915341,9.90576805939,8.63835307157
 12/07  12:00:00,262.199294378,29.4328424794,0.0,35.0424200785,37.1018798503,116.476155989,223.713212022,213.787443963,9.90576805939,0.02
 12/07  13:00:00,247.07958406,29.4488363954,0.0,31.2515008495,37.1018798503,104.434947198,224.628051064,206.087416942,9.90576805939,8.63486606324
 12/07  14:00:00,254.522318913,29.4559239641,0.0,28.7806451825,37.1018798503,116.476155989,206.087860318,196.162092259,9.90576805939,0.02
 12/07  15:00:00,252.421427331,29.4617006099,0.0,26.9709951074,37.1018798503,116.476155989,205.16080919,186.616621188,9.90576805939,8.63841994187
 12/07  16:00:00,251.388498755,29.4672874696,0.0,26.0805169391,37.1018798503,116.476155989,191.759042618,181.833274559,9.90576805939,0.02
 12/07  17:00:00,263.311983972,29.4739037844,0.0,25.7311891657,37.1018798503,116.476155989,199.660244771,181.123210507,9.90576805939,8.63126620425
 12/07  18:00:00,267.078180475,29.4794445369,0.0,25.5385588916,37.1018798503,116.476155989,190.365592884,180.439824825,9.90576805939,0.02
 12/07  19:00:00,165.211187276,27.8510476711,0.0,2.70966810027,24.7345865669,47.5788473902,130.337898343,125.365014313,4.9528840297,0.02
 12/07  20:00:00,170.824547264,28.4303678756,0.0,6.55054476409,24.7345865669,47.5788473902,143.393087357,138.420203327,4.9528840297,0.02
 12/07  21:00:00,160.677362902,28.8648580289,0.0,15.3091381421,12.3672932834,38.6892022431,166.68401371,163.692283292,2.97173041782,0.02
 12/07  22:00:00,133.50531569,23.0918864231,0.0,15.4837952644,12.3672932834,27.0668015668,152.983087045,141.40517381,2.97173041782,8.60618281661
 12/07  23:00:00,113.030764759,19.9673889415,0.0,22.8226830458,4.12243109448,15.9888894789,128.295192835,125.303462417,2.97173041782,0.02
 12/07  24:00:00,125.439720982,23.9816333319,0.0,21.6760497727,4.12243109448,15.9888894789,167.13003916,164.138308743,2.97173041782,0.02
 12/08  01:00:00,118.850993079,19.9673889415,0.0,28.1111133822,4.12243109448,15.9888894789,138.706376772,135.714646354,2.97173041782,0.02
 12/08  02:00:00,130.18417614,23.9816333319,0.0,25.968029231,4.12243109448,15.9888894789,176.754222841,173.762492423,2.97173041782,0.02
 12/08  03:00:00,124.138335956,19.9673889415,0.0,33.0551125753,4.12243109448,15.9888894789,144.683185579,141.691455161,2.97173041782,0.02
 12/08  04:00:00,134.358659468,23.9816333319,0.0,29.8756752403,4.12243109448,15.9888894789,184.145562635,181.153832217,2.97173041782,0.02
 12/08  05:00:00,167.340175017,28.8648580289,0.0,32.1965318264,12.3672932834,24.9413748627,217.003042256,212.030158227,4.9528840297,0.02
 12/08  06:00:00,197.053345437,28.4419767012,0.0,62.466735513,12.3672932834,24.9413748627,269.142395214,264.169511184,4.9528840297,0.02
 12/08  07:00:00,276.518289757,29.2996282928,0.0,84.327969676,24.7345865669,70.7195625826,295.58161418,285.65584612,9.90576805939,0.02
 12/08  08:00:00,284.24382011,29.3136655994,0.0,67.862149676,37.1018798503,92.3937384068,282.867319488,272.941551429,9.90576805939,0.02
 12/08  09:00:00,277.393056977,29.3236236595,0.0,58.254269934,37.1018798503,104.434947198,272.310490874,262.384722815,9.90576805939,0.02
 12/08  10:00:00,277.49084377,29.3396902783,0.0,47.5303647781,37.1018798503,116.476155989,265.110606211,246.571900711,9.90576805939,8.63293744106
 12/08  11:00:00,265.022642929,29.3823458478,0.0,36.9215387585,37.1018798503,116.476155989,243.433003147,224.88874237,9.90576805939,8.63849271758
 12/08  12:00:00,254.126776931,29.4502765202,0.0,27.5639500819,37.1018798503,116.476155989,212.728974108,202.803206049,9.90576805939,0.02
 12/08  13:00:00,238.130963525,29.5146079655,0.0,23.3234827918,37.1018798503,104.434947198,202.098402116,183.557779672,9.90576805939,8.63485438432
 12/08  14:00:00,245.670349925,29.5563183578,0.0,20.6667884026,37.1018798503,116.476155989,184.142445488,174.216677429,9.90576805939,0.02
 12/08  15:00:00,243.657594575,29.5631720906,0.0,18.570771817,37.1018798503,116.476155989,185.01708425,166.472853126,9.90576805939,8.63846306467
 12/08  16:00:00,242.798239202,29.5391506093,0.0,17.5503127516,37.1018798503,116.476155989,177.405811311,167.480043251,9.90576805939,0.02
 12/08  17:00:00,257.027239199,29.5016953461,0.0,19.3463768601,37.1018798503,116.476155989,195.892252595,177.355091527,9.90576805939,8.63139300839
 12/08  18:00:00,262.576594535,29.4884509417,0.0,20.7750834996,37.1018798503,116.476155989,194.643243293,184.717475233,9.90576805939,0.02
 12/08  19:00:00,164.212414608,27.8510476711,0.0,1.56374499419,24.7345865669,47.5788473902,132.247686547,127.274802517,4.9528840297,0.02
 12/08  20:00:00,168.666616455,28.4303678756,0.0,4.47338204268,24.7345865669,47.5788473902,141.036134917,136.063250887,4.9528840297,0.02
 12/08  21:00:00,157.538477144,28.8648580289,0.0,12.4627846144,12.3672932834,38.6892022431,160.080318241,157.088587823,2.97173041782,0.02
 12/08  22:00:00,130.997310626,23.0918864231,0.0,13.2770150915,12.3672932834,27.0668015668,144.941780964,133.363850684,2.97173041782,8.60619986178
 12/08  23:00:00,110.360247713,19.9673889415,0.0,20.4703278752,4.12243109448,15.9888894789,120.697114228,117.70538381,2.97173041782,0.02
 12/08  24:00:00,123.038400399,23.9816333319,0.0,19.7099479232,4.12243109448,15.9888894789,156.456283132,153.464552714,2.97173041782,0.02
 12/09  01:00:00,116.231123605,19.9673889415,0.0,25.8341497541,4.12243109448,15.9888894789,130.291269974,127.299539556,2.97173041782,0.02
 12/09  02:00:00,127.972904775,23.9816333319,0.0,24.018514115,4.12243109448,15.9888894789,168.48292088,165.491190462,2.97173041782,0.02
 12/09  03:00:00,121.702866799,19.9673889415,0.0,30.7242433645,4.12243109448,15.9888894789,140.075048041,137.083317623,2.97173041782,0.02
 12/09  04:00:00,132.205246555,23.9816333319,0.0,27.7953009547,4.12243109448,15.9888894789,178.877025013,175.885294596,2.97173041782,0.02
 12/09  05:00:00,153.304207948,28.8648580289,0.0,34.9114770642,4.12243109448,16.0517297156,216.572814941,213.581084523,2.97173041782,0.02
 12/09  06:00:00,149.119686524,28.4303678756,0.0,30.9694650707,4.12243109448,16.0517297156,219.515883578,216.524153161,2.97173041782,0.02
 12/09  07:00:00,203.542212901,29.2993481823,0.0,60.8878706071,4.12243109448,39.6058045677,267.541469348,264.54973893,2.97173041782,0.02
 12/09  08:00:00,273.204377352,29.2993481823,0.0,107.387526284,12.3672932834,65.3531420225,291.541402662,286.568518632,4.9528840297,0.02
 12/09  09:00:00,252.746063185,29.2993481823,0.0,90.7786036122,12.3672932834,68.2430321324,291.790672534,286.817788505,4.9528840297,0.02
 12/09  10:00:00,266.512950688,29.2993481823,0.0,74.370124428,16.4897243779,93.1370602926,294.762402952,286.817788505,7.92461444751,0.02
 12/09  11:00:00,255.997868541,29.2993481823,0.0,64.7706923629,16.4897243779,93.1370602926,290.081802501,273.541418094,7.92461444751,8.61576995893
 12/09  12:00:00,248.171463612,29.2993481823,0.0,57.4740388664,16.4897243779,93.1370602926,265.028569607,257.08395516,7.92461444751,0.02
 12/09  13:00:00,233.800184903,29.2993481823,0.0,52.1941024457,16.4897243779,83.9857416113,257.242886785,249.298272337,7.92461444751,0.02
 12/09  14:00:00,230.330876978,29.2993481823,0.0,48.6213285889,16.4897243779,83.9857416113,252.236487595,244.291873147,7.92461444751,0.02
 12/09  15:00:00,227.806325094,29.2993481823,0.0,45.9968419625,16.4897243779,83.9857416113,247.859360435,239.914745987,7.92461444751,0.02
 12/09  16:00:00,178.726426051,29.2993481823,0.0,13.6340828658,12.3672932834,70.6512738906,218.065905482,204.500719192,4.9528840297,8.61230225998
 12/09  17:00:00,201.612655515,29.2993481823,0.0,24.6151201357,12.3672932834,70.6512738906,221.874463782,216.901579752,4.9528840297,0.02
 12/09  18:00:00,198.20231431,29.2993481823,0.0,30.6745223487,12.3672932834,58.1284167478,231.385525206,226.412641176,4.9528840297,0.02
 12/09  19:00:00,152.988177924,28.7779599983,0.0,18.3993447232,12.3672932834,24.9413748627,194.246731723,189.273847693,4.9528840297,0.02
 12/09  20:00:00,152.391096279,28.4303678756,0.0,17.684200553,12.3672932834,24.9413748627,200.354300391,195.381416361,4.9528840297,0.02
 12/09  21:00:00,149.051778179,28.8648580289,0.0,30.1025061512,4.12243109448,16.0517297156,216.377910588,213.38618017,2.97173041782,0.02
 12/09  22:00:00,127.995267586,23.0918864231,0.0,26.3676204452,4.12243109448,15.9888894789,180.186527546,177.194797128,2.97173041782,0.02
 12/09  23:00:00,128.506237067,19.9673889415,0.0,36.8265635132,4.12243109448,15.9888894789,152.751926076,149.760195658,2.97173041782,0.02
 12/09  24:00:00,135.417593467,23.9816333319,0.0,30.3447723646,4.12243109448,15.9888894789,192.80374827,189.812017852,2.97173041782,0.02
 12/10  01:00:00,132.011845845,19.9673889415,0.0,42.1798778433,2.06121554724,15.9888894789,158.192698522,155.200968104,2.97173041782,0.02
 12/10  02:00:00,137.833057573,23.9816333319,0.0,34.3848120366,2.06121554724,15.9888894789,202.181886137,199.190155719,2.97173041782,0.02
 12/10  03:00:00,136.235689822,19.9673889415,0.0,46.1901391664,2.06121554724,15.9888894789,165.57702512,162.585294702,2.97173041782,0.02
 12/10  04:00:00,140.711977607,23.9816333319,0.0,37.0634644572,2.06121554724,15.9888894789,210.293087696,207.301357278,2.97173041782,0.02
 12/10  05:00:00,139.249393087,19.9673889415,0.0,49.0997321451,2.06121554724,15.9888894789,170.286089754,167.294359336,2.97173041782,0.02
 12/10  06:00:00,142.790759714,23.9816333319,0.0,39.1064513297,2.06121554724,15.9888894789,214.67178477,211.680054352,2.97173041782,0.02
 12/10  07:00:00,141.382882295,19.9673889415,0.0,51.2973002539,2.06121554724,15.9888894789,171.454006641,168.462276223,2.97173041782,0.02
 12/10  08:00:00,136.204849688,23.9816333319,0.0,40.0269419626,2.06121554724,15.9888894789,208.930627598,205.93889718,2.97173041782,0.02
 12/10  09:00:00,147.684651026,19.9673889415,0.0,44.3348964609,4.12243109448,41.7362269337,159.092820927,154.119936897,4.9528840297,0.02
 12/10  10:00:00,147.32799107,23.9816333319,0.0,30.6767873656,4.12243109448,41.7362269337,183.21445134,178.24156731,4.9528840297,0.02
 12/10  11:00:00,137.733882894,19.9673889415,0.0,35.2907931672,4.12243109448,41.7362269337,134.644898747,129.672014717,4.9528840297,0.02
 12/10  12:00:00,140.315313782,23.9816333319,0.0,25.0494429315,4.12243109448,41.7362269337,149.919883326,144.946999296,4.9528840297,0.02
 12/10  13:00:00,130.516135955,19.9673889415,0.0,29.3392946864,4.12243109448,41.7362269337,121.908167261,108.353364458,4.9528840297,8.60191877302
 12/10  14:00:00,135.846704886,23.9816333319,0.0,21.958719158,4.12243109448,41.7362269337,136.692091899,131.719207869,4.9528840297,0.02
 12/10  15:00:00,128.080056622,19.9673889415,0.0,27.9805623136,4.12243109448,41.7362269337,109.959737144,104.986853114,4.9528840297,0.02
 12/10  16:00:00,135.167291411,23.9816333319,0.0,22.3854460968,4.12243109448,41.7362269337,134.423683,129.45079897,4.9528840297,0.02
 12/10  17:00:00,124.84964586,19.9673889415,0.0,30.0543239806,4.12243109448,24.8785346261,108.955056407,103.982172377,4.9528840297,0.02
 12/10  18:00:00,126.316761976,23.9816333319,0.0,27.152044852,2.06121554724,15.9888894789,137.407716447,134.41598603,2.97173041782,0.02
 12/10  19:00:00,122.308464252,19.9673889415,0.0,36.3238960072,2.06121554724,15.9888894789,111.115674951,108.123944533,2.97173041782,0.02
 12/10  20:00:00,127.417724706,23.9816333319,0.0,29.6209372578,2.06121554724,15.9888894789,137.110556201,134.118825783,2.97173041782,0.02
 12/10  21:00:00,123.467243424,19.9673889415,0.0,38.8429126339,2.06121554724,15.9888894789,109.388038423,106.396308005,2.97173041782,0.02
 12/10  22:00:00,127.463463144,23.9816333319,0.0,31.1263599272,2.06121554724,15.9888894789,133.715949997,130.72421958,2.97173041782,0.02
 12/10  23:00:00,124.276170987,19.9673889415,0.0,40.2210049595,2.06121554724,15.9888894789,105.411576361,102.419845943,2.97173041782,0.02
 12/10  24:00:00,127.908291871,23.9816333319,0.0,31.9303797606,2.06121554724,15.9888894789,128.200128431,125.208398013,2.97173041782,0.02
 12/11  01:00:00,125.428176236,19.9673889415,0.0,39.994410462,4.12243109448,15.9888894789,100.991008348,97.9992779306,2.97173041782,0.02
 12/11  02:00:00,128.412052538,23.9816333319,0.0,31.5411152359,4.12243109448,15.9888894789,125.308763759,122.317033341,2.97173041782,0.02
 12/11  03:00:00,124.891552415,19.9673889415,0.0,40.2387319162,4.12243109448,15.9888894789,101.043734805,98.0520043873,2.97173041782,0.02
 12/11  04:00:00,127.86652543,23.9816333319,0.0,31.7959337527,4.12243109448,15.9888894789,125.159330383,122.167599966,2.97173041782,0.02
 12/11  05:00:00,159.667198281,28.8648580289,0.0,35.0436019969,12.3672932834,24.9413748627,142.461573991,137.488689961,4.9528840297,0.02
 12/11  06:00:00,195.207130854,28.4303678756,3.03078013727,68.3308198217,12.3672932834,24.9413748627,209.029173278,204.056289248,4.9528840297,0.02
 12/11  07:00:00,258.209830134,29.2993481823,3.5774409945,73.7453296182,24.7345865669,70.7195625826,220.282150225,210.356382165,9.90576805939,0.02
 12/11  08:00:00,263.859297507,29.2997289734,3.9757907151,55.4275860269,37.1018798503,92.3937384068,201.488725395,191.562957336,9.90576805939,0.02
 12/11  09:00:00,259.193170958,29.3016856032,4.378225487,48.0799297525,37.1018798503,104.434947198,200.959536838,182.424436589,9.90576805939,8.62933218972
 12/11  10:00:00,265.088637543,29.30663525,5.06849736438,42.6555664227,37.1018798503,116.476155989,185.084634904,175.158866845,9.90576805939,0.02
 12/11  11:00:00,259.955397464,29.3125712061,5.97831256701,38.0322105532,37.1018798503,116.476155989,186.432736491,167.888026667,9.90576805939,8.63894176493
