Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  12:00:00,255.687514004,29.3175177046,6.88433494476,33.8433297939,37.1018798503,116.476155989,171.010722147,161.084954087,9.90576805939,0.02
 12/11  13:00:00,241.027376565,29.3216404061,7.60693460348,29.9472331514,37.1018798503,104.434947198,173.582697349,155.041669949,9.90576805939,8.6352593399
 12/11  14:00:00,246.422756331,29.3264589362,8.14456678502,26.3446639197,37.1018798503,116.476155989,160.056296933,150.130528874,9.90576805939,0.02
 12/11  15:00:00,243.297841146,29.3339734584,8.70074474528,23.9576695166,37.1018798503,116.476155989,164.560263675,146.01720536,9.90576805939,8.63729025571
 12/11  16:00:00,240.841617612,29.3411387519,8.71629870873,22.0399186592,37.1018798503,116.476155989,162.193910618,143.651231093,9.90576805939,8.63691146626
 12/11  17:00:00,251.79273874,29.3494006448,8.37208943654,21.3336875691,37.1018798503,116.476155989,153.88141664,143.955648581,9.90576805939,0.02
 12/11  18:00:00,254.388943779,29.3587262144,8.00742051062,20.8064899298,37.1018798503,116.476155989,154.161403054,144.235634995,9.90576805939,0.02
 12/11  19:00:00,149.55112443,26.6924072622,4.87819145913,0.0,24.7345865669,47.5788473902,96.5579761371,91.5850921074,4.9528840297,0.02
 12/11  20:00:00,150.278721755,27.1268974155,5.02482190539,0.446810360066,24.7345865669,47.5788473902,106.11595542,92.552991405,4.9528840297,8.61007998538
 12/11  21:00:00,133.711853611,27.9958777222,5.49185180699,3.66553399583,12.3672932834,38.6892022431,110.101548367,107.109817949,2.97173041782,0.02
 12/11  22:00:00,116.009179874,23.5263765765,5.15324436659,9.09075300597,12.3672932834,27.0668015668,93.5813422211,90.5896118033,2.97173041782,0.02
 12/11  23:00:00,89.164723613,19.5328987882,4.68325827335,10.2935392849,4.12243109448,15.9888894789,82.8177658719,79.8260354541,2.97173041782,0.02
 12/11  24:00:00,104.388481318,24.4161234852,6.47926031482,14.1967844916,4.12243109448,15.9888894789,105.325689018,102.3339586,2.97173041782,0.02
 12/12  01:00:00,91.2394758943,19.5328987882,5.1728303345,12.7891150253,4.12243109448,15.9888894789,85.4746014294,82.4828710116,2.97173041782,0.02
 12/12  02:00:00,107.324956972,24.4161234852,6.53881001481,16.6899745306,4.12243109448,15.9888894789,107.156359166,104.164628748,2.97173041782,0.02
 12/12  03:00:00,94.1089268711,19.5328987882,5.05234167079,14.6291430551,4.12243109448,15.9888894789,86.143384237,83.1516538192,2.97173041782,0.02
 12/12  04:00:00,109.713869254,24.4161234852,6.74860856243,18.6178064734,4.12243109448,15.9888894789,108.119477801,105.127747383,2.97173041782,0.02
 12/12  05:00:00,128.814987773,28.4303678756,8.47176743313,12.4046727615,12.3672932834,24.9413748627,122.42442904,117.451545011,4.9528840297,0.02
 12/12  06:00:00,176.468038339,28.8668124566,12.825581544,56.9756584691,12.3672932834,24.9413748627,191.780252588,186.807368559,4.9528840297,0.02
 12/12  07:00:00,219.464337867,29.3072703094,13.346396059,44.1974732088,24.7345865669,70.7195625826,171.85810823,161.93234017,9.90576805939,0.02
 12/12  08:00:00,229.340142187,29.3410583826,13.3469260588,31.7021208331,37.1018798503,92.3937384068,152.723144274,142.797376215,9.90576805939,0.02
 12/12  09:00:00,225.401273828,29.3549889081,13.3424790391,26.8067100234,37.1018798503,104.434947198,154.783527895,136.248336139,9.90576805939,8.62942369662
 12/12  10:00:00,233.917489802,29.3659328557,13.8104797687,23.0195284874,37.1018798503,116.476155989,140.482604385,130.556836326,9.90576805939,0.02
 12/12  11:00:00,233.460347641,29.3795925085,14.5428037345,19.8393039396,37.1018798503,116.476155989,142.240265808,123.695453734,9.90576805939,8.63904401375
 12/12  12:00:00,235.272781794,29.3936443569,15.2753984013,17.3715242542,37.1018798503,116.476155989,127.543015423,117.617247364,9.90576805939,0.02
 12/12  13:00:00,223.898709504,29.4058285561,15.5994050646,15.5079862592,37.1018798503,104.434947198,132.353024718,113.811794746,9.90576805939,8.63546191252
 12/12  14:00:00,230.764902381,29.4172298282,15.5840744139,13.0421740872,37.1018798503,116.476155989,122.54121575,110.489497861,9.90576805939,2.14594982939
 12/12  15:00:00,228.886755324,29.4301547322,15.5876045949,11.7397698456,37.1018798503,116.476155989,124.969589797,108.551630844,9.90576805939,6.51219089291
 12/12  16:00:00,228.386251314,29.4520892098,15.3676178076,11.5432484249,37.1018798503,116.476155989,127.091577565,108.549243805,9.90576805939,8.63656570092
 12/12  17:00:00,240.898955107,29.4714180879,15.0459106147,11.7110361184,37.1018798503,116.476155989,119.377193633,109.451425574,9.90576805939,0.02
 12/12  18:00:00,244.626829776,29.4873054741,14.7057867296,11.7622989889,37.1018798503,116.476155989,120.005806908,110.080038849,9.90576805939,0.02
 12/12  19:00:00,149.249419842,27.3441424922,11.1145269139,0.00373026587529,24.7345865669,47.5788473902,95.8156763617,82.2536755163,4.9528840297,8.60911681576
 12/12  20:00:00,149.799354907,28.4303678756,10.5329055831,0.290002725113,24.7345865669,47.5788473902,91.7333131447,86.760429115,4.9528840297,0.02
 12/12  21:00:00,126.846700537,26.6924072622,10.2622314993,0.0,12.3672932834,38.6892022431,104.667419306,101.675688888,2.97173041782,0.02
 12/12  22:00:00,104.686869472,21.3539258097,8.13741660156,0.0,12.3672932834,27.0668015668,89.9826111855,86.9908807677,2.97173041782,0.02
 12/12  23:00:00,81.2948338072,18.5190884304,6.17858281923,1.76272382378,4.12243109448,15.9888894789,79.7516617822,76.7599313644,2.97173041782,0.02
 12/12  24:00:00,99.647319471,23.9816333319,6.9689058398,6.01516829913,4.12243109448,15.9888894789,101.033286559,98.0415561409,2.97173041782,0.02
 12/13  01:00:00,91.569091822,19.9673889415,4.96697020429,9.64055546268,4.12243109448,15.9888894789,82.183515924,79.1917855062,2.97173041782,0.02
 12/13  02:00:00,101.057123697,23.9816333319,5.85277669667,9.20681875387,4.12243109448,15.9888894789,104.033966779,101.042236361,2.97173041782,0.02
 12/13  03:00:00,93.0961921148,19.9673889415,4.19217193067,13.2934080868,4.12243109448,15.9888894789,84.5936768802,81.6019464624,2.97173041782,0.02
 12/13  04:00:00,102.725600521,23.9816333319,4.97479479973,11.7228749277,4.12243109448,15.9888894789,106.574875955,103.583145538,2.97173041782,0.02
 12/13  05:00:00,133.017439833,28.8648580289,5.09368450242,13.1457368708,12.3672932834,24.9413748627,120.84167779,115.86879376,4.9528840297,0.02
 12/13  06:00:00,164.929876474,28.4385065204,8.25096373513,40.3065114545,12.3672932834,24.9413748627,189.342905077,184.370021047,4.9528840297,0.02
 12/13  07:00:00,224.189264442,29.3579718547,7.69819365812,39.7676395311,24.7345865669,70.7195625826,186.87158193,176.94581387,9.90576805939,0.02
 12/13  08:00:00,241.860811182,29.406780136,6.61327083871,29.2093096707,37.1018798503,92.3937384068,173.449632125,163.523864066,9.90576805939,0.02
 12/13  09:00:00,240.620233998,29.4290444068,5.51614811811,26.1028992928,37.1018798503,104.434947198,179.354281099,160.819005742,9.90576805939,8.62950729738
 12/13  10:00:00,249.812685279,29.4428262605,5.29138551415,23.1977176108,37.1018798503,116.476155989,167.545978848,157.620210789,9.90576805939,0.02
 12/13  11:00:00,245.824228359,29.4560406494,5.63525922361,19.5534298162,37.1018798503,116.476155989,169.606113806,151.061166444,9.90576805939,8.63917930301
 12/13  12:00:00,242.350941314,29.5087482727,5.99308214074,15.8071480677,37.1018798503,116.476155989,153.244851202,143.319083142,9.90576805939,0.02
 12/13  13:00:00,229.24031685,29.5505294658,6.16384810243,14.0101293753,37.1018798503,104.434947198,157.262223712,138.722395337,9.90576805939,8.63406031559
 12/13  14:00:00,237.438735612,29.598243545,6.15184001635,12.8845192618,37.1018798503,116.476155989,154.109724368,135.562886334,9.90576805939,8.64106997446
 12/13  15:00:00,235.501882458,29.6264163782,6.15048376956,11.9023243751,37.1018798503,116.476155989,143.1129003,133.187132241,9.90576805939,0.02
 12/13  16:00:00,234.46057538,29.6224389497,5.8642913759,11.3786354729,37.1018798503,116.476155989,152.623581158,134.080699784,9.90576805939,8.63711331442
 12/13  17:00:00,247.225709042,29.5928595634,5.30559773493,12.4402877329,37.1018798503,116.476155989,149.59735796,139.671589901,9.90576805939,0.02
 12/13  18:00:00,251.983351469,29.5857828357,4.76125066233,13.7700972419,37.1018798503,116.476155989,153.147730589,143.22196253,9.90576805939,0.02
 12/13  19:00:00,155.602327188,27.8510476711,1.25814621024,0.389499708484,24.7345865669,47.5788473902,100.203587646,86.6405799979,4.9528840297,8.61012361813
 12/13  20:00:00,156.832646257,28.2855378245,0.877069214575,1.10978377093,24.7345865669,47.5788473902,93.220778094,88.2478940643,4.9528840297,0.02
 12/13  21:00:00,140.188126512,28.4303678756,0.801247848041,4.51374130857,12.3672932834,38.6892022431,106.298066993,103.306336575,2.97173041782,0.02
 12/13  22:00:00,119.817864191,23.5263765765,1.74533310065,8.39460366598,12.3672932834,27.0668015668,92.1716413265,89.1799109087,2.97173041782,0.02
 12/13  23:00:00,92.9834447543,19.5328987882,2.17536438763,9.81166804011,4.12243109448,15.9888894789,80.9965414937,78.0048110759,2.97173041782,0.02
 12/13  24:00:00,110.135830397,24.4161234852,3.94034428798,14.4272449872,4.12243109448,15.9888894789,103.617455447,100.625725029,2.97173041782,0.02
 12/14  01:00:00,95.7712631558,19.5328987882,3.31728568047,12.6462219219,4.12243109448,15.9888894789,84.2443244184,81.2525940006,2.97173041782,0.02
 12/14  02:00:00,113.530933085,24.4161234852,4.12796071981,17.5217469592,4.12243109448,15.9888894789,106.332221688,103.34049127,2.97173041782,0.02
 12/14  03:00:00,98.2624979368,19.5328987882,3.08297204109,14.6349151384,4.12243109448,15.9888894789,86.2731029758,83.281372558,2.97173041782,0.02
 12/14  04:00:00,116.637176014,24.4161234852,4.18628713305,19.6819125003,4.12243109448,15.9888894789,108.225646364,105.233915946,2.97173041782,0.02
 12/14  05:00:00,138.170268027,28.4303678756,5.22166450504,13.207842679,12.3672932834,24.9413748627,121.313246937,116.340362907,4.9528840297,0.02
 12/14  06:00:00,183.480408806,28.8770884272,9.43583653564,53.2661708487,12.3672932834,24.9413748627,188.487442254,183.514558224,4.9528840297,0.02
 12/14  07:00:00,231.376048861,29.3394364105,10.0586893206,42.9135266921,24.7345865669,70.7195625826,179.383987467,169.458219408,9.90576805939,0.02
 12/14  08:00:00,246.366628615,29.3972988805,10.0676450323,31.1504544285,37.1018798503,92.3937384068,161.092996988,151.167228928,9.90576805939,0.02
 12/14  09:00:00,242.572819931,29.4195775339,10.0659504775,26.6670053542,37.1018798503,104.434947198,162.622510806,144.087929206,9.90576805939,8.62881354029
 12/14  10:00:00,250.62677992,29.4322885345,10.4171431023,23.2386759527,37.1018798503,116.476155989,148.450610209,138.524842149,9.90576805939,0.02
 12/14  11:00:00,248.034920565,29.4418305486,10.9583700269,21.3422531481,37.1018798503,116.476155989,152.532490503,133.987443295,9.90576805939,8.63927914853
 12/14  12:00:00,245.67637395,29.4516186496,11.5228643823,19.0892750258,37.1018798503,116.476155989,146.595780982,129.428010251,9.90576805939,7.26200267115
 12/14  13:00:00,232.143758316,29.4603436601,12.0067317999,17.2777568434,37.1018798503,104.434947198,136.771891035,125.468833299,9.90576805939,1.39728967686
 12/14  14:00:00,239.862560417,29.4761128449,12.3400399564,15.6645356991,37.1018798503,116.476155989,140.689235182,122.142361506,9.90576805939,8.64110561707
 12/14  15:00:00,237.841474072,29.4955541292,12.700079773,14.7501412601,37.1018798503,116.476155989,129.460360893,119.534592833,9.90576805939,0.02
 12/14  16:00:00,235.868116252,29.5222307238,12.7490724953,14.1464460053,37.1018798503,116.476155989,136.454320728,117.911278931,9.90576805939,8.63727373753
 12/14  17:00:00,246.408052933,29.5440142156,12.5498631783,13.9838064047,37.1018798503,116.476155989,127.777197447,117.851429388,9.90576805939,0.02
 12/14  18:00:00,248.493132142,29.5635774598,12.3399127562,13.8459649314,37.1018798503,116.476155989,127.616654283,117.690886223,9.90576805939,0.02
 12/14  19:00:00,151.858500718,27.9958777222,8.63779045126,0.261254092819,24.7345865669,47.5788473902,97.6421026789,84.079048422,4.9528840297,8.61017022716
 12/14  20:00:00,152.391866728,27.8510476711,7.69978893887,0.486379865295,24.7345865669,47.5788473902,92.8352373628,87.8623533331,4.9528840297,0.02
 12/14  21:00:00,133.215936401,27.5613875689,7.08745523109,1.34074447055,12.3672932834,38.6892022431,105.654500477,102.662770059,2.97173041782,0.02
 12/14  22:00:00,111.352554614,22.4401511931,5.67961751152,2.79165961177,12.3672932834,27.0668015668,90.6699120858,87.678181668,2.97173041782,0.02
 12/14  23:00:00,92.2643712464,19.9673889415,4.49466565512,9.2980554268,4.12243109448,15.9888894789,79.7809905159,76.7892600981,2.97173041782,0.02
 12/14  24:00:00,104.854187737,23.9816333319,5.4515281836,9.32192652285,4.12243109448,15.9888894789,101.902848102,98.9111176841,2.97173041782,0.02
 12/15  01:00:00,97.6775785012,19.9673889415,4.08265740509,13.6116332899,4.12243109448,15.9888894789,82.8067700312,79.8150396133,2.97173041782,0.02
 12/15  02:00:00,108.361716311,23.9816333319,5.23089854806,12.0333325425,4.12243109448,15.9888894789,104.63881263,101.647082213,2.97173041782,0.02
 12/15  03:00:00,101.352274515,19.9673889415,4.04524069625,16.726046511,4.12243109448,15.9888894789,84.8113864839,81.8196560661,2.97173041782,0.02
 12/15  04:00:00,110.621325065,23.9816333319,5.16789311118,14.0753656897,4.12243109448,15.9888894789,106.79285726,103.801126842,2.97173041782,0.02
 12/15  05:00:00,139.938988854,28.8648580289,5.74201903888,15.7522091263,12.3672932834,24.9413748627,120.969879625,115.996995595,4.9528840297,0.02
 12/15  06:00:00,169.204262396,28.4372397254,9.28537810834,42.5028290754,12.3672932834,24.9413748627,189.24037423,184.2674902,4.9528840297,0.02
 12/15  07:00:00,226.852515242,29.3535176369,9.83439894863,42.3400574786,24.7345865669,70.7195625826,180.218127619,170.29235956,9.90576805939,0.02
 12/15  08:00:00,241.35955494,29.4114438082,10.4082765537,30.1873093294,37.1018798503,92.3937384068,168.519775087,150.004320782,9.90576805939,8.6096862451
 12/15  09:00:00,234.915397815,29.4314569854,10.9505032364,23.1848061933,37.1018798503,104.434947198,148.739201209,138.81343315,9.90576805939,0.02
 12/15  10:00:00,240.418319452,29.4701170462,12.0325085324,17.8350360439,37.1018798503,116.476155989,137.623560928,127.697792869,9.90576805939,0.02
 12/15  11:00:00,235.60605615,29.551432337,13.5378974123,15.0327928112,37.1018798503,116.476155989,134.062302517,115.517119843,9.90576805939,8.63941461525
 12/15  12:00:00,232.056653909,29.7023179732,14.9984286045,12.8386733139,37.1018798503,116.476155989,121.739911472,103.192873416,9.90576805939,8.64126999676
 12/15  13:00:00,218.646092184,29.8891685934,15.5925174084,11.1753774179,37.1018798503,104.434947198,107.395010672,97.4692426124,9.90576805939,0.02
 12/15  14:00:00,226.766626584,30.0022617045,15.5815973087,9.79646375536,37.1018798503,116.476155989,113.944668995,95.3976094614,9.90576805939,8.6412914742
 12/15  15:00:00,224.79298325,30.0585955524,15.5851323873,8.42485791137,37.1018798503,116.476155989,103.999321395,94.0735533359,9.90576805939,0.02
 12/15  16:00:00,224.065716496,29.9610971465,15.0918744006,7.62182781749,37.1018798503,116.476155989,112.975840754,94.4327135357,9.90576805939,8.63735915891
 12/15  17:00:00,237.160207822,29.7157843365,14.1735318554,7.73991173177,37.1018798503,116.476155989,110.608989643,100.683221583,9.90576805939,0.02
 12/15  18:00:00,242.227746428,29.686051873,13.2316577334,8.01457579918,37.1018798503,116.476155989,125.215092975,106.688204938,9.90576805939,8.62111997676
 12/15  19:00:00,151.773868399,27.70621762,9.02239703471,0.0194819530027,24.7345865669,47.5788473902,84.3849104481,79.4120264184,4.9528840297,0.02
 12/15  20:00:00,153.490469034,28.2855378245,7.6768135598,0.190138890391,24.7345865669,47.5788473902,89.4261459141,84.4532618844,4.9528840297,0.02
 12/15  21:00:00,133.055535268,27.1268974155,6.66774654724,0.247603149747,12.3672932834,38.6892022431,102.985345006,99.9936145883,2.97173041782,0.02
 12/15  22:00:00,108.401040154,21.3539258097,5.63713098046,0.0,12.3672932834,27.0668015668,88.9826119295,85.9908815117,2.97173041782,0.02
 12/15  23:00:00,87.1472354175,19.8804909109,4.87160477206,4.60307448033,4.12243109448,15.9888894789,78.6424282814,75.6506978636,2.97173041782,0.02
 12/15  24:00:00,100.264406992,23.9816333319,6.50955633225,5.86707250583,4.12243109448,15.9888894789,99.9925317819,97.0008013641,2.97173041782,0.02
 12/16  01:00:00,91.8305478026,19.9673889415,5.30326673767,9.46636838151,4.12243109448,15.9888894789,81.384206502,78.3924760842,2.97173041782,0.02
 12/16  02:00:00,102.126247998,23.9816333319,7.05023234736,8.96647746439,4.12243109448,15.9888894789,102.884987449,99.8932570313,2.97173041782,0.02
 12/16  03:00:00,94.0390832739,19.9673889415,5.72684939268,12.8358543132,4.12243109448,15.9888894789,83.4792318914,80.4875014736,2.97173041782,0.02
 12/16  04:00:00,103.14766924,23.9816333319,7.19208875993,11.1741967044,4.12243109448,15.9888894789,105.140677379,102.148946961,2.97173041782,0.02
 12/16  05:00:00,117.710186692,28.8648580289,7.57671211887,15.3226169354,4.12243109448,16.0517297156,125.418273705,122.426543287,2.97173041782,0.02
 12/16  06:00:00,114.779025397,28.4303678756,6.999595127,12.869284052,4.12243109448,16.0517297156,126.868893184,123.877162767,2.97173041782,0.02
 12/16  07:00:00,146.996926639,29.2993481823,7.08261419498,20.2010246795,4.12243109448,39.6058045677,136.48959411,133.497863692,2.97173041782,0.02
 12/16  08:00:00,219.421548662,29.2993481823,11.1794648762,59.6841290239,12.3672932834,65.3531420225,190.691884263,185.719000234,4.9528840297,0.02
 12/16  09:00:00,203.298011843,29.2993481823,12.0226408819,49.8472501314,12.3672932834,68.2430321324,192.936215859,179.372211888,4.9528840297,8.61111994123
 12/16  10:00:00,221.63621798,29.3035195703,12.3587280521,40.428393163,16.4897243779,93.1370602926,171.839080177,163.894465729,7.92461444751,0.02
 12/16  11:00:00,216.148903789,29.3098431839,12.5638711149,36.108258941,16.4897243779,93.1370602926,165.607651223,157.663036776,7.92461444751,0.02
 12/16  12:00:00,212.359509371,29.3129468183,12.7692389623,33.3253067095,16.4897243779,93.1370602926,162.258331507,154.31371706,7.92461444751,0.02
 12/16  13:00:00,199.508254894,29.3144718072,12.8465573401,29.4850847022,16.4897243779,83.9857416113,166.843654332,150.306028715,7.92461444751,8.61301116955
 12/16  14:00:00,197.058147891,29.3154024984,12.8598263757,26.1327893203,16.4897243779,83.9857416113,154.624275236,146.679660789,7.92461444751,0.02
 12/16  15:00:00,195.591242952,29.3160885151,12.8691542028,23.8086563336,16.4897243779,83.9857416113,151.853805489,143.909191041,7.92461444751,0.02
 12/16  16:00:00,153.79601172,29.2993481823,9.00258329859,1.57204112939,12.3672932834,70.6512738906,100.071877691,95.0989936618,4.9528840297,0.02
 12/16  17:00:00,168.701414648,29.2993481823,7.75048777789,4.03969141715,12.3672932834,70.6512738906,107.735062478,102.762178448,4.9528840297,0.02
 12/16  18:00:00,162.196226575,29.2993481823,6.78962819343,6.53687860901,12.3672932834,58.1284167478,116.176550809,111.203666779,4.9528840297,0.02
 12/16  19:00:00,127.102580859,28.2855378245,5.72265857545,4.9748941787,12.3672932834,24.9413748627,109.162687156,104.189803126,4.9528840297,0.02
 12/16  20:00:00,131.67482515,28.8648580289,4.73819983234,8.69356004448,12.3672932834,24.9413748627,112.21995283,107.2470688,4.9528840297,0.02
 12/16  21:00:00,117.253706733,28.4303678756,3.78245961285,11.1273034473,4.12243109448,16.0517297156,129.510348071,117.936703724,2.97173041782,8.6019139283
 12/16  22:00:00,108.360529469,23.5263765765,2.75291943005,15.7668489068,4.12243109448,15.9888894789,101.441212336,98.4494819178,2.97173041782,0.02
 12/16  23:00:00,98.1016392593,19.5328987882,1.94401009569,14.7441604487,4.12243109448,15.9888894789,86.2241347936,83.2324043758,2.97173041782,0.02
 12/16  24:00:00,115.488939224,24.4161234852,2.08412603235,19.4573268429,4.12243109448,15.9888894789,108.684937554,105.693207136,2.97173041782,0.02
 12/17  01:00:00,99.478644692,19.5328987882,1.39879229267,18.2465146845,2.06121554724,15.9888894789,88.858265662,85.8665352442,2.97173041782,0.02
 12/17  02:00:00,116.898719148,24.4161234852,1.84121654587,23.5336508614,2.06121554724,15.9888894789,112.189954528,109.19822411,2.97173041782,0.02
 12/17  03:00:00,101.479376308,19.5328987882,1.37571279666,20.9816207091,2.06121554724,15.9888894789,90.8936437967,87.9019133789,2.97173041782,0.02
 12/17  04:00:00,119.310892741,24.4161234852,1.70610958149,26.6037762879,2.06121554724,15.9888894789,114.226499169,111.234768751,2.97173041782,0.02
 12/17  05:00:00,103.579902185,19.5328987882,1.14736313564,23.1475323144,2.06121554724,15.9888894789,92.2829012073,89.2911707895,2.97173041782,0.02
 12/17  06:00:00,121.849511405,24.4161234852,1.33946530532,28.9654526743,2.06121554724,15.9888894789,115.773192274,112.781461856,2.97173041782,0.02
 12/17  07:00:00,105.511551004,19.5328987882,1.1546423936,24.7362801074,2.06121554724,15.9888894789,93.3901547514,90.3984243336,2.97173041782,0.02
 12/17  08:00:00,119.337726636,24.4161234852,1.96854566002,30.3345869132,2.06121554724,15.9888894789,116.65745884,113.665728422,2.97173041782,0.02
 12/17  09:00:00,116.025099548,19.5328987882,1.97865893443,20.2424538491,4.12243109448,41.7362269337,90.7518151243,85.7789310946,4.9528840297,0.02
 12/17  10:00:00,131.546193487,24.4161234852,3.75920229744,21.9477889708,4.12243109448,41.7362269337,108.209746346,103.236862317,4.9528840297,0.02
 12/17  11:00:00,112.558291599,19.5328987882,4.20342759841,15.6257162388,4.12243109448,41.7362269337,84.8396718025,79.8667877728,4.9528840297,0.02
 12/17  12:00:00,128.625209788,24.4161234852,7.14904811247,16.8396844615,4.12243109448,41.7362269337,102.057860396,97.0849763665,4.9528840297,0.02
 12/17  13:00:00,110.979719106,19.5328987882,6.45289560363,12.2416899449,4.12243109448,41.7362269337,81.3611490154,76.3882649857,4.9528840297,0.02
 12/17  14:00:00,126.836785332,24.4161234852,8.85141621305,13.9504338725,4.12243109448,41.7362269337,99.2973490824,94.3244650527,4.9528840297,0.02
 12/17  15:00:00,109.249529965,19.5328987882,7.45811727969,10.2105093048,4.12243109448,41.7362269337,80.0817278252,75.1088437955,4.9528840297,0.02
 12/17  16:00:00,125.696345351,24.4161234852,9.2259161692,12.3682520023,4.12243109448,41.7362269337,99.9402786033,94.9673945736,4.9528840297,0.02
 12/17  17:00:00,104.322618173,19.5328987882,6.5563753081,11.2451561225,4.12243109448,24.8785346261,84.1704072438,79.1975232141,4.9528840297,0.02
 12/17  18:00:00,116.500314301,24.4161234852,7.32590248963,18.3444640975,2.06121554724,15.9888894789,109.298096574,106.306366156,2.97173041782,0.02
 12/17  19:00:00,100.312953667,19.5328987882,4.77067045882,16.7152443588,2.06121554724,15.9888894789,90.2646358528,87.272905435,2.97173041782,0.02
 12/17  20:00:00,118.905182174,24.4161234852,4.59758581312,22.6363021619,2.06121554724,15.9888894789,113.442850171,110.451119753,2.97173041782,0.02
 12/17  21:00:00,103.045748433,19.5328987882,2.53876666719,20.3479896864,2.06121554724,15.9888894789,92.3435287078,89.35179829,2.97173041782,0.02
 12/17  22:00:00,121.59607537,24.4161234852,2.76490738489,26.4731604943,2.06121554724,15.9888894789,115.776681257,112.784950839,2.97173041782,0.02
 12/17  23:00:00,104.659232595,19.5328987882,2.38348945195,22.9424242977,2.06121554724,15.9888894789,93.751132475,90.7594020572,2.97173041782,0.02
 12/17  24:00:00,122.678575486,24.4161234852,3.33118172242,29.0213493474,2.06121554724,15.9888894789,125.726195862,114.152587422,2.97173041782,8.60187802197
 12/18  01:00:00,106.594520441,19.5328987882,2.88817090929,23.8669978628,4.12243109448,15.9888894789,93.8738945244,90.8821641066,2.97173041782,0.02
 12/18  02:00:00,124.593521578,24.4161234852,3.95287572606,29.7761125126,4.12243109448,15.9888894789,116.637485576,113.645755158,2.97173041782,0.02
 12/18  03:00:00,107.210657611,19.5328987882,3.34705494474,24.9154668081,4.12243109448,15.9888894789,94.0865864309,91.094856013,2.97173041782,0.02
 12/18  04:00:00,125.969632382,24.4161234852,4.10581878216,31.0155401906,4.12243109448,15.9888894789,117.117325932,114.125595514,2.97173041782,0.02
 12/18  05:00:00,144.464071276,28.4303678756,4.21725975028,21.1521439007,12.3672932834,24.9413748627,133.831634884,128.858750854,4.9528840297,0.02
 12/18  06:00:00,202.709553107,28.8648580289,7.19802768461,74.5843844982,12.3672932834,24.9413748627,203.121489596,198.148605567,4.9528840297,0.02
 12/18  07:00:00,247.362753439,29.2993481823,7.24667578578,61.4329339846,24.7345865669,70.7195625826,203.693454596,193.767686537,9.90576805939,0.02
 12/18  08:00:00,258.455251271,29.3007370816,7.25130916465,45.9640089089,37.1018798503,92.3937384068,185.612577422,175.686809362,9.90576805939,0.02
 12/18  09:00:00,252.852588525,29.3063744246,7.24980035005,39.8084029137,37.1018798503,104.434947198,178.044995334,168.119227274,9.90576805939,0.02
 12/18  10:00:00,258.905528612,29.3133607199,7.77971249142,34.6107023962,37.1018798503,116.476155989,179.984152224,161.444458627,9.90576805939,8.63392553764
 12/18  11:00:00,252.492997978,29.3186278562,8.74131512259,29.4001348821,37.1018798503,116.476155989,163.030200305,153.104432245,9.90576805939,0.02
 12/18  12:00:00,246.936335886,29.3248097322,9.68463640448,24.4018664083,37.1018798503,116.476155989,163.212569229,144.665101829,9.90576805939,8.64169933993
 12/18  13:00:00,233.675129002,29.3330269306,10.4759329974,21.4694693565,37.1018798503,104.434947198,157.480815511,138.939145025,9.90576805939,8.63590242686
 12/18  14:00:00,241.339764317,29.3405304005,11.2284270357,18.6977720098,37.1018798503,116.476155989,143.439302569,133.51353451,9.90576805939,0.02
 12/18  15:00:00,240.915678791,29.3474138663,11.9727340262,17.3867203696,37.1018798503,116.476155989,148.059031415,129.515378597,9.90576805939,8.63788475883
 12/18  16:00:00,238.911760789,29.3556119784,11.8555790428,16.4344497386,37.1018798503,116.476155989,138.177113599,128.25134554,9.90576805939,0.02
 12/18  17:00:00,248.859077871,29.3660033979,11.0884848219,16.5618201132,37.1018798503,116.476155989,149.136997602,130.598990211,9.90576805939,8.63223933164
 12/18  18:00:00,250.59705138,29.3783833511,10.3445994635,16.6926489252,37.1018798503,116.476155989,142.77335378,132.84758572,9.90576805939,0.02
 12/18  19:00:00,149.720495065,26.6924072622,6.82705367548,0.0,24.7345865669,47.5788473902,93.3298930177,88.357008988,4.9528840297,0.02
 12/18  20:00:00,152.042721669,27.5613875689,6.62836868026,0.504151612726,24.7345865669,47.5788473902,95.3283781737,90.355494144,4.9528840297,0.02
 12/18  21:00:00,132.452048846,27.1268974155,6.77056734843,0.663192948221,12.3672932834,38.6892022431,108.114460163,105.122729745,2.97173041782,0.02
 12/18  22:00:00,112.595831836,22.8022263209,5.77188439502,3.91833753791,12.3672932834,27.0668015668,100.354418068,88.7763521317,2.97173041782,8.60633551869
 12/18  23:00:00,92.0595670833,19.9673889415,4.83692726924,9.88068259916,4.12243109448,15.9888894789,81.0101071723,78.0183767545,2.97173041782,0.02
 12/18  24:00:00,103.363643018,23.9816333319,6.18213089287,9.70175258203,4.12243109448,15.9888894789,103.344943241,100.353212823,2.97173041782,0.02
 12/19  01:00:00,96.3424637415,19.9673889415,4.52063394953,13.5504873645,4.12243109448,15.9888894789,83.9710179603,80.9792875425,2.97173041782,0.02
 12/19  02:00:00,107.880202471,23.9816333319,5.11795831137,12.3990535917,4.12243109448,15.9888894789,105.771993637,102.780263219,2.97173041782,0.02
 12/19  03:00:00,101.000169469,19.9673889415,3.48381778578,16.3864395713,4.12243109448,15.9888894789,85.7236119713,82.7318815535,2.97173041782,0.02
 12/19  04:00:00,111.218009342,23.9816333319,4.04694841659,14.6175294203,4.12243109448,15.9888894789,107.864096078,104.87236566,2.97173041782,0.02
 12/19  05:00:00,139.165660279,28.8648580289,4.26332493063,15.2729295741,12.3672932834,24.9413748627,122.157515076,117.184631046,4.9528840297,0.02
 12/19  06:00:00,170.556527885,28.4371809007,7.67925293198,44.4465085209,12.3672932834,24.9413748627,191.527007748,186.554123718,4.9528840297,0.02
 12/19  07:00:00,228.611258818,29.3149845305,7.84065618133,45.2086392004,24.7345865669,70.7195625826,189.489886981,179.564118922,9.90576805939,0.02
 12/19  08:00:00,242.162060909,29.3549155997,7.84095910108,32.8341147257,37.1018798503,92.3937384068,172.19691244,162.27114438,9.90576805939,0.02
 12/19  09:00:00,237.848585812,29.3686796122,7.84292866723,28.6582097433,37.1018798503,104.434947198,165.92421631,155.99844825,9.90576805939,0.02
 12/19  10:00:00,245.983228383,29.3835950555,8.19536298894,25.4953056433,37.1018798503,116.476155989,169.438889127,150.899121961,9.90576805939,8.63399910592
 12/19  11:00:00,243.526192642,29.3974375769,8.73815836681,23.4193227369,37.1018798503,116.476155989,164.407363065,145.862944528,9.90576805939,8.63865047743
 12/19  12:00:00,242.137942579,29.4097047838,9.3042349302,21.3594828693,37.1018798503,116.476155989,151.037067035,141.111298975,9.90576805939,0.02
 12/19  13:00:00,229.192429062,29.4200022761,9.67128969501,19.3275602462,37.1018798503,104.434947198,155.509803221,136.967825636,9.90576805939,8.63620952608
 12/19  14:00:00,237.844968284,29.4302210074,9.8105961746,17.7441374665,37.1018798503,116.476155989,144.217571969,134.29180391,9.90576805939,0.02
 12/19  15:00:00,237.004503978,29.4389768727,9.97041902455,16.6279742712,37.1018798503,116.476155989,150.699401836,132.153919196,9.90576805939,8.63971458035
 12/19  16:00:00,236.1102091,29.4541577439,10.0545582241,16.0214505381,37.1018798503,116.476155989,140.497755829,130.571987769,9.90576805939,0.02
 12/19  17:00:00,245.092979237,29.4715706376,10.0508147962,15.8678438698,37.1018798503,116.476155989,148.234996255,129.697195328,9.90576805939,8.63203286784
 12/19  18:00:00,250.401443632,29.485275302,10.0478285658,15.8046109333,37.1018798503,116.476155989,138.927029211,129.001261152,9.90576805939,0.02
 12/19  19:00:00,151.738001245,27.70621762,6.71449570856,0.342718869097,24.7345865669,47.5788473902,91.3136798109,86.3407957812,4.9528840297,0.02
 12/19  20:00:00,152.472109287,27.9958777222,6.33236631782,1.05691655604,24.7345865669,47.5788473902,93.8988103216,88.9259262919,4.9528840297,0.02
 12/19  21:00:00,129.667171271,26.6924072622,6.26245533263,0.0,12.3672932834,38.6892022431,115.11379967,103.53178248,2.97173041782,8.61028677278
 12/19  22:00:00,113.22914572,23.2656824845,5.36305049706,5.50802025866,12.3672932834,27.0668015668,91.0816955234,88.0899651055,2.97173041782,0.02
 12/19  23:00:00,88.3904310637,19.5328987882,4.51998767685,7.89389131681,4.12243109448,15.9888894789,80.8290819085,77.8373514907,2.97173041782,0.02
 12/19  24:00:00,104.701209308,24.4161234852,5.81763939668,11.9159104978,4.12243109448,15.9888894789,103.273032481,100.281302064,2.97173041782,0.02
 12/20  01:00:00,91.032136333,19.5328987882,4.54128252343,10.6350173189,4.12243109448,15.9888894789,84.3541612194,81.3624308016,2.97173041782,0.02
 12/20  02:00:00,106.391366145,24.4161234852,5.74399080025,14.8373705841,4.12243109448,15.9888894789,105.964012776,102.972282358,2.97173041782,0.02
 12/20  03:00:00,92.0614186721,19.5328987882,4.50006726226,12.6296093667,4.12243109448,15.9888894789,86.1583800467,83.1666496289,2.97173041782,0.02
 12/20  04:00:00,107.711123485,24.4161234852,5.81097687308,17.0209984807,4.12243109448,15.9888894789,108.133642695,105.141912277,2.97173041782,0.02
 12/20  05:00:00,127.572786815,28.4303678756,6.55157970658,11.3711720213,12.3672932834,24.9413748627,121.228144537,116.255260507,4.9528840297,0.02
 12/20  06:00:00,170.701852871,28.8769144598,10.2171726776,50.3909204635,12.3672932834,24.9413748627,188.537852587,183.564968557,4.9528840297,0.02
 12/20  07:00:00,217.924831478,29.3396398778,10.6328540517,40.1577864475,24.7345865669,70.7195625826,177.792289638,167.866521578,9.90576805939,0.02
 12/20  08:00:00,233.11098181,29.3906067492,10.6385146333,28.7834150051,37.1018798503,92.3937384068,159.419949193,149.494181133,9.90576805939,0.02
 12/20  09:00:00,230.013198184,29.4128240775,10.6402377308,25.1717751852,37.1018798503,104.434947198,161.426000408,142.891571538,9.90576805939,8.62866081064
 12/20  10:00:00,238.700452647,29.4264146585,10.8721593472,22.5225894853,37.1018798503,116.476155989,148.25918612,138.333418061,9.90576805939,0.02
 12/20  11:00:00,235.575627178,29.4381522999,11.2240368983,19.9975506043,37.1018798503,116.476155989,152.410323715,133.864590927,9.90576805939,8.63996472898
 12/20  12:00:00,233.437782601,29.4479427354,11.58257056,17.755911124,37.1018798503,116.476155989,139.661109845,129.735341785,9.90576805939,0.02
 12/20  13:00:00,221.625679115,29.4561076697,11.7508366463,15.9624459213,37.1018798503,104.434947198,145.238032498,126.696012076,9.90576805939,8.63625236248
 12/20  14:00:00,232.069643069,29.4696125758,11.7551604709,14.6205108351,37.1018798503,116.476155989,134.623565559,124.6977975,9.90576805939,0.02
 12/20  15:00:00,232.788300285,29.4978173112,11.7595178405,13.6960660787,37.1018798503,116.476155989,141.265639781,122.720002955,9.90576805939,8.6398687664
 12/20  16:00:00,232.996855631,29.5222730931,11.6444332543,13.3999449761,37.1018798503,116.476155989,140.416747919,121.874803403,9.90576805939,8.63617645651
 12/20  17:00:00,242.566239623,29.5407744111,11.4409950865,13.4519858048,37.1018798503,116.476155989,131.812710244,121.886942185,9.90576805939,0.02
 12/20  18:00:00,248.413400412,29.5559398841,11.2356991283,13.5819309286,37.1018798503,116.476155989,131.855557122,121.929789063,9.90576805939,0.02
 12/20  19:00:00,152.054176194,27.70621762,7.41640968606,0.1332203148,24.7345865669,47.5788473902,89.7812353918,84.8083513621,4.9528840297,0.02
 12/20  20:00:00,153.295310466,28.1407077733,6.28089378002,0.729744870096,24.7345865669,47.5788473902,101.75769095,88.1945136895,4.9528840297,8.61029323034
 12/20  21:00:00,133.380303069,27.5613875689,5.46812481018,1.39983653474,12.3672932834,38.6892022431,106.015280717,103.023550299,2.97173041782,0.02
 12/20  22:00:00,111.44710019,22.4401511931,4.08339291178,2.93580956838,12.3672932834,27.0668015668,90.9922161136,88.0004856958,2.97173041782,0.02
 12/20  23:00:00,92.7092987383,19.9673889415,2.78456053046,9.75211561244,4.12243109448,15.9888894789,80.179572444,77.1878420261,2.97173041782,0.02
 12/20  24:00:00,105.18664811,23.9816333319,2.81758089837,9.82093438765,4.12243109448,15.9888894789,102.581628081,99.5898976631,2.97173041782,0.02
 12/21  01:00:00,98.4657126324,19.9673889415,1.58271029531,14.5433219692,4.12243109448,15.9888894789,83.5017782945,80.5100478767,2.97173041782,0.02
 12/21  02:00:00,108.97666584,23.9816333319,1.44617986331,12.9353728179,4.12243109448,15.9888894789,105.695362353,102.703631935,2.97173041782,0.02
 12/21  03:00:00,102.621723707,19.9673889415,0.499785148981,18.3168897195,4.12243109448,15.9888894789,85.7547766167,82.7630461989,2.97173041782,0.02
 12/21  04:00:00,111.850517261,23.9816333319,0.259855709926,15.5410846984,4.12243109448,15.9888894789,108.370427343,105.378696925,2.97173041782,0.02
 12/21  05:00:00,143.116572761,28.8648580289,0.0,18.04313333,12.3672932834,24.9413748627,127.100341021,122.127456991,4.9528840297,0.02
 12/21  06:00:00,172.668652564,28.4372443135,2.27068404498,45.4025548446,12.3672932834,24.9413748627,192.299559941,187.326675912,4.9528840297,0.02
 12/21  07:00:00,232.220913906,29.3535387926,2.1214514007,46.7799886968,24.7345865669,70.7195625826,207.526336732,197.600568673,9.90576805939,0.02
 12/21  08:00:00,247.230712128,29.409106174,1.99884829018,34.8226360994,37.1018798503,92.3937384068,192.62928733,182.703519271,9.90576805939,0.02
 12/21  09:00:00,244.2856771,29.429491605,1.83926625236,30.9703109373,37.1018798503,104.434947198,195.17026284,176.634364464,9.90576805939,8.63013031675
 12/21  10:00:00,252.668101339,29.4411643267,2.39618118264,27.5376098108,37.1018798503,116.476155989,180.42148726,170.4957192,9.90576805939,0.02
 12/21  11:00:00,249.447336477,29.4504954921,3.4978635357,24.227028622,37.1018798503,116.476155989,180.706410104,162.16055066,9.90576805939,8.64009138508
 12/21  12:00:00,245.401269069,29.4731430982,4.60013228522,19.6235981054,37.1018798503,116.476155989,161.939623539,152.01385548,9.90576805939,0.02
 12/21  13:00:00,232.416367982,29.4998175086,5.46688951189,17.277553267,37.1018798503,104.434947198,163.810055312,145.267714205,9.90576805939,8.63657304725
 12/21  14:00:00,241.665959516,29.502534241,6.22915557678,16.1263964267,37.1018798503,116.476155989,160.724998052,142.178592806,9.90576805939,8.64063718659
 12/21  15:00:00,240.730805875,29.51258078,6.96808052134,15.0485126913,37.1018798503,116.476155989,148.354835331,138.429067271,9.90576805939,0.02
 12/21  16:00:00,240.508997145,29.5227722712,7.14378277999,15.182254364,37.1018798503,116.476155989,155.998282625,137.454473242,9.90576805939,8.63804132348
 12/21  17:00:00,249.665299818,29.5364581361,7.00044339499,15.4763096504,37.1018798503,116.476155989,147.865457281,137.939689221,9.90576805939,0.02
 12/21  18:00:00,255.301185727,29.5486761268,6.83946306448,15.7286461492,37.1018798503,116.476155989,156.622774108,138.095551346,9.90576805939,8.62145470256
 12/21  19:00:00,156.300029745,27.70621762,3.84035135064,0.335493802798,24.7345865669,47.5788473902,91.9352637745,86.9623797448,4.9528840297,0.02
 12/21  20:00:00,157.464741401,28.2855378245,4.22584210468,1.20827210651,24.7345865669,47.5788473902,93.6932258152,88.7203417855,4.9528840297,0.02
 12/21  21:00:00,138.737584335,27.9958777222,4.88606913339,3.283091802,12.3672932834,38.6892022431,106.171972339,103.180241921,2.97173041782,0.02
 12/21  22:00:00,116.874071266,23.0918864231,4.74905089865,6.17003915402,12.3672932834,27.0668015668,90.3152200121,87.3234895943,2.97173041782,0.02
 12/21  23:00:00,94.7045815418,19.9673889415,4.49259479561,11.3085254761,4.12243109448,15.9888894789,80.1035738601,77.1118434423,2.97173041782,0.02
 12/21  24:00:00,105.198786747,23.9816333319,6.38736512113,10.4390352419,4.12243109448,15.9888894789,102.212094432,99.2203640141,2.97173041782,0.02
 12/22  01:00:00,97.3433558996,19.9673889415,5.36963107143,14.5765429072,4.12243109448,15.9888894789,82.9561325831,79.9644021653,2.97173041782,0.02
 12/22  02:00:00,106.35690454,23.9816333319,7.30408052694,12.3414324943,4.12243109448,15.9888894789,104.605620848,101.61389043,2.97173041782,0.02
 12/22  03:00:00,98.7912185141,19.9673889415,6.06987694004,16.5170299537,4.12243109448,15.9888894789,84.6992184915,81.7074880737,2.97173041782,0.02
 12/22  04:00:00,106.952062982,23.9816333319,7.73805034149,13.5926294845,4.12243109448,15.9888894789,106.423032331,103.431301914,2.97173041782,0.02
 12/22  05:00:00,135.304975711,28.8648580289,8.46830520468,14.7826719046,12.3672932834,24.9413748627,120.482530148,115.509646118,4.9528840297,0.02
 12/22  06:00:00,164.883496816,28.4367747773,11.6551982098,41.644598019,12.3672932834,24.9413748627,188.588586936,183.615702906,4.9528840297,0.02
 12/22  07:00:00,221.925261206,29.3488786275,11.7455622144,40.9192721705,24.7345865669,70.7195625826,173.431274929,163.50550687,9.90576805939,0.02
 12/22  08:00:00,236.760172929,29.405136112,11.752714208,29.2222764893,37.1018798503,92.3937384068,163.268289239,144.752696568,9.90576805939,8.60982461158
 12/22  09:00:00,233.536798427,29.4259318369,11.7526474002,25.5470161439,37.1018798503,104.434947198,148.283742916,138.357974856,9.90576805939,0.02
 12/22  10:00:00,242.108763719,29.4379996376,11.752321126,22.668837491,37.1018798503,116.476155989,144.378571843,134.452803783,9.90576805939,0.02
 12/22  11:00:00,239.120289346,29.4487245261,11.7562626826,20.0281886225,37.1018798503,116.476155989,149.497846405,130.95190425,9.90576805939,8.64017409533
 12/22  12:00:00,237.283812144,29.4580912834,11.7606529729,17.9616402993,37.1018798503,116.476155989,146.693848081,128.146052864,9.90576805939,8.64202715756
 12/22  13:00:00,224.479531692,29.469021403,11.992879662,16.2862153972,37.1018798503,104.434947198,135.207206001,125.281437942,9.90576805939,0.02
 12/22  14:00:00,232.638050434,29.4985404662,12.3332675104,14.4273484866,37.1018798503,116.476155989,139.835938309,121.288075106,9.90576805939,8.6420951437
 12/22  15:00:00,231.218092774,29.5308424208,12.6961725742,13.2727261187,37.1018798503,116.476155989,127.83743759,117.911669531,9.90576805939,0.02
 12/22  16:00:00,232.002685706,29.5564870478,11.9841339977,12.8273783695,37.1018798503,116.476155989,136.722329111,118.180223417,9.90576805939,8.63633763518
 12/22  17:00:00,244.685951981,29.5642202987,10.4829058355,13.4843273139,37.1018798503,116.476155989,133.241539751,123.315771692,9.90576805939,0.02
 12/22  18:00:00,253.452254477,29.5716485054,8.98718099048,14.1594739667,37.1018798503,116.476155989,147.149064037,128.621624293,9.90576805939,8.62167168417
 12/22  19:00:00,156.63746252,27.70621762,4.79990983219,0.213276769873,24.7345865669,47.5788473902,90.5140379041,85.5411538744,4.9528840297,0.02
 12/22  20:00:00,157.810592085,28.1407077733,4.0800970056,0.934039178877,24.7345865669,47.5788473902,93.0327936825,88.0599096528,4.9528840297,0.02
 12/22  21:00:00,137.6758915,27.5613875689,3.65143572602,1.55983983244,12.3672932834,38.6892022431,105.82614792,102.834417502,2.97173041782,0.02
 12/22  22:00:00,119.136493724,23.5263765765,2.7892415969,6.96060490197,12.3672932834,27.0668015668,91.2499855966,88.2582551788,2.97173041782,0.02
 12/22  23:00:00,92.7293136276,19.5328987882,1.75428587918,8.93478699208,4.12243109448,15.9888894789,80.8004114612,77.8086810434,2.97173041782,0.02
 12/22  24:00:00,110.418895301,24.4161234852,1.61723109189,13.9332585473,4.12243109448,15.9888894789,104.041110927,101.049380509,2.97173041782,0.02
 12/23  01:00:00,95.9924465322,19.5328987882,1.12482602848,12.5499841865,4.12243109448,15.9888894789,84.7542821819,81.7625517641,2.97173041782,0.02
 12/23  02:00:00,113.830720374,24.4161234852,2.16666259879,17.6105813681,4.12243109448,15.9888894789,106.91845636,103.926725942,2.97173041782,0.02
 12/23  03:00:00,98.2820621042,19.5328987882,2.09648976756,14.7725727367,4.12243109448,15.9888894789,86.7076886631,83.7159582453,2.97173041782,0.02
 12/23  04:00:00,116.41913685,24.4161234852,3.46256480852,19.8962326301,4.12243109448,15.9888894789,108.667406463,105.675676045,2.97173041782,0.02
 12/23  05:00:00,123.984212441,28.4303678756,4.68954465813,16.2046097376,4.12243109448,16.0517297156,136.477204544,124.90353624,2.97173041782,8.60193788622
 12/23  06:00:00,130.972200818,28.8648580289,5.75226061074,21.3963185804,4.12243109448,16.0517297156,128.57115987,125.579429452,2.97173041782,0.02
 12/23  07:00:00,158.614127201,29.2993481823,6.43760464875,24.6189699366,4.12243109448,39.6058045677,140.223705761,137.231975343,2.97173041782,0.02
 12/23  08:00:00,232.805328084,29.2993481823,10.3140306349,66.9417559087,12.3672932834,65.3531420225,195.488875038,190.515991008,4.9528840297,0.02
 12/23  09:00:00,213.281513169,29.2993481823,10.9678839635,54.9332170457,12.3672932834,68.2430321324,189.254810839,184.281926809,4.9528840297,0.02
 12/23  10:00:00,229.573287872,29.2997892333,11.5054958176,43.3887058403,16.4897243779,93.1370602926,175.095858301,167.151243854,7.92461444751,0.02
 12/23  11:00:00,224.72551118,29.3014039982,12.0564169372,38.9643589198,16.4897243779,93.1370602926,167.807798361,159.863183913,7.92461444751,0.02
 12/23  12:00:00,220.563326259,29.304381707,12.6149320779,35.1021825466,16.4897243779,93.1370602926,171.071919904,154.531095746,7.92461444751,8.616209711
 12/23  13:00:00,206.890267545,29.3070622944,12.7373707044,32.139541063,16.4897243779,83.9857416113,159.157217809,151.212603361,7.92461444751,0.02
 12/23  14:00:00,202.937173165,29.3087673269,12.5309207685,31.0103070171,16.4897243779,83.9857416113,159.325439936,151.380825488,7.92461444751,0.02
 12/23  15:00:00,199.246867321,29.3100177083,12.3188444021,30.072239987,16.4897243779,83.9857416113,159.669127491,151.724513044,7.92461444751,0.02
 12/23  16:00:00,150.297675736,29.2993481823,8.60348264315,2.84782393149,12.3672932834,70.6512738906,108.758425803,103.785541773,4.9528840297,0.02
 12/23  17:00:00,162.895181041,29.2993481823,7.75437630595,6.47770332889,12.3672932834,70.6512738906,112.069523948,107.096639919,4.9528840297,0.02
 12/23  18:00:00,157.321940331,29.2993481823,7.1973761957,8.52929481635,12.3672932834,58.1284167478,126.265597824,112.70629767,4.9528840297,8.60641612432
 12/23  19:00:00,118.741097428,27.8510476711,6.71423567637,4.25550094038,12.3672932834,24.9413748627,110.827658212,105.854774182,4.9528840297,0.02
 12/23  20:00:00,122.875473083,28.4303678756,6.50333318241,7.38570900337,12.3672932834,24.9413748627,113.529905869,108.557021839,4.9528840297,0.02
 12/23  21:00:00,113.28331536,28.8648580289,6.29103282304,13.6339246073,4.12243109448,16.0517297156,121.780083339,118.788352922,2.97173041782,0.02
 12/23  22:00:00,99.5983721871,23.0918864231,5.05752371855,12.6641715519,4.12243109448,15.9888894789,101.175852713,98.1841222952,2.97173041782,0.02
 12/23  23:00:00,96.231002512,19.9673889415,4.249036323,16.7878518196,4.12243109448,15.9888894789,86.7399432474,83.7482128296,2.97173041782,0.02
 12/23  24:00:00,105.224376779,23.9816333319,5.29507928973,14.9893497683,4.12243109448,15.9888894789,109.062747928,106.071017511,2.97173041782,0.02
 12/24  01:00:00,98.3091636234,19.9673889415,3.90093469062,20.0983937571,2.06121554724,15.9888894789,88.9352220259,85.9434916081,2.97173041782,0.02
 12/24  02:00:00,107.922047969,23.9816333319,4.61378645158,17.8823634662,2.06121554724,15.9888894789,111.957538914,108.965808497,2.97173041782,0.02
 12/24  03:00:00,102.667019238,19.9673889415,3.32798566047,22.9063426447,2.06121554724,15.9888894789,90.5502761152,87.5585456974,2.97173041782,0.02
 12/24  04:00:00,112.057142825,23.9816333319,3.57785060688,20.1024414169,2.06121554724,15.9888894789,113.678715761,110.686985343,2.97173041782,0.02
 12/24  05:00:00,106.970291584,19.9673889415,2.06986706101,25.695063879,2.06121554724,15.9888894789,91.9259532415,88.9342228237,2.97173041782,0.02
 12/24  06:00:00,115.828939669,23.9816333319,1.71862827627,22.3966503288,2.06121554724,15.9888894789,115.401639293,112.409908875,2.97173041782,0.02
 12/24  07:00:00,110.257332759,19.9673889415,0.974722721955,28.3058048991,2.06121554724,15.9888894789,93.2248114104,90.2330809926,2.97173041782,0.02
 12/24  08:00:00,113.030426879,23.9816333319,1.27704722215,24.1455835797,2.06121554724,15.9888894789,116.735897482,113.744167064,2.97173041782,0.02
 12/24  09:00:00,122.281394363,19.9673889415,0.999692739048,26.5205404109,4.12243109448,41.7362269337,91.7317829163,86.7588988867,4.9528840297,0.02
 12/24  10:00:00,128.052435614,23.9816333319,1.45688098035,20.4736873058,4.12243109448,41.7362269337,111.274714219,106.301830189,4.9528840297,0.02
 12/24  11:00:00,119.038092613,19.9673889415,1.2022916907,23.4272671616,4.12243109448,41.7362269337,88.7465535025,83.7736694728,4.9528840297,0.02
 12/24  12:00:00,124.482726664,23.9816333319,1.81516682737,16.7996820792,4.12243109448,41.7362269337,107.072136928,102.099252898,4.9528840297,0.02
 12/24  13:00:00,115.304341995,19.9673889415,1.21533752864,19.1151616394,4.12243109448,41.7362269337,85.3648302665,80.3919462368,4.9528840297,0.02
 12/24  14:00:00,123.869912077,23.9816333319,1.16043715093,14.8262537031,4.12243109448,41.7362269337,104.989953707,100.017069677,4.9528840297,0.02
 12/24  15:00:00,115.255750707,19.9673889415,0.398473218206,18.1127546516,4.12243109448,41.7362269337,84.9481486814,79.9752646517,4.9528840297,0.02
 12/24  16:00:00,125.458148685,23.9816333319,0.183210410386,14.9381191301,4.12243109448,41.7362269337,106.714426206,101.741542177,4.9528840297,0.02
 12/24  17:00:00,112.688159344,19.9673889415,0.0326208926714,21.1917931095,4.12243109448,24.8785346261,92.9709905676,87.9981065379,4.9528840297,0.02
 12/24  18:00:00,121.028210833,23.9816333319,0.0,22.0404324294,2.06121554724,15.9888894789,126.060581664,123.068851246,2.97173041782,0.02
 12/24  19:00:00,116.310352161,19.9673889415,0.0,29.5025821069,2.06121554724,15.9888894789,118.926403949,107.352735375,2.97173041782,8.60193815622
