Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  20:00:00,127.109112632,23.9816333319,0.0,26.8283300324,2.06121554724,15.9888894789,148.162743162,145.171012744,2.97173041782,0.02
 12/24  21:00:00,122.626562591,19.9673889415,0.0,34.8186373428,2.06121554724,15.9888894789,127.632781455,124.641051038,2.97173041782,0.02
 12/24  22:00:00,132.24890456,23.9816333319,0.0,30.9349818541,2.06121554724,15.9888894789,167.02986427,164.038133852,2.97173041782,0.02
 12/24  23:00:00,127.402072707,19.9673889415,0.0,39.0122641659,2.06121554724,15.9888894789,137.594545996,134.602815578,2.97173041782,0.02
 12/24  24:00:00,135.853019794,23.9816333319,0.0,34.0854821363,2.06121554724,15.9888894789,175.376857981,172.385127563,2.97173041782,0.02
 12/25  01:00:00,130.800718367,19.9673889415,0.0,42.2388897973,2.06121554724,15.9888894789,141.736190802,138.744460384,2.97173041782,0.02
 12/25  02:00:00,137.458871248,23.9816333319,0.0,36.0141225248,2.06121554724,15.9888894789,173.954739824,170.963009406,2.97173041782,0.02
 12/25  03:00:00,132.202776043,19.9673889415,0.0,44.1301999757,2.06121554724,15.9888894789,137.486492799,134.494762381,2.97173041782,0.02
 12/25  04:00:00,138.408553607,23.9816333319,0.0,37.3244255956,2.06121554724,15.9888894789,170.752226442,167.760496024,2.97173041782,0.02
 12/25  05:00:00,134.107097272,19.9673889415,0.0,45.9174028318,2.06121554724,15.9888894789,138.891257204,135.899526786,2.97173041782,0.02
 12/25  06:00:00,140.160960637,23.9816333319,0.0,38.7232859617,2.06121554724,15.9888894789,175.437372061,172.445641644,2.97173041782,0.02
 12/25  07:00:00,135.875439095,19.9673889415,0.0,47.5112605411,2.06121554724,15.9888894789,142.121914182,139.130183764,2.97173041782,0.02
 12/25  08:00:00,136.444260386,23.9816333319,0.0,39.6810300312,2.06121554724,15.9888894789,177.398535184,174.406804766,2.97173041782,0.02
 12/25  09:00:00,145.450465454,19.9673889415,0.0,43.3104806311,4.12243109448,41.7362269337,139.145107809,134.17222378,4.9528840297,0.02
 12/25  10:00:00,147.656833955,23.9816333319,0.0,32.4898993271,4.12243109448,41.7362269337,163.733326279,158.760442249,4.9528840297,0.02
 12/25  11:00:00,137.757346589,19.9673889415,0.0,36.4220909105,4.12243109448,41.7362269337,121.757865365,116.784981336,4.9528840297,0.02
 12/25  12:00:00,140.634937239,23.9816333319,0.0,26.7334786749,4.12243109448,41.7362269337,136.899119117,131.926235087,4.9528840297,0.02
 12/25  13:00:00,130.706422499,19.9673889415,0.0,30.2765311874,4.12243109448,41.7362269337,104.133746487,99.1608624575,4.9528840297,0.02
 12/25  14:00:00,136.007524337,23.9816333319,0.0,22.8586739862,4.12243109448,41.7362269337,124.117070853,119.144186823,4.9528840297,0.02
 12/25  15:00:00,127.501783366,19.9673889415,0.0,27.6772074491,4.12243109448,41.7362269337,98.8951308315,93.9222468018,4.9528840297,0.02
 12/25  16:00:00,135.616658865,23.9816333319,0.0,23.0465208449,4.12243109448,41.7362269337,123.559025242,118.586141212,4.9528840297,0.02
 12/25  17:00:00,122.137271645,19.9673889415,0.0,29.8356443576,4.12243109448,24.8785346261,105.839967016,100.867082986,4.9528840297,0.02
 12/25  18:00:00,127.454657083,23.9816333319,0.0,28.543857084,2.06121554724,15.9888894789,140.977717566,137.985987148,2.97173041782,0.02
 12/25  19:00:00,122.626621487,19.9673889415,0.0,36.5534894902,2.06121554724,15.9888894789,117.800174498,114.80844408,2.97173041782,0.02
 12/25  20:00:00,129.997264234,23.9816333319,0.0,31.4844577754,2.06121554724,15.9888894789,146.395531242,143.403800824,2.97173041782,0.02
 12/25  21:00:00,125.311502663,19.9673889415,0.0,39.5321829999,2.06121554724,15.9888894789,117.40014961,114.408419192,2.97173041782,0.02
 12/25  22:00:00,131.711152595,23.9816333319,0.0,33.4168122827,2.06121554724,15.9888894789,153.985279429,142.41161082,2.97173041782,8.60193819088
 12/25  23:00:00,127.23341598,19.9673889415,0.0,41.4043269744,2.06121554724,15.9888894789,116.485206964,113.493476546,2.97173041782,0.02
 12/25  24:00:00,133.055641574,23.9816333319,0.0,34.5677430339,2.06121554724,15.9888894789,144.378888324,141.387157907,2.97173041782,0.02
 12/26  01:00:00,129.754362937,19.9673889415,0.0,41.788880138,4.12243109448,15.9888894789,116.669966578,113.67823616,2.97173041782,0.02
 12/26  02:00:00,135.72911509,23.9816333319,0.0,34.8990680291,4.12243109448,15.9888894789,150.547116039,147.555385621,2.97173041782,0.02
 12/26  03:00:00,131.780305917,19.9673889415,0.0,43.3231629191,4.12243109448,15.9888894789,125.664945497,122.67321508,2.97173041782,0.02
 12/26  04:00:00,137.171522496,23.9816333319,0.0,36.0338470383,4.12243109448,15.9888894789,159.087146013,156.095415595,2.97173041782,0.02
 12/26  05:00:00,169.713774518,28.8648580289,0.0,38.7972091474,12.3672932834,24.9413748627,182.289082283,177.316198254,4.9528840297,0.02
 12/26  06:00:00,201.619323401,28.4303678756,0.0,71.5610022141,12.3672932834,24.9413748627,231.40230383,226.4294198,4.9528840297,0.02
 12/26  07:00:00,268.378402505,29.2993481823,0.0,81.3527946073,24.7345865669,70.7195625826,251.464966033,241.539197973,9.90576805939,0.02
 12/26  08:00:00,274.284146183,29.2993481823,0.0,61.6044058426,37.1018798503,92.3937384068,227.263032789,217.33726473,9.90576805939,0.02
 12/26  09:00:00,265.718905218,29.2999252936,0.256879085827,53.2949818511,37.1018798503,104.434947198,210.419069354,200.493301295,9.90576805939,0.02
 12/26  10:00:00,269.722347343,29.3015868778,1.29600284861,45.9167666004,37.1018798503,116.476155989,209.01267929,190.472280879,9.90576805939,8.63463035154
 12/26  11:00:00,262.334279718,29.3035166715,2.39790629065,39.4705742322,37.1018798503,116.476155989,199.599276134,181.052900866,9.90576805939,8.64060720897
 12/26  12:00:00,255.505407407,29.3087430804,3.49637799803,33.3033220804,37.1018798503,116.476155989,181.568773462,171.643005402,9.90576805939,0.02
 12/26  13:00:00,241.687669817,29.3137874828,4.19392046478,29.3308197094,37.1018798503,104.434947198,184.227736266,165.685128127,9.90576805939,8.63684007914
 12/26  14:00:00,248.588275046,29.3184542908,4.5247527572,25.5952272599,37.1018798503,116.476155989,171.095002123,161.169234063,9.90576805939,0.02
 12/26  15:00:00,247.533794509,29.3224075414,4.88445866042,23.6307447481,37.1018798503,116.476155989,176.637981814,158.091745771,9.90576805939,8.64046798333
 12/26  16:00:00,247.479653646,29.3258647002,4.29610839941,22.7310162359,37.1018798503,116.476155989,168.570379879,158.64461182,9.90576805939,0.02
 12/26  17:00:00,257.760573166,29.3322214592,2.99991010823,22.9015946531,37.1018798503,116.476155989,181.671094532,163.132337593,9.90576805939,8.63298887937
 12/26  18:00:00,264.384875817,29.3411347242,1.70296670165,23.4319459861,37.1018798503,116.476155989,177.690597249,167.76482919,9.90576805939,0.02
 12/26  19:00:00,159.950377454,26.6924072622,0.0303037552464,0.0,24.7345865669,47.5788473902,117.302066799,112.329182769,4.9528840297,0.02
 12/26  20:00:00,165.826431662,27.9958777222,0.0,3.38425387267,24.7345865669,47.5788473902,138.420969047,124.857686999,4.9528840297,8.61039801813
 12/26  21:00:00,153.806144508,28.4303678756,0.0,10.2954290399,12.3672932834,38.6892022431,153.359165031,150.367434613,2.97173041782,0.02
 12/26  22:00:00,133.371400349,23.5263765765,0.0,16.0180625014,12.3672932834,27.0668015668,132.140668581,129.148938163,2.97173041782,0.02
 12/26  23:00:00,105.874200728,19.5328987882,0.0,17.401518746,4.12243109448,15.9888894789,115.59745539,112.605724972,2.97173041782,0.02
 12/26  24:00:00,125.838253114,24.4161234852,0.0,23.3787549303,4.12243109448,15.9888894789,147.766470987,144.77474057,2.97173041782,0.02
 12/27  01:00:00,110.841747648,19.5328987882,0.0,21.9769446116,4.12243109448,15.9888894789,122.480771538,119.48904112,2.97173041782,0.02
 12/27  02:00:00,131.803637761,24.4161234852,0.0,28.6135778384,4.12243109448,15.9888894789,159.428297235,156.436566817,2.97173041782,0.02
 12/27  03:00:00,115.842652459,19.5328987882,0.0,26.2330314184,4.12243109448,15.9888894789,133.502194822,130.510464404,2.97173041782,0.02
 12/27  04:00:00,137.07606578,24.4161234852,0.0,33.2063300537,4.12243109448,15.9888894789,171.883993885,168.892263467,2.97173041782,0.02
 12/27  05:00:00,158.492638066,28.4303678756,0.0,24.8677942149,12.3672932834,24.9413748627,203.876235244,198.903351214,4.9528840297,0.02
 12/27  06:00:00,211.044557946,28.8655220765,0.0,76.8885800818,12.3672932834,24.9413748627,257.964314302,252.991430272,4.9528840297,0.02
 12/27  07:00:00,269.493791928,29.2993481823,0.0,78.2329012056,24.7345865669,70.7195625826,285.638453823,275.712685763,9.90576805939,0.02
 12/27  08:00:00,281.53441428,29.3016798162,0.0,63.7225364335,37.1018798503,92.3937384068,271.305767945,261.379999885,9.90576805939,0.02
 12/27  09:00:00,273.899815139,29.307497169,0.0,55.6021990273,37.1018798503,104.434947198,270.545027489,252.008684921,9.90576805939,8.63057450852
 12/27  10:00:00,275.334134804,29.3157774206,0.0,46.1515205847,37.1018798503,116.476155989,247.909701255,237.983933195,9.90576805939,0.02
 12/27  11:00:00,264.707366098,29.3308488586,0.0,37.2995333241,37.1018798503,116.476155989,238.219150475,219.672674092,9.90576805939,8.64070832355
 12/27  12:00:00,255.313278922,29.3562550603,0.0,28.9010287985,37.1018798503,116.476155989,211.018273584,201.092505525,9.90576805939,0.02
 12/27  13:00:00,239.784109001,29.3718524507,0.0,25.0887261605,37.1018798503,104.434947198,200.536571263,181.993885079,9.90576805939,8.6369181249
 12/27  14:00:00,248.306934936,29.3839104702,0.724365871495,23.2743681296,37.1018798503,116.476155989,188.171618424,169.623220776,9.90576805939,8.64262958862
 12/27  15:00:00,248.470484798,29.3945576293,2.24695222022,21.8487908714,37.1018798503,116.476155989,173.099032811,163.173264752,9.90576805939,0.02
 12/27  16:00:00,247.472493473,29.4061991043,2.75398630147,20.9443667024,37.1018798503,116.476155989,178.17722218,159.632843751,9.90576805939,8.63861036937
 12/27  17:00:00,256.421460927,29.4167272625,2.55269890285,20.9384041729,37.1018798503,116.476155989,169.878976189,159.95320813,9.90576805939,0.02
 12/27  18:00:00,261.650265417,29.4259692788,2.345681558,21.0727603116,37.1018798503,116.476155989,170.160712275,160.234944215,9.90576805939,0.02
 12/27  19:00:00,157.793037918,26.9096523388,0.0765470434353,0.127362818518,24.7345865669,47.5788473902,111.108629275,97.5452620122,4.9528840297,8.61048323331
 12/27  20:00:00,162.185006307,28.4303678756,0.0,2.85084973989,24.7345865669,47.5788473902,103.755642932,98.782758902,4.9528840297,0.02
 12/27  21:00:00,146.547168481,28.4303678756,0.0,7.53757615521,12.3672932834,38.6892022431,115.549177975,112.557447558,2.97173041782,0.02
 12/27  22:00:00,125.909814297,23.5263765765,0.197226296509,12.4486367688,12.3672932834,27.0668015668,96.0046334357,93.0129030179,2.97173041782,0.02
 12/27  23:00:00,97.7702843879,19.5328987882,0.253486532111,12.8658866948,4.12243109448,15.9888894789,82.5690972282,79.5773668104,2.97173041782,0.02
 12/27  24:00:00,116.900363117,24.4161234852,1.02616045522,18.4742441361,4.12243109448,15.9888894789,105.711580152,102.719849734,2.97173041782,0.02
 12/28  01:00:00,101.108312942,19.5328987882,1.01245564589,15.5923383928,4.12243109448,15.9888894789,86.0683498945,83.0766194767,2.97173041782,0.02
 12/28  02:00:00,120.5417491,24.4161234852,1.63826736018,21.3298340975,4.12243109448,15.9888894789,108.252134592,105.260404174,2.97173041782,0.02
 12/28  03:00:00,104.068504465,19.5328987882,1.42181865463,17.6219693213,4.12243109448,15.9888894789,87.6137559067,84.6220254889,2.97173041782,0.02
 12/28  04:00:00,123.42000764,24.4161234852,2.09713479407,23.6650548237,4.12243109448,15.9888894789,109.88294061,106.891210192,2.97173041782,0.02
 12/28  05:00:00,142.716243372,28.4303678756,2.11398589587,15.843983553,12.3672932834,24.9413748627,123.273584868,118.300700839,4.9528840297,0.02
 12/28  06:00:00,190.951754751,28.8729542643,5.83948567298,60.6376176271,12.3672932834,24.9413748627,192.188035282,187.215151252,4.9528840297,0.02
 12/28  07:00:00,237.135142708,29.3203026047,6.50788355215,49.9112107395,24.7345865669,70.7195625826,194.290184453,184.364416393,9.90576805939,0.02
 12/28  08:00:00,250.27198401,29.3633248063,7.05208868771,36.9015725213,37.1018798503,92.3937384068,183.973608008,165.457917804,9.90576805939,8.60992214489
 12/28  09:00:00,245.11033925,29.3849831208,7.60897763085,31.7601047552,37.1018798503,104.434947198,166.571407623,156.645639563,9.90576805939,0.02
 12/28  10:00:00,252.835391664,29.3997075065,8.26513026597,27.8643895403,37.1018798503,116.476155989,160.028959736,150.103191677,9.90576805939,0.02
 12/28  11:00:00,249.976588828,29.410987351,9.02918337537,24.8891454498,37.1018798503,116.476155989,162.552847842,144.007876188,9.90576805939,8.63920359433
 12/28  12:00:00,248.29435185,29.4207609052,9.77221810449,22.25094569,37.1018798503,116.476155989,156.65734331,138.108900018,9.90576805939,8.64267523332
 12/28  13:00:00,235.546456239,29.4309249116,10.0712215801,19.9184294422,37.1018798503,104.434947198,143.996873056,134.071104997,9.90576805939,0.02
 12/28  14:00:00,244.140716227,29.4412453344,10.0741053052,18.0523364761,37.1018798503,116.476155989,150.398373113,131.849814242,9.90576805939,8.64279081153
 12/28  15:00:00,243.137296443,29.4497740277,10.0682648089,16.7217170674,37.1018798503,116.476155989,139.997486921,130.071718861,9.90576805939,0.02
 12/28  16:00:00,242.217822131,29.4576148281,10.1822993773,16.0220584635,37.1018798503,116.476155989,147.230062178,128.68559052,9.90576805939,8.63870359866
 12/28  17:00:00,251.267667461,29.4691627497,10.3827775998,15.8995810805,37.1018798503,116.476155989,137.406485668,127.480717609,9.90576805939,0.02
 12/28  18:00:00,256.586667935,29.4848167997,10.5757044627,15.8754004447,37.1018798503,116.476155989,144.696651131,126.168852207,9.90576805939,8.62203086473
 12/28  19:00:00,156.92741256,27.8510476711,7.22378285006,0.400446510718,24.7345865669,47.5788473902,90.4554600978,85.4825760681,4.9528840297,0.02
 12/28  20:00:00,155.537004576,27.9958777222,6.64162169867,1.0741841059,24.7345865669,47.5788473902,93.6203124142,88.6474283845,4.9528840297,0.02
 12/28  21:00:00,130.909437168,26.6924072622,6.36471815309,0.0,12.3672932834,38.6892022431,106.42261977,103.430889352,2.97173041782,0.02
 12/28  22:00:00,114.313612918,23.4394785458,5.39804535232,6.29733242579,12.3672932834,27.0668015668,91.3145754573,88.3228450395,2.97173041782,0.02
 12/28  23:00:00,88.3004348851,19.5328987882,4.51613930132,8.24264074136,4.12243109448,15.9888894789,80.7990716955,77.8073412777,2.97173041782,0.02
 12/28  24:00:00,103.865049718,24.4161234852,5.79746544607,12.4158245452,4.12243109448,15.9888894789,103.294621626,100.302891209,2.97173041782,0.02
 12/29  01:00:00,90.3976083046,19.5328987882,4.59279359025,11.0198328004,4.12243109448,15.9888894789,84.2618140672,81.2700836494,2.97173041782,0.02
 12/29  02:00:00,105.585719668,24.4161234852,6.02410323109,15.2872746449,4.12243109448,15.9888894789,106.311845301,103.320114883,2.97173041782,0.02
 12/29  03:00:00,91.1656614943,19.5328987882,4.83115222854,12.8965981283,4.12243109448,15.9888894789,94.8165610396,83.2428908753,2.97173041782,8.60193974654
 12/29  04:00:00,106.506470047,24.4161234852,6.28974289196,17.2874577919,4.12243109448,15.9888894789,108.136071311,105.144340893,2.97173041782,0.02
 12/29  05:00:00,125.532698674,28.4303678756,7.09533443939,11.4966903161,12.3672932834,24.9413748627,121.435080563,116.462196533,4.9528840297,0.02
 12/29  06:00:00,168.431534132,28.8773988942,10.7191902794,50.7109313508,12.3672932834,24.9413748627,188.712206339,183.73932231,4.9528840297,0.02
 12/29  07:00:00,215.538992262,29.3410163501,11.2408340031,40.3288743099,24.7345865669,70.7195625826,175.756513709,165.83074565,9.90576805939,0.02
 12/29  08:00:00,231.225234356,29.3964122886,11.4486498316,28.9066799999,37.1018798503,92.3937384068,156.466832119,146.541064059,9.90576805939,0.02
 12/29  09:00:00,228.760050547,29.4184728903,11.657083362,25.4281629649,37.1018798503,104.434947198,149.379796028,139.454027969,9.90576805939,0.02
 12/29  10:00:00,236.946437387,29.43169918,11.8584632254,22.5870144408,37.1018798503,116.476155989,153.374128368,134.833525806,9.90576805939,8.63483450356
 12/29  11:00:00,232.732102019,29.4431347087,12.0011536918,19.9870318154,37.1018798503,116.476155989,140.952543604,131.026775544,9.90576805939,0.02
 12/29  12:00:00,229.392930416,29.4525851687,12.1601282412,17.5439857957,37.1018798503,116.476155989,146.07681793,127.528192604,9.90576805939,8.64285726668
 12/29  13:00:00,218.737457763,29.460357083,11.1925946683,15.9232207779,37.1018798503,104.434947198,137.804766787,127.878998727,9.90576805939,0.02
 12/29  14:00:00,231.613983203,29.4713306734,9.33939588971,14.9174150267,37.1018798503,116.476155989,150.985011751,132.436244191,9.90576805939,8.64299950117
 12/29  15:00:00,234.034476264,29.4933453256,7.49717086837,14.5562734082,37.1018798503,116.476155989,155.974798274,137.428197435,9.90576805939,8.64083277947
 12/29  16:00:00,235.606467307,29.5148939992,6.33956930953,14.5708033629,37.1018798503,116.476155989,150.867433548,140.941665489,9.90576805939,0.02
 12/29  17:00:00,246.773391444,29.5307305492,5.58676629142,15.0399911992,37.1018798503,116.476155989,161.806738591,143.267747953,9.90576805939,8.63322257935
 12/29  18:00:00,254.501481055,29.5414188622,4.84773503512,15.6386383406,37.1018798503,116.476155989,155.562513915,145.636745856,9.90576805939,0.02
 12/29  19:00:00,156.754052546,27.70621762,1.01135534059,0.457159592656,24.7345865669,47.5788473902,93.4587704604,88.4858864307,4.9528840297,0.02
 12/29  20:00:00,158.6825341,28.1407077733,0.131420534691,1.42027809547,24.7345865669,47.5788473902,94.1102700208,89.1373859911,4.9528840297,0.02
 12/29  21:00:00,145.307368428,28.8648580289,0.0,6.66537425116,12.3672932834,38.6892022431,117.240055916,105.657836633,2.97173041782,8.61048886558
 12/29  22:00:00,121.175171908,23.0918864231,0.148212379226,7.80664020369,12.3672932834,27.0668015668,94.2082991671,91.2165687493,2.97173041782,0.02
 12/29  23:00:00,100.445922633,19.9673889415,0.0730106979969,13.8904049807,4.12243109448,15.9888894789,84.85866073,81.8669303122,2.97173041782,0.02
 12/29  24:00:00,113.353688809,23.9816333319,0.0911765027914,13.5832224651,4.12243109448,15.9888894789,111.085414419,108.093684001,2.97173041782,0.02
 12/30  01:00:00,105.952568262,19.9673889415,0.0188668461457,18.4371184047,4.12243109448,15.9888894789,93.1303064375,90.1385760197,2.97173041782,0.02
 12/30  02:00:00,116.999577121,23.9816333319,0.0,16.9929287873,4.12243109448,15.9888894789,120.243394633,117.251664215,2.97173041782,0.02
 12/30  03:00:00,109.344852122,19.9673889415,0.0,21.8018774399,4.12243109448,15.9888894789,100.473679617,97.4819491994,2.97173041782,0.02
 12/30  04:00:00,119.979781584,23.9816333319,0.0,19.6985008148,4.12243109448,15.9888894789,129.621908453,126.630178036,2.97173041782,0.02
 12/30  05:00:00,138.724457846,28.8648580289,0.0,25.0291080366,4.12243109448,16.0517297156,160.60437281,157.612642393,2.97173041782,0.02
 12/30  06:00:00,136.289600715,28.4303678756,0.0,22.5319449573,4.12243109448,16.0517297156,166.014003009,163.022272591,2.97173041782,0.02
 12/30  07:00:00,175.111105575,29.2993481823,0.0,36.6760428653,4.12243109448,39.6058045677,214.397553885,211.405823468,2.97173041782,0.02
 12/30  08:00:00,246.466682117,29.2993481823,0.0,79.7929994477,12.3672932834,65.3531420225,262.946443269,257.97355924,4.9528840297,0.02
 12/30  09:00:00,226.17184838,29.2993481823,0.0,66.4998918574,12.3672932834,68.2430321324,256.950396077,251.977512048,4.9528840297,0.02
 12/30  10:00:00,241.729185697,29.2993542058,0.0,53.8239312439,16.4897243779,93.1370602926,242.485536524,234.540922077,7.92461444751,0.02
 12/30  11:00:00,237.285105817,29.3003176412,0.0,49.262567807,16.4897243779,93.1370602926,240.77671378,224.236613963,7.92461444751,8.61548536904
 12/30  12:00:00,232.139327714,29.3011230066,0.0,43.7221706392,16.4897243779,93.1370602926,219.788153921,211.843539474,7.92461444751,0.02
 12/30  13:00:00,219.301307086,29.3019361639,0.0,39.6998999696,16.4897243779,83.9857416113,212.541069786,204.596455338,7.92461444751,0.02
 12/30  14:00:00,217.779966158,29.3041032654,0.0,38.2348454963,16.4897243779,83.9857416113,213.617608064,205.672993617,7.92461444751,0.02
 12/30  15:00:00,215.755606372,29.3060535345,0.0,36.2222153435,16.4897243779,83.9857416113,214.068964197,206.124349749,7.92461444751,0.02
 12/30  16:00:00,169.318348304,29.2993481823,0.0,6.75075103198,12.3672932834,70.6512738906,187.652210567,174.086217137,4.9528840297,8.61310940116
 12/30  17:00:00,186.732949963,29.2993481823,0.0,14.6019999941,12.3672932834,70.6512738906,193.064434372,188.091550342,4.9528840297,0.02
 12/30  18:00:00,185.154906944,29.2993481823,0.0,20.192332845,12.3672932834,58.1284167478,205.498121873,200.525237843,4.9528840297,0.02
 12/30  19:00:00,145.711778487,28.6910619676,0.0,14.0196820003,12.3672932834,24.9413748627,168.03925711,163.066373081,4.9528840297,0.02
 12/30  20:00:00,145.34560961,28.4303678756,0.0,13.9355351201,12.3672932834,24.9413748627,168.676881913,163.703997884,4.9528840297,0.02
 12/30  21:00:00,139.589472112,28.8648580289,0.0,24.3109130916,4.12243109448,16.0517297156,178.926977625,175.935247207,2.97173041782,0.02
 12/30  22:00:00,120.564155059,23.0918864231,0.0,21.6653740711,4.12243109448,15.9888894789,148.865098217,145.873367799,2.97173041782,0.02
 12/30  23:00:00,120.196225346,19.9673889415,0.0,30.620283225,4.12243109448,15.9888894789,128.282000828,125.29027041,2.97173041782,0.02
 12/30  24:00:00,128.405812614,23.9816333319,0.0,25.5421522025,4.12243109448,15.9888894789,164.287191283,161.295460865,2.97173041782,0.02
 12/31  01:00:00,123.842038933,19.9673889415,0.0,35.7889514629,2.06121554724,15.9888894789,135.414709586,132.422979168,2.97173041782,0.02
 12/31  02:00:00,130.475572566,23.9816333319,0.0,29.3640048491,2.06121554724,15.9888894789,170.409623674,167.417893256,2.97173041782,0.02
 12/31  03:00:00,127.532740342,19.9673889415,0.0,39.5228977296,2.06121554724,15.9888894789,137.711095386,134.719364968,2.97173041782,0.02
 12/31  04:00:00,132.969987339,23.9816333319,0.0,31.9321230348,2.06121554724,15.9888894789,172.770664739,169.778934322,2.97173041782,0.02
 12/31  05:00:00,130.421806321,19.9673889415,0.0,42.40301609,2.06121554724,15.9888894789,139.373684419,136.381954001,2.97173041782,0.02
 12/31  06:00:00,135.007267452,23.9816333319,0.0,33.9238879842,2.06121554724,15.9888894789,174.640266158,171.64853574,2.97173041782,0.02
 12/31  07:00:00,132.395084787,19.9673889415,0.0,44.483240179,2.06121554724,15.9888894789,139.400954316,136.409223898,2.97173041782,0.02
 12/31  08:00:00,131.132362381,23.9816333319,0.0,35.1813680772,2.06121554724,15.9888894789,170.077017392,167.085286974,2.97173041782,0.02
 12/31  09:00:00,142.88437727,19.9673889415,0.0,41.6693652501,4.12243109448,41.7362269337,139.18481064,125.629978437,4.9528840297,8.60194817357
 12/31  10:00:00,145.412120996,23.9816333319,0.0,31.586428292,4.12243109448,41.7362269337,155.368576318,150.395692289,4.9528840297,0.02
 12/31  11:00:00,139.207598311,19.9673889415,0.0,38.8854332281,4.12243109448,41.7362269337,120.70663676,115.73375273,4.9528840297,0.02
 12/31  12:00:00,142.012864142,23.9816333319,0.0,29.4078682311,4.12243109448,41.7362269337,143.213231683,138.240347654,4.9528840297,0.02
 12/31  13:00:00,135.44761734,19.9673889415,0.0,36.0471261531,4.12243109448,41.7362269337,112.483538968,107.510654938,4.9528840297,0.02
 12/31  14:00:00,139.333998958,23.9816333319,0.0,27.443440424,4.12243109448,41.7362269337,136.57375278,131.60086875,4.9528840297,0.02
 12/31  15:00:00,133.157986051,19.9673889415,0.0,34.1135023281,4.12243109448,41.7362269337,109.032807563,104.059923533,4.9528840297,0.02
 12/31  16:00:00,138.848870885,23.9816333319,0.0,26.8490301394,4.12243109448,41.7362269337,134.675480273,129.702596244,4.9528840297,0.02
 12/31  17:00:00,127.150153764,19.9673889415,0.0,34.7587795392,4.12243109448,24.8785346261,111.095686289,106.122802259,4.9528840297,0.02
 12/31  18:00:00,130.246606927,23.9816333319,0.0,30.6031997658,2.06121554724,15.9888894789,143.529475341,140.537744923,2.97173041782,0.02
 12/31  19:00:00,127.333999899,19.9673889415,0.0,40.3667351657,2.06121554724,15.9888894789,118.915064121,115.923333703,2.97173041782,0.02
 12/31  20:00:00,132.357145676,23.9816333319,0.0,32.5255266272,2.06121554724,15.9888894789,149.993136166,147.001405748,2.97173041782,0.02
 12/31  21:00:00,129.28213592,19.9673889415,0.0,42.3224479138,2.06121554724,15.9888894789,121.883354171,118.891623753,2.97173041782,0.02
 12/31  22:00:00,133.889835913,23.9816333319,0.0,33.91300964,2.06121554724,15.9888894789,153.402752299,150.411021881,2.97173041782,0.02
 12/31  23:00:00,131.418380913,19.9673889415,0.0,44.0937149432,2.06121554724,15.9888894789,124.36659103,121.374860612,2.97173041782,0.02
 12/31  24:00:00,135.666860802,23.9816333319,0.0,35.2616342953,2.06121554724,15.9888894789,156.164448168,153.172717751,2.97173041782,0.02
 01/01  01:00:00,135.041093955,19.9673889415,0.0,46.6616631449,2.06121554724,15.9888894789,137.198668261,134.206937843,2.97173041782,0.02
 01/01  02:00:00,140.839760045,23.9816333319,0.0,38.0469938206,2.06121554724,15.9888894789,190.879753241,187.888022824,2.97173041782,0.02
 01/01  03:00:00,139.477277774,19.9673889415,0.0,49.8404332525,2.06121554724,15.9888894789,156.61968124,153.627950822,2.97173041782,0.02
 01/01  04:00:00,142.619118611,23.9816333319,0.0,39.9585489253,2.06121554724,15.9888894789,197.903975929,194.912245511,2.97173041782,0.02
 01/01  05:00:00,141.348027589,19.9673889415,0.0,52.2445731235,2.06121554724,15.9888894789,159.250784826,156.259054409,2.97173041782,0.02
 01/01  06:00:00,143.632369718,23.9816333319,0.0,41.4813932388,2.06121554724,15.9888894789,199.037284494,196.045554076,2.97173041782,0.02
 01/01  07:00:00,142.698746974,19.9673889415,0.0,53.7671049939,2.06121554724,15.9888894789,159.859065783,156.867335365,2.97173041782,0.02
 01/01  08:00:00,140.113977594,23.9816333319,0.0,42.4646187672,2.06121554724,15.9888894789,198.119156824,195.127426406,2.97173041782,0.02
 01/01  09:00:00,150.416745405,19.9673889415,0.0,47.5482574818,4.12243109448,41.7362269337,152.483950981,147.511066952,4.9528840297,0.02
 01/01  10:00:00,149.883188306,23.9816333319,0.0,33.4394392382,4.12243109448,41.7362269337,177.830183153,172.857299123,4.9528840297,0.02
 01/01  11:00:00,141.59071817,19.9673889415,0.0,39.0625765194,4.12243109448,41.7362269337,134.569289979,129.596405949,4.9528840297,0.02
 01/01  12:00:00,143.769761264,23.9816333319,0.0,28.1128568274,4.12243109448,41.7362269337,164.073720269,150.518891635,4.9528840297,8.60194460454
 01/01  13:00:00,134.365176427,19.9673889415,0.0,32.4991630641,4.12243109448,41.7362269337,115.719279168,110.746395138,4.9528840297,0.02
 01/01  14:00:00,139.073626241,23.9816333319,0.0,23.9881673647,4.12243109448,41.7362269337,131.834801916,126.861917886,4.9528840297,0.02
 01/01  15:00:00,130.569631655,19.9673889415,0.0,28.7519105438,4.12243109448,41.7362269337,103.419653326,98.4467692961,4.9528840297,0.02
 01/01  16:00:00,137.542781806,23.9816333319,0.0,22.8107864427,4.12243109448,41.7362269337,129.324831544,124.351947514,4.9528840297,0.02
 01/01  17:00:00,125.47205516,19.9673889415,0.0,31.6672918464,4.12243109448,24.8785346261,111.240848167,106.267964137,4.9528840297,0.02
 01/01  18:00:00,130.545572403,23.9816333319,0.0,29.4521001835,2.06121554724,15.9888894789,148.587889914,145.596159496,2.97173041782,0.02
 01/01  19:00:00,128.09119462,19.9673889415,0.0,40.1471716514,2.06121554724,15.9888894789,124.93595352,121.944223103,2.97173041782,0.02
 01/01  20:00:00,134.350284014,23.9816333319,0.0,33.1397462497,2.06121554724,15.9888894789,159.991605396,156.999874978,2.97173041782,0.02
 01/01  21:00:00,132.211903197,19.9673889415,0.0,44.0029413193,2.06121554724,15.9888894789,131.790635097,128.79890468,2.97173041782,0.02
 01/01  22:00:00,136.807691322,23.9816333319,0.0,35.6727000268,2.06121554724,15.9888894789,168.151492484,165.159762067,2.97173041782,0.02
 01/01  23:00:00,135.023613885,19.9673889415,0.0,46.8281013987,2.06121554724,15.9888894789,136.848169185,133.856438767,2.97173041782,0.02
 01/01  24:00:00,139.011235614,23.9816333319,0.0,37.5163842034,2.06121554724,15.9888894789,172.506420684,169.514690266,2.97173041782,0.02
